Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,0.75,0.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,1,7,45,198.0,16.0,0.7,2.0,35.5,82.4,19.2
2016,1,1,8,0,396.0,32.0,0.7,3.0,71.0,173.73,126.53
2016,1,1,8,15,486.0,40.0,0.65,3.5,111.5,225.38,175.55
2016,1,1,8,30,576.0,48.0,0.6,4.0,152.0,281.66,224.97
2016,1,1,8,45,629.5,53.5,0.55,4.5,193.0,324.27,262.4
2016,1,1,9,0,683.0,59.0,0.5,5.0,234.0,367.99,299.44
2016,1,1,9,15,719.5,63.0,0.45,5.5,272.5,401.25,326.96
2016,1,1,9,30,756.0,67.0,0.4,6.0,311.0,435.93,354.53
2016,1,1,9,45,549.5,105.0,0.4,7.0,292.0,389.55,317.41
2016,1,1,10,0,343.0,143.0,0.4,8.0,273.0,326.27,266.48
2016,1,1,10,15,379.0,148.0,0.4,8.0,302.0,356.7,291.25
2016,1,1,10,30,415.0,153.0,0.4,8.0,331.0,381.5,310.42
2016,1,1,10,45,472.5,149.5,0.45,8.5,360.5,407.68,330.38
2016,1,1,11,0,530.0,146.0,0.5,9.0,390.0,432.66,349.05
2016,1,1,11,15,518.0,154.0,0.5,9.0,398.5,431.6,347.34
2016,1,1,11,30,506.0,162.0,0.5,9.0,407.0,428.8,344.46
2016,1,1,11,45,368.5,190.5,0.55,9.5,370.5,378.62,304.14
2016,1,1,12,0,231.0,219.0,0.6,10.0,334.0,330.63,265.62
2016,1,1,12,15,189.5,221.5,0.6,10.0,315.5,308.06,247.69
2016,1,1,12,30,148.0,224.0,0.6,10.0,297.0,286.18,230.12
2016,1,1,12,45,507.5,153.0,0.65,10.0,398.0,373.26,297.92
2016,1,1,13,0,867.0,82.0,0.7,10.0,499.0,442.12,346.83
2016,1,1,13,15,858.5,81.0,0.7,10.0,482.5,413.66,321.36
2016,1,1,13,30,850.0,80.0,0.7,10.0,466.0,383.42,294.83
2016,1,1,13,45,584.0,122.0,0.75,10.0,381.5,306.04,235.62
2016,1,1,14,0,318.0,164.0,0.8,10.0,297.0,244.55,190.53
2016,1,1,14,15,290.5,155.0,0.75,10.0,270.0,215.81,166.66
2016,1,1,14,30,263.0,146.0,0.7,10.0,243.0,188.55,143.96
2016,1,1,14,45,250.5,134.5,0.7,10.0,219.5,163.53,122.82
2016,1,1,15,0,238.0,123.0,0.7,10.0,196.0,139.14,102.63
2016,1,1,15,15,225.5,107.5,0.7,9.5,169.5,112.24,81.34
2016,1,1,15,30,213.0,92.0,0.7,9.0,143.0,86.28,62.32
2016,1,1,15,45,191.5,76.0,0.7,8.5,115.5,60.95,49.51
2016,1,1,16,0,170.0,60.0,0.7,8.0,88.0,48.15,37.64
2016,1,1,16,15,133.5,44.0,0.65,7.5,61.5,35.93,25.99
2016,1,1,16,30,97.0,28.0,0.6,7.0,35.0,23.33,11.87
2016,1,1,16,45,48.5,14.0,0.55,7.0,17.5,13.76,0.0
2016,1,1,17,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,1.0,1.1,5.5,1.0,0.96,0.0
2016,1,2,8,0,0.0,2.0,1.1,6.0,2.0,1.93,0.0
2016,1,2,8,15,0.0,3.5,1.1,6.5,3.5,3.37,0.0
2016,1,2,8,30,0.0,5.0,1.1,7.0,5.0,4.82,0.0
2016,1,2,8,45,0.0,6.5,1.15,7.5,6.5,6.26,0.0
2016,1,2,9,0,0.0,8.0,1.2,8.0,8.0,7.71,1.12
2016,1,2,9,15,0.0,9.5,1.2,8.5,9.5,9.16,2.39
2016,1,2,9,30,0.0,11.0,1.2,9.0,11.0,10.61,3.65
2016,1,2,9,45,0.0,12.0,1.3,9.5,12.0,11.57,4.47
2016,1,2,10,0,0.0,13.0,1.4,10.0,13.0,12.54,5.28
2016,1,2,10,15,9.5,87.5,1.45,10.5,91.5,89.77,71.69
2016,1,2,10,30,19.0,162.0,1.5,11.0,170.0,169.91,138.49
2016,1,2,10,45,46.0,181.0,1.55,11.5,202.0,206.35,168.05
2016,1,2,11,0,73.0,200.0,1.6,12.0,234.0,238.93,194.18
2016,1,2,11,15,276.5,184.0,1.6,12.0,318.0,333.62,271.61
2016,1,2,11,30,480.0,168.0,1.6,12.0,402.0,422.28,341.56
2016,1,2,11,45,276.5,192.5,1.65,12.5,328.0,334.7,270.17
2016,1,2,12,0,73.0,217.0,1.7,13.0,254.0,248.84,200.17
2016,1,2,12,15,100.5,220.5,1.65,13.0,271.0,263.1,211.84
2016,1,2,12,30,128.0,224.0,1.6,13.0,288.0,277.28,222.85
2016,1,2,12,45,71.0,200.5,1.6,13.5,236.0,224.51,179.98
2016,1,2,13,0,14.0,177.0,1.6,14.0,184.0,175.75,140.5
2016,1,2,13,15,181.0,178.5,1.6,14.0,261.5,241.1,192.22
2016,1,2,13,30,348.0,180.0,1.6,14.0,339.0,295.64,232.55
2016,1,2,13,45,174.0,134.5,1.6,14.0,214.0,183.53,144.01
2016,1,2,14,0,0.0,89.0,1.6,14.0,89.0,85.8,66.96
2016,1,2,14,15,125.5,119.0,1.5,13.5,165.5,143.51,111.67
2016,1,2,14,30,251.0,149.0,1.4,13.0,242.0,189.19,144.22
2016,1,2,14,45,238.5,137.0,1.35,13.0,218.5,164.16,122.91
2016,1,2,15,0,226.0,125.0,1.3,13.0,195.0,139.8,102.8
2016,1,2,15,15,214.0,109.0,1.25,12.5,168.5,113.01,81.6
2016,1,2,15,30,202.0,93.0,1.2,12.0,142.0,87.15,62.54
2016,1,2,15,45,181.5,77.0,1.15,11.5,114.5,62.26,50.12
2016,1,2,16,0,161.0,61.0,1.1,11.0,87.0,48.9,37.86
2016,1,2,16,15,124.5,44.5,1.15,10.5,61.0,36.32,26.04
2016,1,2,16,30,88.0,28.0,1.2,10.0,35.0,23.35,12.11
2016,1,2,16,45,44.0,14.0,1.25,9.5,17.5,13.76,0.0
2016,1,2,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,7,45,3.0,16.5,1.65,8.5,17.0,16.76,0.0
2016,1,3,8,0,6.0,33.0,1.7,9.0,34.0,35.77,23.08
2016,1,3,8,15,19.5,50.0,1.7,9.5,53.5,61.18,45.7
2016,1,3,8,30,33.0,67.0,1.7,10.0,73.0,84.62,66.22
2016,1,3,8,45,40.5,84.0,1.7,10.5,93.0,106.04,84.89
2016,1,3,9,0,48.0,101.0,1.7,11.0,113.0,127.55,103.34
2016,1,3,9,15,52.5,116.5,1.7,11.0,131.5,146.02,119.13
2016,1,3,9,30,57.0,132.0,1.7,11.0,150.0,164.46,134.66
2016,1,3,9,45,61.0,145.0,1.7,11.5,166.5,179.77,147.09
2016,1,3,10,0,65.0,158.0,1.7,12.0,183.0,194.99,159.26
2016,1,3,10,15,187.5,165.0,1.7,12.0,244.0,268.51,220.14
2016,1,3,10,30,310.0,172.0,1.7,12.0,305.0,343.58,280.75
2016,1,3,10,45,261.0,188.0,1.7,12.5,303.5,334.25,271.69
2016,1,3,11,0,212.0,204.0,1.7,13.0,302.0,319.68,258.9
2016,1,3,11,15,266.0,203.0,1.75,13.0,330.0,348.11,281.64
2016,1,3,11,30,320.0,202.0,1.8,13.0,358.0,371.54,299.99
2016,1,3,11,45,238.0,214.0,1.85,13.5,331.0,337.22,271.4
2016,1,3,12,0,156.0,226.0,1.9,14.0,304.0,301.23,241.8
2016,1,3,12,15,328.5,197.5,1.9,14.0,361.5,354.18,284.14
2016,1,3,12,30,501.0,169.0,1.9,14.0,419.0,400.42,319.39
2016,1,3,12,45,458.5,175.5,1.9,14.5,401.0,375.32,297.82
2016,1,3,13,0,416.0,182.0,1.9,15.0,383.0,350.62,276.97
2016,1,3,13,15,338.5,188.5,1.75,15.0,349.0,312.73,246.37
2016,1,3,13,30,261.0,195.0,1.6,15.0,315.0,278.57,219.04
2016,1,3,13,45,130.5,121.5,1.5,15.0,181.5,158.67,124.08
2016,1,3,14,0,0.0,48.0,1.4,15.0,48.0,46.37,33.66
2016,1,3,14,15,39.5,101.5,1.25,14.5,116.5,106.8,83.48
2016,1,3,14,30,79.0,155.0,1.1,14.0,185.0,160.09,126.04
2016,1,3,14,45,71.5,141.0,1.0,14.0,166.0,141.66,110.71
2016,1,3,15,0,64.0,127.0,0.9,14.0,147.0,123.78,96.13
2016,1,3,15,15,57.5,111.0,0.9,13.5,127.0,105.0,81.07
2016,1,3,15,30,51.0,95.0,0.9,13.0,107.0,86.82,66.64
2016,1,3,15,45,38.0,77.5,0.95,12.5,86.0,68.17,55.16
2016,1,3,16,0,25.0,60.0,1.0,12.0,65.0,53.19,41.52
2016,1,3,16,15,12.5,43.0,1.0,12.0,45.5,38.89,28.16
2016,1,3,16,30,0.0,26.0,1.0,12.0,26.0,24.68,13.4
2016,1,3,16,45,0.0,13.0,1.0,12.0,13.0,12.78,0.0
2016,1,3,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,7.0,1.6,10.5,7.0,6.75,0.0
2016,1,4,8,0,0.0,14.0,1.6,11.0,14.0,13.5,5.18
2016,1,4,8,15,0.0,22.5,1.6,11.0,22.5,21.71,12.67
2016,1,4,8,30,0.0,31.0,1.6,11.0,31.0,29.92,19.99
2016,1,4,8,45,0.0,39.5,1.6,11.5,39.5,38.14,27.2
2016,1,4,9,0,0.0,48.0,1.6,12.0,48.0,46.37,34.32
2016,1,4,9,15,0.0,56.0,1.6,12.5,56.0,54.11,40.92
2016,1,4,9,30,0.0,64.0,1.6,13.0,64.0,61.86,47.42
2016,1,4,9,45,0.0,70.5,1.65,13.5,70.5,68.2,52.65
2016,1,4,10,0,0.0,77.0,1.7,14.0,77.0,74.57,57.84
2016,1,4,10,15,2.0,112.5,1.75,14.0,113.5,111.1,88.37
2016,1,4,10,30,4.0,148.0,1.8,14.0,150.0,147.8,118.6
2016,1,4,10,45,88.0,177.5,1.85,14.5,218.5,224.84,181.9
2016,1,4,11,0,172.0,207.0,1.9,15.0,287.0,302.15,243.58
2016,1,4,11,15,216.0,209.5,1.9,15.0,313.5,325.6,261.83
2016,1,4,11,30,260.0,212.0,1.9,15.0,340.0,351.2,281.75
2016,1,4,11,45,182.5,218.5,1.9,15.0,309.0,311.21,249.28
2016,1,4,12,0,105.0,225.0,1.9,15.0,278.0,273.03,218.4
2016,1,4,12,15,52.5,170.0,1.9,15.0,196.5,191.1,152.6
2016,1,4,12,30,0.0,115.0,1.9,15.0,115.0,111.18,87.29
2016,1,4,12,45,19.5,157.0,1.95,15.0,166.5,160.03,127.58
2016,1,4,13,0,39.0,199.0,2.0,15.0,218.0,207.14,165.62
2016,1,4,13,15,29.0,186.5,2.0,14.5,200.5,189.31,151.41
2016,1,4,13,30,19.0,174.0,2.0,14.0,183.0,172.91,138.5
2016,1,4,13,45,118.5,177.5,2.0,14.0,228.0,206.02,163.9
2016,1,4,14,0,218.0,181.0,2.0,14.0,273.0,233.22,183.05
2016,1,4,14,15,126.5,164.0,1.95,13.5,217.0,184.11,144.9
2016,1,4,14,30,35.0,147.0,1.9,13.0,161.0,143.59,114.51
2016,1,4,14,45,30.5,134.0,1.85,13.0,145.0,128.47,102.14
2016,1,4,15,0,26.0,121.0,1.8,13.0,129.0,113.71,89.98
2016,1,4,15,15,20.5,106.0,1.7,12.5,111.5,100.03,78.91
2016,1,4,15,30,15.0,91.0,1.6,12.0,94.0,84.46,66.13
2016,1,4,15,45,7.5,74.5,1.55,12.0,76.0,68.23,52.52
2016,1,4,16,0,0.0,58.0,1.5,12.0,58.0,53.44,41.78
2016,1,4,16,15,0.0,41.0,1.5,12.0,41.0,38.37,27.77
2016,1,4,16,30,0.0,24.0,1.5,12.0,24.0,23.04,12.47
2016,1,4,16,45,0.0,12.0,1.55,12.0,12.0,11.58,0.0
2016,1,4,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,9.0,1.45,10.5,9.0,8.68,0.0
2016,1,5,8,0,0.0,18.0,1.5,11.0,18.0,17.37,8.28
2016,1,5,8,15,0.0,28.5,1.55,11.0,28.5,27.51,17.56
2016,1,5,8,30,0.0,39.0,1.6,11.0,39.0,37.67,26.59
2016,1,5,8,45,0.0,49.5,1.65,11.5,49.5,47.92,35.56
2016,1,5,9,0,0.0,60.0,1.7,12.0,60.0,58.35,44.56
2016,1,5,9,15,0.0,70.5,1.7,12.0,70.5,68.75,53.5
2016,1,5,9,30,0.0,81.0,1.7,12.0,81.0,79.12,62.31
2016,1,5,9,45,0.0,89.5,1.7,12.0,89.5,87.42,69.28
2016,1,5,10,0,0.0,98.0,1.7,12.0,98.0,95.72,76.18
2016,1,5,10,15,51.5,142.5,1.75,12.0,165.0,170.67,139.23
2016,1,5,10,30,103.0,187.0,1.8,12.0,232.0,243.97,199.39
2016,1,5,10,45,51.5,158.0,1.85,12.0,180.5,185.46,150.69
2016,1,5,11,0,0.0,129.0,1.9,12.0,129.0,125.73,100.67
2016,1,5,11,15,0.0,97.5,1.95,12.0,97.5,94.47,74.57
2016,1,5,11,30,0.0,66.0,2.0,12.0,66.0,63.81,48.73
2016,1,5,11,45,0.0,43.0,2.05,12.0,43.0,41.54,29.85
2016,1,5,12,0,0.0,20.0,2.1,12.0,20.0,19.31,10.89
2016,1,5,12,15,9.5,105.0,2.1,11.5,109.5,106.2,84.67
2016,1,5,12,30,19.0,190.0,2.1,11.0,199.0,192.33,156.19
2016,1,5,12,45,9.5,155.0,2.1,11.0,159.5,153.69,124.1
2016,1,5,13,0,0.0,120.0,2.1,11.0,120.0,115.75,92.64
2016,1,5,13,15,0.0,106.5,2.05,11.0,106.5,102.74,81.87
2016,1,5,13,30,0.0,93.0,2.0,11.0,93.0,89.8,71.06
2016,1,5,13,45,0.0,81.0,2.0,11.0,81.0,78.32,61.45
2016,1,5,14,0,0.0,69.0,2.0,11.0,69.0,66.7,51.66
2016,1,5,14,15,0.0,66.0,1.95,10.5,66.0,63.79,49.37
2016,1,5,14,30,0.0,63.0,1.9,10.0,63.0,60.89,47.06
2016,1,5,14,45,0.0,57.0,1.85,10.0,57.0,55.08,42.12
2016,1,5,15,0,0.0,51.0,1.8,10.0,51.0,49.27,37.15
2016,1,5,15,15,0.0,44.5,1.7,10.0,44.5,42.98,31.71
2016,1,5,15,30,0.0,38.0,1.6,10.0,38.0,36.69,26.21
2016,1,5,15,45,0.0,30.5,1.55,10.0,30.5,29.44,19.82
2016,1,5,16,0,0.0,23.0,1.5,10.0,23.0,22.19,14.29
2016,1,5,16,15,0.0,16.5,1.45,9.5,16.5,15.91,8.4
2016,1,5,16,30,0.0,10.0,1.4,9.0,10.0,9.64,2.15
2016,1,5,16,45,0.0,5.0,1.35,9.0,5.0,4.82,0.0
2016,1,5,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,6,7,45,19.0,20.0,2.35,11.0,22.0,26.53,1.7
2016,1,6,8,0,38.0,40.0,2.3,11.0,44.0,58.27,40.12
2016,1,6,8,15,82.0,60.5,2.2,11.0,73.5,101.55,77.97
2016,1,6,8,30,126.0,81.0,2.1,11.0,103.0,142.33,113.24
2016,1,6,8,45,162.5,98.0,2.05,11.0,135.0,177.46,143.73
2016,1,6,9,0,199.0,115.0,2.0,11.0,167.0,218.87,179.06
2016,1,6,9,15,226.5,129.5,2.0,11.0,197.0,249.77,205.25
2016,1,6,9,30,254.0,144.0,2.0,11.0,227.0,281.14,231.42
2016,1,6,9,45,302.0,144.0,2.0,11.0,252.5,306.59,252.58
2016,1,6,10,0,350.0,144.0,2.0,11.0,278.0,332.98,274.27
2016,1,6,10,15,175.0,82.5,2.05,11.0,149.5,178.7,147.4
2016,1,6,10,30,0.0,21.0,2.1,11.0,21.0,20.27,11.82
2016,1,6,10,45,0.0,43.5,2.15,11.0,43.5,42.02,30.53
2016,1,6,11,0,0.0,66.0,2.2,11.0,66.0,63.8,49.06
2016,1,6,11,15,10.0,126.0,2.2,11.0,131.0,127.8,103.09
2016,1,6,11,30,20.0,186.0,2.2,11.0,196.0,192.09,156.24
2016,1,6,11,45,309.0,176.5,2.2,11.0,332.5,337.62,276.56
2016,1,6,12,0,598.0,167.0,2.2,11.0,469.0,470.82,381.43
2016,1,6,12,15,343.0,195.5,2.2,11.0,369.0,361.54,293.05
2016,1,6,12,30,88.0,224.0,2.2,11.0,269.0,258.51,209.56
2016,1,6,12,45,96.5,221.5,2.2,11.0,270.0,256.77,208.34
2016,1,6,13,0,105.0,219.0,2.2,11.0,271.0,254.37,206.17
2016,1,6,13,15,52.5,143.0,2.2,11.0,169.0,158.28,127.63
2016,1,6,13,30,0.0,67.0,2.2,11.0,67.0,64.77,49.79
2016,1,6,13,45,0.0,62.0,2.2,11.0,62.0,59.92,45.82
2016,1,6,14,0,0.0,57.0,2.2,11.0,57.0,55.08,41.75
2016,1,6,14,15,187.0,97.5,2.15,10.5,168.0,140.46,108.94
2016,1,6,14,30,374.0,138.0,2.1,10.0,279.0,209.4,158.94
2016,1,6,14,45,340.5,132.5,2.1,10.0,252.0,182.92,136.29
2016,1,6,15,0,307.0,127.0,2.1,10.0,225.0,156.56,114.73
2016,1,6,15,15,283.5,113.0,2.05,9.5,195.0,126.52,90.87
2016,1,6,15,30,260.0,99.0,2.0,9.0,165.0,98.23,70.1
2016,1,6,15,45,221.5,84.0,1.95,9.0,133.0,70.79,52.63
2016,1,6,16,0,183.0,69.0,1.9,9.0,101.0,54.83,43.61
2016,1,6,16,15,131.0,52.0,1.85,8.5,71.5,42.04,31.54
2016,1,6,16,30,79.0,35.0,1.8,8.0,42.0,28.84,18.03
2016,1,6,16,45,39.5,17.5,1.75,8.0,21.0,15.72,0.0
2016,1,6,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,7,45,103.5,20.0,0.8,8.5,30.5,60.06,10.99
2016,1,7,8,0,207.0,40.0,0.8,9.0,61.0,125.11,89.93
2016,1,7,8,15,299.0,52.0,0.85,9.0,98.5,175.18,135.31
2016,1,7,8,30,391.0,64.0,0.9,9.0,136.0,230.85,183.41
2016,1,7,8,45,480.0,68.0,0.95,9.5,177.5,281.98,226.99
2016,1,7,9,0,569.0,72.0,1.0,10.0,219.0,336.47,272.46
2016,1,7,9,15,609.5,77.0,1.0,10.0,256.5,372.49,302.81
2016,1,7,9,30,650.0,82.0,1.0,10.0,294.0,408.35,332.31
2016,1,7,9,45,723.5,74.5,1.05,10.5,334.0,446.16,362.4
2016,1,7,10,0,797.0,67.0,1.1,11.0,374.0,483.02,391.11
2016,1,7,10,15,814.0,69.0,1.1,11.0,402.5,501.74,405.53
2016,1,7,10,30,831.0,71.0,1.1,11.0,431.0,518.18,417.97
2016,1,7,10,45,841.5,72.5,1.15,11.0,452.5,528.15,425.55
2016,1,7,11,0,852.0,74.0,1.2,11.0,474.0,535.46,430.93
2016,1,7,11,15,444.5,137.0,1.2,11.0,346.5,380.88,308.87
2016,1,7,11,30,37.0,200.0,1.2,11.0,219.0,217.69,175.7
2016,1,7,11,45,36.5,203.0,1.25,11.5,222.0,219.0,177.04
2016,1,7,12,0,36.0,206.0,1.3,12.0,225.0,220.2,177.59
2016,1,7,12,15,36.0,205.5,1.3,11.5,224.5,218.08,176.11
2016,1,7,12,30,36.0,205.0,1.3,11.0,224.0,215.86,174.58
2016,1,7,12,45,35.0,202.0,1.35,11.0,220.5,210.67,170.38
2016,1,7,13,0,34.0,199.0,1.4,11.0,217.0,205.44,166.16
2016,1,7,13,15,33.5,193.5,1.4,11.0,210.0,198.01,160.13
2016,1,7,13,30,33.0,188.0,1.4,11.0,203.0,190.54,154.06
2016,1,7,13,45,16.5,101.5,1.45,11.0,109.0,103.03,81.81
2016,1,7,14,0,0.0,15.0,1.5,11.0,15.0,14.47,6.85
2016,1,7,14,15,0.0,14.0,1.5,11.0,14.0,13.51,6.06
2016,1,7,14,30,0.0,13.0,1.5,11.0,13.0,12.54,5.23
2016,1,7,14,45,0.0,12.0,1.5,11.0,12.0,11.57,4.41
2016,1,7,15,0,0.0,11.0,1.5,11.0,11.0,10.61,3.58
2016,1,7,15,15,328.0,33.5,1.4,10.5,116.5,61.56,33.27
2016,1,7,15,30,656.0,56.0,1.3,10.0,222.0,85.5,44.68
2016,1,7,15,45,602.5,50.5,1.2,9.5,182.0,47.91,26.96
2016,1,7,16,0,549.0,45.0,1.1,9.0,142.0,32.34,23.54
2016,1,7,16,15,457.5,37.0,1.1,8.5,102.5,27.47,18.78
2016,1,7,16,30,366.0,29.0,1.1,8.0,63.0,22.44,13.03
2016,1,7,16,45,183.0,14.5,1.15,8.0,31.5,10.83,0.0
2016,1,7,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,16.5,0.35,6.5,16.5,15.93,0.0
2016,1,8,8,0,0.0,33.0,0.3,7.0,33.0,33.87,22.0
2016,1,8,8,15,12.0,50.0,0.3,7.0,52.0,55.79,41.84
2016,1,8,8,30,24.0,67.0,0.3,7.0,71.0,81.28,64.26
2016,1,8,8,45,32.0,83.5,0.3,7.5,91.0,102.08,82.38
2016,1,8,9,0,40.0,100.0,0.3,8.0,111.0,123.06,100.34
2016,1,8,9,15,44.5,115.5,0.3,8.5,129.5,141.44,115.76
2016,1,8,9,30,49.0,131.0,0.3,9.0,148.0,159.8,130.85
2016,1,8,9,45,50.0,144.0,0.3,9.5,162.5,173.58,141.85
2016,1,8,10,0,51.0,157.0,0.3,10.0,177.0,187.21,152.55
2016,1,8,10,15,163.5,168.0,0.35,10.5,238.0,260.77,212.59
2016,1,8,10,30,276.0,179.0,0.4,11.0,299.0,335.76,271.64
2016,1,8,10,45,250.0,192.5,0.45,11.5,305.0,335.53,269.95
2016,1,8,11,0,224.0,206.0,0.5,12.0,311.0,330.16,264.92
2016,1,8,11,15,132.0,204.5,0.5,12.0,267.0,277.65,222.75
2016,1,8,11,30,40.0,203.0,0.5,12.0,223.0,222.4,178.13
2016,1,8,11,45,148.0,213.0,0.55,12.5,287.5,289.54,232.21
2016,1,8,12,0,256.0,223.0,0.6,13.0,352.0,353.22,281.18
2016,1,8,12,15,240.0,224.5,0.6,13.0,346.0,339.03,269.16
2016,1,8,12,30,224.0,226.0,0.6,13.0,340.0,326.93,259.36
2016,1,8,12,45,210.0,223.5,0.6,13.0,329.0,311.78,247.2
2016,1,8,13,0,196.0,221.0,0.6,13.0,318.0,296.63,235.01
2016,1,8,13,15,191.0,216.5,0.6,13.0,308.5,283.38,224.22
2016,1,8,13,30,186.0,212.0,0.6,13.0,299.0,269.88,213.13
2016,1,8,13,45,271.5,189.0,0.65,13.0,309.5,270.08,211.51
2016,1,8,14,0,357.0,166.0,0.7,13.0,320.0,264.73,204.36
2016,1,8,14,15,300.5,161.5,0.7,12.5,285.5,230.17,176.88
2016,1,8,14,30,244.0,157.0,0.7,12.0,251.0,199.05,152.57
2016,1,8,14,45,226.0,146.0,0.7,12.0,226.5,173.82,131.69
2016,1,8,15,0,208.0,135.0,0.7,12.0,202.0,149.68,111.97
2016,1,8,15,15,195.0,119.0,0.7,11.5,176.0,123.24,90.85
2016,1,8,15,30,182.0,103.0,0.7,11.0,150.0,97.83,71.5
2016,1,8,15,45,161.0,86.0,0.75,11.0,122.5,72.57,53.91
2016,1,8,16,0,140.0,69.0,0.8,11.0,95.0,54.83,43.34
2016,1,8,16,15,107.0,52.0,0.8,10.5,68.5,42.06,31.46
2016,1,8,16,30,74.0,35.0,0.8,10.0,42.0,30.42,19.73
2016,1,8,16,45,37.0,17.5,0.8,10.0,21.0,15.81,0.0
2016,1,8,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,9,7,45,4.5,17.0,1.75,9.0,17.5,17.67,0.0
2016,1,9,8,0,9.0,34.0,1.8,9.0,35.0,37.96,24.86
2016,1,9,8,15,24.0,51.0,1.8,9.0,55.0,64.05,48.2
2016,1,9,8,30,39.0,68.0,1.8,9.0,75.0,88.21,69.53
2016,1,9,8,45,47.0,85.0,1.8,9.0,96.0,110.02,88.8
2016,1,9,9,0,55.0,102.0,1.8,9.0,117.0,131.95,107.93
2016,1,9,9,15,60.0,118.0,1.8,9.0,136.5,151.44,124.7
2016,1,9,9,30,65.0,134.0,1.8,9.0,156.0,170.89,141.18
2016,1,9,9,45,63.5,147.0,1.8,9.5,170.5,183.66,151.51
2016,1,9,10,0,62.0,160.0,1.8,10.0,185.0,196.17,161.46
2016,1,9,10,15,95.0,175.5,1.75,10.0,216.0,229.06,188.68
2016,1,9,10,30,128.0,191.0,1.7,10.0,247.0,266.48,219.16
2016,1,9,10,45,115.0,200.0,1.7,10.0,252.0,267.78,219.64
2016,1,9,11,0,102.0,209.0,1.7,10.0,257.0,264.78,216.77
2016,1,9,11,15,120.5,217.0,1.65,10.0,275.5,284.68,232.71
2016,1,9,11,30,139.0,225.0,1.6,10.0,294.0,300.19,244.89
2016,1,9,11,45,88.0,216.5,1.55,10.5,260.5,259.52,210.93
2016,1,9,12,0,37.0,208.0,1.5,11.0,227.0,222.91,180.45
2016,1,9,12,15,45.0,212.0,1.45,11.0,235.0,229.13,185.54
2016,1,9,12,30,53.0,216.0,1.4,11.0,243.0,234.86,190.04
2016,1,9,12,45,56.5,214.5,1.35,11.0,243.0,232.7,188.14
2016,1,9,13,0,60.0,213.0,1.3,11.0,243.0,230.19,185.98
2016,1,9,13,15,56.0,205.5,1.2,11.0,232.5,218.65,176.48
2016,1,9,13,30,52.0,198.0,1.1,11.0,222.0,207.23,167.12
2016,1,9,13,45,26.0,161.5,1.05,11.0,173.5,161.99,130.45
2016,1,9,14,0,0.0,125.0,1.0,11.0,125.0,119.58,95.98
2016,1,9,14,15,0.0,113.5,0.9,11.0,113.5,108.54,86.97
2016,1,9,14,30,0.0,102.0,0.8,11.0,102.0,97.55,77.86
2016,1,9,14,45,0.0,93.0,0.75,11.0,93.0,88.89,70.68
2016,1,9,15,0,0.0,84.0,0.7,11.0,84.0,80.25,63.43
2016,1,9,15,15,0.0,73.0,0.7,11.0,73.0,69.81,54.57
2016,1,9,15,30,0.0,62.0,0.7,11.0,62.0,59.42,45.64
2016,1,9,15,45,0.0,51.0,0.7,11.0,51.0,49.07,36.63
2016,1,9,16,0,0.0,40.0,0.7,11.0,40.0,38.64,29.02
2016,1,9,16,15,0.0,29.0,0.65,11.0,29.0,28.0,19.12
2016,1,9,16,30,0.0,18.0,0.6,11.0,18.0,17.37,8.96
2016,1,9,16,45,0.0,9.0,0.55,11.0,9.0,8.68,0.0
2016,1,9,17,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,7,45,185.5,16.0,1.0,8.5,34.5,79.86,18.99
2016,1,10,8,0,371.0,32.0,1.0,9.0,69.0,167.94,120.6
2016,1,10,8,15,460.0,40.0,1.0,9.0,109.0,219.27,168.7
2016,1,10,8,30,549.0,48.0,1.0,9.0,149.0,275.39,217.96
2016,1,10,8,45,610.0,52.5,1.05,9.5,190.5,320.08,257.04
2016,1,10,9,0,671.0,57.0,1.1,10.0,232.0,364.52,294.9
2016,1,10,9,15,707.0,60.5,1.05,10.0,270.5,399.78,324.7
2016,1,10,9,30,743.0,64.0,1.0,10.0,309.0,434.45,353.1
2016,1,10,9,45,557.0,103.0,1.0,10.5,297.5,397.85,323.95
2016,1,10,10,0,371.0,142.0,1.0,11.0,286.0,349.16,284.62
2016,1,10,10,15,269.0,166.5,0.95,11.5,275.0,319.58,260.07
2016,1,10,10,30,167.0,191.0,0.9,12.0,264.0,287.4,232.92
2016,1,10,10,45,185.0,200.0,0.85,12.5,285.0,305.47,246.75
2016,1,10,11,0,203.0,209.0,0.8,13.0,306.0,323.01,259.6
2016,1,10,11,15,202.0,216.0,0.75,13.0,315.0,327.57,262.49
2016,1,10,11,30,201.0,223.0,0.7,13.0,324.0,331.42,264.87
2016,1,10,11,45,280.5,215.0,0.7,13.5,357.5,364.41,290.1
2016,1,10,12,0,360.0,207.0,0.7,14.0,391.0,391.96,310.36
2016,1,10,12,15,244.0,219.5,0.7,14.0,344.5,339.39,268.68
2016,1,10,12,30,128.0,232.0,0.7,14.0,298.0,287.87,228.18
2016,1,10,12,45,73.0,209.5,0.75,14.0,247.5,235.72,187.37
2016,1,10,13,0,18.0,187.0,0.8,14.0,197.0,187.47,149.16
2016,1,10,13,15,9.0,164.0,0.8,14.0,169.0,161.05,128.14
2016,1,10,13,30,0.0,141.0,0.8,14.0,141.0,135.29,107.42
2016,1,10,13,45,0.0,133.0,0.8,14.0,133.0,127.44,101.2
2016,1,10,14,0,0.0,125.0,0.8,14.0,125.0,119.61,94.92
2016,1,10,14,15,0.0,115.0,0.75,13.5,115.0,109.96,87.26
2016,1,10,14,30,0.0,105.0,0.7,13.0,105.0,100.34,79.56
2016,1,10,14,45,0.0,95.5,0.7,13.0,95.5,91.21,72.05
2016,1,10,15,0,0.0,86.0,0.7,13.0,86.0,82.09,64.48
2016,1,10,15,15,0.0,75.0,0.7,12.5,75.0,71.65,55.8
2016,1,10,15,30,0.0,64.0,0.7,12.0,64.0,61.24,47.02
2016,1,10,15,45,0.0,52.5,0.75,11.5,52.5,50.44,37.74
2016,1,10,16,0,0.0,41.0,0.8,11.0,41.0,39.61,29.9
2016,1,10,16,15,0.0,30.0,0.85,10.5,30.0,28.97,20.05
2016,1,10,16,30,0.0,19.0,0.9,10.0,19.0,18.33,9.93
2016,1,10,16,45,0.0,9.5,0.95,10.0,9.5,9.16,0.0
2016,1,10,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,7,45,22.5,17.5,0.8,9.5,20.0,26.79,3.57
2016,1,11,8,0,45.0,35.0,0.8,10.0,40.0,57.17,39.61
2016,1,11,8,15,64.0,52.5,0.8,10.0,63.0,84.37,64.4
2016,1,11,8,30,83.0,70.0,0.8,10.0,86.0,112.06,88.82
2016,1,11,8,45,94.0,87.5,0.8,10.5,109.5,137.06,110.57
2016,1,11,9,0,105.0,105.0,0.8,11.0,133.0,162.19,131.95
2016,1,11,9,15,111.5,121.5,0.75,11.0,155.0,184.13,150.46
2016,1,11,9,30,118.0,138.0,0.7,11.0,177.0,205.9,168.43
2016,1,11,9,45,121.5,152.5,0.7,11.5,196.5,223.66,182.53
2016,1,11,10,0,125.0,167.0,0.7,12.0,216.0,241.06,196.07
2016,1,11,10,15,127.0,179.5,0.65,12.5,232.5,255.07,206.53
2016,1,11,10,30,129.0,192.0,0.6,13.0,249.0,268.62,216.44
2016,1,11,10,45,219.0,194.5,0.55,13.5,296.5,318.34,255.47
2016,1,11,11,0,309.0,197.0,0.5,14.0,344.0,372.13,296.25
2016,1,11,11,15,295.0,206.0,0.5,14.0,350.0,371.44,294.66
2016,1,11,11,30,281.0,215.0,0.5,14.0,356.0,369.73,292.76
2016,1,11,11,45,277.5,219.0,0.5,14.5,360.0,367.61,290.14
2016,1,11,12,0,274.0,223.0,0.5,15.0,364.0,364.59,286.81
2016,1,11,12,15,286.5,221.0,0.45,15.0,368.5,362.83,284.81
2016,1,11,12,30,299.0,219.0,0.4,15.0,373.0,359.84,281.75
2016,1,11,12,45,306.0,214.5,0.4,15.0,370.0,350.56,274.08
2016,1,11,13,0,313.0,210.0,0.4,15.0,367.0,340.15,265.44
2016,1,11,13,15,313.5,203.0,0.35,15.0,356.5,323.53,251.68
2016,1,11,13,30,314.0,196.0,0.3,15.0,346.0,306.12,237.16
2016,1,11,13,45,319.0,185.5,0.3,15.0,332.0,286.34,220.75
2016,1,11,14,0,324.0,175.0,0.3,15.0,318.0,265.6,203.27
2016,1,11,14,15,344.0,160.0,0.3,15.0,303.0,244.17,184.53
2016,1,11,14,30,364.0,145.0,0.3,15.0,288.0,220.74,163.75
2016,1,11,14,45,353.0,134.0,0.3,15.0,262.5,192.25,139.78
2016,1,11,15,0,342.0,123.0,0.3,15.0,237.0,164.1,116.38
2016,1,11,15,15,328.5,109.0,0.35,14.5,207.5,130.78,89.89
2016,1,11,15,30,315.0,95.0,0.4,14.0,178.0,100.77,67.59
2016,1,11,15,45,293.0,80.5,0.45,14.0,147.5,71.05,48.43
2016,1,11,16,0,271.0,66.0,0.5,14.0,117.0,49.25,38.03
2016,1,11,16,15,231.0,51.0,0.5,13.5,86.0,38.68,28.31
