Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,4.0,2.05,13.0,4.0,0.0,0.0
2016,1,22,7,30,0.0,8.0,2.0,13.0,8.0,7.86,0.0
2016,1,22,7,45,19.0,24.5,2.0,13.0,26.5,32.37,14.57
2016,1,22,8,0,38.0,41.0,2.0,13.0,45.0,58.21,41.3
2016,1,22,8,15,56.0,59.5,2.0,13.0,69.0,90.66,69.69
2016,1,22,8,30,74.0,78.0,2.0,13.0,93.0,119.19,94.59
2016,1,22,8,45,86.0,96.0,2.0,13.5,117.5,145.13,116.89
2016,1,22,9,0,98.0,114.0,2.0,14.0,142.0,171.3,138.94
2016,1,22,9,15,106.5,130.5,1.95,14.0,165.0,194.2,158.12
2016,1,22,9,30,115.0,147.0,1.9,14.0,188.0,217.06,176.92
2016,1,22,9,45,144.5,162.5,1.9,14.0,219.0,249.66,203.58
2016,1,22,10,0,174.0,178.0,1.9,14.0,250.0,282.7,230.22
2016,1,22,10,15,154.0,192.0,1.9,14.0,259.0,286.91,232.95
2016,1,22,10,30,134.0,206.0,1.9,14.0,268.0,290.07,234.85
2016,1,22,10,45,226.0,208.0,1.9,14.5,319.0,343.13,277.32
2016,1,22,11,0,318.0,210.0,1.9,15.0,370.0,400.71,322.14
2016,1,22,11,15,195.5,221.5,1.95,15.0,321.0,336.62,270.11
2016,1,22,11,30,73.0,233.0,2.0,15.0,272.0,273.15,218.37
2016,1,22,11,45,81.0,239.0,2.05,15.0,283.0,281.71,225.33
2016,1,22,12,0,89.0,245.0,2.1,15.0,294.0,289.79,231.61
2016,1,22,12,15,52.0,223.0,2.05,14.5,251.5,245.77,196.47
2016,1,22,12,30,15.0,201.0,2.0,14.0,209.0,202.12,161.46
2016,1,22,12,45,7.5,143.5,1.95,14.0,147.5,142.35,112.99
2016,1,22,13,0,0.0,86.0,1.9,14.0,86.0,83.2,64.28
2016,1,22,13,15,0.0,68.0,1.8,14.0,68.0,65.75,49.84
2016,1,22,13,30,0.0,50.0,1.7,14.0,50.0,48.32,35.27
2016,1,22,13,45,0.0,69.5,1.65,14.0,69.5,67.2,51.21
2016,1,22,14,0,0.0,89.0,1.6,14.0,89.0,85.99,67.01
2016,1,22,14,15,0.0,48.0,1.55,14.0,48.0,46.37,33.79
2016,1,22,14,30,0.0,7.0,1.5,14.0,7.0,6.75,0.12
2016,1,22,14,45,0.0,6.5,1.5,14.0,6.5,6.27,0.0
2016,1,22,15,0,0.0,6.0,1.5,14.0,6.0,5.79,0.0
2016,1,22,15,15,0.0,5.5,1.45,13.5,5.5,5.3,0.0
2016,1,22,15,30,0.0,5.0,1.4,13.0,5.0,4.82,0.0
2016,1,22,15,45,0.0,4.0,1.35,13.0,4.0,3.85,0.0
2016,1,22,16,0,0.0,3.0,1.3,13.0,3.0,2.89,0.0
2016,1,22,16,15,0.0,2.0,1.25,12.5,2.0,1.93,0.0
2016,1,22,16,30,0.0,1.0,1.2,12.0,1.0,0.96,0.0
2016,1,22,16,45,0.0,0.5,1.2,12.0,0.5,0.48,0.0
2016,1,22,17,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,17,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,7.0,1.4,9.5,7.0,0.0,0.0
2016,1,23,7,30,0.0,14.0,1.4,10.0,14.0,13.76,0.0
2016,1,23,7,45,120.0,30.5,1.45,10.5,44.5,79.73,44.81
2016,1,23,8,0,240.0,47.0,1.5,11.0,75.0,149.34,112.18
2016,1,23,8,15,329.5,58.5,1.55,11.0,115.5,201.91,158.61
2016,1,23,8,30,419.0,70.0,1.6,11.0,156.0,260.08,208.94
2016,1,23,8,45,445.5,84.0,1.7,11.5,194.0,298.4,242.43
2016,1,23,9,0,472.0,98.0,1.8,12.0,232.0,336.92,275.12
2016,1,23,9,15,236.0,64.5,1.8,12.0,131.5,193.58,159.32
2016,1,23,9,30,0.0,31.0,1.8,12.0,31.0,29.92,20.12
2016,1,23,9,45,339.5,68.0,1.85,12.0,209.5,262.83,219.21
2016,1,23,10,0,679.0,105.0,1.9,12.0,388.0,491.8,402.55
2016,1,23,10,15,543.0,139.5,1.9,12.0,375.5,457.47,373.01
2016,1,23,10,30,407.0,174.0,1.9,12.0,363.0,420.33,342.44
2016,1,23,10,45,309.5,200.0,1.9,12.0,348.0,387.68,315.47
2016,1,23,11,0,212.0,226.0,1.9,12.0,333.0,353.4,286.87
2016,1,23,11,15,106.0,196.0,1.9,12.0,250.0,259.83,210.9
2016,1,23,11,30,0.0,166.0,1.9,12.0,167.0,161.77,129.67
2016,1,23,11,45,176.0,197.0,1.95,12.0,294.0,296.18,241.4
2016,1,23,12,0,352.0,228.0,2.0,12.0,421.0,423.48,342.39
2016,1,23,12,15,576.0,171.0,2.0,12.0,487.0,483.38,389.55
2016,1,23,12,30,800.0,114.0,2.0,12.0,553.0,533.79,428.23
2016,1,23,12,45,400.5,141.5,2.0,12.0,361.5,341.51,276.06
2016,1,23,13,0,1.0,169.0,2.0,12.0,170.0,163.28,130.69
2016,1,23,13,15,396.0,138.0,2.0,12.0,342.0,313.14,253.05
2016,1,23,13,30,791.0,107.0,2.0,12.0,514.0,439.24,348.14
2016,1,23,13,45,395.5,103.0,2.05,12.0,306.5,253.08,200.94
2016,1,23,14,0,0.0,99.0,2.1,12.0,99.0,95.48,75.25
2016,1,23,14,15,373.5,96.5,2.1,12.0,258.0,209.53,163.06
2016,1,23,14,30,747.0,94.0,2.1,12.0,417.0,298.34,222.89
2016,1,23,14,45,373.5,88.5,2.1,12.0,250.0,170.09,125.58
2016,1,23,15,0,0.0,83.0,2.1,12.0,83.0,79.81,62.66
2016,1,23,15,15,0.0,74.0,2.05,11.5,74.0,71.24,55.67
2016,1,23,15,30,0.0,65.0,2.0,11.0,65.0,62.68,48.5
2016,1,23,15,45,0.0,55.0,1.95,11.0,55.0,53.15,40.29
2016,1,23,16,0,0.0,45.0,1.9,11.0,45.0,43.47,31.84
2016,1,23,16,15,205.0,45.5,1.8,10.5,75.5,33.05,24.09
2016,1,23,16,30,410.0,46.0,1.7,10.0,106.0,35.41,25.78
2016,1,23,16,45,281.5,34.5,1.65,10.0,68.5,27.37,17.48
2016,1,23,17,0,153.0,23.0,1.6,10.0,31.0,18.15,0.0
2016,1,23,17,15,76.5,11.5,1.6,9.5,15.5,11.3,0.0
2016,1,23,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,7,15,45.0,7.0,1.15,7.5,8.0,0.0,0.0
2016,1,24,7,30,90.0,14.0,1.1,8.0,16.0,37.65,0.0
2016,1,24,7,45,215.0,27.5,1.1,8.5,49.0,109.85,65.37
2016,1,24,8,0,340.0,41.0,1.1,9.0,82.0,176.19,133.14
2016,1,24,8,15,423.5,50.5,1.1,9.0,123.0,229.35,180.89
2016,1,24,8,30,507.0,60.0,1.1,9.0,164.0,286.98,231.17
2016,1,24,8,45,369.5,87.0,1.15,9.5,172.0,269.81,220.41
2016,1,24,9,0,232.0,114.0,1.2,10.0,180.0,239.29,196.85
2016,1,24,9,15,254.5,126.5,1.2,10.0,209.0,267.89,221.23
2016,1,24,9,30,277.0,139.0,1.2,10.0,238.0,296.79,245.08
2016,1,24,9,45,215.5,160.0,1.2,10.0,242.0,290.65,239.46
2016,1,24,10,0,154.0,181.0,1.2,10.0,246.0,276.06,226.85
2016,1,24,10,15,151.0,195.0,1.2,10.0,262.0,289.39,237.35
2016,1,24,10,30,148.0,209.0,1.2,10.0,278.0,302.03,247.01
2016,1,24,10,45,201.0,216.0,1.2,10.5,315.0,338.7,276.02
2016,1,24,11,0,254.0,223.0,1.2,11.0,352.0,379.54,307.59
2016,1,24,11,15,256.0,230.5,1.1,11.0,364.0,386.06,311.61
2016,1,24,11,30,258.0,238.0,1.0,11.0,376.0,391.62,315.03
2016,1,24,11,45,219.0,246.0,0.95,11.0,365.0,370.34,297.43
2016,1,24,12,0,180.0,254.0,0.9,11.0,354.0,352.45,282.63
2016,1,24,12,15,241.5,247.0,0.9,11.5,381.0,374.48,299.63
2016,1,24,12,30,303.0,240.0,0.9,12.0,408.0,395.77,315.31
2016,1,24,12,45,324.0,233.0,0.9,12.5,410.5,391.36,310.73
2016,1,24,13,0,345.0,226.0,0.9,13.0,413.0,385.2,304.84
2016,1,24,13,15,606.0,153.0,0.95,13.0,471.5,426.03,335.6
2016,1,24,13,30,867.0,80.0,1.0,13.0,530.0,450.09,350.94
2016,1,24,13,45,858.0,78.5,1.1,13.0,508.5,417.0,322.67
2016,1,24,14,0,849.0,77.0,1.2,13.0,487.0,382.34,292.79
2016,1,24,14,15,834.0,75.0,1.3,12.5,458.5,343.86,259.64
2016,1,24,14,30,819.0,73.0,1.4,12.0,430.0,304.65,225.05
2016,1,24,14,45,790.5,72.5,1.5,12.0,394.5,262.96,187.89
2016,1,24,15,0,762.0,72.0,1.6,12.0,359.0,222.13,151.54
2016,1,24,15,15,731.0,68.5,1.55,11.5,320.0,179.28,114.71
2016,1,24,15,30,700.0,65.0,1.5,11.0,281.0,138.13,81.48
2016,1,24,15,45,653.0,60.5,1.45,11.0,238.5,93.8,50.25
2016,1,24,16,0,606.0,56.0,1.4,11.0,196.0,55.97,31.39
2016,1,24,16,15,535.0,49.0,1.3,10.5,153.5,34.99,25.86
2016,1,24,16,30,464.0,42.0,1.2,10.0,111.0,31.33,22.23
2016,1,24,16,45,350.0,31.5,1.15,9.5,73.0,24.17,15.0
2016,1,24,17,0,236.0,21.0,1.1,9.0,35.0,16.61,1.02
2016,1,24,17,15,118.0,10.5,1.05,8.5,17.5,10.32,0.0
2016,1,24,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,7,15,100.5,6.5,0.95,8.5,9.5,0.0,0.0
2016,1,25,7,30,201.0,13.0,0.9,9.0,19.0,66.58,0.0
2016,1,25,7,45,339.0,22.5,0.85,9.5,55.0,143.61,87.86
2016,1,25,8,0,477.0,32.0,0.8,10.0,91.0,211.36,158.48
2016,1,25,8,15,554.5,38.5,0.8,10.0,134.0,264.08,206.38
2016,1,25,8,30,632.0,45.0,0.8,10.0,177.0,320.61,255.81
2016,1,25,8,45,678.0,49.5,0.85,10.5,220.0,364.27,293.63
2016,1,25,9,0,724.0,54.0,0.9,11.0,263.0,408.67,330.78
2016,1,25,9,15,756.0,57.5,0.9,11.5,303.5,445.37,360.48
2016,1,25,9,30,788.0,61.0,0.9,12.0,344.0,481.3,388.58
2016,1,25,9,45,785.5,70.0,0.95,12.5,376.0,503.85,405.78
2016,1,25,10,0,783.0,79.0,1.0,13.0,408.0,523.67,420.43
2016,1,25,10,15,799.5,81.0,1.0,13.5,438.5,543.9,434.84
2016,1,25,10,30,816.0,83.0,1.0,14.0,469.0,561.86,447.15
2016,1,25,10,45,826.0,85.5,1.0,14.5,492.0,574.15,454.96
2016,1,25,11,0,836.0,88.0,1.0,15.0,515.0,583.76,460.62
2016,1,25,11,15,843.5,89.0,0.95,15.0,532.0,587.57,462.32
2016,1,25,11,30,851.0,90.0,0.9,15.0,549.0,588.53,461.86
2016,1,25,11,45,854.0,90.5,0.9,15.0,558.0,583.52,457.38
2016,1,25,12,0,857.0,91.0,0.9,15.0,567.0,575.67,450.74
2016,1,25,12,15,857.5,91.0,0.9,15.0,568.0,563.13,440.5
2016,1,25,12,30,858.0,91.0,0.9,15.0,569.0,547.86,428.08
2016,1,25,12,45,858.5,89.5,0.9,15.0,563.0,528.45,412.35
2016,1,25,13,0,859.0,88.0,0.9,15.0,557.0,506.47,394.38
2016,1,25,13,15,853.0,87.5,0.9,15.0,543.0,480.0,372.6
2016,1,25,13,30,847.0,87.0,0.9,15.0,529.0,451.48,348.79
2016,1,25,13,45,838.0,85.0,0.9,15.0,508.0,418.43,320.97
2016,1,25,14,0,829.0,83.0,0.9,15.0,487.0,383.86,291.33
2016,1,25,14,15,673.5,110.0,0.85,15.0,426.0,324.4,244.17
2016,1,25,14,30,518.0,137.0,0.8,15.0,365.0,275.56,206.23
2016,1,25,14,45,638.0,105.0,0.8,15.0,363.5,254.64,183.34
2016,1,25,15,0,758.0,73.0,0.8,15.0,362.0,224.98,151.84
2016,1,25,15,15,727.5,69.5,0.75,14.5,323.0,182.25,115.64
2016,1,25,15,30,697.0,66.0,0.7,14.0,284.0,138.35,80.48
2016,1,25,15,45,652.5,61.0,0.65,13.5,242.0,96.52,51.43
2016,1,25,16,0,608.0,56.0,0.6,13.0,200.0,58.16,31.75
2016,1,25,16,15,538.5,49.5,0.65,12.0,157.0,35.21,25.94
2016,1,25,16,30,469.0,43.0,0.7,11.0,114.0,32.02,22.82
2016,1,25,16,45,354.0,32.5,0.75,10.5,75.5,24.91,15.72
2016,1,25,17,0,239.0,22.0,0.8,10.0,37.0,17.4,3.1
2016,1,25,17,15,119.5,11.0,0.8,10.0,18.5,10.81,0.0
2016,1,25,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,10.0,1.05,7.0,10.0,0.0,0.0
2016,1,26,7,30,0.0,20.0,1.1,7.0,20.0,19.66,0.0
2016,1,26,7,45,225.5,28.0,1.15,7.5,56.5,115.86,73.65
2016,1,26,8,0,451.0,36.0,1.2,8.0,93.0,211.35,161.08
2016,1,26,8,15,531.0,43.5,1.2,8.5,136.5,264.98,209.55
2016,1,26,8,30,611.0,51.0,1.2,9.0,180.0,322.86,260.04
2016,1,26,8,45,665.0,55.5,1.25,9.5,224.5,367.08,298.58
2016,1,26,9,0,719.0,60.0,1.3,10.0,269.0,415.16,338.92
2016,1,26,9,15,752.0,63.5,1.3,10.5,310.0,452.43,369.34
2016,1,26,9,30,785.0,67.0,1.3,11.0,351.0,488.95,398.19
2016,1,26,9,45,803.0,71.0,1.3,12.0,387.0,516.9,418.76
2016,1,26,10,0,821.0,75.0,1.3,13.0,423.0,542.91,437.18
2016,1,26,10,15,837.5,77.0,1.25,13.0,454.0,563.73,452.48
2016,1,26,10,30,854.0,79.0,1.2,13.0,485.0,582.18,465.66
2016,1,26,10,45,865.5,80.5,1.2,13.5,509.0,594.62,473.59
2016,1,26,11,0,877.0,82.0,1.2,14.0,533.0,604.28,479.3
2016,1,26,11,15,883.5,83.0,1.1,14.0,550.0,607.61,480.25
2016,1,26,11,30,890.0,84.0,1.0,14.0,567.0,606.71,478.0
2016,1,26,11,45,893.5,84.5,0.9,14.5,576.0,602.1,472.01
2016,1,26,12,0,897.0,85.0,0.8,15.0,585.0,594.54,463.74
2016,1,26,12,15,897.5,85.0,0.75,15.0,586.5,581.87,452.97
2016,1,26,12,30,898.0,85.0,0.7,15.0,588.0,566.35,439.97
2016,1,26,12,45,695.5,140.0,0.7,15.5,527.0,497.27,386.13
2016,1,26,13,0,493.0,195.0,0.7,16.0,466.0,431.92,335.39
2016,1,26,13,15,504.5,186.0,0.7,16.0,457.5,413.77,321.2
2016,1,26,13,30,516.0,177.0,0.7,16.0,449.0,393.74,304.76
2016,1,26,13,45,576.5,151.5,0.7,16.0,443.5,376.34,289.58
2016,1,26,14,0,637.0,126.0,0.7,16.0,438.0,354.33,269.87
2016,1,26,14,15,514.5,145.5,0.65,15.5,388.5,305.87,231.97
2016,1,26,14,30,392.0,165.0,0.6,15.0,339.0,265.14,200.85
2016,1,26,14,45,451.0,140.5,0.6,15.0,325.5,240.46,177.69
2016,1,26,15,0,510.0,116.0,0.6,15.0,312.0,210.51,149.36
2016,1,26,15,15,617.0,91.0,0.55,14.5,303.5,182.59,120.53
2016,1,26,15,30,724.0,66.0,0.5,14.0,295.0,147.1,86.34
2016,1,26,15,45,677.5,61.5,0.5,13.5,251.5,101.3,53.93
2016,1,26,16,0,631.0,57.0,0.5,13.0,208.0,61.93,33.31
2016,1,26,16,15,563.0,50.0,0.6,12.5,164.0,35.44,26.11
2016,1,26,16,30,495.0,43.0,0.7,12.0,120.0,31.79,22.56
2016,1,26,16,45,378.0,33.5,0.85,11.5,80.5,25.65,16.4
2016,1,26,17,0,261.0,24.0,1.0,11.0,41.0,19.2,5.49
2016,1,26,17,15,130.5,12.0,0.95,10.5,20.5,11.8,0.0
2016,1,26,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,10.0,0.8,8.5,10.0,9.83,0.0
2016,1,27,7,30,0.0,20.0,0.8,9.0,20.0,19.66,0.0
2016,1,27,7,45,200.5,30.0,0.8,9.5,55.5,111.65,72.26
2016,1,27,8,0,401.0,40.0,0.8,10.0,91.0,199.43,151.39
2016,1,27,8,15,481.5,48.0,0.75,10.0,134.0,252.57,198.7
2016,1,27,8,30,562.0,56.0,0.7,10.0,177.0,309.94,248.23
2016,1,27,8,45,518.5,74.0,0.7,10.5,204.0,326.45,264.11
2016,1,27,9,0,475.0,92.0,0.7,11.0,231.0,337.11,274.14
2016,1,27,9,15,518.0,95.0,0.6,11.5,267.0,374.52,304.02
2016,1,27,9,30,561.0,98.0,0.5,12.0,303.0,410.62,331.6
2016,1,27,9,45,497.5,123.5,0.45,12.5,318.5,410.73,330.25
2016,1,27,10,0,434.0,149.0,0.4,13.0,334.0,409.25,327.5
2016,1,27,10,15,512.5,141.5,0.35,13.5,375.5,449.64,357.77
2016,1,27,10,30,591.0,134.0,0.3,14.0,417.0,492.79,388.82
2016,1,27,10,45,735.0,106.5,0.3,14.5,476.0,550.15,430.75
2016,1,27,11,0,879.0,79.0,0.3,15.0,535.0,603.67,468.67
2016,1,27,11,15,886.0,80.0,0.3,15.0,551.5,607.62,470.19
2016,1,27,11,30,893.0,81.0,0.3,15.0,568.0,608.62,470.15
2016,1,27,11,45,898.0,81.0,0.3,15.5,578.0,604.43,465.48
2016,1,27,12,0,903.0,81.0,0.3,16.0,588.0,597.23,458.61
2016,1,27,12,15,691.5,143.0,0.3,16.0,532.0,529.89,407.51
2016,1,27,12,30,480.0,205.0,0.3,16.0,476.0,462.16,356.29
2016,1,27,12,45,687.5,143.0,0.3,16.5,526.0,498.77,383.58
2016,1,27,13,0,895.0,81.0,0.3,17.0,576.0,524.6,400.41
2016,1,27,13,15,889.0,80.5,0.3,17.0,562.0,497.57,378.31
2016,1,27,13,30,883.0,80.0,0.3,17.0,548.0,468.37,354.7
2016,1,27,13,45,645.5,133.5,0.3,17.0,468.5,390.6,296.05
2016,1,27,14,0,408.0,187.0,0.3,17.0,389.0,326.45,248.42
2016,1,27,14,15,469.0,162.5,0.25,17.0,382.0,307.85,231.75
2016,1,27,14,30,530.0,138.0,0.2,17.0,375.0,284.08,209.69
2016,1,27,14,45,512.5,129.0,0.2,17.0,344.0,248.09,179.54
2016,1,27,15,0,495.0,120.0,0.2,17.0,313.0,212.66,149.81
2016,1,27,15,15,473.0,111.5,0.25,16.5,280.0,177.61,121.21
2016,1,27,15,30,451.0,103.0,0.3,16.0,247.0,143.84,94.56
2016,1,27,15,45,429.0,90.0,0.35,15.5,212.0,107.75,68.06
2016,1,27,16,0,407.0,77.0,0.4,15.0,177.0,73.38,46.81
2016,1,27,16,15,365.5,64.5,0.4,14.5,140.5,47.52,36.56
2016,1,27,16,30,324.0,52.0,0.4,14.0,104.0,39.11,28.82
2016,1,27,16,45,256.0,38.0,0.4,14.0,70.5,29.1,19.28
2016,1,27,17,0,188.0,24.0,0.4,14.0,37.0,18.67,6.23
2016,1,27,17,15,94.0,12.0,0.45,13.5,18.5,11.8,0.0
2016,1,27,17,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,8.0,0.8,10.0,8.0,7.86,0.0
2016,1,28,7,30,0.0,16.0,0.7,10.0,16.0,15.73,0.0
2016,1,28,7,45,94.5,30.5,0.65,10.5,43.0,73.9,47.77
2016,1,28,8,0,189.0,45.0,0.6,11.0,70.0,131.57,100.09
2016,1,28,8,15,219.5,62.0,0.5,11.0,102.0,161.92,127.75
2016,1,28,8,30,250.0,79.0,0.4,11.0,134.0,199.69,160.65
2016,1,28,8,45,270.0,95.0,0.3,11.5,165.5,232.64,188.38
2016,1,28,9,0,290.0,111.0,0.2,12.0,197.0,265.89,215.33
2016,1,28,9,15,305.0,125.0,0.2,12.0,227.0,294.41,238.46
2016,1,28,9,30,320.0,139.0,0.2,12.0,257.0,322.65,260.83
2016,1,28,9,45,219.5,163.0,0.2,12.5,248.0,298.82,240.52
2016,1,28,10,0,119.0,187.0,0.2,13.0,239.0,264.9,212.24
2016,1,28,10,15,114.5,200.5,0.25,13.0,253.0,276.34,221.3
2016,1,28,10,30,110.0,214.0,0.3,13.0,267.0,282.32,225.67
2016,1,28,10,45,476.5,148.5,0.4,13.5,395.0,442.42,353.43
2016,1,28,11,0,843.0,83.0,0.5,14.0,523.0,591.69,465.41
2016,1,28,11,15,636.5,147.0,0.6,14.0,485.0,535.45,420.36
2016,1,28,11,30,430.0,211.0,0.7,14.0,447.0,472.74,372.09
2016,1,28,11,45,429.5,215.0,0.85,14.5,454.5,471.11,371.25
2016,1,28,12,0,429.0,219.0,1.0,15.0,462.0,467.97,368.5
2016,1,28,12,15,221.5,212.5,0.95,15.0,338.0,335.4,265.47
2016,1,28,12,30,14.0,206.0,0.9,15.0,214.0,206.83,163.06
2016,1,28,12,45,7.0,123.5,0.85,15.5,127.5,123.04,96.12
2016,1,28,13,0,0.0,41.0,0.8,16.0,41.0,39.62,27.54
2016,1,28,13,15,15.5,127.5,0.75,16.0,135.5,130.33,102.46
2016,1,28,13,30,31.0,214.0,0.7,16.0,230.0,217.42,171.76
2016,1,28,13,45,171.5,211.0,0.65,16.0,297.0,269.73,211.59
2016,1,28,14,0,312.0,208.0,0.6,16.0,364.0,311.54,241.34
2016,1,28,14,15,156.5,179.0,0.6,16.0,257.5,220.18,171.11
2016,1,28,14,30,1.0,150.0,0.6,16.0,151.0,142.65,112.37
2016,1,28,14,45,63.0,159.0,0.6,16.0,184.0,163.91,128.29
2016,1,28,15,0,125.0,168.0,0.6,16.0,217.0,178.2,137.35
2016,1,28,15,15,120.0,151.0,0.6,15.5,194.5,155.05,118.57
2016,1,28,15,30,115.0,134.0,0.6,15.0,172.0,132.29,100.34
2016,1,28,15,45,108.5,116.0,0.6,14.5,147.5,109.06,82.1
2016,1,28,16,0,102.0,98.0,0.6,14.0,123.0,86.5,65.11
2016,1,28,16,15,89.0,79.0,0.65,14.0,97.5,65.51,52.5
2016,1,28,16,30,76.0,60.0,0.7,14.0,72.0,50.74,39.0
2016,1,28,16,45,47.5,42.5,0.75,14.0,49.0,36.64,25.8
2016,1,28,17,0,19.0,25.0,0.8,14.0,26.0,23.16,10.17
2016,1,28,17,15,9.5,12.5,0.75,14.0,13.0,12.29,0.0
2016,1,28,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,10.5,0.65,12.5,10.5,10.32,0.0
2016,1,29,7,30,0.0,21.0,0.6,13.0,21.0,22.67,0.0
2016,1,29,7,45,204.5,29.0,0.6,13.5,56.0,112.97,74.89
2016,1,29,8,0,409.0,37.0,0.6,14.0,91.0,201.47,151.39
2016,1,29,8,15,486.5,44.5,0.6,14.0,133.0,253.49,196.94
2016,1,29,8,30,564.0,52.0,0.6,14.0,175.0,309.71,244.84
2016,1,29,8,45,315.5,86.0,0.6,14.5,157.5,249.72,200.12
2016,1,29,9,0,67.0,120.0,0.6,15.0,140.0,159.38,127.61
2016,1,29,9,15,72.0,137.0,0.6,15.0,161.5,180.46,145.34
2016,1,29,9,30,77.0,154.0,0.6,15.0,183.0,201.48,162.23
2016,1,29,9,45,209.0,161.5,0.65,15.5,250.0,286.5,230.89
2016,1,29,10,0,341.0,169.0,0.7,16.0,317.0,375.83,300.46
2016,1,29,10,15,234.0,193.0,0.7,16.0,298.0,342.62,272.59
2016,1,29,10,30,127.0,217.0,0.7,16.0,279.0,300.7,238.52
2016,1,29,10,45,64.0,191.5,0.75,16.0,222.5,230.74,183.1
2016,1,29,11,0,1.0,166.0,0.8,16.0,166.0,163.05,128.3
2016,1,29,11,15,8.5,185.0,0.8,16.0,190.0,186.05,146.94
2016,1,29,11,30,16.0,204.0,0.8,16.0,214.0,208.86,164.91
2016,1,29,11,45,87.5,234.5,0.85,16.5,285.0,283.02,223.6
2016,1,29,12,0,159.0,265.0,0.9,17.0,356.0,354.86,278.49
2016,1,29,12,15,81.5,224.5,0.9,17.0,271.5,265.25,208.27
2016,1,29,12,30,4.0,184.0,0.9,17.0,187.0,180.18,140.94
2016,1,29,12,45,4.0,182.5,0.9,17.0,185.0,178.29,139.81
2016,1,29,13,0,4.0,181.0,0.9,17.0,183.0,176.38,138.36
2016,1,29,13,15,3.5,177.0,0.9,17.0,178.5,171.83,134.84
2016,1,29,13,30,3.0,173.0,0.9,17.0,174.0,167.3,131.36
2016,1,29,13,45,1.5,167.0,0.9,17.0,167.5,160.49,126.08
2016,1,29,14,0,0.0,161.0,0.9,17.0,161.0,153.77,120.9
2016,1,29,14,15,0.0,152.0,0.85,16.5,152.0,144.89,114.16
2016,1,29,14,30,0.0,143.0,0.8,16.0,143.0,136.02,107.4
2016,1,29,14,45,0.0,132.0,0.8,16.0,132.0,125.34,98.92
2016,1,29,15,0,0.0,121.0,0.8,16.0,121.0,114.69,90.4
2016,1,29,15,15,0.0,108.5,0.75,15.5,108.5,102.71,80.85
2016,1,29,15,30,0.0,96.0,0.7,15.0,96.0,90.77,71.19
2016,1,29,15,45,0.0,82.5,0.7,15.0,82.5,77.99,60.54
2016,1,29,16,0,0.0,69.0,0.7,15.0,69.0,65.28,49.78
2016,1,29,16,15,0.0,55.0,0.65,14.5,55.0,52.24,40.8
2016,1,29,16,30,0.0,41.0,0.6,14.0,41.0,39.37,29.12
2016,1,29,16,45,0.0,28.0,0.6,14.0,28.0,27.04,17.69
2016,1,29,17,0,0.0,15.0,0.6,14.0,15.0,14.47,4.8
2016,1,29,17,15,0.0,7.5,0.65,14.0,7.5,7.37,0.0
2016,1,29,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,5.5,1.2,9.0,5.5,5.41,0.0
2016,1,30,7,30,0.0,11.0,1.2,9.0,11.0,10.61,0.0
2016,1,30,7,45,0.0,28.0,1.25,9.5,28.0,28.39,16.39
2016,1,30,8,0,0.0,45.0,1.3,10.0,45.0,46.26,33.28
2016,1,30,8,15,9.5,63.5,1.3,10.0,65.5,69.1,53.34
2016,1,30,8,30,19.0,82.0,1.3,10.0,86.0,96.08,76.83
2016,1,30,8,45,26.0,99.5,1.35,10.5,106.5,117.66,95.35
2016,1,30,9,0,33.0,117.0,1.4,11.0,127.0,139.44,113.71
2016,1,30,9,15,37.5,133.0,1.4,11.0,146.0,158.38,129.56
2016,1,30,9,30,42.0,149.0,1.4,11.0,165.0,177.36,145.23
2016,1,30,9,45,436.5,107.5,1.45,11.5,297.0,364.78,301.76
2016,1,30,10,0,831.0,66.0,1.5,12.0,429.0,550.11,447.79
2016,1,30,10,15,846.5,68.0,1.5,12.0,460.0,568.62,460.39
2016,1,30,10,30,862.0,70.0,1.5,12.0,491.0,587.24,474.17
2016,1,30,10,45,876.0,70.0,1.55,12.0,516.0,600.22,483.83
2016,1,30,11,0,890.0,70.0,1.6,12.0,541.0,610.47,491.32
2016,1,30,11,15,897.0,70.5,1.6,12.0,558.0,614.18,493.43
2016,1,30,11,30,904.0,71.0,1.6,12.0,575.0,614.9,493.23
2016,1,30,11,45,908.0,71.5,1.65,12.5,585.0,610.81,488.75
2016,1,30,12,0,912.0,72.0,1.7,13.0,595.0,603.68,481.89
2016,1,30,12,15,912.5,72.5,1.65,13.0,596.5,591.53,471.42
2016,1,30,12,30,913.0,73.0,1.6,13.0,598.0,576.48,458.59
2016,1,30,12,45,476.0,153.5,1.6,13.0,427.5,404.11,323.6
2016,1,30,13,0,39.0,234.0,1.6,13.0,257.0,244.87,195.36
2016,1,30,13,15,39.0,228.5,1.55,13.0,251.0,237.35,189.97
2016,1,30,13,30,39.0,223.0,1.5,13.0,245.0,229.75,183.9
2016,1,30,13,45,38.5,214.5,1.5,13.0,235.5,219.08,175.42
2016,1,30,14,0,38.0,206.0,1.5,13.0,226.0,208.39,166.9
2016,1,30,14,15,37.0,195.5,1.5,12.5,213.5,195.69,157.02
2016,1,30,14,30,36.0,185.0,1.5,12.0,201.0,183.01,147.07
2016,1,30,14,45,31.5,170.0,1.55,12.0,183.5,165.52,132.92
2016,1,30,15,0,27.0,155.0,1.6,12.0,166.0,148.44,119.06
2016,1,30,15,15,23.5,140.0,1.55,11.5,149.0,134.74,108.08
2016,1,30,15,30,20.0,125.0,1.5,11.0,132.0,118.67,95.03
2016,1,30,15,45,15.0,108.5,1.45,11.0,113.5,101.54,80.88
2016,1,30,16,0,10.0,92.0,1.4,11.0,95.0,84.93,67.04
2016,1,30,16,15,5.0,74.5,1.3,10.5,76.0,68.18,55.72
2016,1,30,16,30,0.0,57.0,1.2,10.0,57.0,52.73,41.52
2016,1,30,16,45,0.0,39.5,1.2,9.5,39.5,37.1,26.92
2016,1,30,17,0,0.0,22.0,1.2,9.0,22.0,21.22,10.57
2016,1,30,17,15,0.0,11.0,1.15,8.5,11.0,10.81,0.0
2016,1,30,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,7.0,1.0,7.0,7.0,6.88,0.0
2016,1,31,7,30,0.0,14.0,1.0,7.0,14.0,13.51,0.0
2016,1,31,7,45,24.0,32.0,1.0,7.5,35.0,43.64,28.42
2016,1,31,8,0,48.0,50.0,1.0,8.0,56.0,77.35,59.13
2016,1,31,8,15,61.5,69.0,1.05,8.0,80.5,104.72,83.63
2016,1,31,8,30,75.0,88.0,1.1,8.0,105.0,132.42,108.14
2016,1,31,8,45,85.0,107.0,1.2,8.0,130.0,158.91,131.27
2016,1,31,9,0,95.0,126.0,1.3,8.0,155.0,185.53,154.1
2016,1,31,9,15,102.5,143.0,1.35,8.0,178.5,208.61,173.55
2016,1,31,9,30,110.0,160.0,1.4,8.0,202.0,231.63,192.64
2016,1,31,9,45,75.5,169.0,1.45,8.0,199.0,216.87,179.77
2016,1,31,10,0,41.0,178.0,1.5,8.0,196.0,206.3,170.27
2016,1,31,10,15,36.5,187.0,1.6,8.0,204.0,212.17,174.85
2016,1,31,10,30,32.0,196.0,1.7,8.0,212.0,217.88,179.21
2016,1,31,10,45,26.5,199.5,1.8,8.5,213.0,212.8,174.37
2016,1,31,11,0,21.0,203.0,1.9,9.0,214.0,212.32,173.37
2016,1,31,11,15,11.5,188.0,2.0,9.0,194.0,190.88,155.42
2016,1,31,11,30,2.0,173.0,2.1,9.0,174.0,169.81,137.78
2016,1,31,11,45,238.5,193.5,2.25,9.5,331.0,338.14,278.75
2016,1,31,12,0,475.0,214.0,2.4,10.0,488.0,495.06,403.31
2016,1,31,12,15,441.0,223.5,2.45,10.0,478.5,476.22,386.71
2016,1,31,12,30,407.0,233.0,2.5,10.0,469.0,454.91,369.23
2016,1,31,12,45,666.0,157.0,2.65,10.0,538.5,511.96,415.79
2016,1,31,13,0,925.0,81.0,2.8,10.0,608.0,554.02,448.52
2016,1,31,13,15,920.0,80.5,2.85,10.0,593.5,526.61,424.78
2016,1,31,13,30,915.0,80.0,2.9,10.0,579.0,496.87,399.07
2016,1,31,13,45,903.5,79.5,2.95,10.0,557.0,462.19,368.85
2016,1,31,14,0,892.0,79.0,3.0,10.0,535.0,425.91,336.64
2016,1,31,14,15,878.0,77.5,3.0,10.0,505.5,384.21,299.33
2016,1,31,14,30,864.0,76.0,3.0,10.0,476.0,343.53,262.1
2016,1,31,14,45,835.0,76.0,3.05,10.0,439.0,299.39,221.94
2016,1,31,15,0,806.0,76.0,3.1,10.0,402.0,256.04,182.36
2016,1,31,15,15,777.0,72.5,3.1,9.5,361.5,210.58,141.86
2016,1,31,15,30,748.0,69.0,3.1,9.0,321.0,166.57,104.1
2016,1,31,15,45,692.5,66.5,3.1,8.5,275.0,119.47,68.18
2016,1,31,16,0,637.0,64.0,3.1,8.0,229.0,79.66,44.09
2016,1,31,16,15,570.0,57.5,3.05,7.5,184.0,41.18,31.96
2016,1,31,16,30,503.0,51.0,3.0,7.0,139.0,37.97,28.77
2016,1,31,16,45,386.0,41.0,3.0,7.0,96.5,31.66,22.47
2016,1,31,17,0,269.0,31.0,3.0,7.0,54.0,25.09,14.23
2016,1,31,17,15,134.5,15.5,3.05,7.0,27.0,15.24,0.0
2016,1,31,17,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,1,7,15,170.0,8.5,2.4,5.5,16.5,50.54,0.0
2016,2,1,7,30,340.0,17.0,2.4,6.0,33.0,123.3,0.0
2016,2,1,7,45,469.5,25.0,2.45,6.5,75.5,193.99,138.69
2016,2,1,8,0,599.0,33.0,2.5,7.0,118.0,266.79,208.47
2016,2,1,8,15,668.5,38.5,2.5,7.0,165.0,321.34,259.41
2016,2,1,8,30,738.0,44.0,2.5,7.0,212.0,379.03,311.47
2016,2,1,8,45,781.5,47.5,2.55,7.5,259.0,424.93,352.1
2016,2,1,9,0,825.0,51.0,2.6,8.0,306.0,468.55,389.49
2016,2,1,9,15,853.0,54.0,2.6,8.5,349.0,506.24,420.72
2016,2,1,9,30,881.0,57.0,2.6,9.0,392.0,542.81,450.01
2016,2,1,9,45,892.0,61.5,2.6,9.5,429.5,570.14,471.1
2016,2,1,10,0,903.0,66.0,2.6,10.0,467.0,595.04,489.69
2016,2,1,10,15,916.5,68.0,2.55,10.0,499.0,616.02,505.56
2016,2,1,10,30,930.0,70.0,2.5,10.0,531.0,634.34,519.05
2016,2,1,10,45,937.5,71.5,2.5,10.0,555.5,645.66,527.18
2016,2,1,11,0,945.0,73.0,2.5,10.0,580.0,653.95,532.87
2016,2,1,11,15,950.0,74.0,2.45,10.0,597.5,657.05,534.27
2016,2,1,11,30,955.0,75.0,2.4,10.0,615.0,656.98,533.17
