Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,11,45,950.5,78.5,2.35,10.5,623.0,650.63,526.15
2016,2,1,12,0,946.0,82.0,2.3,11.0,631.0,641.16,516.73
2016,2,1,12,15,945.5,82.0,2.25,11.0,632.0,627.4,505.0
2016,2,1,12,30,945.0,82.0,2.2,11.0,633.0,610.66,490.84
2016,2,1,12,45,937.5,83.5,2.2,11.0,625.5,588.73,472.68
2016,2,1,13,0,930.0,85.0,2.2,11.0,618.0,564.24,452.24
2016,2,1,13,15,924.0,84.0,2.15,11.0,603.0,535.66,428.09
2016,2,1,13,30,918.0,83.0,2.1,11.0,588.0,504.8,401.67
2016,2,1,13,45,906.0,82.5,2.05,11.0,565.0,469.71,371.41
2016,2,1,14,0,894.0,82.0,2.0,11.0,542.0,431.15,337.79
2016,2,1,14,15,880.0,80.5,1.95,10.5,512.5,391.22,302.93
2016,2,1,14,30,866.0,79.0,1.9,10.0,483.0,350.35,266.48
2016,2,1,14,45,853.5,74.5,1.85,10.0,448.5,306.41,226.38
2016,2,1,15,0,841.0,70.0,1.8,10.0,414.0,261.92,185.49
2016,2,1,15,15,813.5,67.0,1.7,9.5,372.5,215.53,144.18
2016,2,1,15,30,786.0,64.0,1.6,9.0,331.0,170.39,105.34
2016,2,1,15,45,752.0,59.0,1.55,9.0,286.5,124.27,69.13
2016,2,1,16,0,718.0,54.0,1.5,9.0,242.0,80.56,41.21
2016,2,1,16,15,658.0,48.5,1.45,8.5,195.5,38.99,29.88
2016,2,1,16,30,598.0,43.0,1.4,8.0,149.0,33.4,24.61
2016,2,1,16,45,502.5,34.5,1.35,7.5,105.5,27.67,18.99
2016,2,1,17,0,407.0,26.0,1.3,7.0,62.0,21.72,12.01
2016,2,1,17,15,203.5,13.0,1.25,6.5,31.0,9.77,0.0
2016,2,1,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,12.0,0.8,6.0,12.0,11.8,0.0
2016,2,2,7,30,0.0,24.0,0.8,6.0,24.0,26.06,0.0
2016,2,2,7,45,136.5,37.0,0.85,6.5,57.0,97.15,70.06
2016,2,2,8,0,273.0,50.0,0.9,7.0,90.0,170.82,134.39
2016,2,2,8,15,327.5,64.0,0.9,7.0,128.0,216.75,175.57
2016,2,2,8,30,382.0,78.0,0.9,7.0,166.0,265.7,218.52
2016,2,2,8,45,423.0,89.0,0.9,7.5,205.5,307.37,254.17
2016,2,2,9,0,464.0,100.0,0.9,8.0,245.0,350.3,289.76
2016,2,2,9,15,502.5,104.5,0.9,8.0,281.0,385.45,318.8
2016,2,2,9,30,541.0,109.0,0.9,8.0,317.0,423.67,349.59
2016,2,2,9,45,270.5,104.5,0.95,8.5,208.5,273.17,226.94
2016,2,2,10,0,0.0,100.0,1.0,9.0,100.0,97.33,77.61
2016,2,2,10,15,402.5,97.0,1.0,9.0,298.0,351.48,293.61
2016,2,2,10,30,805.0,94.0,1.0,9.0,496.0,591.22,480.42
2016,2,2,10,45,813.5,97.0,1.05,9.0,520.0,603.59,487.03
2016,2,2,11,0,822.0,100.0,1.1,9.0,544.0,613.27,494.05
2016,2,2,11,15,830.5,101.0,1.05,9.0,562.0,618.07,496.51
2016,2,2,11,30,839.0,102.0,1.0,9.0,580.0,620.04,496.78
2016,2,2,11,45,847.5,101.5,1.0,9.0,590.5,617.56,494.2
2016,2,2,12,0,856.0,101.0,1.0,9.0,601.0,612.15,489.36
2016,2,2,12,15,857.5,101.0,1.0,9.0,603.5,600.23,479.53
2016,2,2,12,30,859.0,101.0,1.0,9.0,606.0,585.53,467.49
2016,2,2,12,45,866.5,97.0,1.0,9.5,602.0,567.36,451.91
2016,2,2,13,0,874.0,93.0,1.0,10.0,598.0,546.31,433.88
2016,2,2,13,15,869.5,92.5,1.0,10.0,584.5,519.92,412.15
2016,2,2,13,30,865.0,92.0,1.0,10.0,571.0,491.33,388.25
2016,2,2,13,45,861.0,89.0,1.0,10.0,550.5,458.49,360.53
2016,2,2,14,0,857.0,86.0,1.0,10.0,530.0,423.74,330.59
2016,2,2,14,15,843.5,84.0,1.0,10.0,501.5,384.74,296.65
2016,2,2,14,30,830.0,82.0,1.0,10.0,473.0,344.85,261.25
2016,2,2,14,45,818.0,77.5,1.0,10.0,439.5,302.4,223.1
2016,2,2,15,0,806.0,73.0,1.0,10.0,406.0,259.42,184.07
2016,2,2,15,15,778.5,70.0,0.95,10.0,366.0,214.42,144.08
2016,2,2,15,30,751.0,67.0,0.9,10.0,326.0,170.72,106.5
2016,2,2,15,45,711.0,63.0,0.85,10.0,282.0,126.36,71.95
2016,2,2,16,0,671.0,59.0,0.8,10.0,238.0,81.89,42.77
2016,2,2,16,15,610.5,53.0,0.85,9.5,192.5,41.65,32.19
2016,2,2,16,30,550.0,47.0,0.9,9.0,147.0,33.8,24.91
2016,2,2,16,45,450.5,38.0,1.0,8.5,104.0,28.3,19.54
2016,2,2,17,0,351.0,29.0,1.1,8.0,61.0,22.56,12.98
2016,2,2,17,15,175.5,14.5,1.1,7.5,30.5,11.02,0.0
2016,2,2,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,7,15,116.5,10.0,0.8,5.5,16.0,39.37,0.0
2016,2,3,7,30,233.0,20.0,0.8,6.0,32.0,100.67,12.37
2016,2,3,7,45,353.5,30.0,0.8,6.5,71.0,167.42,122.35
2016,2,3,8,0,474.0,40.0,0.8,7.0,110.0,235.39,184.42
2016,2,3,8,15,546.0,47.0,0.8,7.5,154.5,288.42,231.78
2016,2,3,8,30,618.0,54.0,0.8,8.0,199.0,345.15,280.74
2016,2,3,8,45,663.5,59.0,0.85,8.5,243.5,390.16,319.15
2016,2,3,9,0,709.0,64.0,0.9,9.0,288.0,434.23,355.61
2016,2,3,9,15,740.5,68.0,0.9,9.5,329.5,472.31,385.91
2016,2,3,9,30,772.0,72.0,0.9,10.0,371.0,509.62,414.63
2016,2,3,9,45,789.0,76.0,0.95,10.5,407.5,537.63,435.78
2016,2,3,10,0,806.0,80.0,1.0,11.0,444.0,563.71,454.99
2016,2,3,10,15,822.0,82.0,1.0,11.5,475.0,584.85,469.73
2016,2,3,10,30,838.0,84.0,1.0,12.0,506.0,603.64,482.4
2016,2,3,10,45,851.0,85.0,1.0,12.5,531.5,616.97,490.81
2016,2,3,11,0,864.0,86.0,1.0,13.0,557.0,627.57,497.08
2016,2,3,11,15,871.5,87.5,1.0,13.0,574.5,632.45,499.93
2016,2,3,11,30,879.0,89.0,1.0,13.0,592.0,634.36,500.57
2016,2,3,11,45,882.0,89.5,1.0,13.0,602.0,628.34,495.42
2016,2,3,12,0,885.0,90.0,1.0,13.0,612.0,620.81,489.08
2016,2,3,12,15,886.5,90.5,0.95,13.0,614.0,609.45,479.35
2016,2,3,12,30,888.0,91.0,0.9,13.0,616.0,595.22,467.36
2016,2,3,12,45,512.0,181.0,0.9,13.5,483.5,458.34,361.07
2016,2,3,13,0,136.0,271.0,0.9,14.0,351.0,332.1,261.5
2016,2,3,13,15,240.5,252.5,0.9,13.5,389.0,360.99,285.5
2016,2,3,13,30,345.0,234.0,0.9,13.0,427.0,383.63,302.77
2016,2,3,13,45,336.5,228.5,0.9,13.0,410.5,361.68,284.72
2016,2,3,14,0,328.0,223.0,0.9,13.0,394.0,339.44,266.54
2016,2,3,14,15,182.0,207.0,0.85,13.0,301.0,258.7,203.87
2016,2,3,14,30,36.0,191.0,0.8,13.0,208.0,189.33,150.72
2016,2,3,14,45,18.0,158.5,0.8,13.0,167.0,154.81,123.49
2016,2,3,15,0,0.0,126.0,0.8,13.0,126.0,119.54,95.27
2016,2,3,15,15,0.0,113.0,0.75,12.5,113.0,107.1,85.37
2016,2,3,15,30,0.0,100.0,0.7,12.0,100.0,94.71,75.3
2016,2,3,15,45,0.0,86.5,0.7,11.5,86.5,81.92,64.73
2016,2,3,16,0,0.0,73.0,0.7,11.0,73.0,69.2,54.0
2016,2,3,16,15,0.0,58.5,0.75,10.5,58.5,55.68,42.4
2016,2,3,16,30,0.0,44.0,0.8,10.0,44.0,42.33,32.47
2016,2,3,16,45,0.0,31.0,0.85,10.0,31.0,29.93,20.9
2016,2,3,17,0,0.0,18.0,0.9,10.0,18.0,17.37,8.81
2016,2,3,17,15,0.0,9.0,0.9,9.5,9.0,8.68,0.0
2016,2,3,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,7,15,129.5,10.0,0.8,6.5,17.0,43.03,0.0
2016,2,4,7,30,259.0,20.0,0.7,7.0,34.0,109.79,26.45
2016,2,4,7,45,380.0,30.0,0.65,8.0,74.0,177.44,130.03
2016,2,4,8,0,501.0,40.0,0.6,9.0,114.0,247.07,192.22
2016,2,4,8,15,571.5,46.5,0.55,9.0,159.5,300.15,239.36
2016,2,4,8,30,642.0,53.0,0.5,9.0,205.0,354.42,286.06
2016,2,4,8,45,684.0,58.0,0.45,9.5,249.5,399.12,323.16
2016,2,4,9,0,726.0,63.0,0.4,10.0,294.0,444.32,359.11
2016,2,4,9,15,646.0,85.0,0.4,10.5,311.5,446.19,360.37
2016,2,4,9,30,566.0,107.0,0.4,11.0,329.0,439.56,354.7
2016,2,4,9,45,691.5,93.0,0.4,11.5,389.5,505.56,405.44
2016,2,4,10,0,817.0,79.0,0.4,12.0,450.0,572.24,454.46
2016,2,4,10,15,832.0,81.0,0.4,12.0,481.5,593.03,468.76
2016,2,4,10,30,847.0,83.0,0.4,12.0,513.0,611.41,481.62
2016,2,4,10,45,857.0,85.0,0.4,12.5,537.5,624.12,489.28
2016,2,4,11,0,867.0,87.0,0.4,13.0,562.0,634.03,494.82
2016,2,4,11,15,874.0,88.0,0.35,13.0,579.5,638.12,496.36
2016,2,4,11,30,881.0,89.0,0.3,13.0,597.0,639.22,495.76
2016,2,4,11,45,885.0,89.5,0.3,13.5,607.0,633.81,490.27
2016,2,4,12,0,889.0,90.0,0.3,14.0,617.0,626.86,483.65
2016,2,4,12,15,889.5,90.0,0.25,14.0,618.5,614.38,473.24
2016,2,4,12,30,890.0,90.0,0.2,14.0,620.0,599.04,460.74
2016,2,4,12,45,667.5,157.0,0.2,14.0,552.5,523.81,403.67
2016,2,4,13,0,445.0,224.0,0.2,14.0,485.0,452.49,349.58
2016,2,4,13,15,662.5,154.5,0.15,14.0,532.5,482.35,372.16
2016,2,4,13,30,880.0,85.0,0.1,14.0,580.0,499.96,382.86
2016,2,4,13,45,556.0,160.0,0.1,14.5,468.5,396.09,303.53
2016,2,4,14,0,232.0,235.0,0.1,15.0,357.0,313.62,241.81
2016,2,4,14,15,366.0,197.0,0.1,14.5,377.5,317.3,243.49
2016,2,4,14,30,500.0,159.0,0.1,14.0,398.0,309.85,234.09
2016,2,4,14,45,477.5,150.0,0.15,14.0,365.5,272.71,203.38
2016,2,4,15,0,455.0,141.0,0.2,14.0,333.0,236.63,173.44
2016,2,4,15,15,432.0,132.5,0.25,13.5,300.5,202.11,145.03
2016,2,4,15,30,409.0,124.0,0.3,13.0,268.0,169.03,118.18
2016,2,4,15,45,389.5,109.5,0.35,13.0,232.5,132.87,89.66
2016,2,4,16,0,370.0,95.0,0.4,13.0,197.0,98.26,64.92
2016,2,4,16,15,335.0,80.5,0.5,12.0,160.0,65.08,46.31
2016,2,4,16,30,300.0,66.0,0.6,11.0,123.0,49.21,38.5
2016,2,4,16,45,248.5,50.0,0.7,10.5,88.0,37.97,28.0
2016,2,4,17,0,197.0,34.0,0.8,10.0,53.0,26.25,16.44
2016,2,4,17,15,98.5,17.0,0.8,9.5,26.5,13.19,0.0
2016,2,4,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,7,15,110.5,11.0,1.2,5.5,17.5,39.47,0.0
2016,2,5,7,30,221.0,22.0,1.2,6.0,35.0,102.02,34.32
2016,2,5,7,45,338.5,34.0,1.2,7.0,75.0,168.98,125.92
2016,2,5,8,0,456.0,46.0,1.2,8.0,115.0,238.47,188.02
2016,2,5,8,15,530.0,53.5,1.15,8.5,161.0,293.07,236.44
2016,2,5,8,30,604.0,61.0,1.1,9.0,207.0,351.4,286.46
2016,2,5,8,45,656.0,66.0,1.05,9.5,253.0,399.57,326.82
2016,2,5,9,0,708.0,71.0,1.0,10.0,299.0,448.95,366.66
2016,2,5,9,15,740.5,75.0,0.95,10.5,342.0,485.66,395.31
2016,2,5,9,30,773.0,79.0,0.9,11.0,385.0,523.86,424.06
2016,2,5,9,45,805.5,79.5,0.85,12.0,424.5,557.15,447.42
2016,2,5,10,0,838.0,80.0,0.8,13.0,464.0,588.99,468.89
2016,2,5,10,15,853.5,82.0,0.7,13.5,496.0,610.45,482.29
2016,2,5,10,30,869.0,84.0,0.6,14.0,528.0,629.43,493.49
2016,2,5,10,45,879.5,85.5,0.55,14.5,553.5,642.12,500.42
2016,2,5,11,0,890.0,87.0,0.5,15.0,579.0,651.94,505.16
2016,2,5,11,15,897.0,88.0,0.45,15.0,597.0,654.32,505.51
2016,2,5,11,30,904.0,89.0,0.4,15.0,615.0,655.67,505.06
2016,2,5,11,45,906.5,90.0,0.35,15.5,624.5,651.18,499.48
2016,2,5,12,0,909.0,91.0,0.3,16.0,634.0,643.64,491.77
2016,2,5,12,15,909.5,91.0,0.25,16.0,635.5,630.88,481.28
2016,2,5,12,30,910.0,91.0,0.2,16.0,637.0,615.2,468.67
2016,2,5,12,45,904.0,92.0,0.2,16.5,630.0,594.05,451.72
2016,2,5,13,0,898.0,93.0,0.2,17.0,623.0,569.87,432.42
2016,2,5,13,15,891.5,92.0,0.2,17.0,608.0,541.26,410.47
2016,2,5,13,30,885.0,91.0,0.2,17.0,593.0,510.49,386.46
2016,2,5,13,45,874.5,90.0,0.25,17.0,570.5,475.94,359.53
2016,2,5,14,0,864.0,89.0,0.3,17.0,548.0,439.83,330.67
2016,2,5,14,15,850.0,87.0,0.35,16.5,519.0,400.1,298.84
2016,2,5,14,30,836.0,85.0,0.4,16.0,490.0,359.51,265.32
2016,2,5,14,45,824.5,80.5,0.5,16.0,455.5,316.68,228.81
2016,2,5,15,0,813.0,76.0,0.6,16.0,421.0,273.27,191.01
2016,2,5,15,15,682.0,86.0,0.6,15.5,357.0,214.92,145.54
2016,2,5,15,30,551.0,96.0,0.6,15.0,293.0,169.67,112.22
2016,2,5,15,45,625.0,77.5,0.65,14.5,273.0,134.08,80.11
2016,2,5,16,0,699.0,59.0,0.7,14.0,253.0,94.2,49.2
2016,2,5,16,15,643.5,53.0,0.75,13.5,207.0,52.15,30.02
2016,2,5,16,30,588.0,47.0,0.8,13.0,161.0,33.13,23.97
2016,2,5,16,45,493.0,39.0,0.85,12.5,116.5,28.56,19.57
2016,2,5,17,0,398.0,31.0,0.9,12.0,72.0,23.82,14.45
2016,2,5,17,15,199.0,15.5,0.9,11.5,36.0,11.54,0.0
2016,2,5,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,7,15,143.5,10.5,1.1,6.5,19.5,47.97,0.0
2016,2,6,7,30,287.0,21.0,1.1,7.0,39.0,122.48,51.26
2016,2,6,7,45,402.0,31.0,1.1,8.0,80.5,188.66,140.85
2016,2,6,8,0,517.0,41.0,1.1,9.0,122.0,257.84,202.59
2016,2,6,8,15,585.0,47.5,1.05,9.5,167.5,311.05,249.84
2016,2,6,8,30,653.0,54.0,1.0,10.0,213.0,365.29,296.39
2016,2,6,8,45,698.0,58.0,1.0,10.5,258.5,411.06,334.85
2016,2,6,9,0,743.0,62.0,1.0,11.0,304.0,457.45,372.39
2016,2,6,9,15,772.0,65.0,0.95,11.5,346.0,494.41,401.05
2016,2,6,9,30,801.0,68.0,0.9,12.0,388.0,530.41,427.97
2016,2,6,9,45,818.5,71.5,0.85,13.0,425.0,559.06,447.6
2016,2,6,10,0,836.0,75.0,0.8,14.0,462.0,585.7,465.04
2016,2,6,10,15,850.5,77.0,0.75,14.5,493.0,606.65,478.62
2016,2,6,10,30,865.0,79.0,0.7,15.0,524.0,625.12,490.06
2016,2,6,10,45,875.5,80.0,0.65,15.5,549.0,635.15,495.25
2016,2,6,11,0,886.0,81.0,0.6,16.0,574.0,644.77,499.96
2016,2,6,11,15,892.0,82.0,0.6,16.0,591.0,648.63,501.98
2016,2,6,11,30,898.0,83.0,0.6,16.0,608.0,649.48,501.85
2016,2,6,11,45,902.0,83.0,0.6,16.5,618.0,645.0,497.0
2016,2,6,12,0,906.0,83.0,0.6,17.0,628.0,637.49,489.97
2016,2,6,12,15,906.0,83.0,0.6,17.0,629.5,624.56,479.92
2016,2,6,12,30,906.0,83.0,0.6,17.0,631.0,608.72,467.67
2016,2,6,12,45,678.5,155.0,0.6,17.0,563.5,533.62,410.5
2016,2,6,13,0,451.0,227.0,0.6,17.0,496.0,462.36,356.19
2016,2,6,13,15,399.0,233.5,0.6,17.0,467.5,427.24,329.82
2016,2,6,13,30,347.0,240.0,0.6,17.0,439.0,394.6,304.75
2016,2,6,13,45,417.5,214.0,0.65,17.0,444.0,388.63,299.86
2016,2,6,14,0,488.0,188.0,0.7,17.0,449.0,377.31,289.85
2016,2,6,14,15,483.0,178.5,0.7,17.0,425.5,346.66,264.72
2016,2,6,14,30,478.0,169.0,0.7,17.0,402.0,315.41,238.76
2016,2,6,14,45,494.5,151.0,0.7,17.0,377.5,282.55,210.58
2016,2,6,15,0,511.0,133.0,0.7,17.0,353.0,247.64,180.1
2016,2,6,15,15,378.5,138.5,0.65,16.0,293.0,199.34,144.43
2016,2,6,15,30,246.0,144.0,0.6,15.0,233.0,164.82,121.24
2016,2,6,15,45,235.0,127.0,0.55,14.5,203.0,135.14,97.67
2016,2,6,16,0,224.0,110.0,0.5,14.0,173.0,106.38,76.1
2016,2,6,16,15,205.5,92.0,0.5,13.0,142.0,77.71,57.24
2016,2,6,16,30,187.0,74.0,0.5,12.0,111.0,58.53,46.66
2016,2,6,16,45,159.0,55.5,0.55,11.5,81.0,44.76,33.98
2016,2,6,17,0,131.0,37.0,0.6,11.0,51.0,30.5,20.37
2016,2,6,17,15,65.5,18.5,0.65,10.5,25.5,15.69,0.63
2016,2,6,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,7,15,173.0,10.5,1.2,8.5,21.5,56.25,0.0
2016,2,7,7,30,346.0,21.0,1.2,9.0,43.0,139.12,66.81
2016,2,7,7,45,461.5,29.0,1.2,10.0,86.0,205.09,152.78
2016,2,7,8,0,577.0,37.0,1.2,11.0,129.0,275.35,215.11
2016,2,7,8,15,641.5,42.5,1.1,11.5,176.0,328.84,262.36
2016,2,7,8,30,706.0,48.0,1.0,12.0,223.0,385.17,310.07
2016,2,7,8,45,748.5,51.5,0.95,12.5,269.0,430.88,347.85
2016,2,7,9,0,791.0,55.0,0.9,13.0,315.0,477.02,384.42
2016,2,7,9,15,818.5,57.5,0.85,13.5,358.0,513.96,412.58
2016,2,7,9,30,846.0,60.0,0.8,14.0,401.0,546.93,436.82
2016,2,7,9,45,863.5,63.0,0.8,15.0,438.5,576.15,456.95
2016,2,7,10,0,881.0,66.0,0.8,16.0,476.0,603.28,474.88
2016,2,7,10,15,894.5,67.5,0.8,16.0,508.5,623.98,489.49
2016,2,7,10,30,908.0,69.0,0.8,16.0,541.0,642.08,502.02
2016,2,7,10,45,916.5,70.5,0.8,16.5,566.0,654.26,509.15
2016,2,7,11,0,925.0,72.0,0.8,17.0,591.0,663.46,514.06
2016,2,7,11,15,931.0,73.0,0.8,17.0,608.5,667.47,516.17
2016,2,7,11,30,937.0,74.0,0.8,17.0,626.0,668.32,516.03
2016,2,7,11,45,939.5,75.0,0.8,17.5,636.0,663.81,511.07
2016,2,7,12,0,942.0,76.0,0.8,18.0,646.0,656.13,503.84
2016,2,7,12,15,942.5,76.0,0.8,18.0,648.0,643.09,493.71
2016,2,7,12,30,943.0,76.0,0.8,18.0,650.0,627.01,481.29
2016,2,7,12,45,942.5,75.0,0.8,18.5,644.0,606.4,464.56
2016,2,7,13,0,942.0,74.0,0.8,19.0,638.0,582.94,445.55
2016,2,7,13,15,937.0,73.5,0.8,19.0,623.5,554.91,423.71
2016,2,7,13,30,932.0,73.0,0.8,19.0,609.0,524.49,399.62
2016,2,7,13,45,923.0,72.5,0.8,19.0,587.0,490.0,371.95
2016,2,7,14,0,914.0,72.0,0.8,19.0,565.0,453.68,342.2
2016,2,7,14,15,902.5,70.5,0.8,19.0,536.0,413.84,309.04
2016,2,7,14,30,891.0,69.0,0.8,19.0,507.0,372.77,274.09
2016,2,7,14,45,873.0,67.5,0.8,19.0,471.5,328.7,236.18
2016,2,7,15,0,855.0,66.0,0.8,19.0,436.0,284.38,197.5
2016,2,7,15,15,831.0,63.0,0.75,18.5,395.5,234.26,154.58
2016,2,7,15,30,807.0,60.0,0.7,18.0,355.0,188.02,115.4
2016,2,7,15,45,771.0,57.0,0.7,17.5,310.0,141.42,78.67
2016,2,7,16,0,735.0,54.0,0.7,17.0,265.0,97.4,48.64
2016,2,7,16,15,682.0,49.0,0.7,16.0,218.0,54.0,27.78
2016,2,7,16,30,629.0,44.0,0.7,15.0,171.0,33.01,23.69
2016,2,7,16,45,538.5,37.5,0.75,14.5,125.5,29.3,20.12
2016,2,7,17,0,448.0,31.0,0.8,14.0,80.0,23.39,14.24
2016,2,7,17,15,224.0,15.5,0.8,13.5,40.0,11.31,0.0
2016,2,7,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,7,15,133.5,12.0,1.15,10.5,21.5,47.67,0.0
2016,2,8,7,30,267.0,24.0,1.1,11.0,43.0,123.04,64.98
2016,2,8,7,45,384.5,34.5,1.1,12.0,85.0,189.31,141.33
2016,2,8,8,0,502.0,45.0,1.1,13.0,127.0,260.37,202.91
2016,2,8,8,15,572.5,52.0,1.05,13.5,174.0,315.37,250.61
2016,2,8,8,30,643.0,59.0,1.0,14.0,221.0,373.88,299.53
2016,2,8,8,45,687.0,64.0,0.95,14.5,266.5,420.02,337.16
2016,2,8,9,0,731.0,69.0,0.9,15.0,312.0,464.9,372.42
2016,2,8,9,15,762.0,72.5,0.85,15.5,355.0,503.54,401.59
2016,2,8,9,30,793.0,76.0,0.8,16.0,398.0,541.3,429.07
2016,2,8,9,45,829.5,74.0,0.8,16.5,439.0,575.0,453.28
2016,2,8,10,0,866.0,72.0,0.8,17.0,480.0,607.33,475.88
2016,2,8,10,15,880.0,74.0,0.75,17.5,512.0,626.0,487.49
2016,2,8,10,30,894.0,76.0,0.7,18.0,544.0,644.82,498.89
2016,2,8,10,45,903.5,77.0,0.7,18.5,569.0,656.97,505.9
2016,2,8,11,0,913.0,78.0,0.7,19.0,594.0,666.2,510.77
2016,2,8,11,15,919.0,79.0,0.65,19.0,611.5,670.18,512.2
2016,2,8,11,30,925.0,80.0,0.6,19.0,629.0,671.04,511.41
2016,2,8,11,45,926.5,81.0,0.6,19.5,638.5,665.93,506.1
2016,2,8,12,0,928.0,82.0,0.6,20.0,648.0,657.7,498.63
2016,2,8,12,15,928.5,82.0,0.55,20.0,650.0,644.78,488.14
2016,2,8,12,30,929.0,82.0,0.5,20.0,652.0,628.86,475.47
2016,2,8,12,45,930.5,80.0,0.5,20.5,646.0,608.58,459.35
2016,2,8,13,0,932.0,78.0,0.5,21.0,640.0,585.42,440.98
2016,2,8,13,15,927.0,77.5,0.5,21.0,626.0,557.57,419.72
2016,2,8,13,30,922.0,77.0,0.5,21.0,612.0,527.34,396.29
2016,2,8,13,45,913.0,76.0,0.5,21.5,589.5,492.57,368.3
2016,2,8,14,0,904.0,75.0,0.5,22.0,567.0,456.01,338.41
2016,2,8,14,15,892.0,73.5,0.45,22.0,538.0,416.22,305.75
2016,2,8,14,30,880.0,72.0,0.4,22.0,509.0,375.26,271.47
2016,2,8,14,45,863.0,70.0,0.4,22.5,474.0,331.35,234.14
2016,2,8,15,0,846.0,68.0,0.4,23.0,439.0,284.13,193.83
2016,2,8,15,15,822.0,65.5,0.45,22.0,398.0,237.71,155.27
2016,2,8,15,30,798.0,63.0,0.5,21.0,357.0,192.18,117.66
2016,2,8,15,45,763.5,59.5,0.6,20.5,312.5,145.56,81.23
2016,2,8,16,0,729.0,56.0,0.7,20.0,268.0,101.39,50.95
2016,2,8,16,15,676.5,51.0,0.75,19.5,221.0,58.08,29.5
2016,2,8,16,30,624.0,46.0,0.8,19.0,174.0,34.67,24.72
2016,2,8,16,45,536.0,39.0,0.9,18.5,128.5,30.55,20.86
2016,2,8,17,0,448.0,32.0,1.0,18.0,83.0,24.12,14.65
2016,2,8,17,15,224.0,16.0,1.0,17.5,41.5,11.63,0.99
2016,2,8,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,9,7,15,161.5,12.0,0.65,11.5,23.5,55.73,0.0
2016,2,9,7,30,323.0,24.0,0.6,12.0,47.0,142.44,81.17
2016,2,9,7,45,435.0,33.5,0.6,13.0,90.5,207.44,154.51
2016,2,9,8,0,547.0,43.0,0.6,14.0,134.0,277.62,214.78
2016,2,9,8,15,614.5,49.0,0.6,14.5,182.0,332.03,261.5
2016,2,9,8,30,682.0,55.0,0.6,15.0,230.0,387.46,307.48
2016,2,9,8,45,724.5,59.5,0.6,15.5,276.5,434.07,345.06
2016,2,9,9,0,767.0,64.0,0.6,16.0,323.0,481.13,381.54
2016,2,9,9,15,796.5,67.5,0.6,16.5,366.5,519.99,410.63
2016,2,9,9,30,826.0,71.0,0.6,17.0,410.0,557.84,438.05
2016,2,9,9,45,741.0,92.0,0.6,17.5,417.5,547.77,428.91
2016,2,9,10,0,656.0,113.0,0.6,18.0,425.0,530.19,414.44
2016,2,9,10,15,648.0,125.0,0.55,18.5,450.0,545.36,423.86
2016,2,9,10,30,640.0,137.0,0.5,19.0,475.0,557.91,430.74
2016,2,9,10,45,575.0,167.0,0.5,19.5,481.0,547.83,420.96
2016,2,9,11,0,510.0,197.0,0.5,20.0,487.0,537.37,411.06
2016,2,9,11,15,721.5,140.0,0.5,20.5,563.5,614.3,467.33
2016,2,9,11,30,933.0,83.0,0.5,21.0,640.0,683.24,515.36
2016,2,9,11,45,934.5,83.5,0.5,21.5,649.5,677.53,508.8
2016,2,9,12,0,936.0,84.0,0.5,22.0,659.0,668.69,501.01
2016,2,9,12,15,935.5,84.5,0.5,22.0,660.5,655.53,491.13
2016,2,9,12,30,935.0,85.0,0.5,22.0,662.0,639.37,479.05
2016,2,9,12,45,932.0,84.5,0.5,22.0,655.0,617.86,463.09
2016,2,9,13,0,929.0,84.0,0.5,22.0,648.0,593.63,444.96
2016,2,9,13,15,923.5,83.5,0.5,21.5,633.5,565.48,424.5
2016,2,9,13,30,918.0,83.0,0.5,21.0,619.0,534.99,401.8
2016,2,9,13,45,906.0,82.5,0.55,21.0,596.0,499.31,374.42
2016,2,9,14,0,894.0,82.0,0.6,21.0,573.0,462.03,345.07
2016,2,9,14,15,745.5,111.0,0.6,20.5,506.0,393.44,293.33
2016,2,9,14,30,597.0,140.0,0.6,20.0,439.0,337.37,250.92
2016,2,9,14,45,500.0,150.5,0.65,20.0,389.0,289.79,214.08
2016,2,9,15,0,403.0,161.0,0.7,20.0,339.0,249.34,183.06
2016,2,9,15,15,374.0,149.0,0.65,19.0,302.5,212.0,153.37
2016,2,9,15,30,345.0,137.0,0.6,18.0,266.0,179.94,128.04
2016,2,9,15,45,321.5,124.0,0.6,17.5,232.5,147.17,102.48
2016,2,9,16,0,298.0,111.0,0.6,17.0,199.0,116.29,79.99
2016,2,9,16,15,273.0,94.5,0.65,16.5,164.0,84.69,59.61
2016,2,9,16,30,248.0,78.0,0.7,16.0,129.0,61.48,48.59
2016,2,9,16,45,210.0,60.0,0.8,15.5,95.5,48.18,36.55
2016,2,9,17,0,172.0,42.0,0.9,15.0,62.0,32.3,21.94
2016,2,9,17,15,86.0,25.5,0.9,14.5,35.5,21.32,7.99
2016,2,9,17,30,0.0,9.0,0.9,14.0,9.0,8.85,0.0
2016,2,9,17,45,0.0,4.5,0.9,14.0,4.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,7,15,160.5,12.5,0.9,11.5,25.0,56.5,0.0
2016,2,10,7,30,321.0,25.0,0.8,12.0,50.0,145.01,87.81
2016,2,10,7,45,429.0,35.0,0.7,12.5,93.0,208.63,156.75
2016,2,10,8,0,537.0,45.0,0.6,13.0,136.0,278.08,216.62
2016,2,10,8,15,602.0,51.5,0.55,13.5,183.5,331.99,262.79
2016,2,10,8,30,667.0,58.0,0.5,14.0,231.0,388.98,309.63
2016,2,10,8,45,708.5,63.0,0.5,14.5,277.5,432.97,345.1
2016,2,10,9,0,750.0,68.0,0.5,15.0,324.0,479.82,381.37
2016,2,10,9,15,778.5,71.5,0.5,15.5,367.0,517.86,409.78
2016,2,10,9,30,807.0,75.0,0.5,16.0,410.0,554.88,436.55
2016,2,10,9,45,827.5,77.5,0.5,16.5,448.0,584.7,457.3
2016,2,10,10,0,848.0,80.0,0.5,17.0,486.0,612.59,476.17
2016,2,10,10,15,721.0,116.0,0.5,17.0,477.5,584.06,453.46
2016,2,10,10,30,594.0,152.0,0.5,17.0,469.0,547.15,425.05
2016,2,10,10,45,743.5,120.5,0.55,17.5,535.0,612.2,473.39
2016,2,10,11,0,893.0,89.0,0.6,18.0,601.0,672.89,516.41
2016,2,10,11,15,729.0,140.0,0.6,18.0,566.5,622.3,477.0
2016,2,10,11,30,565.0,191.0,0.6,18.0,532.0,562.64,432.16
2016,2,10,11,45,740.5,141.0,0.6,18.5,594.5,619.38,474.24
2016,2,10,12,0,916.0,91.0,0.6,19.0,657.0,667.4,507.77
2016,2,10,12,15,916.5,91.0,0.6,19.0,659.0,654.53,497.25
2016,2,10,12,30,917.0,91.0,0.6,19.0,661.0,638.69,485.26
2016,2,10,12,45,918.0,89.5,0.6,19.5,655.5,618.75,469.35
2016,2,10,13,0,919.0,88.0,0.6,20.0,650.0,595.98,451.22
2016,2,10,13,15,914.0,87.0,0.6,20.0,635.5,567.77,429.72
2016,2,10,13,30,909.0,86.0,0.6,20.0,621.0,537.23,406.09
2016,2,10,13,45,901.5,84.5,0.6,20.0,599.0,502.86,379.11
2016,2,10,14,0,894.0,83.0,0.6,20.0,577.0,466.64,350.05
2016,2,10,14,15,712.0,122.5,0.55,20.0,503.5,393.92,294.49
2016,2,10,14,30,530.0,162.0,0.5,20.0,430.0,335.45,250.2
2016,2,10,14,45,499.0,156.0,0.5,20.0,394.5,296.4,218.88
2016,2,10,15,0,468.0,150.0,0.5,20.0,359.0,259.0,188.43
2016,2,10,15,15,411.0,144.0,0.55,19.5,315.0,217.58,156.13
2016,2,10,15,30,354.0,138.0,0.6,19.0,271.0,183.83,130.35
2016,2,10,15,45,330.0,125.0,0.65,18.5,237.5,150.47,104.38
2016,2,10,16,0,306.0,112.0,0.7,18.0,204.0,119.03,81.43
2016,2,10,16,15,281.0,95.5,0.75,17.5,168.5,86.93,60.58
2016,2,10,16,30,256.0,79.0,0.8,17.0,133.0,62.21,49.06
2016,2,10,16,45,219.5,61.0,0.9,16.5,99.0,48.94,37.1
2016,2,10,17,0,183.0,43.0,1.0,16.0,65.0,33.01,22.55
2016,2,10,17,15,91.5,27.0,1.0,15.5,38.0,22.52,9.77
2016,2,10,17,30,0.0,11.0,1.0,15.0,11.0,10.81,0.0
2016,2,10,17,45,0.0,5.5,1.0,15.0,5.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,11,7,15,47.0,14.0,0.7,11.5,17.5,26.87,0.0
2016,2,11,7,30,94.0,28.0,0.6,12.0,35.0,70.91,43.65
2016,2,11,7,45,131.5,46.5,0.55,13.0,64.5,109.67,82.62
2016,2,11,8,0,169.0,65.0,0.5,14.0,94.0,149.48,117.18
2016,2,11,8,15,190.5,83.5,0.45,14.5,126.0,184.45,147.24
2016,2,11,8,30,212.0,102.0,0.4,15.0,158.0,220.24,177.05
2016,2,11,8,45,226.5,119.5,0.35,15.5,189.0,251.99,202.67
2016,2,11,9,0,241.0,137.0,0.3,16.0,220.0,283.84,227.51
2016,2,11,9,15,250.0,154.5,0.25,16.5,250.5,312.56,249.09
2016,2,11,9,30,259.0,172.0,0.2,17.0,281.0,340.76,269.65
2016,2,11,9,45,400.0,161.0,0.2,17.5,346.0,422.31,331.78
2016,2,11,10,0,541.0,150.0,0.2,18.0,411.0,501.95,390.09
2016,2,11,10,15,699.0,119.5,0.25,18.5,480.0,577.17,444.46
2016,2,11,10,30,857.0,89.0,0.3,19.0,549.0,649.38,495.41
2016,2,11,10,45,860.5,93.0,0.35,19.5,572.5,660.49,501.29
2016,2,11,11,0,864.0,97.0,0.4,20.0,596.0,668.64,505.88
2016,2,11,11,15,641.0,170.0,0.4,20.0,546.5,599.15,453.49
2016,2,11,11,30,418.0,243.0,0.4,20.0,497.0,522.79,396.26
2016,2,11,11,45,409.0,251.5,0.45,20.0,503.5,516.66,392.59
2016,2,11,12,0,400.0,260.0,0.5,20.0,510.0,513.03,389.79
2016,2,11,12,15,339.0,273.0,0.5,19.5,485.0,480.56,365.91
2016,2,11,12,30,278.0,286.0,0.5,19.0,460.0,448.5,342.41
2016,2,11,12,45,283.5,282.0,0.5,19.0,458.0,439.59,335.96
2016,2,11,13,0,289.0,278.0,0.5,19.0,456.0,429.62,328.41
2016,2,11,13,15,364.5,253.5,0.5,19.0,473.5,436.4,333.65
2016,2,11,13,30,440.0,229.0,0.5,19.0,491.0,438.48,334.74
2016,2,11,13,45,344.0,239.5,0.5,19.0,439.5,386.88,295.51
2016,2,11,14,0,248.0,250.0,0.5,19.0,388.0,340.27,260.43
2016,2,11,14,15,268.5,233.5,0.5,18.5,376.0,321.88,246.5
2016,2,11,14,30,289.0,217.0,0.5,18.0,364.0,301.57,230.31
2016,2,11,14,45,248.0,205.5,0.5,18.0,326.0,263.89,200.97
2016,2,11,15,0,207.0,194.0,0.5,18.0,288.0,231.81,176.12
2016,2,11,15,15,295.0,164.5,0.5,17.5,284.5,212.69,157.62
2016,2,11,15,30,383.0,135.0,0.5,17.0,281.0,184.9,131.04
2016,2,11,15,45,347.0,125.5,0.55,16.5,245.5,151.19,104.95
2016,2,11,16,0,311.0,116.0,0.6,16.0,210.0,123.91,85.66
2016,2,11,16,15,280.0,99.0,0.65,15.5,173.0,90.74,63.78
2016,2,11,16,30,249.0,82.0,0.7,15.0,136.0,64.37,51.39
2016,2,11,16,45,201.0,64.0,0.75,15.0,100.5,51.16,39.34
2016,2,11,17,0,153.0,46.0,0.8,15.0,65.0,37.49,26.59
2016,2,11,17,15,76.5,28.0,0.8,14.5,37.5,23.32,11.25
2016,2,11,17,30,0.0,10.0,0.8,14.0,10.0,9.83,0.0
2016,2,11,17,45,0.0,5.0,0.85,14.0,5.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
