Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,7,15,135.5,15.0,0.9,11.0,26.0,53.04,0.0
2016,2,12,7,30,271.0,30.0,0.8,11.0,52.0,138.29,91.47
2016,2,12,7,45,374.0,41.5,0.75,11.5,94.5,198.94,151.95
2016,2,12,8,0,477.0,53.0,0.7,12.0,137.0,267.0,210.58
2016,2,12,8,15,543.0,60.5,0.65,12.5,184.0,321.16,256.88
2016,2,12,8,30,609.0,68.0,0.6,13.0,231.0,378.45,304.02
2016,2,12,8,45,652.0,73.5,0.6,13.5,276.5,424.5,341.05
2016,2,12,9,0,695.0,79.0,0.6,14.0,322.0,471.24,377.32
2016,2,12,9,15,510.0,122.0,0.55,14.5,312.5,429.22,343.24
2016,2,12,9,30,325.0,165.0,0.5,15.0,303.0,372.35,297.38
2016,2,12,9,45,461.0,149.5,0.45,15.5,364.0,448.36,356.18
2016,2,12,10,0,597.0,134.0,0.4,16.0,425.0,524.65,412.04
2016,2,12,10,15,378.5,190.5,0.4,16.0,379.5,444.08,348.28
2016,2,12,10,30,160.0,247.0,0.4,16.0,334.0,360.32,281.89
2016,2,12,10,45,298.5,235.5,0.45,16.5,406.5,442.2,345.67
2016,2,12,11,0,437.0,224.0,0.5,17.0,479.0,524.24,406.1
2016,2,12,11,15,438.5,231.5,0.55,17.0,493.5,530.44,409.52
2016,2,12,11,30,440.0,239.0,0.6,17.0,508.0,534.97,412.57
2016,2,12,11,45,447.0,241.5,0.65,17.5,518.5,536.38,412.77
2016,2,12,12,0,454.0,244.0,0.7,18.0,529.0,536.08,411.74
2016,2,12,12,15,656.5,177.0,0.7,18.0,590.5,588.29,451.7
2016,2,12,12,30,859.0,110.0,0.7,18.0,652.0,630.99,483.22
2016,2,12,12,45,669.0,171.0,0.75,18.0,590.5,561.17,430.23
2016,2,12,13,0,479.0,232.0,0.8,18.0,529.0,494.52,380.06
2016,2,12,13,15,452.5,233.5,0.8,18.0,509.5,466.65,359.25
2016,2,12,13,30,426.0,235.0,0.8,18.0,490.0,438.88,337.92
2016,2,12,13,45,464.0,215.5,0.85,18.0,484.0,422.66,325.43
2016,2,12,14,0,502.0,196.0,0.9,18.0,478.0,403.03,309.61
2016,2,12,14,15,490.0,187.5,0.9,17.5,451.5,369.63,283.31
2016,2,12,14,30,478.0,179.0,0.9,17.0,425.0,336.12,256.41
2016,2,12,14,45,430.5,175.0,0.95,17.0,385.0,295.18,223.57
2016,2,12,15,0,383.0,171.0,1.0,17.0,345.0,259.87,195.07
2016,2,12,15,15,404.0,150.5,0.95,16.5,319.5,224.85,164.93
2016,2,12,15,30,425.0,130.0,0.9,16.0,294.0,190.07,134.57
2016,2,12,15,45,392.0,120.5,0.85,15.5,257.5,154.69,106.47
2016,2,12,16,0,359.0,111.0,0.8,15.0,221.0,122.05,82.4
2016,2,12,16,15,328.0,95.5,0.75,14.5,183.5,87.45,59.57
2016,2,12,16,30,297.0,80.0,0.7,14.0,146.0,59.0,46.9
2016,2,12,16,45,248.0,63.0,0.7,13.5,109.0,47.37,36.32
2016,2,12,17,0,199.0,46.0,0.7,13.0,72.0,35.24,24.99
2016,2,12,17,15,99.5,30.0,0.7,13.0,43.0,24.91,13.23
2016,2,12,17,30,0.0,14.0,0.7,13.0,14.0,13.76,0.0
2016,2,12,17,45,0.0,7.0,0.75,13.0,7.0,0.0,0.0
2016,2,12,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,7,15,190.0,13.5,1.05,10.0,30.0,67.68,0.0
2016,2,13,7,30,380.0,27.0,1.1,10.0,60.0,172.53,117.93
2016,2,13,7,45,483.5,35.5,1.15,10.5,105.5,234.28,180.26
2016,2,13,8,0,587.0,44.0,1.2,11.0,151.0,300.72,238.83
2016,2,13,8,15,648.5,50.0,1.15,11.5,200.0,355.72,286.73
2016,2,13,8,30,710.0,56.0,1.1,12.0,249.0,413.28,334.83
2016,2,13,8,45,355.0,88.0,1.1,12.5,184.5,289.42,237.04
2016,2,13,9,0,0.0,120.0,1.1,13.0,120.0,120.14,95.87
2016,2,13,9,15,0.0,118.5,1.0,13.5,118.5,117.33,93.58
2016,2,13,9,30,0.0,117.0,0.9,14.0,117.0,115.02,91.25
2016,2,13,9,45,10.0,151.5,0.85,14.5,156.5,156.1,124.73
2016,2,13,10,0,20.0,186.0,0.8,15.0,196.0,197.47,157.56
2016,2,13,10,15,13.5,185.5,0.75,15.5,192.5,192.08,152.24
2016,2,13,10,30,7.0,185.0,0.7,16.0,189.0,186.74,147.22
2016,2,13,10,45,123.0,226.5,0.7,16.5,298.5,314.07,248.71
2016,2,13,11,0,239.0,268.0,0.7,17.0,408.0,432.07,337.71
2016,2,13,11,15,597.5,172.0,0.7,17.0,536.5,578.38,449.62
2016,2,13,11,30,956.0,76.0,0.7,17.0,665.0,707.25,543.79
2016,2,13,11,45,960.5,76.0,0.7,17.5,675.5,702.88,537.31
2016,2,13,12,0,965.0,76.0,0.7,18.0,686.0,695.24,530.23
2016,2,13,12,15,965.5,76.0,0.7,18.0,687.5,681.82,520.05
2016,2,13,12,30,966.0,76.0,0.7,18.0,689.0,665.27,507.57
2016,2,13,12,45,956.5,79.0,0.75,18.5,681.5,642.76,490.26
2016,2,13,13,0,947.0,82.0,0.8,19.0,674.0,617.64,470.84
2016,2,13,13,15,942.0,81.5,0.8,19.0,659.5,589.1,449.05
2016,2,13,13,30,937.0,81.0,0.8,19.0,645.0,558.12,425.03
2016,2,13,13,45,930.0,79.5,0.85,19.0,622.5,522.96,397.76
2016,2,13,14,0,923.0,78.0,0.9,19.0,600.0,485.82,368.2
2016,2,13,14,15,911.5,76.5,1.0,18.5,570.5,445.06,335.94
2016,2,13,14,30,900.0,75.0,1.1,18.0,541.0,403.04,301.48
2016,2,13,14,45,882.5,73.0,1.2,17.5,504.5,357.55,263.25
2016,2,13,15,0,865.0,71.0,1.3,17.0,468.0,308.73,221.38
2016,2,13,15,15,842.5,68.5,1.25,16.5,426.5,261.09,179.67
2016,2,13,15,30,820.0,66.0,1.2,16.0,385.0,214.17,138.77
2016,2,13,15,45,788.5,62.0,1.2,16.0,339.5,165.58,98.24
2016,2,13,16,0,757.0,58.0,1.2,16.0,294.0,119.14,63.2
2016,2,13,16,15,708.0,53.5,1.15,15.0,245.5,73.84,36.77
2016,2,13,16,30,659.0,49.0,1.1,14.0,197.0,36.37,26.88
2016,2,13,16,45,577.5,42.5,1.05,13.0,149.0,32.84,23.6
2016,2,13,17,0,496.0,36.0,1.0,12.0,101.0,26.76,17.8
2016,2,13,17,15,349.5,25.5,1.05,11.5,61.5,19.57,9.72
2016,2,13,17,30,203.0,15.0,1.1,11.0,22.0,14.74,0.0
2016,2,13,17,45,101.5,7.5,1.15,11.0,11.0,0.0,0.0
2016,2,13,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,7,15,198.5,13.0,1.2,10.5,31.0,80.74,0.0
2016,2,14,7,30,397.0,26.0,1.2,11.0,62.0,174.6,121.39
2016,2,14,7,45,496.5,33.5,1.3,11.5,107.0,235.75,181.54
2016,2,14,8,0,596.0,41.0,1.4,12.0,152.0,303.75,241.3
2016,2,14,8,15,653.5,46.0,1.3,12.5,199.5,356.28,287.08
2016,2,14,8,30,711.0,51.0,1.2,13.0,247.0,411.15,332.87
2016,2,14,8,45,683.5,64.0,1.15,14.0,279.5,433.31,350.74
2016,2,14,9,0,656.0,77.0,1.1,15.0,312.0,453.83,366.11
2016,2,14,9,15,604.0,101.0,1.15,15.5,338.0,466.89,375.6
2016,2,14,9,30,552.0,125.0,1.2,16.0,364.0,471.83,378.36
2016,2,14,9,45,701.0,100.0,1.3,16.5,430.5,548.34,437.44
2016,2,14,10,0,850.0,75.0,1.4,17.0,497.0,623.14,493.4
2016,2,14,10,15,637.0,142.5,1.4,17.0,470.0,571.15,450.77
2016,2,14,10,30,424.0,210.0,1.4,17.0,443.0,505.36,398.25
2016,2,14,10,45,293.0,243.0,1.4,17.5,407.5,449.08,353.14
2016,2,14,11,0,162.0,276.0,1.4,18.0,372.0,390.5,305.63
2016,2,14,11,15,535.0,178.5,1.4,18.0,508.0,544.11,427.68
2016,2,14,11,30,908.0,81.0,1.4,18.0,644.0,685.14,533.66
2016,2,14,11,45,910.0,81.5,1.4,18.5,653.5,679.93,526.77
2016,2,14,12,0,912.0,82.0,1.4,19.0,663.0,671.65,519.12
2016,2,14,12,15,913.0,82.0,1.4,19.0,665.0,659.18,509.41
2016,2,14,12,30,914.0,82.0,1.4,19.0,667.0,643.71,497.45
2016,2,14,12,45,633.0,177.0,1.45,19.0,580.5,551.52,426.59
2016,2,14,13,0,352.0,272.0,1.5,19.0,494.0,463.56,358.41
2016,2,14,13,15,630.0,175.5,1.45,19.0,561.5,512.82,397.46
2016,2,14,13,30,908.0,79.0,1.4,19.0,629.0,545.22,420.94
2016,2,14,13,45,899.5,79.0,1.4,19.0,608.0,511.62,393.42
2016,2,14,14,0,891.0,79.0,1.4,19.0,587.0,476.2,364.39
2016,2,14,14,15,881.0,77.5,1.35,19.0,558.5,437.13,331.68
2016,2,14,14,30,871.0,76.0,1.3,19.0,530.0,396.75,297.2
2016,2,14,14,45,852.5,75.0,1.3,19.0,495.0,350.08,257.41
2016,2,14,15,0,834.0,74.0,1.3,19.0,460.0,305.87,218.78
2016,2,14,15,15,811.5,71.0,1.25,18.5,419.0,259.01,178.1
2016,2,14,15,30,789.0,68.0,1.2,18.0,378.0,212.93,138.22
2016,2,14,15,45,750.5,65.5,1.2,18.0,332.5,165.96,99.47
2016,2,14,16,0,712.0,63.0,1.2,18.0,287.0,121.88,66.47
2016,2,14,16,15,662.5,58.0,1.15,17.0,240.0,78.16,40.44
2016,2,14,16,30,613.0,53.0,1.1,16.0,193.0,36.28,26.57
2016,2,14,16,45,524.5,46.0,1.1,15.5,146.0,32.83,23.35
2016,2,14,17,0,436.0,39.0,1.1,15.0,99.0,29.31,19.8
2016,2,14,17,15,218.0,30.5,1.05,14.5,60.5,23.63,13.11
2016,2,14,17,30,0.0,22.0,1.0,14.0,22.0,21.63,0.0
2016,2,14,17,45,0.0,11.0,1.0,14.0,11.0,10.81,0.0
2016,2,14,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,7,15,229.5,13.0,1.15,12.5,35.0,89.89,0.0
2016,2,15,7,30,459.0,26.0,1.1,13.0,70.0,197.19,138.57
2016,2,15,7,45,556.0,33.0,1.1,13.5,117.0,259.72,198.79
2016,2,15,8,0,653.0,40.0,1.1,14.0,164.0,328.84,258.75
2016,2,15,8,15,708.0,44.5,1.05,14.5,213.5,381.95,304.44
2016,2,15,8,30,763.0,49.0,1.0,15.0,263.0,437.15,349.83
2016,2,15,8,45,799.0,52.5,0.95,15.5,310.5,482.93,386.15
2016,2,15,9,0,835.0,56.0,0.9,16.0,358.0,525.6,418.67
2016,2,15,9,15,859.5,58.5,0.9,16.5,402.0,563.13,446.47
2016,2,15,9,30,884.0,61.0,0.9,17.0,446.0,599.34,472.38
2016,2,15,9,45,901.0,62.5,0.9,17.5,485.0,628.13,492.19
2016,2,15,10,0,918.0,64.0,0.9,18.0,524.0,654.71,509.93
2016,2,15,10,15,930.0,65.5,0.9,18.5,556.5,675.61,523.23
2016,2,15,10,30,942.0,67.0,0.9,19.0,589.0,693.71,534.22
2016,2,15,10,45,950.5,68.0,0.9,19.5,614.5,706.0,540.7
2016,2,15,11,0,959.0,69.0,0.9,20.0,640.0,715.16,545.13
2016,2,15,11,15,964.0,69.5,0.9,20.0,658.0,718.23,546.51
2016,2,15,11,30,969.0,70.0,0.9,20.0,676.0,718.02,545.82
2016,2,15,11,45,971.5,70.5,0.9,20.5,686.0,712.84,540.84
2016,2,15,12,0,974.0,71.0,0.9,21.0,696.0,704.37,533.31
2016,2,15,12,15,974.0,71.5,0.9,21.0,697.5,691.04,523.27
2016,2,15,12,30,974.0,72.0,0.9,21.0,699.0,674.54,510.91
2016,2,15,12,45,967.5,74.0,0.9,21.0,692.0,652.56,494.49
2016,2,15,13,0,961.0,76.0,0.9,21.0,685.0,627.84,475.89
2016,2,15,13,15,956.5,75.0,0.9,21.0,670.5,598.66,453.84
2016,2,15,13,30,952.0,74.0,0.9,21.0,656.0,566.99,429.53
2016,2,15,13,45,943.0,73.5,0.95,21.0,633.5,531.26,402.04
2016,2,15,14,0,934.0,73.0,1.0,21.0,611.0,493.63,372.35
2016,2,15,14,15,923.5,72.0,0.95,20.5,581.0,453.22,339.82
2016,2,15,14,30,913.0,71.0,0.9,20.0,551.0,411.43,305.3
2016,2,15,14,45,896.0,69.5,0.9,20.0,514.5,365.85,266.72
2016,2,15,15,0,879.0,68.0,0.9,20.0,478.0,319.88,227.04
2016,2,15,15,15,857.0,65.5,0.85,19.5,436.5,271.65,185.52
2016,2,15,15,30,835.0,63.0,0.8,19.0,395.0,220.63,141.87
2016,2,15,15,45,802.0,60.5,0.8,18.5,349.0,172.11,101.89
2016,2,15,16,0,769.0,58.0,0.8,18.0,303.0,125.84,66.96
2016,2,15,16,15,722.0,53.5,0.75,17.0,254.5,79.6,38.9
2016,2,15,16,30,675.0,49.0,0.7,16.0,206.0,37.62,27.78
2016,2,15,16,45,599.5,42.5,0.7,15.5,157.5,32.4,23.02
2016,2,15,17,0,524.0,36.0,0.7,15.0,109.0,28.81,19.44
2016,2,15,17,15,387.0,26.0,0.7,14.5,68.0,19.66,10.26
2016,2,15,17,30,250.0,16.0,0.7,14.0,27.0,12.52,0.0
2016,2,15,17,45,125.0,8.0,0.75,14.0,13.5,7.86,0.0
2016,2,15,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,7,15,217.5,14.0,0.9,12.5,36.0,90.41,0.0
2016,2,16,7,30,435.0,28.0,0.9,13.0,72.0,192.85,137.61
2016,2,16,7,45,528.5,36.0,0.9,14.0,118.5,254.8,195.36
2016,2,16,8,0,622.0,44.0,0.9,15.0,165.0,323.04,253.6
2016,2,16,8,15,678.0,49.0,0.8,15.5,214.0,376.45,298.71
2016,2,16,8,30,734.0,54.0,0.7,16.0,263.0,432.02,343.43
2016,2,16,8,45,769.5,58.0,0.65,16.5,310.0,477.42,378.79
2016,2,16,9,0,805.0,62.0,0.6,17.0,357.0,522.79,412.63
2016,2,16,9,15,830.0,65.0,0.55,17.5,401.0,560.53,439.54
2016,2,16,9,30,855.0,68.0,0.5,18.0,445.0,596.96,464.52
2016,2,16,9,45,877.0,68.5,0.5,19.0,484.0,624.09,481.94
2016,2,16,10,0,899.0,69.0,0.5,20.0,523.0,652.34,499.58
2016,2,16,10,15,911.0,70.5,0.45,20.5,555.5,672.98,511.63
2016,2,16,10,30,923.0,72.0,0.4,21.0,588.0,690.89,521.46
2016,2,16,10,45,930.0,73.5,0.4,21.5,613.0,702.57,527.32
2016,2,16,11,0,937.0,75.0,0.4,22.0,638.0,711.16,531.23
2016,2,16,11,15,942.5,76.0,0.35,22.0,655.5,715.04,532.35
2016,2,16,11,30,948.0,77.0,0.3,22.0,673.0,715.7,531.49
2016,2,16,11,45,949.5,77.5,0.25,22.5,682.5,709.92,525.5
2016,2,16,12,0,951.0,78.0,0.2,23.0,692.0,700.93,517.13
2016,2,16,12,15,951.5,78.0,0.2,23.0,694.0,687.62,507.48
2016,2,16,12,30,952.0,78.0,0.2,23.0,696.0,671.2,495.65
2016,2,16,12,45,951.5,77.0,0.2,23.0,689.5,650.13,480.53
2016,2,16,13,0,951.0,76.0,0.2,23.0,683.0,626.17,463.19
2016,2,16,13,15,946.5,75.5,0.2,23.0,668.5,597.69,442.36
2016,2,16,13,30,942.0,75.0,0.2,23.0,654.0,566.72,419.36
2016,2,16,13,45,934.0,74.0,0.2,23.0,632.0,531.22,392.62
2016,2,16,14,0,926.0,73.0,0.2,23.0,610.0,493.8,363.81
2016,2,16,14,15,689.0,134.0,0.2,23.0,522.5,412.25,303.73
2016,2,16,14,30,452.0,195.0,0.2,23.0,435.0,348.4,257.27
2016,2,16,14,45,665.0,130.5,0.25,23.0,457.5,341.79,247.63
2016,2,16,15,0,878.0,66.0,0.3,23.0,480.0,321.18,223.92
2016,2,16,15,15,857.0,63.5,0.3,22.5,438.5,273.14,183.47
2016,2,16,15,30,836.0,61.0,0.3,22.0,397.0,225.59,143.45
2016,2,16,15,45,807.5,57.5,0.35,22.0,351.5,173.24,100.81
2016,2,16,16,0,779.0,54.0,0.4,22.0,306.0,126.14,65.26
2016,2,16,16,15,735.0,50.0,0.5,21.0,257.5,79.78,37.08
2016,2,16,16,30,691.0,46.0,0.6,20.0,209.0,37.33,27.06
2016,2,16,16,45,619.5,40.0,0.7,19.5,161.0,29.84,20.4
2016,2,16,17,0,548.0,34.0,0.8,19.0,113.0,26.59,17.22
2016,2,16,17,15,274.0,31.5,0.8,18.5,71.0,24.73,14.33
2016,2,16,17,30,0.0,29.0,0.8,18.0,29.0,25.43,0.0
2016,2,16,17,45,0.0,14.5,0.85,18.0,14.5,14.25,0.0
2016,2,16,18,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,5.5,1.25,14.0,5.5,5.3,0.0
2016,2,17,7,30,0.0,11.0,1.3,14.0,11.0,10.6,2.85
2016,2,17,7,45,0.0,18.0,1.4,14.5,18.0,17.36,8.9
2016,2,17,8,0,0.0,25.0,1.5,15.0,25.0,24.12,14.82
2016,2,17,8,15,0.0,33.0,1.55,15.0,33.0,31.85,21.54
2016,2,17,8,30,0.0,41.0,1.6,15.0,41.0,39.59,28.18
2016,2,17,8,45,0.0,49.0,1.7,15.5,49.0,47.33,34.67
2016,2,17,9,0,0.0,57.0,1.8,16.0,57.0,55.08,41.06
2016,2,17,9,15,116.5,123.0,1.85,16.0,175.0,199.07,162.16
2016,2,17,9,30,233.0,189.0,1.9,16.0,293.0,350.34,283.78
2016,2,17,9,45,116.5,160.0,1.95,16.5,212.0,241.72,194.74
2016,2,17,10,0,0.0,131.0,2.0,17.0,131.0,128.21,100.36
2016,2,17,10,15,0.0,104.0,2.05,17.0,104.0,100.95,78.11
2016,2,17,10,30,0.0,77.0,2.1,17.0,77.0,74.48,56.26
2016,2,17,10,45,0.0,69.0,2.2,17.0,69.0,66.73,49.81
2016,2,17,11,0,0.0,61.0,2.3,17.0,61.0,58.99,43.36
2016,2,17,11,15,0.0,62.5,2.35,17.0,62.5,60.45,44.51
2016,2,17,11,30,0.0,64.0,2.4,17.0,64.0,61.91,45.66
2016,2,17,11,45,0.0,61.5,2.45,17.0,61.5,59.49,43.64
2016,2,17,12,0,0.0,59.0,2.5,17.0,59.0,57.07,41.63
2016,2,17,12,15,0.0,59.0,2.5,17.0,59.0,57.07,41.62
2016,2,17,12,30,0.0,59.0,2.5,17.0,59.0,57.07,41.62
2016,2,17,12,45,0.0,58.0,2.55,17.0,58.0,56.1,40.83
2016,2,17,13,0,0.0,57.0,2.6,17.0,57.0,55.13,40.06
2016,2,17,13,15,120.5,176.5,2.6,16.5,251.0,237.41,189.52
2016,2,17,13,30,241.0,296.0,2.6,16.0,445.0,407.42,322.28
2016,2,17,13,45,248.5,280.5,2.65,16.0,429.5,386.77,305.29
2016,2,17,14,0,256.0,265.0,2.7,16.0,414.0,364.03,287.28
2016,2,17,14,15,262.0,250.0,2.7,16.0,396.5,340.83,268.51
2016,2,17,14,30,268.0,235.0,2.7,16.0,379.0,316.78,248.7
2016,2,17,14,45,260.0,223.5,2.7,16.0,355.5,290.09,226.62
2016,2,17,15,0,252.0,212.0,2.7,16.0,332.0,263.62,204.51
2016,2,17,15,15,244.5,194.0,2.65,15.5,302.0,232.1,178.53
2016,2,17,15,30,237.0,176.0,2.6,15.0,272.0,201.08,152.8
2016,2,17,15,45,230.0,155.5,2.6,15.0,240.0,168.66,125.84
2016,2,17,16,0,223.0,135.0,2.6,15.0,208.0,136.88,100.14
2016,2,17,16,15,202.0,115.5,2.6,14.5,174.0,105.74,77.17
2016,2,17,16,30,181.0,96.0,2.6,14.0,140.0,76.75,58.31
2016,2,17,16,45,148.0,76.0,2.65,14.0,106.5,59.96,47.51
2016,2,17,17,0,115.0,56.0,2.7,14.0,73.0,45.09,33.77
2016,2,17,17,15,57.5,37.0,2.7,14.0,45.5,31.99,20.86
2016,2,17,17,30,0.0,18.0,2.7,14.0,18.0,17.15,0.0
2016,2,17,17,45,0.0,9.0,2.75,14.0,9.0,8.85,0.0
2016,2,17,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,7,15,28.0,20.5,1.4,10.0,23.5,33.74,6.79
2016,2,18,7,30,56.0,41.0,1.4,10.0,47.0,71.71,51.99
2016,2,18,7,45,96.0,61.5,1.45,10.5,78.5,111.91,87.75
2016,2,18,8,0,136.0,82.0,1.5,11.0,110.0,154.43,124.83
2016,2,18,8,15,161.5,102.5,1.5,11.0,144.0,192.6,158.05
2016,2,18,8,30,187.0,123.0,1.5,11.0,178.0,231.95,191.6
2016,2,18,8,45,221.5,136.5,1.55,11.5,212.0,275.03,227.24
2016,2,18,9,0,256.0,150.0,1.6,12.0,246.0,313.64,258.54
2016,2,18,9,15,128.0,127.5,1.6,12.0,175.5,211.24,173.79
2016,2,18,9,30,0.0,105.0,1.6,12.0,105.0,102.51,81.3
2016,2,18,9,45,376.5,111.5,1.6,12.5,305.0,365.73,303.1
2016,2,18,10,0,753.0,118.0,1.6,13.0,505.0,624.61,503.3
2016,2,18,10,15,769.0,121.0,1.55,13.0,537.5,646.99,516.76
2016,2,18,10,30,785.0,124.0,1.5,13.0,570.0,667.09,530.5
2016,2,18,10,45,635.0,174.0,1.5,13.5,544.5,621.42,492.55
2016,2,18,11,0,485.0,224.0,1.5,14.0,519.0,568.89,449.87
2016,2,18,11,15,659.5,175.0,1.45,14.0,589.0,637.19,502.92
2016,2,18,11,30,834.0,126.0,1.4,14.0,659.0,699.73,549.45
2016,2,18,11,45,841.5,125.0,1.4,14.0,669.5,696.42,545.8
2016,2,18,12,0,849.0,124.0,1.4,14.0,680.0,690.14,540.66
2016,2,18,12,15,598.0,207.0,1.4,14.0,599.0,596.05,467.58
2016,2,18,12,30,347.0,290.0,1.4,14.0,518.0,504.41,395.73
2016,2,18,12,45,173.5,219.0,1.4,14.0,333.0,319.42,253.93
2016,2,18,13,0,0.0,148.0,1.4,14.0,148.0,142.99,112.07
2016,2,18,13,15,7.5,185.5,1.4,14.0,190.5,182.86,144.89
2016,2,18,13,30,15.0,223.0,1.4,14.0,233.0,221.71,175.96
2016,2,18,13,45,7.5,193.0,1.4,14.0,198.0,188.69,149.56
2016,2,18,14,0,0.0,163.0,1.4,14.0,163.0,156.34,123.74
2016,2,18,14,15,113.5,202.5,1.35,14.0,264.0,237.7,189.14
2016,2,18,14,30,227.0,242.0,1.3,14.0,365.0,310.15,244.38
2016,2,18,14,45,503.5,169.5,1.3,14.0,418.0,325.97,251.16
2016,2,18,15,0,780.0,97.0,1.3,14.0,471.0,323.55,239.95
2016,2,18,15,15,754.5,93.0,1.2,13.5,429.5,273.85,196.55
2016,2,18,15,30,729.0,89.0,1.1,13.0,388.0,228.01,156.45
2016,2,18,15,45,703.5,82.5,1.05,13.0,344.0,181.42,116.48
2016,2,18,16,0,678.0,76.0,1.0,13.0,300.0,136.54,80.5
2016,2,18,16,15,627.5,70.0,0.95,12.0,252.5,92.43,51.41
2016,2,18,16,30,577.0,64.0,0.9,11.0,205.0,53.05,34.42
2016,2,18,16,45,505.0,55.0,0.9,10.5,158.0,39.92,30.35
2016,2,18,17,0,433.0,46.0,0.9,10.0,111.0,34.93,25.47
2016,2,18,17,15,302.0,33.5,0.95,9.5,70.5,26.21,16.68
2016,2,18,17,30,171.0,21.0,1.0,9.0,30.0,16.49,0.0
2016,2,18,17,45,85.5,10.5,1.05,9.0,15.0,10.32,0.0
2016,2,18,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,19,7,15,184.0,17.5,1.2,9.5,38.0,89.35,35.78
2016,2,19,7,30,368.0,35.0,1.2,10.0,76.0,186.26,139.66
2016,2,19,7,45,459.0,44.5,1.3,10.5,121.5,247.06,195.08
2016,2,19,8,0,550.0,54.0,1.4,11.0,167.0,314.27,253.69
2016,2,19,8,15,607.5,60.0,1.4,11.5,215.5,367.37,299.51
2016,2,19,8,30,665.0,66.0,1.4,12.0,264.0,422.97,345.71
2016,2,19,8,45,702.0,71.0,1.45,12.5,310.0,468.42,382.56
2016,2,19,9,0,739.0,76.0,1.5,13.0,356.0,512.17,416.98
2016,2,19,9,15,765.5,79.5,1.45,13.0,399.5,550.04,446.11
2016,2,19,9,30,792.0,83.0,1.4,13.0,443.0,586.79,473.61
2016,2,19,9,45,526.5,154.0,1.4,13.5,402.0,509.24,409.9
2016,2,19,10,0,261.0,225.0,1.4,14.0,361.0,413.73,331.62
2016,2,19,10,15,350.5,221.5,1.35,14.0,415.5,470.48,376.62
2016,2,19,10,30,440.0,218.0,1.3,14.0,470.0,534.27,424.75
2016,2,19,10,45,235.0,231.5,1.3,14.5,367.0,404.0,321.31
2016,2,19,11,0,30.0,245.0,1.3,15.0,264.0,266.45,210.16
2016,2,19,11,15,119.0,275.0,1.3,15.0,351.5,361.25,286.08
2016,2,19,11,30,208.0,305.0,1.3,15.0,439.0,449.8,353.89
2016,2,19,11,45,189.0,311.0,1.3,15.0,434.5,439.22,344.49
2016,2,19,12,0,170.0,317.0,1.3,15.0,430.0,428.22,335.57
2016,2,19,12,15,154.5,317.5,1.25,14.5,420.5,413.86,324.71
2016,2,19,12,30,139.0,318.0,1.2,14.0,411.0,399.45,313.82
2016,2,19,12,45,282.0,291.5,1.2,14.0,476.5,457.82,360.24
2016,2,19,13,0,425.0,265.0,1.2,14.0,542.0,508.58,399.1
2016,2,19,13,15,336.0,278.0,1.15,14.0,494.5,456.02,357.57
2016,2,19,13,30,247.0,291.0,1.1,14.0,447.0,408.19,320.29
2016,2,19,13,45,265.0,277.5,1.1,14.0,439.5,393.81,309.41
2016,2,19,14,0,283.0,264.0,1.1,14.0,432.0,377.98,296.85
2016,2,19,14,15,276.5,251.0,1.05,13.5,408.5,350.23,275.2
2016,2,19,14,30,270.0,238.0,1.0,13.0,385.0,322.49,253.26
2016,2,19,14,45,137.0,200.0,0.95,13.0,274.5,231.25,182.36
2016,2,19,15,0,4.0,162.0,0.9,13.0,164.0,154.36,123.07
2016,2,19,15,15,2.0,148.5,0.85,13.0,149.5,140.59,112.37
2016,2,19,15,30,0.0,135.0,0.8,13.0,135.0,127.02,101.53
2016,2,19,15,45,0.0,119.0,0.75,13.0,119.0,111.82,89.16
2016,2,19,16,0,0.0,103.0,0.7,13.0,103.0,96.69,76.68
2016,2,19,16,15,0.0,86.5,0.65,12.5,86.5,81.21,63.85
2016,2,19,16,30,0.0,70.0,0.6,12.0,70.0,65.84,50.85
2016,2,19,16,45,0.0,54.0,0.55,11.5,54.0,51.22,40.33
2016,2,19,17,0,0.0,38.0,0.5,11.0,38.0,36.54,26.85
2016,2,19,17,15,0.0,24.0,0.5,11.0,24.0,23.17,14.16
2016,2,19,17,30,0.0,10.0,0.5,11.0,10.0,9.64,0.0
2016,2,19,17,45,0.0,5.0,0.55,11.0,5.0,4.91,0.0
2016,2,19,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,7,15,35.5,21.0,0.95,6.5,25.0,36.88,15.42
2016,2,20,7,30,71.0,42.0,0.9,7.0,50.0,77.73,58.2
2016,2,20,7,45,94.5,63.0,0.9,7.5,79.5,113.14,90.18
2016,2,20,8,0,118.0,84.0,0.9,8.0,109.0,149.5,122.27
2016,2,20,8,15,132.5,104.5,0.85,8.5,139.5,182.07,150.48
2016,2,20,8,30,147.0,125.0,0.8,9.0,170.0,215.1,178.27
2016,2,20,8,45,162.0,143.0,0.8,9.5,199.5,245.81,203.47
2016,2,20,9,0,177.0,161.0,0.8,10.0,229.0,276.91,228.36
2016,2,20,9,15,343.5,153.0,0.75,10.5,304.5,375.48,308.3
2016,2,20,9,30,510.0,145.0,0.7,11.0,380.0,482.86,391.39
2016,2,20,9,45,450.0,174.5,0.65,11.5,394.0,485.0,389.28
2016,2,20,10,0,390.0,204.0,0.6,12.0,408.0,476.48,380.14
2016,2,20,10,15,505.5,182.0,0.5,12.5,463.5,539.92,427.27
2016,2,20,10,30,621.0,160.0,0.4,13.0,519.0,601.02,470.33
2016,2,20,10,45,557.0,192.0,0.3,13.5,524.0,590.22,457.74
2016,2,20,11,0,493.0,224.0,0.2,14.0,529.0,578.89,445.77
2016,2,20,11,15,473.0,239.0,0.2,14.0,538.5,577.9,444.13
2016,2,20,11,30,453.0,254.0,0.2,14.0,548.0,575.01,441.01
2016,2,20,11,45,461.5,254.5,0.2,14.5,557.5,575.39,440.15
2016,2,20,12,0,470.0,255.0,0.2,15.0,567.0,574.01,437.98
2016,2,20,12,15,433.5,268.0,0.25,15.0,556.5,553.53,422.81
2016,2,20,12,30,397.0,281.0,0.3,15.0,546.0,530.58,406.09
2016,2,20,12,45,446.0,261.0,0.35,15.0,556.0,532.46,408.58
2016,2,20,13,0,495.0,241.0,0.4,15.0,566.0,529.23,406.88
2016,2,20,13,15,698.5,169.0,0.45,15.0,617.0,561.51,432.22
2016,2,20,13,30,902.0,97.0,0.5,15.0,668.0,582.02,447.35
2016,2,20,13,45,894.0,95.5,0.55,15.0,645.5,546.78,419.98
2016,2,20,14,0,886.0,94.0,0.6,15.0,623.0,507.86,389.78
2016,2,20,14,15,875.0,92.0,0.65,15.0,593.5,467.07,357.23
2016,2,20,14,30,864.0,90.0,0.7,15.0,564.0,425.12,322.73
2016,2,20,14,45,853.0,86.0,0.75,15.0,529.0,380.36,285.04
2016,2,20,15,0,842.0,82.0,0.8,15.0,494.0,334.9,245.72
2016,2,20,15,15,820.5,79.0,0.85,14.5,452.0,287.07,204.38
2016,2,20,15,30,799.0,76.0,0.9,14.0,410.0,239.94,163.22
2016,2,20,15,45,774.0,71.0,0.95,13.5,365.0,191.36,121.63
2016,2,20,16,0,749.0,66.0,1.0,13.0,320.0,144.35,83.61
2016,2,20,16,15,703.5,61.0,1.05,12.0,271.0,97.71,51.86
2016,2,20,16,30,658.0,56.0,1.1,11.0,222.0,51.79,29.29
2016,2,20,16,45,585.0,49.0,1.15,10.5,172.5,34.16,25.22
2016,2,20,17,0,512.0,42.0,1.2,10.0,123.0,30.71,21.81
2016,2,20,17,15,389.0,31.5,1.2,9.5,80.0,23.83,14.93
2016,2,20,17,30,266.0,21.0,1.2,9.0,37.0,16.5,2.03
2016,2,20,17,45,133.0,10.5,1.25,9.0,18.5,10.32,0.0
2016,2,20,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,6.5,1.1,6.5,6.5,0.0,0.0
2016,2,21,7,0,0.0,13.0,1.0,7.0,13.0,12.78,0.0
2016,2,21,7,15,223.0,24.0,1.0,7.5,51.0,112.77,63.23
2016,2,21,7,30,446.0,35.0,1.0,8.0,89.0,217.77,166.7
2016,2,21,7,45,536.0,43.0,1.05,9.0,137.5,280.44,223.21
2016,2,21,8,0,626.0,51.0,1.1,10.0,186.0,349.3,282.61
2016,2,21,8,15,680.0,56.5,1.1,10.5,236.5,400.99,327.02
2016,2,21,8,30,734.0,62.0,1.1,11.0,287.0,457.58,373.5
2016,2,21,8,45,773.5,65.5,1.15,11.5,336.0,505.54,411.86
2016,2,21,9,0,813.0,69.0,1.2,12.0,385.0,553.63,449.08
2016,2,21,9,15,837.5,72.0,1.2,12.5,429.5,591.9,477.36
2016,2,21,9,30,862.0,75.0,1.2,13.0,474.0,628.78,503.82
2016,2,21,9,45,881.0,76.5,1.2,13.5,514.0,655.59,522.33
2016,2,21,10,0,900.0,78.0,1.2,14.0,554.0,683.5,541.16
2016,2,21,10,15,912.5,80.0,1.2,14.0,587.0,705.21,555.68
2016,2,21,10,30,925.0,82.0,1.2,14.0,620.0,724.17,567.98
2016,2,21,10,45,934.0,83.0,1.2,14.5,646.5,736.7,574.7
2016,2,21,11,0,943.0,84.0,1.2,15.0,673.0,746.15,579.37
2016,2,21,11,15,949.0,85.0,1.15,15.0,691.0,750.31,580.94
2016,2,21,11,30,955.0,86.0,1.1,15.0,709.0,751.2,580.39
2016,2,21,11,45,957.5,86.0,1.1,15.5,719.0,745.35,574.83
2016,2,21,12,0,960.0,86.0,1.1,16.0,729.0,736.24,567.21
2016,2,21,12,15,960.5,86.5,1.05,16.0,731.0,723.06,557.07
2016,2,21,12,30,961.0,87.0,1.0,16.0,733.0,706.73,544.2
2016,2,21,12,45,960.0,86.0,1.0,16.0,726.5,684.88,527.91
2016,2,21,13,0,959.0,85.0,1.0,16.0,720.0,660.12,509.3
2016,2,21,13,15,954.5,84.5,1.05,16.0,705.0,631.01,487.68
2016,2,21,13,30,950.0,84.0,1.1,16.0,690.0,599.39,463.69
2016,2,21,13,45,940.0,84.0,1.15,16.0,667.0,563.06,435.57
2016,2,21,14,0,930.0,84.0,1.2,16.0,644.0,524.9,405.29
2016,2,21,14,15,919.5,82.5,1.2,15.5,613.5,483.5,372.12
2016,2,21,14,30,909.0,81.0,1.2,15.0,583.0,440.73,336.85
2016,2,21,14,45,890.5,80.0,1.3,15.0,545.5,394.41,297.61
2016,2,21,15,0,872.0,79.0,1.4,15.0,508.0,344.8,254.77
2016,2,21,15,15,850.5,76.0,1.4,14.5,465.5,295.49,211.6
2016,2,21,15,30,829.0,73.0,1.4,14.0,423.0,246.83,168.63
2016,2,21,15,45,797.5,70.0,1.45,13.5,376.0,197.34,126.06
2016,2,21,16,0,766.0,67.0,1.5,13.0,329.0,150.03,87.64
2016,2,21,16,15,720.5,62.0,1.45,12.5,279.0,102.33,54.44
2016,2,21,16,30,675.0,57.0,1.4,12.0,229.0,58.82,33.49
2016,2,21,16,45,605.5,50.0,1.4,11.5,179.5,34.82,25.71
2016,2,21,17,0,536.0,43.0,1.4,11.0,130.0,31.41,22.36
2016,2,21,17,15,412.5,32.5,1.4,10.5,85.5,24.56,15.6
2016,2,21,17,30,289.0,22.0,1.4,10.0,41.0,17.29,3.89
2016,2,21,17,45,144.5,11.0,1.4,9.5,20.5,10.81,0.0
2016,2,21,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
