Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,8.0,1.0,8.5,8.0,0.0,0.0
2016,2,22,7,0,0.0,16.0,1.0,9.0,16.0,15.73,0.0
2016,2,22,7,15,243.0,25.0,1.0,9.5,55.5,122.44,74.15
2016,2,22,7,30,486.0,34.0,1.0,10.0,95.0,233.25,178.2
2016,2,22,7,45,568.0,41.5,1.0,10.5,143.5,291.05,230.75
2016,2,22,8,0,650.0,49.0,1.0,11.0,192.0,357.85,288.55
2016,2,22,8,15,701.5,54.0,0.95,11.5,242.5,411.77,334.08
2016,2,22,8,30,753.0,59.0,0.9,12.0,293.0,467.45,379.04
2016,2,22,8,45,786.5,63.0,0.9,12.5,341.5,513.43,415.05
2016,2,22,9,0,820.0,67.0,0.9,13.0,390.0,559.18,449.59
2016,2,22,9,15,844.0,69.5,0.9,13.5,434.5,596.88,476.99
2016,2,22,9,30,868.0,72.0,0.9,14.0,479.0,633.15,502.57
2016,2,22,9,45,885.5,74.5,0.95,14.5,518.5,660.33,521.5
2016,2,22,10,0,903.0,77.0,1.0,15.0,558.0,688.54,540.74
2016,2,22,10,15,915.0,78.5,0.95,15.0,591.0,709.47,553.61
2016,2,22,10,30,927.0,80.0,0.9,15.0,624.0,727.62,564.53
2016,2,22,10,45,934.5,81.5,0.9,15.5,649.5,739.71,570.81
2016,2,22,11,0,942.0,83.0,0.9,16.0,675.0,748.68,575.05
2016,2,22,11,15,947.5,84.0,0.9,16.0,693.5,752.51,576.93
2016,2,22,11,30,953.0,85.0,0.9,16.0,712.0,753.07,576.75
2016,2,22,11,45,954.5,86.0,0.95,16.5,722.0,747.56,572.15
2016,2,22,12,0,956.0,87.0,1.0,17.0,732.0,738.8,565.47
2016,2,22,12,15,957.0,87.0,1.0,17.0,733.5,725.46,556.09
2016,2,22,12,30,958.0,87.0,1.0,17.0,735.0,708.96,543.79
2016,2,22,12,45,950.5,89.0,1.05,17.5,727.5,686.03,526.28
2016,2,22,13,0,943.0,91.0,1.1,18.0,720.0,660.41,506.65
2016,2,22,13,15,730.0,158.0,1.1,18.0,638.5,574.97,442.19
2016,2,22,13,30,517.0,225.0,1.1,18.0,557.0,497.41,383.19
2016,2,22,13,45,720.0,156.0,1.1,18.0,601.5,518.86,399.72
2016,2,22,14,0,923.0,87.0,1.1,18.0,646.0,528.1,404.65
2016,2,22,14,15,913.0,85.0,1.1,17.5,616.0,486.58,371.42
2016,2,22,14,30,903.0,83.0,1.1,17.0,586.0,443.7,336.52
2016,2,22,14,45,889.5,81.0,1.1,17.0,550.0,398.39,298.13
2016,2,22,15,0,876.0,79.0,1.1,17.0,514.0,349.36,255.95
2016,2,22,15,15,856.0,76.0,1.05,16.5,472.0,300.15,213.27
2016,2,22,15,30,836.0,73.0,1.0,16.0,430.0,251.44,170.62
2016,2,22,15,45,807.0,69.5,0.95,15.5,383.0,201.44,127.86
2016,2,22,16,0,778.0,66.0,0.9,15.0,336.0,153.35,88.87
2016,2,22,16,15,735.5,61.5,0.85,14.0,286.5,105.52,55.56
2016,2,22,16,30,693.0,57.0,0.8,13.0,237.0,61.56,33.99
2016,2,22,16,45,624.0,50.5,0.8,12.5,186.5,35.04,25.84
2016,2,22,17,0,555.0,44.0,0.8,12.0,136.0,32.1,22.94
2016,2,22,17,15,434.5,34.0,0.85,11.5,90.5,25.77,16.68
2016,2,22,17,30,314.0,24.0,0.9,11.0,45.0,19.08,6.15
2016,2,22,17,45,157.0,12.0,0.95,11.0,22.5,11.8,0.0
2016,2,22,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,9.0,0.3,11.0,9.0,0.0,0.0
2016,2,23,7,0,0.0,18.0,0.4,11.0,18.0,17.69,0.0
2016,2,23,7,15,239.5,28.0,0.35,11.0,59.0,126.61,80.91
2016,2,23,7,30,479.0,38.0,0.3,11.0,100.0,237.28,180.65
2016,2,23,7,45,565.0,46.0,0.3,11.5,150.0,300.65,236.02
2016,2,23,8,0,651.0,54.0,0.3,12.0,200.0,369.75,294.04
2016,2,23,8,15,704.0,59.5,0.3,12.5,251.5,422.31,337.38
2016,2,23,8,30,757.0,65.0,0.3,13.0,303.0,479.75,382.6
2016,2,23,8,45,733.0,70.5,0.35,13.5,331.0,495.91,395.54
2016,2,23,9,0,709.0,76.0,0.4,14.0,359.0,508.45,405.31
2016,2,23,9,15,676.5,95.5,0.4,14.5,389.0,529.93,420.03
2016,2,23,9,30,644.0,115.0,0.4,15.0,419.0,545.24,429.54
2016,2,23,9,45,783.0,97.5,0.4,15.5,497.5,626.22,488.38
2016,2,23,10,0,922.0,80.0,0.4,16.0,576.0,708.74,545.3
2016,2,23,10,15,933.5,82.0,0.4,16.5,609.5,730.15,556.72
2016,2,23,10,30,945.0,84.0,0.4,17.0,643.0,748.69,567.0
2016,2,23,10,45,953.0,85.0,0.4,17.5,669.0,760.69,572.87
2016,2,23,11,0,961.0,86.0,0.4,18.0,695.0,769.51,576.78
2016,2,23,11,15,966.0,87.0,0.35,18.0,713.0,772.95,577.45
2016,2,23,11,30,971.0,88.0,0.3,18.0,731.0,773.05,576.11
2016,2,23,11,45,972.0,89.0,0.3,18.5,740.5,767.01,570.63
2016,2,23,12,0,973.0,90.0,0.3,19.0,750.0,757.66,563.18
2016,2,23,12,15,972.5,90.0,0.25,19.0,751.5,743.02,552.63
2016,2,23,12,30,972.0,90.0,0.2,19.0,753.0,725.22,539.36
2016,2,23,12,45,968.5,90.0,0.2,19.5,745.5,702.43,522.23
2016,2,23,13,0,965.0,90.0,0.2,20.0,738.0,676.78,503.01
2016,2,23,13,15,960.0,89.5,0.15,20.0,722.0,647.04,481.05
2016,2,23,13,30,955.0,89.0,0.1,20.0,706.0,614.79,457.04
2016,2,23,13,45,945.0,88.5,0.1,20.0,682.0,577.59,429.55
2016,2,23,14,0,935.0,88.0,0.1,20.0,658.0,538.55,400.07
2016,2,23,14,15,924.0,86.0,0.15,20.0,627.5,496.04,367.68
2016,2,23,14,30,913.0,84.0,0.2,20.0,597.0,452.21,333.31
2016,2,23,14,45,897.0,82.0,0.25,20.5,559.0,405.45,295.18
2016,2,23,15,0,881.0,80.0,0.3,21.0,521.0,355.18,253.48
2016,2,23,15,15,859.5,77.0,0.35,20.0,478.0,305.18,212.48
2016,2,23,15,30,838.0,74.0,0.4,19.0,435.0,255.83,171.13
2016,2,23,15,45,807.0,70.5,0.5,18.5,387.0,205.21,129.04
2016,2,23,16,0,776.0,67.0,0.6,18.0,339.0,156.71,90.39
2016,2,23,16,15,731.5,62.5,0.7,17.0,288.5,108.62,57.04
2016,2,23,16,30,687.0,58.0,0.8,16.0,238.0,64.62,34.95
2016,2,23,16,45,611.0,51.5,0.95,15.5,187.0,35.67,26.06
2016,2,23,17,0,535.0,45.0,1.1,15.0,136.0,32.77,23.23
2016,2,23,17,15,417.5,34.5,1.1,14.5,91.0,26.02,16.72
2016,2,23,17,30,300.0,24.0,1.1,14.0,46.0,18.86,6.87
2016,2,23,17,45,150.0,12.0,1.15,14.0,23.0,11.8,0.0
2016,2,23,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,9.0,1.05,8.5,9.0,0.0,0.0
2016,2,24,7,0,0.0,18.0,0.9,9.0,18.0,17.69,0.0
2016,2,24,7,15,207.0,29.0,0.85,9.5,56.5,118.86,79.76
2016,2,24,7,30,414.0,40.0,0.8,10.0,95.0,217.27,168.07
2016,2,24,7,45,499.5,48.5,0.8,11.0,143.0,278.83,222.05
2016,2,24,8,0,585.0,57.0,0.8,12.0,191.0,346.17,278.93
2016,2,24,8,15,638.0,63.0,0.7,12.5,240.5,399.72,323.11
2016,2,24,8,30,691.0,69.0,0.6,13.0,290.0,455.39,366.93
2016,2,24,8,45,729.5,73.0,0.55,14.0,338.0,500.18,400.28
2016,2,24,9,0,768.0,77.0,0.5,15.0,386.0,547.56,434.06
2016,2,24,9,15,793.0,80.0,0.45,15.5,430.0,585.32,460.23
2016,2,24,9,30,818.0,83.0,0.4,16.0,474.0,621.8,484.66
2016,2,24,9,45,837.5,85.0,0.35,16.5,513.5,652.0,503.88
2016,2,24,10,0,857.0,87.0,0.3,17.0,553.0,680.15,521.2
2016,2,24,10,15,870.0,89.0,0.3,17.5,585.5,701.55,533.7
2016,2,24,10,30,883.0,91.0,0.3,18.0,618.0,717.4,542.24
2016,2,24,10,45,891.0,93.0,0.35,18.5,643.5,729.98,549.44
2016,2,24,11,0,899.0,95.0,0.4,19.0,669.0,739.58,554.76
2016,2,24,11,15,904.5,96.0,0.4,19.0,686.5,743.28,556.49
2016,2,24,11,30,910.0,97.0,0.4,19.0,704.0,743.85,556.32
2016,2,24,11,45,911.5,98.0,0.4,19.5,713.5,738.46,551.28
2016,2,24,12,0,913.0,99.0,0.4,20.0,723.0,729.95,544.36
2016,2,24,12,15,913.5,99.0,0.4,20.0,724.5,716.67,535.22
2016,2,24,12,30,914.0,99.0,0.4,20.0,726.0,700.38,523.54
2016,2,24,12,45,915.5,97.0,0.45,20.0,720.5,679.83,509.58
2016,2,24,13,0,917.0,95.0,0.5,20.0,715.0,656.39,493.34
2016,2,24,13,15,912.0,94.5,0.5,20.0,700.0,627.79,472.46
2016,2,24,13,30,907.0,94.0,0.5,20.0,685.0,596.82,449.5
2016,2,24,13,45,901.5,92.0,0.5,20.0,663.0,561.96,423.28
2016,2,24,14,0,896.0,90.0,0.5,20.0,641.0,525.1,394.95
2016,2,24,14,15,885.0,88.0,0.5,19.5,610.5,483.92,363.41
2016,2,24,14,30,874.0,86.0,0.5,19.0,580.0,441.52,329.94
2016,2,24,14,45,859.0,83.5,0.55,19.0,544.0,393.32,290.86
2016,2,24,15,0,844.0,81.0,0.6,19.0,508.0,347.31,252.26
2016,2,24,15,15,822.5,78.5,0.55,18.5,465.5,299.32,211.43
2016,2,24,15,30,801.0,76.0,0.5,18.0,423.0,252.02,170.74
2016,2,24,15,45,769.5,72.5,0.5,18.0,376.5,202.94,129.23
2016,2,24,16,0,738.0,69.0,0.5,18.0,330.0,156.08,91.41
2016,2,24,16,15,694.0,64.0,0.55,17.0,281.0,109.3,58.55
2016,2,24,16,30,650.0,59.0,0.6,16.0,232.0,63.09,33.26
2016,2,24,16,45,581.0,52.0,0.7,15.0,182.5,35.86,26.31
2016,2,24,17,0,512.0,45.0,0.8,14.0,133.0,32.53,23.17
2016,2,24,17,15,400.5,34.5,0.8,13.5,89.0,25.8,16.7
2016,2,24,17,30,289.0,24.0,0.8,13.0,45.0,18.65,7.55
2016,2,24,17,45,144.5,12.0,0.85,12.5,22.5,11.8,0.0
2016,2,24,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,6,45,62.5,7.5,0.85,11.5,10.0,7.37,0.0
2016,2,25,7,0,125.0,15.0,0.8,12.0,20.0,51.38,0.0
2016,2,25,7,15,256.0,28.5,0.7,12.5,58.0,136.4,93.46
2016,2,25,7,30,387.0,42.0,0.6,13.0,96.0,211.09,162.05
2016,2,25,7,45,461.5,52.5,0.5,13.5,142.5,269.61,212.81
2016,2,25,8,0,536.0,63.0,0.4,14.0,189.0,333.12,265.68
2016,2,25,8,15,589.0,70.0,0.35,14.5,237.5,386.37,308.83
2016,2,25,8,30,642.0,77.0,0.3,15.0,286.0,441.8,351.86
2016,2,25,8,45,675.5,83.5,0.25,15.5,332.5,487.36,385.71
2016,2,25,9,0,709.0,90.0,0.2,16.0,379.0,532.97,418.34
2016,2,25,9,15,735.5,94.0,0.15,16.5,422.0,571.09,444.46
2016,2,25,9,30,762.0,98.0,0.1,17.0,465.0,608.18,469.12
2016,2,25,9,45,781.0,101.0,0.1,17.5,503.5,636.06,487.18
2016,2,25,10,0,800.0,104.0,0.1,18.0,542.0,664.03,504.94
2016,2,25,10,15,813.5,106.0,0.1,18.5,574.0,684.97,517.52
2016,2,25,10,30,827.0,108.0,0.1,19.0,606.0,703.41,528.08
2016,2,25,10,45,840.5,108.0,0.1,19.5,632.0,717.07,535.18
2016,2,25,11,0,854.0,108.0,0.1,20.0,658.0,727.95,540.52
2016,2,25,11,15,860.0,109.0,0.1,20.0,675.5,731.61,542.19
2016,2,25,11,30,866.0,110.0,0.1,20.0,693.0,732.26,542.08
2016,2,25,11,45,871.0,110.0,0.15,20.5,703.0,728.11,538.54
2016,2,25,12,0,876.0,110.0,0.2,21.0,713.0,720.91,533.23
2016,2,25,12,15,641.5,200.0,0.2,21.0,642.5,638.53,473.04
2016,2,25,12,30,407.0,290.0,0.2,21.0,572.0,554.59,411.66
2016,2,25,12,45,649.5,195.0,0.25,21.0,639.5,609.6,454.98
2016,2,25,13,0,892.0,100.0,0.3,21.0,707.0,649.71,485.11
2016,2,25,13,15,887.5,99.5,0.3,21.0,692.5,621.95,464.2
2016,2,25,13,30,883.0,99.0,0.3,21.0,678.0,591.87,442.14
2016,2,25,13,45,875.0,98.0,0.35,21.5,655.5,557.28,416.17
2016,2,25,14,0,867.0,97.0,0.4,22.0,633.0,519.06,387.05
2016,2,25,14,15,855.5,95.0,0.4,22.0,603.5,478.24,355.54
2016,2,25,14,30,844.0,93.0,0.4,22.0,574.0,436.35,322.36
2016,2,25,14,45,825.0,92.0,0.45,22.0,537.5,391.71,286.6
2016,2,25,15,0,806.0,91.0,0.5,22.0,501.0,347.09,249.85
2016,2,25,15,15,784.0,87.5,0.55,21.0,459.5,299.59,210.99
2016,2,25,15,30,762.0,84.0,0.6,20.0,418.0,252.93,171.99
2016,2,25,15,45,727.5,80.5,0.65,19.5,372.0,201.95,129.79
2016,2,25,16,0,693.0,77.0,0.7,19.0,326.0,156.31,93.29
2016,2,25,16,15,648.5,71.5,0.75,18.0,277.5,110.88,61.05
2016,2,25,16,30,604.0,66.0,0.8,17.0,229.0,69.56,38.55
2016,2,25,16,45,542.0,57.5,0.85,16.5,181.0,40.35,30.1
2016,2,25,17,0,480.0,49.0,0.9,16.0,133.0,35.92,25.96
2016,2,25,17,15,372.0,37.5,0.9,15.5,90.0,28.39,18.83
2016,2,25,17,30,264.0,26.0,0.9,15.0,47.0,20.39,9.33
2016,2,25,17,45,132.0,13.0,0.95,15.0,23.5,12.78,0.0
2016,2,25,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,9.0,0.7,11.5,9.0,8.85,0.0
2016,2,26,7,0,0.0,18.0,0.7,12.0,18.0,18.42,0.0
2016,2,26,7,15,98.5,34.5,0.6,12.5,48.5,83.95,58.17
2016,2,26,7,30,197.0,51.0,0.5,13.0,79.0,149.72,115.77
2016,2,26,7,45,235.5,70.0,0.45,13.5,116.5,188.13,149.6
2016,2,26,8,0,274.0,89.0,0.4,14.0,154.0,235.38,189.54
2016,2,26,8,15,300.0,106.5,0.4,14.5,193.0,276.61,223.51
2016,2,26,8,30,326.0,124.0,0.4,15.0,232.0,318.84,257.13
2016,2,26,8,45,352.5,137.0,0.4,15.5,269.5,356.83,286.49
2016,2,26,9,0,379.0,150.0,0.4,16.0,307.0,402.69,320.86
2016,2,26,9,15,364.0,171.5,0.45,16.0,335.0,418.09,331.92
2016,2,26,9,30,349.0,193.0,0.5,16.0,363.0,438.53,346.64
2016,2,26,9,45,472.5,175.5,0.55,16.5,425.0,513.73,403.39
2016,2,26,10,0,596.0,158.0,0.6,17.0,487.0,588.21,457.62
2016,2,26,10,15,526.0,194.5,0.6,17.0,497.5,581.63,449.82
2016,2,26,10,30,456.0,231.0,0.6,17.0,508.0,573.54,441.77
2016,2,26,10,45,472.0,234.5,0.65,17.5,531.5,589.25,452.39
2016,2,26,11,0,488.0,238.0,0.7,18.0,555.0,603.36,461.51
2016,2,26,11,15,495.5,242.0,0.7,18.0,571.0,610.14,465.65
2016,2,26,11,30,503.0,246.0,0.7,18.0,587.0,615.05,468.55
2016,2,26,11,45,451.0,270.0,0.7,18.0,578.5,595.95,453.33
2016,2,26,12,0,399.0,294.0,0.7,18.0,570.0,572.79,435.57
2016,2,26,12,15,409.5,292.5,0.7,18.0,577.0,570.2,433.75
2016,2,26,12,30,420.0,291.0,0.7,18.0,584.0,565.95,430.5
2016,2,26,12,45,631.0,210.0,0.7,18.5,644.5,614.95,467.62
2016,2,26,13,0,842.0,129.0,0.7,19.0,705.0,650.58,493.48
2016,2,26,13,15,836.5,127.5,0.7,18.5,690.0,621.85,472.62
2016,2,26,13,30,831.0,126.0,0.7,18.0,675.0,591.04,450.54
2016,2,26,13,45,827.5,122.0,0.75,18.0,653.5,556.98,425.24
2016,2,26,14,0,824.0,118.0,0.8,18.0,632.0,521.04,397.82
2016,2,26,14,15,608.5,173.5,0.8,17.5,543.5,439.31,336.2
2016,2,26,14,30,393.0,229.0,0.8,17.0,455.0,373.96,287.09
2016,2,26,14,45,403.0,211.0,0.8,17.0,430.0,342.91,262.25
2016,2,26,15,0,413.0,193.0,0.8,17.0,405.0,307.79,233.33
2016,2,26,15,15,570.0,143.0,0.75,16.5,410.0,287.96,212.17
2016,2,26,15,30,727.0,93.0,0.7,16.0,415.0,252.35,175.95
2016,2,26,15,45,703.5,86.0,0.7,16.0,370.0,204.7,135.0
2016,2,26,16,0,680.0,79.0,0.7,16.0,325.0,158.6,96.84
2016,2,26,16,15,634.5,73.0,0.7,15.5,277.0,113.12,63.72
2016,2,26,16,30,589.0,67.0,0.7,15.0,229.0,71.87,40.24
2016,2,26,16,45,528.0,58.5,0.7,14.5,181.5,40.96,30.93
2016,2,26,17,0,467.0,50.0,0.7,14.0,134.0,36.58,26.81
2016,2,26,17,15,358.0,39.0,0.7,13.5,91.0,29.57,20.11
2016,2,26,17,30,249.0,28.0,0.7,13.0,48.0,22.16,11.32
2016,2,26,17,45,124.5,14.0,0.7,12.5,24.0,13.76,0.0
2016,2,26,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,13.5,0.75,10.5,13.5,13.27,0.0
2016,2,27,7,0,0.0,27.0,0.6,11.0,27.0,31.24,0.0
2016,2,27,7,15,225.5,34.5,0.6,11.0,67.5,134.42,96.99
2016,2,27,7,30,451.0,42.0,0.6,11.0,108.0,239.71,186.88
2016,2,27,7,45,536.5,48.5,0.6,11.5,157.5,301.72,240.77
2016,2,27,8,0,622.0,55.0,0.6,12.0,207.0,369.39,297.66
2016,2,27,8,15,670.5,60.5,0.55,12.5,257.0,419.86,338.95
2016,2,27,8,30,719.0,66.0,0.5,13.0,307.0,474.7,381.76
2016,2,27,8,45,757.0,68.5,0.5,13.5,355.5,521.32,417.1
2016,2,27,9,0,795.0,71.0,0.5,14.0,404.0,568.01,451.28
2016,2,27,9,15,818.0,74.0,0.5,14.5,447.5,605.53,477.62
2016,2,27,9,30,841.0,77.0,0.5,15.0,491.0,641.64,502.24
2016,2,27,9,45,857.5,79.5,0.5,15.5,530.0,671.1,521.52
2016,2,27,10,0,874.0,82.0,0.5,16.0,569.0,695.14,535.87
2016,2,27,10,15,885.5,83.5,0.5,16.0,601.5,715.48,548.57
2016,2,27,10,30,897.0,85.0,0.5,16.0,634.0,733.11,559.45
2016,2,27,10,45,903.5,87.5,0.55,16.5,659.0,745.35,566.46
2016,2,27,11,0,910.0,90.0,0.6,17.0,684.0,754.52,571.51
2016,2,27,11,15,915.5,91.0,0.6,17.0,701.5,758.25,573.29
2016,2,27,11,30,921.0,92.0,0.6,17.0,719.0,758.8,573.11
2016,2,27,11,45,921.0,93.5,0.6,17.5,728.5,752.73,567.55
2016,2,27,12,0,921.0,95.0,0.6,18.0,738.0,743.52,560.09
2016,2,27,12,15,921.5,95.0,0.6,18.0,739.0,730.04,550.93
2016,2,27,12,30,922.0,95.0,0.6,18.0,740.0,713.52,539.61
2016,2,27,12,45,914.5,97.0,0.65,18.0,732.0,690.82,523.86
2016,2,27,13,0,907.0,99.0,0.7,18.0,724.0,665.55,506.06
2016,2,27,13,15,903.0,98.0,0.7,18.0,709.5,637.08,485.14
2016,2,27,13,30,899.0,97.0,0.7,18.0,695.0,606.22,462.09
2016,2,27,13,45,896.0,94.5,0.75,18.0,673.5,572.23,436.79
2016,2,27,14,0,893.0,92.0,0.8,18.0,652.0,536.1,409.14
2016,2,27,14,15,883.0,90.0,0.8,17.5,622.5,495.2,377.47
2016,2,27,14,30,873.0,88.0,0.8,17.0,593.0,453.0,343.81
2016,2,27,14,45,860.0,85.5,0.85,17.0,557.0,405.26,304.6
2016,2,27,15,0,847.0,83.0,0.9,17.0,521.0,359.53,265.73
2016,2,27,15,15,826.5,80.0,0.85,16.5,479.0,310.84,223.92
2016,2,27,15,30,806.0,77.0,0.8,16.0,437.0,262.76,182.04
2016,2,27,15,45,779.0,73.0,0.8,16.0,391.0,213.38,139.34
2016,2,27,16,0,752.0,69.0,0.8,16.0,345.0,165.78,99.67
2016,2,27,16,15,711.0,64.5,0.8,15.0,295.5,118.44,64.83
2016,2,27,16,30,670.0,60.0,0.8,14.0,246.0,71.44,36.96
2016,2,27,16,45,610.5,53.0,0.8,13.5,196.5,36.09,26.73
2016,2,27,17,0,551.0,46.0,0.8,13.0,147.0,32.79,23.6
2016,2,27,17,15,443.0,36.5,0.85,12.5,101.0,27.04,18.05
2016,2,27,17,30,335.0,27.0,0.9,12.0,55.0,20.96,10.89
2016,2,27,17,45,167.5,13.5,0.95,11.5,27.5,13.27,0.0
2016,2,27,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,11.5,1.0,9.5,11.5,11.3,0.0
2016,2,28,7,0,0.0,23.0,1.0,10.0,23.0,24.65,0.0
2016,2,28,7,15,103.0,40.0,1.0,10.5,55.5,93.41,68.02
2016,2,28,7,30,206.0,57.0,1.0,11.0,88.0,155.87,122.69
2016,2,28,7,45,250.0,75.0,1.05,11.5,127.0,202.4,163.63
2016,2,28,8,0,294.0,93.0,1.1,12.0,166.0,251.85,206.08
2016,2,28,8,15,339.0,104.0,1.1,12.0,205.5,303.09,249.21
2016,2,28,8,30,384.0,115.0,1.1,12.0,245.0,350.15,287.98
2016,2,28,8,45,449.5,121.5,1.15,12.5,295.5,405.88,332.48
2016,2,28,9,0,515.0,128.0,1.2,13.0,346.0,464.31,377.89
2016,2,28,9,15,468.5,155.0,1.2,13.5,369.0,476.61,385.09
2016,2,28,9,30,422.0,182.0,1.2,14.0,392.0,484.51,388.89
2016,2,28,9,45,250.0,215.5,1.2,14.5,342.5,404.21,323.32
2016,2,28,10,0,78.0,249.0,1.2,15.0,293.0,310.3,246.29
2016,2,28,10,15,199.5,258.5,1.15,15.0,380.0,411.38,326.78
2016,2,28,10,30,321.0,268.0,1.1,15.0,467.0,514.26,404.61
2016,2,28,10,45,296.5,285.5,1.05,15.5,474.5,514.49,401.49
2016,2,28,11,0,272.0,303.0,1.0,16.0,482.0,513.12,398.16
2016,2,28,11,15,378.5,280.5,1.0,16.0,536.5,564.31,437.38
2016,2,28,11,30,485.0,258.0,1.0,16.0,591.0,618.69,477.54
2016,2,28,11,45,477.5,265.0,1.0,16.0,596.5,613.97,472.86
2016,2,28,12,0,470.0,272.0,1.0,16.0,602.0,607.57,467.63
2016,2,28,12,15,365.5,303.0,1.0,16.0,560.0,553.73,426.52
2016,2,28,12,30,261.0,334.0,1.0,16.0,518.0,504.43,388.69
2016,2,28,12,45,280.0,326.5,1.0,16.5,522.5,501.08,386.1
2016,2,28,13,0,299.0,319.0,1.0,17.0,527.0,496.14,381.87
2016,2,28,13,15,313.5,308.5,1.0,16.5,522.5,483.94,373.63
2016,2,28,13,30,328.0,298.0,1.0,16.0,518.0,470.2,364.1
2016,2,28,13,45,291.0,294.5,1.0,16.0,485.0,433.44,336.13
2016,2,28,14,0,254.0,291.0,1.0,16.0,452.0,398.39,309.43
2016,2,28,14,15,264.0,275.0,0.95,16.0,435.0,376.15,292.2
2016,2,28,14,30,274.0,259.0,0.9,16.0,418.0,352.76,273.61
2016,2,28,14,45,262.0,247.0,0.9,16.0,392.0,323.18,250.22
2016,2,28,15,0,250.0,235.0,0.9,16.0,366.0,294.18,227.05
2016,2,28,15,15,325.0,199.5,0.85,15.5,355.0,271.74,206.99
2016,2,28,15,30,400.0,164.0,0.8,15.0,344.0,238.95,177.28
2016,2,28,15,45,278.5,159.0,0.8,15.0,278.0,191.83,142.23
2016,2,28,16,0,157.0,154.0,0.8,15.0,212.0,156.37,118.1
2016,2,28,16,15,138.5,135.0,0.8,14.5,181.0,128.25,96.57
2016,2,28,16,30,120.0,116.0,0.8,14.0,150.0,102.0,77.37
2016,2,28,16,45,103.0,94.0,0.8,14.0,119.5,76.75,62.63
2016,2,28,17,0,86.0,72.0,0.8,14.0,89.0,60.03,47.48
2016,2,28,17,15,57.0,51.5,0.8,13.5,61.0,43.85,32.61
2016,2,28,17,30,28.0,31.0,0.8,13.0,33.0,28.38,17.09
2016,2,28,17,45,14.0,15.5,0.8,13.0,16.5,15.24,0.0
2016,2,28,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,29,6,45,111.5,10.0,0.85,9.5,16.5,40.15,0.0
2016,2,29,7,0,223.0,20.0,0.9,10.0,33.0,105.87,41.67
2016,2,29,7,15,350.5,31.5,0.85,10.5,75.5,179.46,134.61
2016,2,29,7,30,478.0,43.0,0.8,11.0,118.0,258.14,203.62
2016,2,29,7,45,561.0,49.5,0.8,11.5,168.5,321.34,258.52
2016,2,29,8,0,644.0,56.0,0.8,12.0,219.0,390.0,316.01
2016,2,29,8,15,323.0,87.5,0.75,12.5,169.5,278.67,227.96
2016,2,29,8,30,2.0,119.0,0.7,13.0,120.0,120.78,96.26
2016,2,29,8,45,24.0,146.0,0.7,14.0,156.5,161.44,130.09
2016,2,29,9,0,46.0,173.0,0.7,15.0,193.0,209.52,168.38
2016,2,29,9,15,102.0,198.5,0.65,15.5,248.5,272.89,218.65
2016,2,29,9,30,158.0,224.0,0.6,16.0,304.0,345.14,274.07
2016,2,29,9,45,521.0,153.5,0.55,16.5,444.0,531.98,419.06
2016,2,29,10,0,884.0,83.0,0.5,17.0,584.0,715.5,549.43
2016,2,29,10,15,895.0,84.5,0.5,17.5,616.5,735.7,558.54
2016,2,29,10,30,906.0,86.0,0.5,18.0,649.0,753.13,568.05
2016,2,29,10,45,910.0,89.0,0.5,18.5,673.5,764.11,573.27
2016,2,29,11,0,914.0,92.0,0.5,19.0,698.0,771.96,576.54
2016,2,29,11,15,919.0,93.0,0.45,19.0,715.5,775.25,577.16
2016,2,29,11,30,924.0,94.0,0.4,19.0,733.0,775.35,575.83
2016,2,29,11,45,930.0,92.5,0.4,19.5,743.0,770.37,571.08
2016,2,29,12,0,936.0,91.0,0.4,20.0,753.0,762.15,564.4
2016,2,29,12,15,936.5,91.0,0.35,20.0,754.5,748.36,554.42
2016,2,29,12,30,937.0,91.0,0.3,20.0,756.0,731.48,542.59
2016,2,29,12,45,939.0,88.5,0.3,20.5,750.0,710.09,527.29
2016,2,29,13,0,941.0,86.0,0.3,21.0,744.0,685.73,509.23
2016,2,29,13,15,937.0,85.5,0.35,21.0,729.0,656.75,489.31
2016,2,29,13,30,933.0,85.0,0.4,21.0,714.0,625.27,467.2
2016,2,29,13,45,925.5,84.0,0.45,21.0,691.0,589.05,441.16
2016,2,29,14,0,918.0,83.0,0.5,21.0,668.0,550.89,412.97
2016,2,29,14,15,907.5,81.5,0.5,21.0,637.5,509.08,380.82
2016,2,29,14,30,897.0,80.0,0.5,21.0,607.0,465.97,346.79
2016,2,29,14,45,692.5,130.5,0.5,21.5,522.0,387.89,287.27
2016,2,29,15,0,488.0,181.0,0.5,22.0,437.0,329.48,243.31
2016,2,29,15,15,650.5,128.5,0.5,21.5,441.5,307.46,221.27
2016,2,29,15,30,813.0,76.0,0.5,21.0,446.0,272.17,186.02
2016,2,29,15,45,774.0,75.0,0.5,20.5,397.5,222.26,144.38
2016,2,29,16,0,735.0,74.0,0.5,20.0,349.0,175.34,106.39
2016,2,29,16,15,693.0,69.0,0.55,19.5,299.5,124.51,68.38
2016,2,29,16,30,651.0,64.0,0.6,19.0,250.0,80.52,41.65
2016,2,29,16,45,579.5,58.0,0.7,18.5,199.5,39.72,29.35
2016,2,29,17,0,508.0,52.0,0.8,18.0,149.0,37.44,27.2
2016,2,29,17,15,404.5,41.5,0.8,17.5,103.5,31.01,21.18
2016,2,29,17,30,301.0,31.0,0.8,17.0,58.0,24.22,14.05
2016,2,29,17,45,150.5,15.5,0.8,17.0,29.0,11.92,0.0
2016,2,29,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,6,45,140.0,10.5,0.8,12.5,19.0,48.98,0.0
2016,3,1,7,0,280.0,21.0,0.7,13.0,38.0,127.39,62.12
2016,3,1,7,15,405.5,31.5,0.65,13.5,83.0,201.1,150.13
2016,3,1,7,30,531.0,42.0,0.6,14.0,128.0,280.86,218.94
2016,3,1,7,45,604.0,48.5,0.55,14.5,179.0,342.1,271.24
2016,3,1,8,0,677.0,55.0,0.5,15.0,230.0,405.63,323.31
2016,3,1,8,15,722.0,60.0,0.5,15.5,281.5,459.33,366.01
2016,3,1,8,30,767.0,65.0,0.5,16.0,333.0,514.29,407.91
2016,3,1,8,45,800.0,68.0,0.55,16.5,382.0,560.7,442.45
2016,3,1,9,0,833.0,71.0,0.6,17.0,431.0,606.78,475.72
2016,3,1,9,15,854.5,73.5,0.6,17.0,476.0,644.14,502.12
2016,3,1,9,30,876.0,76.0,0.6,17.0,521.0,676.42,524.26
2016,3,1,9,45,896.0,76.5,0.65,17.5,561.0,707.08,543.71
2016,3,1,10,0,916.0,77.0,0.7,18.0,601.0,735.59,561.5
2016,3,1,10,15,926.5,78.5,0.7,18.0,633.5,755.95,573.93
2016,3,1,10,30,937.0,80.0,0.7,18.0,666.0,773.41,584.51
2016,3,1,10,45,944.0,81.0,0.75,18.5,691.5,784.71,590.69
2016,3,1,11,0,951.0,82.0,0.8,19.0,717.0,792.83,594.88
2016,3,1,11,15,956.0,83.0,0.8,19.0,735.0,796.2,596.39
2016,3,1,11,30,961.0,84.0,0.8,19.0,753.0,796.23,595.87
2016,3,1,11,45,964.0,84.0,0.8,19.0,762.5,790.41,591.59
2016,3,1,12,0,967.0,84.0,0.8,19.0,772.0,781.27,585.29
2016,3,1,12,15,967.5,84.0,0.8,19.0,773.5,767.06,575.72
2016,3,1,12,30,968.0,84.0,0.8,19.0,775.0,749.66,564.13
2016,3,1,12,45,966.5,84.0,0.8,19.0,768.5,727.8,549.59
2016,3,1,13,0,965.0,84.0,0.8,19.0,762.0,702.98,531.86
2016,3,1,13,15,961.0,83.0,0.8,19.0,747.0,672.82,510.0
2016,3,1,13,30,957.0,82.0,0.8,19.0,732.0,640.1,485.93
2016,3,1,13,45,950.5,81.5,0.8,19.0,709.0,604.07,458.94
2016,3,1,14,0,944.0,81.0,0.8,19.0,686.0,565.95,429.76
2016,3,1,14,15,934.5,79.5,0.8,18.5,655.5,523.58,397.46
2016,3,1,14,30,925.0,78.0,0.8,18.0,625.0,479.75,363.0
2016,3,1,14,45,910.0,77.0,0.8,18.0,587.5,432.96,324.57
2016,3,1,15,0,895.0,76.0,0.8,18.0,550.0,385.61,284.64
2016,3,1,15,15,876.0,73.5,0.8,17.5,507.0,335.4,242.08
2016,3,1,15,30,857.0,71.0,0.8,17.0,464.0,281.91,196.15
2016,3,1,15,45,830.5,68.0,0.8,16.5,416.0,230.51,151.84
2016,3,1,16,0,804.0,65.0,0.8,16.0,368.0,180.76,109.92
2016,3,1,16,15,765.5,60.5,0.75,15.0,317.5,130.32,71.22
2016,3,1,16,30,727.0,56.0,0.7,14.0,267.0,83.3,41.66
2016,3,1,16,45,667.0,50.5,0.7,13.5,215.0,39.0,29.37
2016,3,1,17,0,607.0,45.0,0.7,13.0,163.0,34.11,24.89
2016,3,1,17,15,505.0,36.5,0.75,12.5,115.0,26.29,17.58
2016,3,1,17,30,403.0,28.0,0.8,12.0,67.0,21.15,12.07
2016,3,1,17,45,201.5,14.0,0.85,11.5,33.5,10.41,0.0
2016,3,1,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,6,45,34.0,11.5,0.8,10.5,14.0,20.84,0.0
2016,3,2,7,0,68.0,23.0,0.7,11.0,28.0,55.47,29.03
2016,3,2,7,15,112.5,42.0,0.65,11.5,58.0,99.12,74.63
2016,3,2,7,30,157.0,61.0,0.6,12.0,88.0,143.09,113.34
2016,3,2,7,45,178.5,81.5,0.55,13.0,121.5,181.59,146.5
2016,3,2,8,0,200.0,102.0,0.5,14.0,155.0,221.06,179.32
2016,3,2,8,15,215.5,121.5,0.5,14.5,188.5,257.03,208.6
2016,3,2,8,30,231.0,141.0,0.5,15.0,222.0,293.36,237.25
2016,3,2,8,45,417.5,126.5,0.5,15.5,299.5,400.87,322.43
2016,3,2,9,0,604.0,112.0,0.5,16.0,377.0,515.53,409.06
2016,3,2,9,15,733.0,95.0,0.5,16.5,448.0,595.06,466.43
2016,3,2,9,30,862.0,78.0,0.5,17.0,519.0,676.86,523.7
2016,3,2,9,45,877.5,80.0,0.55,17.5,558.0,702.35,538.79
2016,3,2,10,0,893.0,82.0,0.6,18.0,597.0,729.04,555.38
2016,3,2,10,15,904.0,83.5,0.6,18.0,629.5,749.41,567.83
2016,3,2,10,30,915.0,85.0,0.6,18.0,662.0,766.97,578.46
2016,3,2,10,45,922.0,86.5,0.65,18.5,687.5,778.61,584.89
2016,3,2,11,0,929.0,88.0,0.7,19.0,713.0,787.12,589.38
2016,3,2,11,15,750.5,159.5,0.7,19.0,673.0,731.08,550.2
2016,3,2,11,30,572.0,231.0,0.7,19.0,633.0,664.47,500.81
2016,3,2,11,45,756.0,162.0,0.75,19.0,700.0,724.7,547.01
2016,3,2,12,0,940.0,93.0,0.8,19.0,767.0,775.12,581.84
2016,3,2,12,15,940.5,93.0,0.8,19.0,768.5,761.15,571.64
2016,3,2,12,30,941.0,93.0,0.8,19.0,770.0,744.08,560.25
2016,3,2,12,45,721.0,177.0,0.8,19.0,692.5,658.94,498.24
2016,3,2,13,0,501.0,261.0,0.8,19.0,615.0,577.09,437.25
2016,3,2,13,15,481.0,268.0,0.8,18.5,602.5,554.81,422.13
2016,3,2,13,30,461.0,275.0,0.8,18.0,590.0,532.13,405.86
2016,3,2,13,45,426.5,271.5,0.8,18.0,555.5,491.57,375.8
2016,3,2,14,0,392.0,268.0,0.8,18.0,521.0,453.38,347.25
2016,3,2,14,15,404.0,251.0,0.8,17.5,501.5,426.37,327.39
2016,3,2,14,30,416.0,234.0,0.8,17.0,482.0,395.77,304.13
2016,3,2,14,45,277.0,238.0,0.8,17.0,399.0,325.47,250.64
2016,3,2,15,0,138.0,242.0,0.8,17.0,316.0,267.23,207.02
2016,3,2,15,15,287.5,202.0,0.75,16.5,340.0,267.24,203.97
2016,3,2,15,30,437.0,162.0,0.7,16.0,364.0,252.68,186.82
2016,3,2,15,45,334.5,158.0,0.7,16.0,303.5,207.24,152.08
2016,3,2,16,0,232.0,154.0,0.7,16.0,243.0,167.62,123.46
2016,3,2,16,15,207.0,137.5,0.65,15.5,208.5,136.6,99.8
2016,3,2,16,30,182.0,121.0,0.6,15.0,174.0,112.04,82.71
2016,3,2,16,45,164.0,99.0,0.6,14.5,140.0,82.18,67.31
2016,3,2,17,0,146.0,77.0,0.6,14.0,106.0,60.69,48.22
2016,3,2,17,15,109.5,56.5,0.6,13.5,74.5,47.92,36.45
2016,3,2,17,30,73.0,36.0,0.6,13.0,43.0,31.35,20.71
2016,3,2,17,45,36.5,18.0,0.65,12.5,21.5,16.21,0.0
2016,3,2,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,10.0,0.5,11.5,10.0,9.83,0.0
2016,3,3,7,0,0.0,20.0,0.4,12.0,20.0,19.31,7.77
2016,3,3,7,15,4.5,40.0,0.3,12.5,40.5,42.56,29.7
2016,3,3,7,30,9.0,60.0,0.2,13.0,61.0,65.55,49.78
2016,3,3,7,45,19.0,80.5,0.15,13.5,85.0,95.71,75.49
2016,3,3,8,0,29.0,101.0,0.1,14.0,109.0,122.8,98.11
2016,3,3,8,15,35.5,121.0,0.1,14.5,132.5,147.87,118.55
2016,3,3,8,30,42.0,141.0,0.1,15.0,156.0,173.15,138.67
2016,3,3,8,45,88.5,166.5,0.1,15.5,203.5,229.05,183.35
2016,3,3,9,0,135.0,192.0,0.1,16.0,251.0,294.03,233.59
2016,3,3,9,15,159.0,211.5,0.1,16.0,288.5,332.58,262.39
2016,3,3,9,30,183.0,231.0,0.1,16.0,326.0,371.63,291.31
2016,3,3,9,45,219.0,246.0,0.15,16.5,367.5,414.38,322.47
2016,3,3,10,0,255.0,261.0,0.2,17.0,409.0,464.41,358.22
