Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,10,15,286.0,270.5,0.2,17.0,445.5,497.96,381.78
2016,3,3,10,30,317.0,280.0,0.2,17.0,482.0,531.14,404.96
2016,3,3,10,45,325.0,290.5,0.25,17.5,504.5,547.5,415.29
2016,3,3,11,0,333.0,301.0,0.3,18.0,527.0,562.63,424.93
2016,3,3,11,15,173.5,272.5,0.35,18.0,391.0,406.37,310.42
2016,3,3,11,30,14.0,244.0,0.4,18.0,255.0,248.7,190.32
2016,3,3,11,45,14.5,246.5,0.5,18.0,258.0,250.89,193.2
2016,3,3,12,0,15.0,249.0,0.6,18.0,261.0,253.02,194.98
2016,3,3,12,15,89.0,302.0,0.65,17.5,367.0,358.81,277.06
2016,3,3,12,30,163.0,355.0,0.7,17.0,473.0,460.33,352.75
2016,3,3,12,45,189.5,349.5,0.75,17.0,485.5,466.72,357.2
2016,3,3,13,0,216.0,344.0,0.8,17.0,498.0,471.41,361.22
2016,3,3,13,15,219.5,334.0,0.75,16.5,488.0,455.66,349.99
2016,3,3,13,30,223.0,324.0,0.7,16.0,478.0,439.2,338.3
2016,3,3,13,45,120.0,279.0,0.7,16.0,362.0,330.52,256.4
2016,3,3,14,0,17.0,234.0,0.7,16.0,246.0,232.12,180.77
2016,3,3,14,15,31.0,243.0,0.65,16.0,262.5,243.33,190.21
2016,3,3,14,30,45.0,252.0,0.6,16.0,279.0,254.6,198.95
2016,3,3,14,45,28.5,221.0,0.55,16.0,238.0,216.83,169.64
2016,3,3,15,0,12.0,190.0,0.5,16.0,197.0,183.7,144.09
2016,3,3,15,15,6.0,153.0,0.45,16.0,156.5,146.97,115.27
2016,3,3,15,30,0.0,116.0,0.4,16.0,116.0,110.83,86.54
2016,3,3,15,45,0.0,114.5,0.35,16.0,114.5,108.88,85.31
2016,3,3,16,0,0.0,113.0,0.3,16.0,113.0,106.69,83.71
2016,3,3,16,15,0.0,97.0,0.3,15.5,97.0,91.61,71.6
2016,3,3,16,30,0.0,81.0,0.3,15.0,81.0,76.62,59.34
2016,3,3,16,45,0.0,65.5,0.3,15.0,65.5,62.14,47.15
2016,3,3,17,0,0.0,50.0,0.3,15.0,50.0,47.88,36.86
2016,3,3,17,15,0.0,35.0,0.35,14.5,35.0,33.8,24.08
2016,3,3,17,30,0.0,20.0,0.4,14.0,20.0,19.3,10.68
2016,3,3,17,45,0.0,10.0,0.5,14.0,10.0,9.64,0.0
2016,3,3,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,11.5,0.65,12.5,11.5,11.3,0.0
2016,3,4,7,0,0.0,23.0,0.6,13.0,23.0,22.53,10.77
2016,3,4,7,15,14.0,43.5,0.6,13.0,46.0,53.1,38.34
2016,3,4,7,30,28.0,64.0,0.6,13.0,69.0,81.85,63.4
2016,3,4,7,45,38.5,85.0,0.6,13.5,94.0,110.12,87.69
2016,3,4,8,0,49.0,106.0,0.6,14.0,119.0,138.77,111.8
2016,3,4,8,15,56.5,126.5,0.6,14.5,145.0,165.64,133.85
2016,3,4,8,30,64.0,147.0,0.6,15.0,171.0,192.74,155.53
2016,3,4,8,45,33.0,148.0,0.65,15.5,160.5,174.34,139.52
2016,3,4,9,0,2.0,149.0,0.7,16.0,150.0,149.66,118.37
2016,3,4,9,15,1.0,123.0,0.7,16.0,123.5,121.24,95.06
2016,3,4,9,30,0.0,97.0,0.7,16.0,97.0,94.09,72.68
2016,3,4,9,45,0.0,123.0,0.75,16.5,123.0,119.94,93.47
2016,3,4,10,0,0.0,149.0,0.8,17.0,149.0,145.81,113.8
2016,3,4,10,15,0.0,128.0,0.8,17.0,128.0,124.59,96.47
2016,3,4,10,30,0.0,107.0,0.8,17.0,107.0,103.76,79.57
2016,3,4,10,45,0.0,117.5,0.85,17.0,117.5,114.05,87.8
2016,3,4,11,0,0.0,128.0,0.9,17.0,128.0,124.31,95.9
2016,3,4,11,15,1.0,152.5,0.9,17.0,153.5,149.04,115.53
2016,3,4,11,30,2.0,177.0,0.9,17.0,179.0,173.69,134.86
2016,3,4,11,45,1.0,168.0,0.9,17.0,169.0,163.92,126.95
2016,3,4,12,0,0.0,159.0,0.9,17.0,159.0,154.24,119.26
2016,3,4,12,15,0.0,149.0,0.9,17.0,149.0,144.39,111.47
2016,3,4,12,30,0.0,139.0,0.9,17.0,139.0,134.6,103.72
2016,3,4,12,45,4.5,181.0,0.9,17.0,184.5,178.09,138.32
2016,3,4,13,0,9.0,223.0,0.9,17.0,230.0,220.98,171.8
2016,3,4,13,15,9.0,218.5,0.85,16.5,225.0,216.0,168.09
2016,3,4,13,30,9.0,214.0,0.8,16.0,220.0,211.01,164.6
2016,3,4,13,45,4.5,139.0,0.8,16.0,142.0,136.61,105.94
2016,3,4,14,0,0.0,64.0,0.8,16.0,64.0,61.91,45.66
2016,3,4,14,15,0.0,61.5,0.8,16.0,61.5,59.48,43.86
2016,3,4,14,30,0.0,59.0,0.8,16.0,59.0,57.06,41.95
2016,3,4,14,45,0.0,67.5,0.85,16.0,67.5,65.28,48.86
2016,3,4,15,0,0.0,76.0,0.9,16.0,76.0,73.51,55.78
2016,3,4,15,15,0.0,90.5,0.95,15.5,90.5,87.44,67.59
2016,3,4,15,30,0.0,105.0,1.0,15.0,105.0,100.75,78.92
2016,3,4,15,45,0.0,72.5,1.05,15.0,72.5,70.09,53.6
2016,3,4,16,0,0.0,40.0,1.1,15.0,40.0,38.63,27.26
2016,3,4,16,15,0.0,34.5,1.15,15.0,34.5,33.31,22.82
2016,3,4,16,30,0.0,29.0,1.2,15.0,29.0,27.99,18.31
2016,3,4,16,45,0.0,23.0,1.25,15.0,23.0,22.19,13.33
2016,3,4,17,0,0.0,17.0,1.3,15.0,17.0,16.39,8.97
2016,3,4,17,15,0.0,12.0,1.35,14.5,12.0,11.57,4.55
2016,3,4,17,30,0.0,7.0,1.4,14.0,7.0,6.74,0.08
2016,3,4,17,45,0.0,3.5,1.45,14.0,3.5,3.37,0.0
2016,3,4,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,5,6,45,11.0,14.0,1.15,13.5,14.5,17.0,0.0
2016,3,5,7,0,22.0,28.0,1.2,14.0,29.0,38.55,22.96
2016,3,5,7,15,53.0,48.0,1.2,14.0,56.0,78.96,59.2
2016,3,5,7,30,84.0,68.0,1.2,14.0,83.0,116.13,91.59
2016,3,5,7,45,99.5,89.5,1.2,14.5,113.5,149.95,120.71
2016,3,5,8,0,115.0,111.0,1.2,15.0,144.0,184.41,149.67
2016,3,5,8,15,126.0,132.5,1.2,15.0,174.5,217.03,176.68
2016,3,5,8,30,137.0,154.0,1.2,15.0,205.0,249.9,203.27
2016,3,5,8,45,68.5,137.0,1.25,15.0,162.5,183.63,148.44
2016,3,5,9,0,0.0,120.0,1.3,15.0,120.0,117.97,93.07
2016,3,5,9,15,67.0,179.0,1.3,15.0,214.5,229.28,185.05
2016,3,5,9,30,134.0,238.0,1.3,15.0,309.0,347.03,278.1
2016,3,5,9,45,115.0,254.0,1.35,15.5,318.0,351.2,279.07
2016,3,5,10,0,96.0,270.0,1.4,16.0,327.0,347.47,274.68
2016,3,5,10,15,50.5,231.5,1.5,16.0,261.5,272.08,215.03
2016,3,5,10,30,5.0,193.0,1.6,16.0,196.0,193.03,151.51
2016,3,5,10,45,2.5,174.0,1.75,16.5,175.5,171.82,134.37
2016,3,5,11,0,0.0,155.0,1.9,17.0,155.0,150.89,117.28
2016,3,5,11,15,0.0,155.0,2.05,17.0,155.0,150.74,117.12
2016,3,5,11,30,0.0,155.0,2.2,17.0,155.0,150.6,116.94
2016,3,5,11,45,76.0,257.0,2.35,17.5,313.0,310.22,244.22
2016,3,5,12,0,152.0,359.0,2.5,18.0,471.0,468.25,364.09
2016,3,5,12,15,164.0,360.0,2.6,17.5,480.5,472.9,367.71
2016,3,5,12,30,176.0,361.0,2.7,17.0,490.0,476.59,371.45
2016,3,5,12,45,88.0,256.0,2.8,17.0,320.5,309.48,243.21
2016,3,5,13,0,0.0,151.0,2.9,17.0,151.0,145.97,113.05
2016,3,5,13,15,0.0,148.0,2.9,16.5,148.0,142.96,111.2
2016,3,5,13,30,0.0,145.0,2.9,16.0,145.0,139.95,109.11
2016,3,5,13,45,4.0,176.5,2.95,16.0,179.5,172.01,135.13
2016,3,5,14,0,8.0,208.0,3.0,16.0,214.0,203.27,160.31
2016,3,5,14,15,4.0,134.0,3.0,16.0,137.0,131.01,102.3
2016,3,5,14,30,0.0,60.0,3.0,16.0,60.0,58.02,42.67
2016,3,5,14,45,0.0,58.0,3.05,16.0,58.0,56.08,41.21
2016,3,5,15,0,0.0,56.0,3.1,16.0,56.0,54.14,39.7
2016,3,5,15,15,0.0,54.0,3.1,15.5,54.0,52.19,38.28
2016,3,5,15,30,0.0,52.0,3.1,15.0,52.0,50.25,36.84
2016,3,5,15,45,0.0,42.0,3.15,15.0,42.0,40.57,28.79
2016,3,5,16,0,0.0,32.0,3.2,15.0,32.0,30.89,20.67
2016,3,5,16,15,0.0,27.5,3.25,14.5,27.5,26.54,17.06
2016,3,5,16,30,0.0,23.0,3.3,14.0,23.0,22.19,13.4
2016,3,5,16,45,0.0,18.5,3.4,14.0,18.5,17.84,9.65
2016,3,5,17,0,0.0,14.0,3.5,14.0,14.0,13.5,6.42
2016,3,5,17,15,0.0,10.0,3.5,14.0,10.0,9.64,2.85
2016,3,5,17,30,0.0,6.0,3.5,14.0,6.0,5.78,0.0
2016,3,5,17,45,0.0,3.0,3.5,14.0,3.0,2.89,0.0
2016,3,5,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,6,45,83.0,18.0,1.3,10.5,25.0,53.38,0.0
2016,3,6,7,0,166.0,36.0,1.3,11.0,50.0,116.79,81.98
2016,3,6,7,15,281.0,50.5,1.3,11.0,94.5,183.33,143.53
2016,3,6,7,30,396.0,65.0,1.3,11.0,139.0,260.23,210.17
2016,3,6,7,45,477.0,73.5,1.3,11.5,190.0,324.6,265.39
2016,3,6,8,0,558.0,82.0,1.3,12.0,241.0,394.08,323.05
2016,3,6,8,15,608.0,89.0,1.35,12.0,291.5,449.43,368.54
2016,3,6,8,30,658.0,96.0,1.4,12.0,342.0,506.56,414.16
2016,3,6,8,45,694.0,100.5,1.45,12.5,390.5,553.62,450.05
2016,3,6,9,0,730.0,105.0,1.5,13.0,439.0,600.74,485.03
2016,3,6,9,15,471.5,171.0,1.5,13.0,395.0,513.9,414.51
2016,3,6,9,30,213.0,237.0,1.5,13.0,351.0,401.17,322.8
2016,3,6,9,45,293.0,241.0,1.5,13.5,409.5,471.45,377.85
2016,3,6,10,0,373.0,245.0,1.5,14.0,468.0,536.55,426.53
2016,3,6,10,15,313.5,273.0,1.5,14.0,467.0,524.8,414.94
2016,3,6,10,30,254.0,301.0,1.5,14.0,466.0,510.09,401.73
2016,3,6,10,45,560.0,212.0,1.5,14.0,594.0,654.39,515.04
2016,3,6,11,0,866.0,123.0,1.5,14.0,722.0,795.37,617.49
2016,3,6,11,15,636.0,216.0,1.5,14.0,661.5,714.76,555.23
2016,3,6,11,30,406.0,309.0,1.5,14.0,601.0,623.2,484.14
2016,3,6,11,45,269.5,334.5,1.5,14.0,529.5,540.6,421.21
2016,3,6,12,0,133.0,360.0,1.5,14.0,458.0,455.83,355.26
2016,3,6,12,15,298.0,325.5,1.5,14.0,545.0,539.29,421.78
2016,3,6,12,30,463.0,291.0,1.5,14.0,632.0,615.92,480.16
2016,3,6,12,45,245.5,289.5,1.5,14.5,470.0,451.08,353.4
2016,3,6,13,0,28.0,288.0,1.5,15.0,308.0,296.01,231.18
2016,3,6,13,15,27.5,282.0,1.55,14.5,302.0,287.78,226.16
2016,3,6,13,30,27.0,276.0,1.6,14.0,296.0,280.54,221.2
2016,3,6,13,45,19.5,250.0,1.65,14.0,264.0,250.16,197.58
2016,3,6,14,0,12.0,224.0,1.7,14.0,232.0,220.43,174.38
2016,3,6,14,15,36.0,245.5,1.75,14.0,268.0,248.6,197.25
2016,3,6,14,30,60.0,267.0,1.8,14.0,304.0,275.47,218.58
2016,3,6,14,45,40.5,237.0,1.85,14.0,261.5,236.43,187.82
2016,3,6,15,0,21.0,207.0,1.9,14.0,219.0,202.65,161.34
2016,3,6,15,15,10.5,154.0,1.9,13.5,160.0,149.56,119.03
2016,3,6,15,30,0.0,101.0,1.9,13.0,101.0,97.1,76.43
2016,3,6,15,45,18.0,128.0,1.9,13.0,135.0,125.23,99.57
2016,3,6,16,0,36.0,155.0,1.9,13.0,169.0,145.44,115.73
2016,3,6,16,15,29.0,135.5,1.85,12.5,146.0,124.32,98.78
2016,3,6,16,30,22.0,116.0,1.8,12.0,123.0,107.66,85.57
2016,3,6,16,45,12.0,95.0,1.75,12.0,98.5,86.79,68.52
2016,3,6,17,0,2.0,74.0,1.7,12.0,74.0,67.87,55.14
2016,3,6,17,15,1.0,53.0,1.7,11.5,53.0,49.38,38.24
2016,3,6,17,30,0.0,32.0,1.7,11.0,32.0,30.57,20.8
2016,3,6,17,45,0.0,16.0,1.7,11.0,16.0,15.44,3.17
2016,3,6,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,7,6,45,80.0,16.0,1.15,8.0,23.5,50.62,0.0
2016,3,7,7,0,160.0,32.0,1.1,8.0,47.0,109.37,79.04
2016,3,7,7,15,223.5,49.5,1.1,8.0,84.5,160.47,127.39
2016,3,7,7,30,287.0,67.0,1.1,8.0,122.0,216.74,177.5
2016,3,7,7,45,326.0,83.5,1.15,8.5,164.0,264.81,219.64
2016,3,7,8,0,365.0,100.0,1.2,9.0,206.0,315.2,262.44
2016,3,7,8,15,399.0,112.0,1.25,9.0,247.5,359.63,299.7
2016,3,7,8,30,433.0,124.0,1.3,9.0,289.0,405.4,337.11
2016,3,7,8,45,519.5,122.0,1.4,9.0,345.0,468.93,388.72
2016,3,7,9,0,606.0,120.0,1.5,9.0,401.0,540.21,445.09
2016,3,7,9,15,591.0,138.5,1.5,9.0,434.0,564.56,462.29
2016,3,7,9,30,576.0,157.0,1.5,9.0,467.0,585.91,477.23
2016,3,7,9,45,323.5,212.0,1.55,9.5,388.5,462.99,376.88
2016,3,7,10,0,71.0,267.0,1.6,10.0,310.0,326.39,263.23
2016,3,7,10,15,35.5,203.0,1.6,10.0,224.5,231.28,186.92
2016,3,7,10,30,0.0,139.0,1.6,10.0,139.0,135.34,107.7
2016,3,7,10,45,0.0,124.5,1.6,10.5,124.5,120.93,95.69
2016,3,7,11,0,0.0,110.0,1.6,11.0,110.0,106.66,83.66
2016,3,7,11,15,62.5,231.5,1.6,11.0,277.0,277.89,224.07
2016,3,7,11,30,125.0,353.0,1.6,11.0,444.0,451.22,358.22
2016,3,7,11,45,126.5,356.5,1.65,11.0,450.0,452.19,357.66
2016,3,7,12,0,128.0,360.0,1.7,11.0,456.0,452.64,357.95
2016,3,7,12,15,64.0,190.0,1.75,11.0,238.0,234.58,188.05
2016,3,7,12,30,0.0,20.0,1.8,11.0,20.0,19.34,10.64
2016,3,7,12,45,0.0,82.0,1.9,11.0,82.0,79.4,61.04
2016,3,7,13,0,0.0,144.0,2.0,11.0,144.0,139.24,110.36
2016,3,7,13,15,0.0,120.0,2.05,11.0,120.0,116.07,91.3
2016,3,7,13,30,0.0,96.0,2.1,11.0,96.0,92.94,72.32
2016,3,7,13,45,87.5,207.5,2.15,11.0,266.0,247.73,200.24
2016,3,7,14,0,175.0,319.0,2.2,11.0,436.0,391.61,313.68
2016,3,7,14,15,259.0,291.0,2.2,11.0,455.5,397.23,317.66
2016,3,7,14,30,343.0,263.0,2.2,11.0,475.0,397.62,317.33
2016,3,7,14,45,228.5,257.0,2.25,11.0,395.0,329.88,263.45
2016,3,7,15,0,114.0,251.0,2.3,11.0,315.0,272.09,218.07
2016,3,7,15,15,106.5,234.0,2.25,11.0,290.0,247.26,198.06
2016,3,7,15,30,99.0,217.0,2.2,11.0,265.0,223.0,178.29
2016,3,7,15,45,49.5,117.5,2.2,11.0,141.5,120.95,95.42
2016,3,7,16,0,0.0,18.0,2.2,11.0,18.0,17.37,9.36
2016,3,7,16,15,0.0,15.5,2.15,10.5,15.5,14.95,7.35
2016,3,7,16,30,0.0,13.0,2.1,10.0,13.0,12.54,5.28
2016,3,7,16,45,0.0,10.5,2.1,10.0,10.5,10.12,3.17
2016,3,7,17,0,0.0,8.0,2.1,10.0,8.0,7.71,1.36
2016,3,7,17,15,0.0,5.5,2.05,9.5,5.5,5.3,0.0
2016,3,7,17,30,0.0,3.0,2.0,9.0,3.0,2.89,0.0
2016,3,7,17,45,0.0,1.5,2.0,9.0,1.5,1.44,0.0
2016,3,7,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,8,6,45,159.0,16.5,1.1,8.0,32.0,78.22,0.0
2016,3,8,7,0,318.0,33.0,1.1,9.0,64.0,167.82,123.76
2016,3,8,7,15,425.5,43.5,1.1,9.5,111.5,236.17,186.91
2016,3,8,7,30,533.0,54.0,1.1,10.0,159.0,313.46,254.01
2016,3,8,7,45,595.5,61.5,1.1,10.5,210.5,373.6,305.76
2016,3,8,8,0,658.0,69.0,1.1,11.0,262.0,437.38,358.45
2016,3,8,8,15,699.5,74.0,1.05,11.0,313.0,489.6,400.58
2016,3,8,8,30,741.0,79.0,1.0,11.0,364.0,540.58,440.33
2016,3,8,8,45,764.0,85.0,1.0,11.5,411.5,584.28,472.61
2016,3,8,9,0,787.0,91.0,1.0,12.0,459.0,627.07,503.2
2016,3,8,9,15,807.0,94.0,0.95,12.0,502.5,663.3,528.64
2016,3,8,9,30,827.0,97.0,0.9,12.0,546.0,697.9,551.71
2016,3,8,9,45,833.0,103.0,0.9,12.5,582.5,723.77,567.39
2016,3,8,10,0,839.0,109.0,0.9,13.0,619.0,746.99,581.16
2016,3,8,10,15,849.5,111.5,0.9,13.0,650.0,767.07,593.76
2016,3,8,10,30,860.0,114.0,0.9,13.0,681.0,784.42,604.52
2016,3,8,10,45,868.0,114.5,0.9,13.5,705.5,794.85,609.48
2016,3,8,11,0,876.0,115.0,0.9,14.0,730.0,802.3,612.57
2016,3,8,11,15,685.5,194.0,0.95,14.0,682.0,736.27,565.4
2016,3,8,11,30,495.0,273.0,1.0,14.0,634.0,662.8,510.0
2016,3,8,11,45,355.5,318.5,1.05,14.0,579.5,591.93,456.99
2016,3,8,12,0,216.0,364.0,1.1,14.0,525.0,522.78,404.01
2016,3,8,12,15,260.5,356.5,1.05,13.5,550.5,544.63,421.78
2016,3,8,12,30,305.0,349.0,1.0,13.0,576.0,561.11,434.69
2016,3,8,12,45,183.5,341.0,0.95,13.0,477.5,458.29,356.4
2016,3,8,13,0,62.0,333.0,0.9,13.0,379.0,361.77,282.06
2016,3,8,13,15,38.0,288.5,0.95,13.0,316.5,300.89,236.17
2016,3,8,13,30,14.0,244.0,1.0,13.0,254.0,242.68,191.14
2016,3,8,13,45,103.0,282.0,1.05,13.0,351.5,325.9,257.82
2016,3,8,14,0,192.0,320.0,1.1,13.0,449.0,402.44,316.55
2016,3,8,14,15,180.0,305.0,1.15,13.0,422.0,372.83,293.33
2016,3,8,14,30,168.0,290.0,1.2,13.0,395.0,343.9,271.15
2016,3,8,14,45,259.5,259.0,1.3,13.0,409.5,342.71,269.94
2016,3,8,15,0,351.0,228.0,1.4,13.0,424.0,335.89,262.81
2016,3,8,15,15,178.0,196.0,1.35,12.5,295.0,236.02,185.62
2016,3,8,15,30,5.0,164.0,1.3,12.0,166.0,155.74,124.81
2016,3,8,15,45,36.5,165.0,1.3,12.0,180.0,158.63,126.66
2016,3,8,16,0,68.0,166.0,1.3,12.0,194.0,160.63,127.13
2016,3,8,16,15,61.5,145.0,1.2,11.5,168.0,136.53,107.71
2016,3,8,16,30,55.0,124.0,1.1,11.0,142.0,113.24,89.14
2016,3,8,16,45,46.5,103.0,1.05,11.0,116.0,90.75,71.41
2016,3,8,17,0,38.0,82.0,1.0,11.0,90.0,71.52,58.65
2016,3,8,17,15,23.5,61.0,0.95,10.5,65.5,54.24,42.81
2016,3,8,17,30,9.0,40.0,0.9,10.0,41.0,37.41,27.06
2016,3,8,17,45,4.5,20.0,0.85,10.0,20.5,19.31,7.51
2016,3,8,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,7.0,1.05,10.5,7.0,6.75,0.0
2016,3,9,7,0,0.0,14.0,1.1,11.0,14.0,13.5,5.37
2016,3,9,7,15,0.0,24.5,1.05,11.0,24.5,23.64,14.47
2016,3,9,7,30,0.0,35.0,1.0,11.0,35.0,33.79,23.48
2016,3,9,7,45,0.0,46.0,1.0,11.5,46.0,44.43,32.75
2016,3,9,8,0,0.0,57.0,1.0,12.0,57.0,55.08,41.85
2016,3,9,8,15,0.0,68.5,0.95,12.0,68.5,66.22,51.3
2016,3,9,8,30,0.0,80.0,0.9,12.0,80.0,77.62,60.83
2016,3,9,8,45,82.0,143.5,0.85,12.5,182.0,206.66,169.26
2016,3,9,9,0,164.0,207.0,0.8,13.0,284.0,332.76,269.6
2016,3,9,9,15,167.0,227.5,0.8,13.5,312.5,359.36,288.18
2016,3,9,9,30,170.0,248.0,0.8,14.0,341.0,385.4,306.7
2016,3,9,9,45,495.0,178.0,0.8,14.5,475.5,561.6,444.49
2016,3,9,10,0,820.0,108.0,0.8,15.0,610.0,735.63,569.57
2016,3,9,10,15,832.0,110.5,0.75,15.0,642.0,756.61,579.97
2016,3,9,10,30,844.0,113.0,0.7,15.0,674.0,774.94,590.51
2016,3,9,10,45,596.0,213.0,0.7,15.5,616.5,692.9,528.65
2016,3,9,11,0,348.0,313.0,0.7,16.0,559.0,595.26,453.46
2016,3,9,11,15,378.0,313.5,0.7,16.0,586.5,615.83,469.21
2016,3,9,11,30,408.0,314.0,0.7,16.0,614.0,634.92,482.46
2016,3,9,11,45,229.0,322.5,0.7,16.5,491.5,501.04,382.44
2016,3,9,12,0,50.0,331.0,0.7,17.0,369.0,363.17,277.51
2016,3,9,12,15,88.0,349.5,0.7,17.0,415.5,406.78,311.61
2016,3,9,12,30,126.0,368.0,0.7,17.0,462.0,450.28,343.66
2016,3,9,12,45,113.0,361.0,0.75,17.5,445.0,427.81,326.29
2016,3,9,13,0,100.0,354.0,0.8,18.0,428.0,407.5,311.02
2016,3,9,13,15,77.5,335.0,0.75,18.0,391.5,370.26,283.21
2016,3,9,13,30,55.0,316.0,0.7,18.0,355.0,334.4,256.38
2016,3,9,13,45,110.0,319.5,0.7,18.0,395.0,365.8,280.98
2016,3,9,14,0,165.0,323.0,0.7,18.0,435.0,391.14,300.03
2016,3,9,14,15,115.0,299.5,0.7,18.0,375.5,335.66,258.15
2016,3,9,14,30,65.0,276.0,0.7,18.0,316.0,286.67,221.39
2016,3,9,14,45,117.0,266.0,0.7,18.0,334.0,292.07,225.78
2016,3,9,15,0,169.0,256.0,0.7,18.0,352.0,295.14,227.32
2016,3,9,15,15,108.5,228.5,0.65,17.5,288.5,244.35,188.91
2016,3,9,15,30,48.0,201.0,0.6,17.0,225.0,196.27,152.96
2016,3,9,15,45,46.5,181.5,0.6,17.0,203.0,174.82,136.27
2016,3,9,16,0,45.0,162.0,0.6,17.0,181.0,153.6,119.47
2016,3,9,16,15,38.0,142.0,0.55,16.5,157.0,131.48,102.25
2016,3,9,16,30,31.0,122.0,0.5,16.0,133.0,110.19,85.63
2016,3,9,16,45,24.0,101.5,0.5,15.5,108.5,89.44,69.36
2016,3,9,17,0,17.0,81.0,0.5,15.0,84.0,73.74,59.66
2016,3,9,17,15,8.5,60.0,0.5,14.5,61.5,55.34,43.13
2016,3,9,17,30,0.0,39.0,0.5,14.0,39.0,36.69,26.08
2016,3,9,17,45,0.0,22.0,0.5,13.5,22.0,21.11,9.35
2016,3,9,18,0,0.0,5.0,0.5,13.0,5.0,4.91,0.0
2016,3,9,18,15,0.0,2.5,0.5,13.0,2.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,6,45,154.5,17.5,1.1,12.0,34.0,81.44,27.2
2016,3,10,7,0,309.0,35.0,1.1,13.0,68.0,169.82,126.56
2016,3,10,7,15,402.0,46.5,1.1,13.0,114.0,234.07,184.39
2016,3,10,7,30,495.0,58.0,1.1,13.0,160.0,306.0,246.58
2016,3,10,7,45,555.0,65.5,1.1,13.5,210.0,364.0,295.75
2016,3,10,8,0,615.0,73.0,1.1,14.0,260.0,425.47,345.85
2016,3,10,8,15,676.0,70.5,1.1,14.5,309.0,478.8,388.12
2016,3,10,8,30,737.0,68.0,1.1,15.0,358.0,532.94,429.65
2016,3,10,8,45,580.5,119.5,1.15,15.5,366.0,515.79,413.55
2016,3,10,9,0,424.0,171.0,1.2,16.0,374.0,480.74,383.78
2016,3,10,9,15,629.0,131.5,1.2,16.0,463.0,591.75,469.96
2016,3,10,9,30,834.0,92.0,1.2,16.0,552.0,705.08,552.51
2016,3,10,9,45,608.5,172.5,1.25,16.5,520.5,644.04,502.75
2016,3,10,10,0,383.0,253.0,1.3,17.0,489.0,559.21,435.58
2016,3,10,10,15,256.5,286.0,1.3,17.0,447.5,500.69,389.67
2016,3,10,10,30,130.0,319.0,1.3,17.0,406.0,431.42,334.78
2016,3,10,10,45,263.5,310.5,1.3,17.5,495.5,530.45,410.49
2016,3,10,11,0,397.0,302.0,1.3,18.0,585.0,623.52,478.18
2016,3,10,11,15,312.5,330.5,1.25,18.0,556.0,583.83,445.94
2016,3,10,11,30,228.0,359.0,1.2,18.0,527.0,538.42,410.79
2016,3,10,11,45,229.0,362.0,1.2,18.0,532.5,537.66,410.31
2016,3,10,12,0,230.0,365.0,1.2,18.0,538.0,536.04,408.86
2016,3,10,12,15,224.0,367.5,1.15,18.0,536.5,527.89,402.3
2016,3,10,12,30,218.0,370.0,1.1,18.0,535.0,519.11,395.39
2016,3,10,12,45,158.0,363.0,1.1,18.0,482.5,462.87,353.43
2016,3,10,13,0,98.0,356.0,1.1,18.0,430.0,408.44,312.68
2016,3,10,13,15,51.0,272.0,1.05,18.0,310.5,294.07,226.9
2016,3,10,13,30,4.0,188.0,1.0,18.0,191.0,183.5,141.52
2016,3,10,13,45,7.5,206.5,0.95,18.0,212.0,202.6,157.02
2016,3,10,14,0,11.0,225.0,0.9,18.0,233.0,221.12,171.51
2016,3,10,14,15,116.5,258.0,0.85,17.5,332.0,299.89,233.42
2016,3,10,14,30,222.0,291.0,0.8,17.0,431.0,371.56,287.3
2016,3,10,14,45,111.0,222.0,0.75,17.0,292.0,251.68,195.37
2016,3,10,15,0,0.0,153.0,0.7,17.0,153.0,146.02,113.62
2016,3,10,15,15,104.0,184.0,0.65,17.0,235.5,202.17,157.2
2016,3,10,15,30,208.0,215.0,0.6,17.0,318.0,250.78,191.92
2016,3,10,15,45,104.0,154.0,0.6,17.0,205.5,162.54,124.31
2016,3,10,16,0,0.0,93.0,0.6,17.0,93.0,89.16,68.82
2016,3,10,16,15,0.0,80.5,0.6,16.5,80.5,77.34,59.52
2016,3,10,16,30,0.0,68.0,0.6,16.0,68.0,65.55,49.91
2016,3,10,16,45,0.0,55.5,0.6,15.5,55.5,53.63,39.98
2016,3,10,17,0,0.0,43.0,0.6,15.0,43.0,41.53,31.4
2016,3,10,17,15,0.0,31.5,0.65,14.5,31.5,30.41,21.31
2016,3,10,17,30,0.0,20.0,0.7,14.0,20.0,19.29,11.13
2016,3,10,17,45,0.0,11.5,0.75,13.5,11.5,11.09,2.56
2016,3,10,18,0,0.0,3.0,0.8,13.0,3.0,2.95,0.0
2016,3,10,18,15,0.0,1.5,0.85,13.0,1.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,3.0,1.95,12.0,3.0,2.89,0.0
2016,3,11,7,0,0.0,6.0,2.0,12.0,6.0,5.78,0.0
2016,3,11,7,15,0.0,10.5,2.05,12.0,10.5,10.12,2.96
2016,3,11,7,30,0.0,15.0,2.1,12.0,15.0,14.46,6.8
2016,3,11,7,45,0.0,19.5,2.2,12.0,19.5,18.81,10.62
2016,3,11,8,0,0.0,24.0,2.3,12.0,24.0,23.16,14.39
2016,3,11,8,15,0.0,28.5,2.35,12.0,28.5,27.51,18.11
2016,3,11,8,30,0.0,33.0,2.4,12.0,33.0,31.86,21.79
2016,3,11,8,45,0.0,48.5,2.5,12.0,48.5,46.86,34.53
2016,3,11,9,0,0.0,64.0,2.6,12.0,64.0,61.87,47.14
2016,3,11,9,15,0.0,70.0,2.6,12.0,70.0,67.69,51.9
2016,3,11,9,30,0.0,76.0,2.6,12.0,76.0,73.51,56.63
2016,3,11,9,45,0.0,75.0,2.65,12.5,75.0,72.55,55.56
2016,3,11,10,0,0.0,74.0,2.7,13.0,74.0,71.59,54.52
2016,3,11,10,15,208.0,175.5,2.75,13.0,316.0,346.75,284.15
2016,3,11,10,30,416.0,277.0,2.8,13.0,558.0,615.67,492.42
2016,3,11,10,45,208.0,173.5,2.9,13.5,314.0,344.85,279.49
2016,3,11,11,0,0.0,70.0,3.0,14.0,70.0,67.75,50.55
2016,3,11,11,15,60.0,216.5,2.85,13.5,261.0,261.76,210.07
2016,3,11,11,30,120.0,363.0,2.7,13.0,452.0,459.35,363.99
2016,3,11,11,45,75.5,335.5,2.6,13.0,392.0,389.99,308.42
2016,3,11,12,0,31.0,308.0,2.5,13.0,332.0,326.31,257.91
2016,3,11,12,15,200.5,324.0,2.45,13.0,476.5,468.73,372.28
2016,3,11,12,30,370.0,340.0,2.4,13.0,621.0,603.14,475.08
2016,3,11,12,45,442.5,307.0,2.35,13.0,640.0,612.77,482.52
2016,3,11,13,0,515.0,274.0,2.3,13.0,659.0,616.6,486.32
2016,3,11,13,15,276.5,288.5,2.35,13.0,494.5,457.01,362.57
2016,3,11,13,30,38.0,303.0,2.4,13.0,330.0,312.2,246.95
2016,3,11,13,45,165.5,308.0,2.5,13.0,421.5,387.75,308.71
2016,3,11,14,0,293.0,313.0,2.6,13.0,513.0,452.62,359.55
2016,3,11,14,15,190.5,301.0,2.55,12.5,428.5,376.83,299.99
2016,3,11,14,30,88.0,289.0,2.5,12.0,344.0,309.66,247.38
2016,3,11,14,45,44.0,221.0,2.45,12.0,248.5,224.95,180.18
2016,3,11,15,0,0.0,153.0,2.4,12.0,153.0,146.06,116.62
2016,3,11,15,15,0.0,86.5,2.35,11.5,86.5,83.68,65.33
2016,3,11,15,30,0.0,20.0,2.3,11.0,20.0,19.31,10.94
2016,3,11,15,45,21.0,92.0,2.3,11.0,101.0,92.17,72.48
2016,3,11,16,0,42.0,164.0,2.3,11.0,182.0,155.27,124.65
2016,3,11,16,15,36.5,144.5,2.25,10.5,158.5,133.86,107.19
2016,3,11,16,30,31.0,125.0,2.2,10.0,135.0,113.11,90.4
2016,3,11,16,45,20.5,103.5,2.2,10.0,109.5,94.94,75.77
2016,3,11,17,0,10.0,82.0,2.2,10.0,84.0,74.79,61.92
2016,3,11,17,15,5.0,60.5,2.2,9.5,61.5,55.99,44.68
2016,3,11,17,30,0.0,39.0,2.2,9.0,39.0,36.88,26.94
2016,3,11,17,45,0.0,22.5,2.2,9.0,22.5,21.68,11.14
2016,3,11,18,0,0.0,6.0,2.2,9.0,6.0,5.9,0.0
2016,3,11,18,15,0.0,3.0,2.2,9.0,3.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,18.5,0.95,8.5,18.5,17.86,5.7
2016,3,12,7,0,0.0,37.0,1.0,9.0,37.0,37.52,25.76
2016,3,12,7,15,12.0,59.0,1.05,9.0,62.0,66.01,50.86
2016,3,12,7,30,24.0,81.0,1.1,9.0,87.0,99.23,79.94
2016,3,12,7,45,37.0,104.0,1.2,9.5,114.5,131.16,107.44
2016,3,12,8,0,50.0,127.0,1.3,10.0,142.0,163.68,134.91
2016,3,12,8,15,62.0,147.0,1.35,10.0,169.5,192.64,159.13
2016,3,12,8,30,74.0,167.0,1.4,10.0,197.0,222.21,183.47
2016,3,12,8,45,151.5,188.5,1.45,10.5,259.0,303.37,250.23
2016,3,12,9,0,229.0,210.0,1.5,11.0,321.0,381.61,312.67
2016,3,12,9,15,234.5,230.0,1.55,11.0,353.0,411.12,334.79
2016,3,12,9,30,240.0,250.0,1.6,11.0,385.0,439.97,356.44
2016,3,12,9,45,304.0,255.5,1.65,11.5,438.5,502.95,404.65
2016,3,12,10,0,368.0,261.0,1.7,12.0,492.0,559.78,447.11
2016,3,12,10,15,184.0,212.5,1.7,12.0,328.5,368.63,297.06
2016,3,12,10,30,0.0,164.0,1.7,12.0,165.0,160.11,126.51
2016,3,12,10,45,1.5,172.0,1.75,12.5,174.0,169.01,133.9
2016,3,12,11,0,3.0,180.0,1.8,13.0,183.0,177.89,140.67
2016,3,12,11,15,7.0,209.5,1.8,13.0,215.5,209.92,166.25
2016,3,12,11,30,11.0,239.0,1.8,13.0,248.0,241.77,191.36
2016,3,12,11,45,17.5,266.5,1.85,13.0,280.5,273.29,216.13
2016,3,12,12,0,24.0,294.0,1.9,13.0,313.0,304.39,240.37
2016,3,12,12,15,24.0,294.5,1.9,13.0,313.0,303.79,239.71
2016,3,12,12,30,24.0,295.0,1.9,13.0,313.0,303.1,239.16
2016,3,12,12,45,182.5,318.0,1.95,13.0,455.5,438.4,347.39
2016,3,12,13,0,341.0,341.0,2.0,13.0,598.0,562.29,442.19
2016,3,12,13,15,170.5,243.5,2.0,13.0,372.0,346.21,275.58
2016,3,12,13,30,0.0,146.0,2.0,13.0,146.0,140.95,110.39
2016,3,12,13,45,42.0,232.0,2.0,13.0,261.0,245.98,196.05
2016,3,12,14,0,84.0,318.0,2.0,13.0,376.0,345.22,273.93
2016,3,12,14,15,149.0,307.0,1.95,13.0,404.0,361.36,286.57
2016,3,12,14,30,214.0,296.0,1.9,13.0,432.0,373.81,296.03
2016,3,12,14,45,122.5,261.5,1.9,13.0,338.5,292.06,231.89
2016,3,12,15,0,31.0,227.0,1.9,13.0,245.0,221.63,176.73
2016,3,12,15,15,159.5,217.5,1.85,13.0,298.5,250.69,198.41
2016,3,12,15,30,288.0,208.0,1.8,13.0,352.0,266.5,207.02
2016,3,12,15,45,329.5,180.0,1.75,13.0,329.5,236.3,179.62
2016,3,12,16,0,371.0,152.0,1.7,13.0,307.0,197.9,145.09
2016,3,12,16,15,333.5,140.0,1.65,12.5,266.5,165.0,118.99
2016,3,12,16,30,296.0,128.0,1.6,12.0,226.0,131.54,94.15
2016,3,12,16,45,265.0,109.0,1.6,12.0,185.5,96.72,70.44
2016,3,12,17,0,234.0,90.0,1.6,12.0,145.0,70.07,57.25
2016,3,12,17,15,183.5,70.5,1.55,11.5,106.5,55.96,44.35
2016,3,12,17,30,133.0,51.0,1.5,11.0,68.0,41.31,30.66
2016,3,12,17,45,66.5,31.0,1.5,11.0,39.5,27.09,15.69
2016,3,12,18,0,0.0,11.0,1.5,11.0,11.0,10.81,0.0
2016,3,12,18,15,0.0,5.5,1.5,11.0,5.5,0.0,0.0
2016,3,12,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,2.5,1.35,12.5,2.5,2.41,0.0
2016,3,13,7,0,0.0,5.0,1.4,13.0,5.0,4.82,0.0
2016,3,13,7,15,0.0,8.5,1.4,13.0,8.5,8.19,1.32
2016,3,13,7,30,0.0,12.0,1.4,13.0,12.0,11.57,4.3
2016,3,13,7,45,0.0,16.0,1.45,13.0,16.0,15.43,7.67
2016,3,13,8,0,0.0,20.0,1.5,13.0,20.0,19.29,11.0
2016,3,13,8,15,0.0,23.5,1.5,13.0,23.5,22.68,13.89
2016,3,13,8,30,0.0,27.0,1.5,13.0,27.0,26.06,16.74
2016,3,13,8,45,0.0,36.5,1.55,13.5,36.5,35.25,24.45
2016,3,13,9,0,0.0,46.0,1.6,14.0,46.0,44.45,32.08
2016,3,13,9,15,0.0,61.5,1.6,14.0,61.5,59.46,44.57
2016,3,13,9,30,0.0,77.0,1.6,14.0,77.0,74.48,56.95
2016,3,13,9,45,5.5,146.0,1.6,14.0,149.5,146.93,116.53
2016,3,13,10,0,11.0,215.0,1.6,14.0,222.0,220.76,175.58
2016,3,13,10,15,5.5,174.5,1.6,14.0,178.0,175.11,138.36
2016,3,13,10,30,0.0,134.0,1.6,14.0,134.0,130.35,101.94
2016,3,13,10,45,4.0,175.5,1.65,14.0,179.0,174.45,137.61
2016,3,13,11,0,8.0,217.0,1.7,14.0,224.0,218.54,172.57
2016,3,13,11,15,4.0,187.0,1.7,14.0,190.5,185.35,145.77
2016,3,13,11,30,0.0,157.0,1.7,14.0,157.0,152.54,119.35
2016,3,13,11,45,1.0,160.0,1.7,14.0,161.0,156.13,122.28
2016,3,13,12,0,2.0,163.0,1.7,14.0,165.0,159.67,125.11
2016,3,13,12,15,5.5,194.5,1.7,14.0,199.0,192.73,151.58
2016,3,13,12,30,9.0,226.0,1.7,14.0,233.0,225.43,177.45
2016,3,13,12,45,9.0,225.0,1.75,14.0,232.0,223.9,176.19
2016,3,13,13,0,9.0,224.0,1.8,14.0,231.0,222.33,175.06
2016,3,13,13,15,4.5,142.0,1.75,14.0,145.5,140.21,109.56
2016,3,13,13,30,0.0,60.0,1.7,14.0,60.0,58.07,42.64
2016,3,13,13,45,2.5,128.0,1.65,14.0,130.0,125.12,97.83
2016,3,13,14,0,5.0,196.0,1.6,14.0,200.0,190.75,150.73
2016,3,13,14,15,2.5,133.5,1.55,14.0,135.5,129.95,101.74
2016,3,13,14,30,0.0,71.0,1.5,14.0,71.0,68.69,51.75
2016,3,13,14,45,0.0,63.0,1.5,14.0,63.0,60.93,45.49
2016,3,13,15,0,0.0,55.0,1.5,14.0,55.0,53.17,39.14
2016,3,13,15,15,0.0,37.0,1.45,14.0,37.0,35.75,24.61
2016,3,13,15,30,0.0,19.0,1.4,14.0,19.0,18.35,9.96
2016,3,13,15,45,0.0,44.5,1.4,14.0,44.5,42.99,30.95
2016,3,13,16,0,0.0,70.0,1.4,14.0,70.0,67.67,51.9
2016,3,13,16,15,0.0,61.0,1.35,13.5,61.0,58.95,44.74
2016,3,13,16,30,0.0,52.0,1.3,13.0,52.0,50.23,37.51
2016,3,13,16,45,0.0,42.5,1.3,13.0,42.5,41.04,29.67
2016,3,13,17,0,0.0,33.0,1.3,13.0,33.0,31.85,23.03
2016,3,13,17,15,0.0,24.5,1.25,13.0,24.5,23.64,15.48
2016,3,13,17,30,0.0,16.0,1.2,13.0,16.0,15.43,7.89
2016,3,13,17,45,0.0,9.5,1.2,13.0,9.5,9.16,1.67
2016,3,13,18,0,0.0,3.0,1.2,13.0,3.0,2.95,0.0
2016,3,13,18,15,0.0,1.5,1.15,13.0,1.5,0.0,0.0
2016,3,13,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
