Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,5.0,1.2,9.0,5.0,0.0,0.0
2016,3,14,6,30,0.0,10.0,1.2,9.0,10.0,9.83,0.0
2016,3,14,6,45,62.0,29.0,1.25,9.5,36.5,58.86,36.38
2016,3,14,7,0,124.0,48.0,1.3,10.0,63.0,112.79,87.16
2016,3,14,7,15,166.5,68.5,1.3,10.0,100.0,159.01,128.38
2016,3,14,7,30,209.0,89.0,1.3,10.0,137.0,208.27,171.6
2016,3,14,7,45,230.0,110.5,1.35,10.5,175.0,250.64,207.82
2016,3,14,8,0,251.0,132.0,1.4,11.0,213.0,293.92,243.7
2016,3,14,8,15,284.5,145.5,1.4,11.0,252.0,335.88,278.18
2016,3,14,8,30,318.0,159.0,1.4,11.0,291.0,379.57,313.26
2016,3,14,8,45,379.0,167.5,1.45,11.5,343.0,444.83,364.35
2016,3,14,9,0,440.0,176.0,1.5,12.0,395.0,505.04,410.29
2016,3,14,9,15,399.5,204.5,1.5,12.0,417.0,516.78,417.0
2016,3,14,9,30,359.0,233.0,1.5,12.0,439.0,517.69,415.83
2016,3,14,9,45,385.0,244.0,1.5,12.5,477.5,553.79,441.84
2016,3,14,10,0,411.0,255.0,1.5,13.0,516.0,589.41,466.75
2016,3,14,10,15,352.0,285.0,1.5,13.0,516.5,578.27,455.75
2016,3,14,10,30,293.0,315.0,1.5,13.0,517.0,564.05,442.89
2016,3,14,10,45,395.5,292.5,1.5,13.5,575.0,620.79,485.84
2016,3,14,11,0,498.0,270.0,1.5,14.0,633.0,683.2,531.13
2016,3,14,11,15,537.0,263.0,1.5,14.0,663.0,703.69,545.42
2016,3,14,11,30,576.0,256.0,1.5,14.0,693.0,722.09,558.57
2016,3,14,11,45,527.0,277.5,1.5,14.0,680.5,697.63,539.28
2016,3,14,12,0,478.0,299.0,1.5,14.0,668.0,671.79,519.41
2016,3,14,12,15,480.0,298.5,1.5,14.0,669.0,662.33,512.59
2016,3,14,12,30,482.0,298.0,1.5,14.0,670.0,651.2,504.38
2016,3,14,12,45,478.5,296.0,1.55,14.0,662.5,633.05,491.4
2016,3,14,13,0,475.0,294.0,1.6,14.0,655.0,613.59,477.39
2016,3,14,13,15,459.5,298.0,1.6,14.0,641.5,590.58,460.03
2016,3,14,13,30,444.0,302.0,1.6,14.0,628.0,567.08,442.19
2016,3,14,13,45,394.0,304.0,1.6,14.0,586.5,521.67,407.66
2016,3,14,14,0,344.0,306.0,1.6,14.0,545.0,478.16,374.4
2016,3,14,14,15,397.0,277.0,1.6,14.0,541.0,463.75,363.73
2016,3,14,14,30,450.0,248.0,1.6,14.0,537.0,442.45,346.91
2016,3,14,14,45,451.0,231.0,1.65,14.0,507.0,405.65,317.55
2016,3,14,15,0,452.0,214.0,1.7,14.0,477.0,368.13,286.95
2016,3,14,15,15,573.0,171.5,1.7,13.5,479.0,349.7,269.02
2016,3,14,15,30,694.0,129.0,1.7,13.0,481.0,318.74,238.76
2016,3,14,15,45,667.0,122.0,1.75,13.0,434.0,269.69,195.9
2016,3,14,16,0,640.0,115.0,1.8,13.0,387.0,222.71,155.03
2016,3,14,16,15,597.0,107.5,1.7,12.5,336.5,175.2,115.93
2016,3,14,16,30,554.0,100.0,1.6,12.0,286.0,131.92,83.37
2016,3,14,16,45,497.5,90.0,1.55,11.5,235.5,89.58,57.28
2016,3,14,17,0,441.0,80.0,1.5,11.0,185.0,58.02,46.74
2016,3,14,17,15,351.5,66.5,1.45,10.5,137.5,49.49,38.85
2016,3,14,17,30,262.0,53.0,1.4,10.0,90.0,40.54,30.26
2016,3,14,17,45,131.0,34.5,1.4,9.5,53.0,28.48,17.72
2016,3,14,18,0,0.0,16.0,1.4,9.0,16.0,15.23,0.0
2016,3,14,18,15,0.0,8.0,1.4,9.0,8.0,7.86,0.0
2016,3,14,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,6,15,30.0,6.5,1.0,6.5,7.5,0.0,0.0
2016,3,15,6,30,60.0,13.0,1.0,7.0,15.0,30.5,0.0
2016,3,15,6,45,200.5,28.5,1.05,8.0,52.0,118.54,81.17
2016,3,15,7,0,341.0,44.0,1.1,9.0,89.0,199.47,156.58
2016,3,15,7,15,431.5,54.5,1.1,9.5,138.0,265.65,215.18
2016,3,15,7,30,522.0,65.0,1.1,10.0,187.0,338.91,278.06
2016,3,15,7,45,588.5,71.0,1.15,10.5,239.5,401.15,330.43
2016,3,15,8,0,655.0,77.0,1.2,11.0,292.0,467.2,384.02
2016,3,15,8,15,693.5,82.0,1.2,11.5,343.5,518.8,424.23
2016,3,15,8,30,732.0,87.0,1.2,12.0,395.0,571.23,463.73
2016,3,15,8,45,765.0,89.5,1.2,12.5,444.0,615.44,495.93
2016,3,15,9,0,798.0,92.0,1.2,13.0,493.0,661.75,528.71
2016,3,15,9,15,817.5,95.0,1.2,13.5,537.0,698.27,552.36
2016,3,15,9,30,837.0,98.0,1.2,14.0,581.0,733.07,574.41
2016,3,15,9,45,853.5,99.5,1.25,14.5,620.0,762.0,592.59
2016,3,15,10,0,870.0,101.0,1.3,15.0,659.0,788.63,609.11
2016,3,15,10,15,880.0,102.5,1.25,15.0,690.5,803.97,617.67
2016,3,15,10,30,890.0,104.0,1.2,15.0,722.0,820.34,627.09
2016,3,15,10,45,898.5,104.5,1.15,15.5,746.5,831.53,631.79
2016,3,15,11,0,907.0,105.0,1.1,16.0,771.0,839.66,634.53
2016,3,15,11,15,911.0,106.0,1.1,16.0,788.0,841.57,635.1
2016,3,15,11,30,915.0,107.0,1.1,16.0,805.0,840.27,633.73
2016,3,15,11,45,918.0,107.0,1.1,16.5,813.5,833.96,627.98
2016,3,15,12,0,921.0,107.0,1.1,17.0,822.0,824.46,620.3
2016,3,15,12,15,921.0,107.0,1.1,17.0,822.5,809.53,610.25
2016,3,15,12,30,921.0,107.0,1.1,17.0,823.0,791.56,598.29
2016,3,15,12,45,923.0,104.5,1.15,17.0,816.0,769.66,584.34
2016,3,15,13,0,925.0,102.0,1.2,17.0,809.0,744.83,568.34
2016,3,15,13,15,921.0,101.0,1.2,17.0,793.0,714.58,547.54
2016,3,15,13,30,917.0,100.0,1.2,17.0,777.0,681.92,523.75
2016,3,15,13,45,911.5,98.5,1.2,17.0,753.5,645.61,496.87
2016,3,15,14,0,906.0,97.0,1.2,17.0,730.0,607.31,467.94
2016,3,15,14,15,897.0,95.0,1.2,16.5,699.0,564.87,436.07
2016,3,15,14,30,888.0,93.0,1.2,16.0,668.0,521.08,402.18
2016,3,15,14,45,876.0,90.5,1.25,16.0,630.5,474.35,364.53
2016,3,15,15,0,864.0,88.0,1.3,16.0,593.0,426.95,325.16
2016,3,15,15,15,846.5,85.5,1.3,15.5,549.5,373.66,280.57
2016,3,15,15,30,829.0,83.0,1.3,15.0,506.0,324.02,237.6
2016,3,15,15,45,805.5,79.5,1.3,15.0,458.5,272.58,192.23
2016,3,15,16,0,782.0,76.0,1.3,15.0,411.0,222.6,148.21
2016,3,15,16,15,747.5,71.5,1.25,14.5,360.0,171.77,105.64
2016,3,15,16,30,713.0,67.0,1.2,14.0,309.0,124.07,69.23
2016,3,15,16,45,664.5,61.0,1.2,13.5,257.0,74.3,38.4
2016,3,15,17,0,616.0,55.0,1.2,13.0,205.0,36.94,27.59
2016,3,15,17,15,534.5,47.5,1.2,12.5,154.5,33.37,24.25
2016,3,15,17,30,453.0,40.0,1.2,12.0,104.0,29.63,20.5
2016,3,15,17,45,313.5,27.5,1.3,11.5,63.0,20.9,11.62
2016,3,15,18,0,174.0,15.0,1.4,11.0,22.0,11.53,0.0
2016,3,15,18,15,87.0,7.5,1.4,10.5,11.0,7.37,0.0
2016,3,15,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,6,15,61.0,7.0,1.05,8.5,9.0,6.88,0.0
2016,3,16,6,30,122.0,14.0,0.9,9.0,18.0,50.37,0.0
2016,3,16,6,45,272.5,27.0,0.8,9.5,58.0,143.77,101.31
2016,3,16,7,0,423.0,40.0,0.7,10.0,98.0,229.29,179.43
2016,3,16,7,15,510.0,49.0,0.7,10.5,149.0,296.07,238.1
2016,3,16,7,30,597.0,58.0,0.7,11.0,200.0,369.64,300.37
2016,3,16,7,45,652.0,64.0,0.7,11.5,253.0,429.05,349.33
2016,3,16,8,0,707.0,70.0,0.7,12.0,306.0,491.35,398.55
2016,3,16,8,15,743.5,74.5,0.75,12.5,358.5,541.05,436.77
2016,3,16,8,30,780.0,79.0,0.8,13.0,411.0,593.72,475.94
2016,3,16,8,45,806.0,82.5,0.85,14.0,460.0,638.43,507.09
2016,3,16,9,0,832.0,86.0,0.9,15.0,509.0,682.27,536.17
2016,3,16,9,15,850.5,89.0,0.85,15.5,553.5,718.98,558.57
2016,3,16,9,30,869.0,92.0,0.8,16.0,598.0,753.86,579.24
2016,3,16,9,45,882.5,94.0,0.8,16.5,636.5,777.83,592.8
2016,3,16,10,0,896.0,96.0,0.8,17.0,675.0,803.31,607.43
2016,3,16,10,15,906.0,98.0,0.8,17.0,707.0,823.39,619.46
2016,3,16,10,30,916.0,100.0,0.8,17.0,739.0,840.57,629.65
2016,3,16,10,45,922.5,101.0,0.85,17.5,764.0,850.84,635.01
2016,3,16,11,0,929.0,102.0,0.9,18.0,789.0,857.95,638.47
2016,3,16,11,15,933.5,103.0,0.9,18.0,805.5,860.21,639.26
2016,3,16,11,30,938.0,104.0,0.9,18.0,822.0,859.19,638.09
2016,3,16,11,45,939.5,104.0,0.9,18.5,830.5,851.49,631.49
2016,3,16,12,0,941.0,104.0,0.9,19.0,839.0,840.55,623.0
2016,3,16,12,15,941.0,104.0,0.9,19.0,839.5,825.28,612.96
2016,3,16,12,30,941.0,104.0,0.9,19.0,840.0,806.92,600.99
2016,3,16,12,45,944.5,101.0,0.9,19.0,833.0,785.16,586.83
2016,3,16,13,0,948.0,98.0,0.9,19.0,826.0,760.34,570.64
2016,3,16,13,15,944.0,97.0,0.9,19.0,809.5,729.42,550.29
2016,3,16,13,30,940.0,96.0,0.9,19.0,793.0,696.02,526.53
2016,3,16,13,45,933.0,95.0,0.9,19.5,768.5,658.48,498.42
2016,3,16,14,0,926.0,94.0,0.9,20.0,744.0,618.97,468.41
2016,3,16,14,15,916.5,92.0,0.9,19.5,712.5,575.45,436.56
2016,3,16,14,30,907.0,90.0,0.9,19.0,681.0,530.57,402.69
2016,3,16,14,45,894.0,88.0,0.9,19.0,642.5,482.99,364.97
2016,3,16,15,0,881.0,86.0,0.9,19.0,604.0,434.78,325.65
2016,3,16,15,15,863.0,83.5,0.85,18.5,560.0,383.96,283.62
2016,3,16,15,30,845.0,81.0,0.8,18.0,516.0,329.76,237.95
2016,3,16,15,45,820.0,78.0,0.8,18.0,467.0,277.49,192.85
2016,3,16,16,0,795.0,75.0,0.8,18.0,418.0,226.82,149.05
2016,3,16,16,15,760.5,70.5,0.8,17.5,366.5,175.2,106.43
2016,3,16,16,30,726.0,66.0,0.8,17.0,315.0,126.69,69.67
2016,3,16,16,45,675.5,60.5,0.8,16.5,262.0,79.83,41.41
2016,3,16,17,0,625.0,55.0,0.8,16.0,209.0,36.77,27.09
2016,3,16,17,15,545.0,47.0,0.8,15.0,158.0,32.76,23.48
2016,3,16,17,30,465.0,39.0,0.8,14.0,107.0,28.53,19.41
2016,3,16,17,45,325.5,27.5,0.8,13.5,65.5,20.73,11.55
2016,3,16,18,0,186.0,16.0,0.8,13.0,24.0,12.36,0.0
2016,3,16,18,15,93.0,8.0,0.8,12.5,12.0,7.86,0.0
2016,3,16,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,11.0,1.25,10.0,11.0,10.81,0.0
2016,3,17,6,30,0.0,22.0,1.2,11.0,22.0,24.01,0.0
2016,3,17,6,45,237.5,30.5,1.2,12.0,64.0,136.48,97.74
2016,3,17,7,0,475.0,39.0,1.2,13.0,106.0,250.9,195.6
2016,3,17,7,15,557.5,46.5,1.1,13.5,157.5,316.6,253.04
2016,3,17,7,30,640.0,54.0,1.0,14.0,209.0,388.64,313.51
2016,3,17,7,45,690.5,59.5,0.95,14.5,263.0,444.77,359.4
2016,3,17,8,0,741.0,65.0,0.9,15.0,317.0,505.94,407.05
2016,3,17,8,15,775.5,69.0,0.8,15.5,369.5,557.64,445.07
2016,3,17,8,30,810.0,73.0,0.7,16.0,422.0,609.67,481.58
2016,3,17,8,45,834.0,76.5,0.65,16.5,471.0,654.05,511.57
2016,3,17,9,0,858.0,80.0,0.6,17.0,520.0,697.39,538.67
2016,3,17,9,15,875.5,82.5,0.55,17.5,564.5,729.6,557.17
2016,3,17,9,30,893.0,85.0,0.5,18.0,609.0,763.85,576.79
2016,3,17,9,45,905.0,87.5,0.45,18.5,648.0,791.73,591.72
2016,3,17,10,0,917.0,90.0,0.4,19.0,687.0,817.02,604.78
2016,3,17,10,15,926.0,91.5,0.35,19.5,719.0,836.09,613.65
2016,3,17,10,30,935.0,93.0,0.3,20.0,751.0,852.16,620.65
2016,3,17,10,45,941.0,94.0,0.25,20.5,775.0,862.17,623.84
2016,3,17,11,0,947.0,95.0,0.2,21.0,799.0,868.95,625.19
2016,3,17,11,15,950.5,96.0,0.2,21.0,816.0,870.41,625.41
2016,3,17,11,30,954.0,97.0,0.2,21.0,833.0,868.54,623.75
2016,3,17,11,45,955.5,97.5,0.25,21.5,841.0,861.22,618.52
2016,3,17,12,0,957.0,98.0,0.3,22.0,849.0,850.6,611.45
2016,3,17,12,15,956.5,98.0,0.35,22.0,849.0,834.71,602.33
2016,3,17,12,30,956.0,98.0,0.4,22.0,849.0,815.68,591.31
2016,3,17,12,45,953.5,97.5,0.45,22.0,840.5,791.68,577.08
2016,3,17,13,0,951.0,97.0,0.5,22.0,832.0,764.83,560.96
2016,3,17,13,15,946.5,96.5,0.5,22.0,815.0,733.92,541.26
2016,3,17,13,30,942.0,96.0,0.5,22.0,798.0,700.54,518.41
2016,3,17,13,45,935.0,95.0,0.55,22.0,773.5,662.85,492.6
2016,3,17,14,0,928.0,94.0,0.6,22.0,749.0,623.21,464.7
2016,3,17,14,15,918.5,92.5,0.6,22.0,717.0,580.0,432.91
2016,3,17,14,30,909.0,91.0,0.6,22.0,685.0,535.42,399.25
2016,3,17,14,45,895.5,89.0,0.6,22.0,646.5,487.44,362.12
2016,3,17,15,0,882.0,87.0,0.6,22.0,608.0,438.89,323.44
2016,3,17,15,15,864.0,84.5,0.55,21.5,564.0,384.39,279.6
2016,3,17,15,30,846.0,82.0,0.5,21.0,520.0,333.59,237.32
2016,3,17,15,45,821.0,78.5,0.5,21.0,471.0,280.73,192.61
2016,3,17,16,0,796.0,75.0,0.5,21.0,422.0,229.47,149.08
2016,3,17,16,15,761.5,71.0,0.5,20.0,370.0,178.13,107.47
2016,3,17,16,30,727.0,67.0,0.5,19.0,318.0,129.9,71.32
2016,3,17,16,45,676.5,61.5,0.55,18.5,265.0,82.83,42.73
2016,3,17,17,0,626.0,56.0,0.6,18.0,212.0,37.41,27.42
2016,3,17,17,15,546.5,48.0,0.65,17.0,161.0,33.44,23.89
2016,3,17,17,30,467.0,40.0,0.7,16.0,110.0,29.25,19.89
2016,3,17,17,45,329.5,28.5,0.8,15.5,67.5,21.5,12.21
2016,3,17,18,0,192.0,17.0,0.9,15.0,25.0,13.18,0.0
2016,3,17,18,15,96.0,8.5,0.85,14.5,12.5,8.36,0.0
2016,3,17,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,6,15,89.5,8.5,0.95,9.5,12.5,32.02,0.0
2016,3,18,6,30,179.0,17.0,0.9,10.0,25.0,85.2,0.0
2016,3,18,6,45,317.5,29.0,0.85,11.0,67.0,164.5,120.28
2016,3,18,7,0,456.0,41.0,0.8,12.0,109.0,247.82,194.17
2016,3,18,7,15,537.0,49.5,0.8,12.0,160.0,313.64,252.03
2016,3,18,7,30,618.0,58.0,0.8,12.0,211.0,385.66,313.12
2016,3,18,7,45,309.0,57.0,0.8,12.5,133.5,239.23,197.15
2016,3,18,8,0,0.0,56.0,0.8,13.0,56.0,54.11,40.53
2016,3,18,8,15,0.0,71.5,0.75,13.5,71.5,69.12,53.32
2016,3,18,8,30,0.0,87.0,0.7,14.0,87.0,84.44,65.85
2016,3,18,8,45,0.0,114.0,0.7,14.5,114.0,111.6,87.93
2016,3,18,9,0,0.0,141.0,0.7,15.0,141.0,138.8,109.59
2016,3,18,9,15,1.5,160.0,0.7,15.0,161.0,158.82,125.36
2016,3,18,9,30,3.0,179.0,0.7,15.0,181.0,178.84,140.99
2016,3,18,9,45,93.5,244.5,0.7,15.5,306.0,322.13,254.85
2016,3,18,10,0,184.0,310.0,0.7,16.0,431.0,470.17,365.23
2016,3,18,10,15,254.0,314.5,0.7,16.0,489.5,537.37,413.52
2016,3,18,10,30,324.0,319.0,0.7,16.0,548.0,597.91,456.89
2016,3,18,10,45,623.0,212.0,0.7,16.5,671.5,736.93,559.17
2016,3,18,11,0,922.0,105.0,0.7,17.0,795.0,862.89,641.98
2016,3,18,11,15,926.5,106.0,0.7,17.0,812.0,865.04,640.93
2016,3,18,11,30,931.0,107.0,0.7,17.0,829.0,863.94,639.71
2016,3,18,11,45,932.5,107.5,0.7,17.5,837.5,856.65,633.43
2016,3,18,12,0,934.0,108.0,0.7,18.0,846.0,846.15,625.28
2016,3,18,12,15,746.5,194.5,0.7,18.0,784.5,774.17,576.94
2016,3,18,12,30,559.0,281.0,0.7,18.0,723.0,699.81,522.7
2016,3,18,12,45,554.5,278.5,0.75,18.0,713.0,678.75,509.49
2016,3,18,13,0,550.0,276.0,0.8,18.0,703.0,656.21,494.36
2016,3,18,13,15,718.0,200.0,0.8,18.0,745.5,680.11,514.13
2016,3,18,13,30,886.0,124.0,0.8,18.0,788.0,693.18,525.05
2016,3,18,13,45,712.0,184.0,0.8,18.0,707.0,610.13,463.33
2016,3,18,14,0,538.0,244.0,0.8,18.0,626.0,536.92,408.75
2016,3,18,14,15,546.5,228.5,0.8,17.5,602.5,503.87,385.42
2016,3,18,14,30,555.0,213.0,0.8,17.0,579.0,469.15,359.69
2016,3,18,14,45,537.0,208.5,0.85,17.0,546.0,430.56,329.81
2016,3,18,15,0,519.0,204.0,0.9,17.0,513.0,392.57,299.7
2016,3,18,15,15,558.0,173.0,0.95,16.5,483.0,352.89,267.47
2016,3,18,15,30,597.0,142.0,1.0,16.0,453.0,308.58,230.02
2016,3,18,15,45,616.5,122.0,1.05,16.0,417.0,264.55,191.34
2016,3,18,16,0,636.0,102.0,1.1,16.0,381.0,218.2,150.1
2016,3,18,16,15,576.5,104.5,1.1,15.5,334.0,176.44,116.47
2016,3,18,16,30,517.0,107.0,1.1,15.0,287.0,140.48,90.19
2016,3,18,16,45,476.0,94.0,1.1,14.5,239.0,97.97,61.96
2016,3,18,17,0,435.0,81.0,1.1,14.0,191.0,59.71,47.72
2016,3,18,17,15,411.0,65.0,1.05,13.0,149.5,47.8,37.08
2016,3,18,17,30,387.0,49.0,1.0,12.0,108.0,37.49,27.55
2016,3,18,17,45,259.0,34.5,1.0,11.5,67.0,26.53,16.85
2016,3,18,18,0,131.0,20.0,1.0,11.0,26.0,15.67,0.0
2016,3,18,18,15,65.5,10.0,0.95,10.5,13.0,9.83,0.0
2016,3,18,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,7.5,0.45,10.0,7.5,7.37,0.0
2016,3,19,6,30,0.0,15.0,0.4,10.0,15.0,14.48,0.0
2016,3,19,6,45,25.0,35.0,0.35,10.5,38.5,47.94,33.17
2016,3,19,7,0,50.0,55.0,0.3,11.0,62.0,86.52,67.08
2016,3,19,7,15,65.5,77.0,0.3,11.5,91.0,119.9,96.09
2016,3,19,7,30,81.0,99.0,0.3,12.0,120.0,153.97,125.06
2016,3,19,7,45,93.5,121.0,0.35,12.5,150.0,187.21,152.64
2016,3,19,8,0,106.0,143.0,0.4,13.0,180.0,220.99,179.94
2016,3,19,8,15,179.5,161.5,0.4,13.5,236.0,288.5,234.28
2016,3,19,8,30,253.0,180.0,0.4,14.0,292.0,368.29,296.15
2016,3,19,8,45,277.0,199.0,0.45,14.5,333.5,411.58,327.89
2016,3,19,9,0,301.0,218.0,0.5,15.0,375.0,455.29,359.61
2016,3,19,9,15,565.5,156.5,0.5,15.5,483.0,598.39,467.96
2016,3,19,9,30,830.0,95.0,0.5,16.0,591.0,739.36,565.85
2016,3,19,9,45,839.5,99.0,0.5,16.5,627.5,765.6,579.32
2016,3,19,10,0,849.0,103.0,0.5,17.0,664.0,789.31,592.61
2016,3,19,10,15,859.0,105.0,0.5,17.0,695.0,804.73,601.47
2016,3,19,10,30,869.0,107.0,0.5,17.0,726.0,821.36,611.32
2016,3,19,10,45,876.5,107.5,0.5,17.0,750.0,831.5,616.92
2016,3,19,11,0,884.0,108.0,0.5,17.0,774.0,838.64,620.76
2016,3,19,11,15,888.5,109.0,0.5,17.0,790.0,840.77,621.48
2016,3,19,11,30,893.0,110.0,0.5,17.0,806.0,839.77,620.35
2016,3,19,11,45,700.0,204.5,0.55,17.5,754.0,775.21,576.39
2016,3,19,12,0,507.0,299.0,0.6,18.0,702.0,703.76,523.45
2016,3,19,12,15,495.5,303.5,0.6,18.0,697.0,688.13,513.16
2016,3,19,12,30,484.0,308.0,0.6,18.0,692.0,671.13,501.17
2016,3,19,12,45,444.5,322.5,0.6,18.0,672.5,641.88,480.11
2016,3,19,13,0,405.0,337.0,0.6,18.0,653.0,612.38,458.89
2016,3,19,13,15,363.5,341.5,0.6,18.0,621.0,573.84,431.37
2016,3,19,13,30,322.0,346.0,0.6,18.0,589.0,536.56,404.57
2016,3,19,13,45,407.0,304.5,0.65,18.0,602.0,536.85,406.9
2016,3,19,14,0,492.0,263.0,0.7,18.0,615.0,529.32,402.64
2016,3,19,14,15,508.5,244.0,0.7,18.0,594.0,499.09,380.25
2016,3,19,14,30,525.0,225.0,0.7,18.0,573.0,466.68,355.84
2016,3,19,14,45,685.5,158.0,0.7,18.0,585.0,454.45,345.54
2016,3,19,15,0,846.0,91.0,0.7,18.0,597.0,429.87,323.61
2016,3,19,15,15,660.0,136.0,0.7,17.5,513.0,358.57,268.56
2016,3,19,15,30,474.0,181.0,0.7,17.0,429.0,305.68,228.7
2016,3,19,15,45,620.5,130.0,0.75,16.5,423.5,274.65,198.39
2016,3,19,16,0,767.0,79.0,0.8,16.0,418.0,231.59,155.82
2016,3,19,16,15,734.0,74.5,0.85,15.5,367.5,181.32,113.69
2016,3,19,16,30,701.0,70.0,0.9,15.0,317.0,134.05,76.8
2016,3,19,16,45,651.0,64.5,0.95,15.0,265.0,84.57,44.3
2016,3,19,17,0,601.0,59.0,1.0,15.0,213.0,43.5,33.2
2016,3,19,17,15,524.5,51.0,0.95,14.5,163.0,35.64,26.13
2016,3,19,17,30,448.0,43.0,0.9,14.0,113.0,31.59,22.2
2016,3,19,17,45,224.0,36.0,0.9,13.5,71.0,27.67,17.79
2016,3,19,18,0,0.0,29.0,0.9,13.0,29.0,25.99,1.58
2016,3,19,18,15,0.0,14.5,0.9,12.5,14.5,14.25,0.0
2016,3,19,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,20,6,15,8.0,9.5,0.75,11.5,10.0,11.52,0.0
2016,3,20,6,30,16.0,19.0,0.7,12.0,20.0,25.04,4.65
2016,3,20,6,45,67.0,38.0,0.7,12.5,48.0,72.2,52.32
2016,3,20,7,0,118.0,57.0,0.7,13.0,76.0,123.06,96.52
2016,3,20,7,15,139.5,78.5,0.7,13.5,109.0,155.58,125.12
2016,3,20,7,30,161.0,100.0,0.7,14.0,142.0,195.28,158.85
2016,3,20,7,45,175.5,121.5,0.75,14.5,176.0,232.36,189.47
2016,3,20,8,0,190.0,143.0,0.8,15.0,210.0,269.98,219.63
2016,3,20,8,15,226.5,162.5,0.8,15.5,254.5,326.75,264.15
2016,3,20,8,30,263.0,182.0,0.8,16.0,299.0,378.08,303.18
2016,3,20,8,45,273.0,202.5,0.85,16.5,336.0,413.92,329.25
2016,3,20,9,0,283.0,223.0,0.9,17.0,373.0,449.31,354.56
2016,3,20,9,15,303.5,239.5,0.9,17.0,412.0,487.41,382.09
2016,3,20,9,30,324.0,256.0,0.9,17.0,451.0,525.35,409.03
2016,3,20,9,45,355.5,266.5,0.95,17.5,492.5,564.91,436.66
2016,3,20,10,0,387.0,277.0,1.0,18.0,534.0,604.26,463.71
2016,3,20,10,15,627.0,193.0,1.0,18.0,632.5,721.23,550.68
2016,3,20,10,30,867.0,109.0,1.0,18.0,731.0,825.38,620.89
2016,3,20,10,45,871.5,111.5,1.05,18.0,754.5,835.09,625.92
2016,3,20,11,0,876.0,114.0,1.1,18.0,778.0,841.76,630.28
2016,3,20,11,15,616.5,234.5,1.1,18.0,706.5,754.44,568.18
2016,3,20,11,30,357.0,355.0,1.1,18.0,635.0,652.52,491.16
2016,3,20,11,45,229.0,371.5,1.15,18.0,552.0,555.76,421.14
2016,3,20,12,0,101.0,388.0,1.2,18.0,469.0,461.81,350.9
2016,3,20,12,15,89.5,383.0,1.2,18.0,455.0,444.17,338.38
2016,3,20,12,30,78.0,378.0,1.2,18.0,441.0,426.73,325.41
2016,3,20,12,45,181.5,376.0,1.2,18.0,519.5,498.38,380.35
2016,3,20,13,0,285.0,374.0,1.2,18.0,598.0,563.21,428.32
2016,3,20,13,15,225.0,373.0,1.2,17.5,548.0,509.89,388.97
2016,3,20,13,30,165.0,372.0,1.2,17.0,498.0,459.76,352.43
2016,3,20,13,45,153.0,359.5,1.2,17.0,473.5,432.31,332.49
2016,3,20,14,0,141.0,347.0,1.2,17.0,449.0,405.46,312.67
2016,3,20,14,15,284.5,307.0,1.2,17.0,500.5,437.26,338.12
2016,3,20,14,30,428.0,267.0,1.2,17.0,552.0,457.13,352.85
2016,3,20,14,45,281.0,272.5,1.2,17.0,455.0,375.27,290.12
2016,3,20,15,0,134.0,278.0,1.2,17.0,358.0,306.53,238.02
2016,3,20,15,15,269.5,238.5,1.15,16.5,385.5,310.12,239.62
2016,3,20,15,30,405.0,199.0,1.1,16.0,413.0,300.64,228.53
2016,3,20,15,45,577.0,140.0,1.1,16.0,413.5,273.77,200.27
2016,3,20,16,0,749.0,81.0,1.1,16.0,414.0,231.73,157.25
2016,3,20,16,15,715.0,76.5,1.05,15.5,364.0,182.12,115.4
2016,3,20,16,30,681.0,72.0,1.0,15.0,314.0,132.27,76.07
2016,3,20,16,45,630.0,66.5,0.95,15.0,262.5,86.89,46.36
2016,3,20,17,0,579.0,61.0,0.9,15.0,211.0,46.8,30.19
2016,3,20,17,15,502.5,53.0,0.9,14.5,161.5,37.17,27.5
2016,3,20,17,30,426.0,45.0,0.9,14.0,112.0,33.22,23.66
2016,3,20,17,45,299.0,32.5,0.9,14.0,71.0,24.73,15.38
2016,3,20,18,0,172.0,20.0,0.9,14.0,30.0,15.61,0.47
2016,3,20,18,15,86.0,10.0,0.9,13.5,15.0,9.83,0.0
2016,3,20,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,10.5,0.9,10.5,10.5,10.32,0.0
2016,3,21,6,30,0.0,21.0,0.9,11.0,21.0,20.98,5.74
2016,3,21,6,45,38.0,41.0,0.9,11.5,47.5,60.42,43.68
2016,3,21,7,0,76.0,61.0,0.9,12.0,74.0,104.97,82.43
2016,3,21,7,15,97.5,84.0,0.95,12.0,106.0,143.52,116.11
2016,3,21,7,30,119.0,107.0,1.0,12.0,138.0,183.22,150.21
2016,3,21,7,45,139.5,127.0,1.05,12.5,171.5,219.88,180.8
2016,3,21,8,0,160.0,147.0,1.1,13.0,205.0,257.76,211.62
2016,3,21,8,15,351.0,138.5,1.15,13.0,290.0,385.56,316.35
2016,3,21,8,30,542.0,130.0,1.2,13.0,375.0,511.56,415.71
2016,3,21,8,45,384.5,182.0,1.25,13.5,365.0,476.54,383.85
2016,3,21,9,0,227.0,234.0,1.3,14.0,355.0,414.84,332.35
2016,3,21,9,15,365.5,221.0,1.3,14.0,434.5,514.06,410.54
2016,3,21,9,30,504.0,208.0,1.3,14.0,514.0,619.69,489.75
2016,3,21,9,45,522.0,215.5,1.35,14.0,549.5,649.33,510.03
2016,3,21,10,0,540.0,223.0,1.4,14.0,585.0,677.69,529.98
2016,3,21,10,15,694.0,174.5,1.45,14.0,661.5,758.68,590.63
2016,3,21,10,30,848.0,126.0,1.5,14.0,738.0,835.21,642.81
2016,3,21,10,45,856.5,126.5,1.55,14.5,762.5,845.59,647.6
2016,3,21,11,0,865.0,127.0,1.6,15.0,787.0,853.01,651.23
2016,3,21,11,15,447.0,220.5,1.6,15.0,562.0,601.09,468.45
2016,3,21,11,30,29.0,314.0,1.6,15.0,337.0,335.18,259.87
2016,3,21,11,45,20.0,278.5,1.65,15.0,295.0,287.57,224.52
2016,3,21,12,0,11.0,243.0,1.7,15.0,253.0,244.89,191.37
2016,3,21,12,15,11.0,243.5,1.7,15.0,253.0,244.79,191.42
2016,3,21,12,30,11.0,244.0,1.7,15.0,253.0,244.65,191.31
2016,3,21,12,45,10.0,236.5,1.7,15.5,245.0,236.01,184.24
2016,3,21,13,0,9.0,229.0,1.7,16.0,237.0,227.43,177.29
2016,3,21,13,15,8.5,224.5,1.7,15.5,232.0,222.13,173.61
2016,3,21,13,30,8.0,220.0,1.7,15.0,227.0,216.85,169.93
2016,3,21,13,45,4.0,144.0,1.7,15.0,147.5,141.45,110.12
2016,3,21,14,0,0.0,68.0,1.7,15.0,68.0,65.82,48.86
2016,3,21,14,15,0.0,103.5,1.65,15.0,103.5,100.11,77.15
2016,3,21,14,30,0.0,139.0,1.6,15.0,139.0,133.77,104.61
2016,3,21,14,45,0.0,139.5,1.6,15.0,139.5,134.04,104.98
2016,3,21,15,0,0.0,140.0,1.6,15.0,140.0,134.24,105.4
2016,3,21,15,15,0.0,81.0,1.6,14.5,81.0,78.36,59.95
2016,3,21,15,30,0.0,22.0,1.6,14.0,22.0,21.25,12.37
2016,3,21,15,45,0.5,84.5,1.6,14.0,84.5,81.87,63.53
2016,3,21,16,0,1.0,147.0,1.6,14.0,147.0,138.14,110.39
2016,3,21,16,15,0.5,109.5,1.5,13.5,109.5,103.91,82.34
2016,3,21,16,30,0.0,72.0,1.4,13.0,72.0,69.51,53.79
2016,3,21,16,45,0.0,60.5,1.35,13.0,60.5,58.47,44.53
2016,3,21,17,0,0.0,49.0,1.3,13.0,49.0,47.33,35.01
2016,3,21,17,15,117.0,58.0,1.3,12.5,77.0,46.52,36.09
2016,3,21,17,30,234.0,67.0,1.3,12.0,105.0,53.36,41.67
2016,3,21,17,45,157.5,45.5,1.3,11.5,67.0,37.03,26.19
2016,3,21,18,0,81.0,24.0,1.3,11.0,29.0,20.09,4.16
2016,3,21,18,15,40.5,12.0,1.3,11.0,14.5,11.8,0.0
2016,3,21,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,6,15,100.0,12.5,1.1,8.5,19.0,40.48,0.0
2016,3,22,6,30,200.0,25.0,1.1,9.0,38.0,108.41,59.45
2016,3,22,6,45,332.0,37.0,1.15,9.5,82.5,184.74,142.19
2016,3,22,7,0,464.0,49.0,1.2,10.0,127.0,268.98,215.96
2016,3,22,7,15,541.0,57.0,1.2,10.0,179.0,334.45,273.7
2016,3,22,7,30,618.0,65.0,1.2,10.0,231.0,405.56,334.28
2016,3,22,7,45,408.0,106.0,1.3,10.5,225.0,358.21,296.62
2016,3,22,8,0,198.0,147.0,1.4,11.0,219.0,280.63,232.18
2016,3,22,8,15,244.5,164.5,1.4,11.5,267.0,342.03,282.12
2016,3,22,8,30,291.0,182.0,1.4,12.0,315.0,398.62,326.33
2016,3,22,8,45,340.5,194.0,1.45,12.5,365.5,453.13,368.21
2016,3,22,9,0,390.0,206.0,1.5,13.0,416.0,509.55,410.61
2016,3,22,9,15,196.5,194.0,1.5,13.0,300.0,359.83,290.77
2016,3,22,9,30,3.0,182.0,1.5,13.0,184.0,181.72,144.11
2016,3,22,9,45,223.5,222.5,1.55,13.0,373.5,416.38,336.1
2016,3,22,10,0,444.0,263.0,1.6,13.0,563.0,645.18,509.32
2016,3,22,10,15,424.0,285.0,1.6,13.0,582.5,654.74,512.49
2016,3,22,10,30,404.0,307.0,1.6,13.0,602.0,656.05,511.94
2016,3,22,10,45,228.5,323.5,1.65,13.5,492.0,527.51,412.56
2016,3,22,11,0,53.0,340.0,1.7,14.0,382.0,385.2,300.58
2016,3,22,11,15,241.0,335.0,1.7,14.0,526.0,543.86,425.55
2016,3,22,11,30,429.0,330.0,1.7,14.0,670.0,693.1,536.28
2016,3,22,11,45,307.0,366.0,1.7,14.0,610.5,619.1,478.23
2016,3,22,12,0,185.0,402.0,1.7,14.0,551.0,546.7,422.44
2016,3,22,12,15,194.5,401.0,1.7,14.0,558.0,547.24,423.5
2016,3,22,12,30,204.0,400.0,1.7,14.0,565.0,546.82,423.3
2016,3,22,12,45,284.5,378.0,1.75,14.0,605.0,579.22,449.21
2016,3,22,13,0,365.0,356.0,1.8,14.0,645.0,605.65,470.16
2016,3,22,13,15,223.5,358.0,1.85,14.0,534.0,496.4,387.02
2016,3,22,13,30,82.0,360.0,1.9,14.0,423.0,395.93,309.36
2016,3,22,13,45,43.5,276.0,1.95,14.0,309.5,289.44,227.9
2016,3,22,14,0,5.0,192.0,2.0,14.0,196.0,187.28,147.35
2016,3,22,14,15,215.0,230.5,2.0,14.0,375.5,331.86,264.74
2016,3,22,14,30,425.0,269.0,2.0,14.0,555.0,460.04,362.68
2016,3,22,14,45,458.5,241.0,2.05,14.0,534.0,429.52,337.53
2016,3,22,15,0,492.0,213.0,2.1,14.0,513.0,395.56,309.7
2016,3,22,15,15,430.0,211.5,2.1,13.5,460.0,345.45,269.55
2016,3,22,15,30,368.0,210.0,2.1,13.0,407.0,304.07,236.21
2016,3,22,15,45,396.5,183.0,2.1,13.0,378.0,264.44,201.68
2016,3,22,16,0,425.0,156.0,2.1,13.0,349.0,225.35,166.74
2016,3,22,16,15,212.5,94.0,2.0,12.5,190.5,117.51,84.96
2016,3,22,16,30,0.0,32.0,1.9,12.0,32.0,30.89,20.98
2016,3,22,16,45,0.0,27.0,1.85,12.0,27.0,26.05,16.89
2016,3,22,17,0,0.0,22.0,1.8,12.0,22.0,21.22,12.71
2016,3,22,17,15,245.0,33.5,1.7,11.5,74.0,21.06,13.38
2016,3,22,17,30,490.0,45.0,1.6,11.0,126.0,32.85,23.7
2016,3,22,17,45,360.5,34.0,1.55,10.5,81.5,25.79,16.73
2016,3,22,18,0,231.0,23.0,1.5,10.0,37.0,18.24,4.63
2016,3,22,18,15,115.5,11.5,1.45,9.5,18.5,11.3,0.0
2016,3,22,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,23,6,15,47.5,12.5,1.0,7.5,15.5,25.89,0.0
2016,3,23,6,30,95.0,25.0,1.0,8.0,31.0,68.55,40.34
2016,3,23,6,45,156.0,43.5,1.0,8.5,65.5,118.96,91.98
2016,3,23,7,0,217.0,62.0,1.0,9.0,100.0,172.38,139.49
2016,3,23,7,15,251.0,81.5,1.0,9.5,139.5,219.27,180.78
2016,3,23,7,30,285.0,101.0,1.0,10.0,179.0,268.42,222.74
2016,3,23,7,45,315.0,116.5,1.0,11.0,219.5,312.59,258.89
2016,3,23,8,0,345.0,132.0,1.0,12.0,260.0,366.5,301.33
2016,3,23,8,15,334.0,155.5,1.0,12.5,294.0,389.02,317.91
2016,3,23,8,30,323.0,179.0,1.0,13.0,328.0,417.61,338.63
2016,3,23,8,45,274.5,208.5,1.05,13.5,344.5,424.94,341.84
2016,3,23,9,0,226.0,238.0,1.1,14.0,361.0,420.2,335.83
2016,3,23,9,15,449.0,195.5,1.05,14.0,464.0,560.02,445.03
2016,3,23,9,30,672.0,153.0,1.0,14.0,567.0,697.74,546.63
2016,3,23,9,45,630.0,181.0,0.95,14.5,588.0,705.3,546.57
2016,3,23,10,0,588.0,209.0,0.9,15.0,609.0,705.85,543.19
2016,3,23,10,15,536.5,240.5,0.85,15.0,618.0,702.01,537.49
2016,3,23,10,30,485.0,272.0,0.8,15.0,627.0,694.46,529.3
2016,3,23,10,45,714.0,187.5,0.8,15.5,728.0,799.79,605.39
2016,3,23,11,0,943.0,103.0,0.8,16.0,829.0,896.21,666.31
2016,3,23,11,15,742.0,195.5,0.8,16.0,774.5,826.35,618.1
2016,3,23,11,30,541.0,288.0,0.8,16.0,720.0,745.29,559.14
2016,3,23,11,45,748.0,196.0,0.8,16.5,799.0,816.13,611.51
2016,3,23,12,0,955.0,104.0,0.8,17.0,878.0,875.92,648.78
2016,3,23,12,15,767.5,193.0,0.8,17.0,815.0,802.48,599.24
2016,3,23,12,30,580.0,282.0,0.8,17.0,752.0,726.67,544.05
2016,3,23,12,45,758.0,196.5,0.85,17.0,804.0,762.08,573.76
2016,3,23,13,0,936.0,111.0,0.9,17.0,856.0,786.87,592.32
2016,3,23,13,15,742.5,190.0,0.95,17.0,773.5,699.45,530.26
2016,3,23,13,30,549.0,269.0,1.0,17.0,691.0,619.42,471.36
2016,3,23,13,45,528.0,265.5,1.05,17.0,661.5,581.37,444.75
2016,3,23,14,0,507.0,262.0,1.1,17.0,632.0,543.52,417.29
2016,3,23,14,15,560.0,230.5,1.1,17.0,623.0,521.77,401.56
2016,3,23,14,30,613.0,199.0,1.1,17.0,614.0,494.82,381.02
2016,3,23,14,45,666.0,167.0,1.1,17.0,594.5,461.82,354.97
2016,3,23,15,0,719.0,135.0,1.1,17.0,575.0,423.39,323.51
2016,3,23,15,15,766.0,117.0,1.1,16.5,556.0,389.63,294.44
2016,3,23,15,30,813.0,99.0,1.1,16.0,537.0,353.39,261.74
2016,3,23,15,45,786.5,95.5,1.1,16.0,487.5,301.17,216.54
2016,3,23,16,0,760.0,92.0,1.1,16.0,438.0,247.45,170.03
2016,3,23,16,15,725.0,87.0,1.1,15.5,386.0,196.1,126.71
2016,3,23,16,30,690.0,82.0,1.1,15.0,334.0,147.95,88.31
2016,3,23,16,45,639.5,75.5,1.1,14.5,280.5,100.86,56.25
2016,3,23,17,0,589.0,69.0,1.1,14.0,227.0,59.06,36.75
2016,3,23,17,15,511.5,60.0,1.1,13.0,175.5,42.75,32.69
2016,3,23,17,30,434.0,51.0,1.1,12.0,124.0,38.2,28.38
2016,3,23,17,45,307.0,38.0,1.15,11.5,80.0,29.44,19.89
2016,3,23,18,0,180.0,25.0,1.2,11.0,36.0,19.53,6.45
2016,3,23,18,15,90.0,12.5,1.2,10.5,18.0,12.29,0.0
2016,3,23,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
