Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,6,15,99.0,13.5,1.05,8.5,21.0,42.07,0.0
2016,3,24,6,30,198.0,27.0,1.1,9.0,42.0,114.27,74.33
2016,3,24,6,45,310.5,40.0,1.15,10.0,85.5,182.89,142.38
2016,3,24,7,0,423.0,53.0,1.2,11.0,129.0,260.12,209.51
2016,3,24,7,15,496.0,62.5,1.2,11.5,179.5,324.32,265.13
2016,3,24,7,30,569.0,72.0,1.2,12.0,230.0,393.87,323.22
2016,3,24,7,45,613.0,79.5,1.25,12.5,282.0,449.69,368.61
2016,3,24,8,0,657.0,87.0,1.3,13.0,334.0,507.49,413.96
2016,3,24,8,15,672.0,91.5,1.25,13.5,374.5,544.96,441.66
2016,3,24,8,30,687.0,96.0,1.2,14.0,415.0,581.6,467.84
2016,3,24,8,45,722.5,104.5,1.2,14.5,471.5,636.16,506.74
2016,3,24,9,0,758.0,113.0,1.2,15.0,528.0,690.55,543.81
2016,3,24,9,15,777.5,117.0,1.15,15.5,572.0,724.79,564.58
2016,3,24,9,30,797.0,121.0,1.1,16.0,616.0,760.01,585.83
2016,3,24,9,45,792.5,133.0,1.1,16.5,650.0,782.78,598.73
2016,3,24,10,0,788.0,145.0,1.1,17.0,684.0,805.19,611.46
2016,3,24,10,15,799.5,147.0,1.1,17.0,715.0,821.9,621.44
2016,3,24,10,30,811.0,149.0,1.1,17.0,746.0,838.69,631.61
2016,3,24,10,45,825.0,147.5,1.15,17.5,771.0,851.2,638.48
2016,3,24,11,0,839.0,146.0,1.2,18.0,796.0,860.87,643.6
2016,3,24,11,15,844.5,147.0,1.2,18.0,812.5,863.05,644.36
2016,3,24,11,30,850.0,148.0,1.2,18.0,829.0,862.2,643.33
2016,3,24,11,45,855.5,147.0,1.2,18.0,838.0,856.29,639.1
2016,3,24,12,0,861.0,146.0,1.2,18.0,847.0,847.34,633.03
2016,3,24,12,15,861.5,146.0,1.2,18.0,847.5,832.39,623.09
2016,3,24,12,30,862.0,146.0,1.2,18.0,848.0,814.6,611.38
2016,3,24,12,45,880.0,134.5,1.25,18.0,845.0,795.08,599.18
2016,3,24,13,0,898.0,123.0,1.3,18.0,842.0,773.78,585.76
2016,3,24,13,15,894.0,122.5,1.3,18.0,825.5,744.03,565.93
2016,3,24,13,30,890.0,122.0,1.3,18.0,809.0,711.96,543.25
2016,3,24,13,45,886.0,119.0,1.35,18.0,785.5,675.41,517.23
2016,3,24,14,0,882.0,116.0,1.4,18.0,762.0,636.87,489.13
2016,3,24,14,15,872.5,114.0,1.4,17.5,730.0,592.25,456.36
2016,3,24,14,30,863.0,112.0,1.4,17.0,698.0,548.15,422.96
2016,3,24,14,45,851.0,109.0,1.45,17.0,660.0,501.0,385.71
2016,3,24,15,0,839.0,106.0,1.5,17.0,622.0,453.33,346.9
2016,3,24,15,15,821.0,103.0,1.5,16.5,578.0,403.08,305.43
2016,3,24,15,30,803.0,100.0,1.5,16.0,534.0,353.36,263.17
2016,3,24,15,45,763.0,100.5,1.5,16.0,483.5,298.1,215.81
2016,3,24,16,0,723.0,101.0,1.5,16.0,433.0,248.89,173.19
2016,3,24,16,15,687.5,95.5,1.5,15.5,381.5,198.81,130.86
2016,3,24,16,30,652.0,90.0,1.5,15.0,330.0,152.05,93.4
2016,3,24,16,45,600.0,83.0,1.5,15.0,277.5,106.31,61.75
2016,3,24,17,0,548.0,76.0,1.5,15.0,225.0,66.11,42.08
2016,3,24,17,15,473.5,65.5,1.45,14.0,174.0,47.5,36.78
2016,3,24,17,30,399.0,55.0,1.4,13.0,123.0,41.8,31.45
2016,3,24,17,45,296.0,40.0,1.4,12.5,80.5,30.53,20.81
2016,3,24,18,0,193.0,25.0,1.4,12.0,38.0,19.47,7.26
2016,3,24,18,15,96.5,12.5,1.35,11.5,19.0,12.29,0.0
2016,3,24,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,6,15,114.5,15.0,1.1,9.5,24.0,48.58,0.0
2016,3,25,6,30,229.0,30.0,1.1,10.0,48.0,130.87,89.21
2016,3,25,6,45,338.5,43.0,1.1,10.5,93.0,198.48,155.05
2016,3,25,7,0,448.0,56.0,1.1,11.0,138.0,276.32,222.78
2016,3,25,7,15,519.5,65.0,1.1,11.0,190.0,340.78,278.86
2016,3,25,7,30,591.0,74.0,1.1,11.0,242.0,410.34,337.28
2016,3,25,7,45,634.0,81.5,1.15,11.5,294.5,466.67,382.88
2016,3,25,8,0,677.0,89.0,1.2,12.0,347.0,524.85,428.29
2016,3,25,8,15,710.5,94.0,1.2,12.5,398.0,575.49,466.14
2016,3,25,8,30,744.0,99.0,1.2,13.0,449.0,626.5,503.05
2016,3,25,8,45,774.5,100.5,1.3,13.5,498.0,669.01,533.57
2016,3,25,9,0,805.0,102.0,1.4,14.0,547.0,713.63,563.88
2016,3,25,9,15,822.5,105.0,1.4,14.5,590.0,749.1,586.19
2016,3,25,9,30,840.0,108.0,1.4,15.0,633.0,782.72,606.93
2016,3,25,9,45,855.0,109.0,1.4,15.5,671.0,810.05,623.07
2016,3,25,10,0,870.0,110.0,1.4,16.0,709.0,834.99,637.5
2016,3,25,10,15,879.5,112.0,1.35,16.0,740.0,849.83,645.57
2016,3,25,10,30,889.0,114.0,1.3,16.0,771.0,866.02,654.7
2016,3,25,10,45,894.5,115.5,1.3,16.5,794.5,875.36,658.7
2016,3,25,11,0,900.0,117.0,1.3,17.0,818.0,881.6,660.82
2016,3,25,11,15,904.0,117.5,1.25,17.0,834.0,882.41,659.99
2016,3,25,11,30,908.0,118.0,1.2,17.0,850.0,880.06,657.25
2016,3,25,11,45,911.0,118.0,1.2,17.5,858.0,873.2,651.19
2016,3,25,12,0,914.0,118.0,1.2,18.0,866.0,863.19,643.24
2016,3,25,12,15,914.0,118.0,1.2,18.0,865.5,847.67,632.98
2016,3,25,12,30,914.0,118.0,1.2,18.0,865.0,829.18,620.86
2016,3,25,12,45,920.5,112.5,1.2,18.0,858.5,807.37,606.59
2016,3,25,13,0,927.0,107.0,1.2,18.0,852.0,782.5,590.28
2016,3,25,13,15,923.0,106.0,1.2,18.0,835.0,751.54,569.79
2016,3,25,13,30,919.0,105.0,1.2,18.0,818.0,718.19,547.19
2016,3,25,13,45,915.5,102.5,1.25,18.0,794.0,681.51,521.22
2016,3,25,14,0,912.0,100.0,1.3,18.0,770.0,642.74,493.06
2016,3,25,14,15,903.0,98.0,1.3,17.5,738.5,599.41,461.28
2016,3,25,14,30,894.0,96.0,1.3,17.0,707.0,554.76,427.54
2016,3,25,14,45,883.0,93.5,1.35,17.0,669.0,507.59,390.34
2016,3,25,15,0,872.0,91.0,1.4,17.0,631.0,459.69,351.38
2016,3,25,15,15,855.5,88.5,1.45,16.5,587.0,405.6,307.15
2016,3,25,15,30,839.0,86.0,1.5,16.0,543.0,355.16,264.27
2016,3,25,15,45,815.0,83.0,1.55,16.0,494.0,302.67,218.45
2016,3,25,16,0,791.0,80.0,1.6,16.0,445.0,251.74,173.52
2016,3,25,16,15,759.0,76.0,1.6,15.5,393.5,200.26,129.36
2016,3,25,16,30,727.0,72.0,1.6,15.0,342.0,151.68,89.81
2016,3,25,16,45,672.5,68.0,1.6,14.5,287.5,100.93,54.2
2016,3,25,17,0,618.0,64.0,1.6,14.0,233.0,59.05,34.08
2016,3,25,17,15,545.5,56.0,1.55,13.5,181.5,38.83,29.15
2016,3,25,17,30,473.0,48.0,1.5,13.0,130.0,34.98,25.46
2016,3,25,17,45,340.5,37.0,1.5,12.5,85.0,28.05,18.74
2016,3,25,18,0,208.0,26.0,1.5,12.0,40.0,20.23,8.52
2016,3,25,18,15,104.0,13.0,1.45,11.5,20.0,12.78,0.0
2016,3,25,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,26,6,15,163.5,13.0,0.9,9.5,27.0,61.84,0.0
2016,3,26,6,30,327.0,26.0,0.9,10.0,54.0,161.95,114.03
2016,3,26,6,45,436.0,35.5,0.9,11.0,100.5,230.28,179.82
2016,3,26,7,0,545.0,45.0,0.9,12.0,147.0,308.82,247.63
2016,3,26,7,15,609.0,51.0,0.95,12.5,199.5,367.87,298.82
2016,3,26,7,30,673.0,57.0,1.0,13.0,252.0,434.26,353.83
2016,3,26,7,45,715.5,61.5,1.1,13.5,305.0,490.48,399.14
2016,3,26,8,0,758.0,66.0,1.2,14.0,358.0,548.34,444.14
2016,3,26,8,15,786.5,69.5,1.15,14.5,409.0,597.23,479.8
2016,3,26,8,30,815.0,73.0,1.1,15.0,460.0,645.97,513.7
2016,3,26,8,45,835.0,76.0,1.1,15.5,507.5,683.51,537.82
2016,3,26,9,0,855.0,79.0,1.1,16.0,555.0,723.85,563.55
2016,3,26,9,15,870.5,81.0,1.1,16.0,598.5,758.08,585.57
2016,3,26,9,30,886.0,83.0,1.1,16.0,642.0,790.3,606.04
2016,3,26,9,45,895.0,86.0,1.1,16.5,678.5,816.15,620.86
2016,3,26,10,0,904.0,89.0,1.1,17.0,715.0,839.31,633.82
2016,3,26,10,15,912.0,90.5,1.1,17.0,746.0,857.16,644.41
2016,3,26,10,30,920.0,92.0,1.1,17.0,777.0,872.04,653.13
2016,3,26,10,45,922.0,95.0,1.1,17.5,799.5,880.36,656.39
2016,3,26,11,0,924.0,98.0,1.1,18.0,822.0,885.43,657.7
2016,3,26,11,15,927.5,99.0,1.05,18.0,837.5,886.43,656.93
2016,3,26,11,30,931.0,100.0,1.0,18.0,853.0,884.18,654.2
2016,3,26,11,45,932.5,100.0,1.0,18.5,860.5,876.0,647.34
2016,3,26,12,0,934.0,100.0,1.0,19.0,868.0,864.63,638.61
2016,3,26,12,15,933.5,100.0,1.0,19.0,867.0,848.52,628.1
2016,3,26,12,30,933.0,100.0,1.0,19.0,866.0,829.38,615.71
2016,3,26,12,45,926.5,101.5,1.05,19.0,856.0,804.2,600.07
2016,3,26,13,0,920.0,103.0,1.1,19.0,846.0,776.46,582.64
2016,3,26,13,15,915.5,102.5,1.1,19.0,828.5,745.8,562.51
2016,3,26,13,30,911.0,102.0,1.1,19.0,811.0,712.79,540.51
2016,3,26,13,45,898.5,103.5,1.1,19.0,785.0,674.36,512.86
2016,3,26,14,0,886.0,105.0,1.1,19.0,759.0,634.45,483.61
2016,3,26,14,15,876.0,103.5,1.1,18.5,727.5,591.94,452.74
2016,3,26,14,30,866.0,102.0,1.1,18.0,696.0,548.25,420.04
2016,3,26,14,45,844.0,103.0,1.1,18.0,656.0,497.14,380.14
2016,3,26,15,0,822.0,104.0,1.1,18.0,616.0,449.03,341.38
2016,3,26,15,15,804.0,101.0,1.1,17.5,572.5,399.47,301.03
2016,3,26,15,30,786.0,98.0,1.1,17.0,529.0,350.46,259.9
2016,3,26,15,45,751.5,97.5,1.1,17.0,479.5,299.75,216.47
2016,3,26,16,0,717.0,97.0,1.1,17.0,430.0,248.23,172.25
2016,3,26,16,15,604.5,103.0,1.1,16.5,362.0,193.97,129.83
2016,3,26,16,30,492.0,109.0,1.1,16.0,294.0,151.6,99.36
2016,3,26,16,45,513.5,92.0,1.1,15.5,259.0,110.89,67.93
2016,3,26,17,0,535.0,75.0,1.1,15.0,224.0,68.1,42.08
2016,3,26,17,15,461.0,65.5,1.1,14.5,174.0,46.99,36.28
2016,3,26,17,30,387.0,56.0,1.1,14.0,124.0,42.24,31.78
2016,3,26,17,45,273.0,42.0,1.15,13.5,81.5,31.97,22.11
2016,3,26,18,0,159.0,28.0,1.2,13.0,39.0,21.82,10.23
2016,3,26,18,15,79.5,14.0,1.15,12.5,19.5,13.76,0.0
2016,3,26,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,27,6,15,128.5,15.5,1.0,11.0,27.0,64.79,0.0
2016,3,27,6,30,257.0,31.0,1.0,11.0,54.0,144.16,103.58
2016,3,27,6,45,369.0,42.5,1.05,11.5,100.5,213.51,167.63
2016,3,27,7,0,481.0,54.0,1.1,12.0,147.0,293.21,236.48
2016,3,27,7,15,549.5,61.5,1.05,12.0,199.0,356.41,290.98
2016,3,27,7,30,618.0,69.0,1.0,12.0,251.0,424.45,347.41
2016,3,27,7,45,668.0,74.0,0.95,12.5,305.0,483.25,393.84
2016,3,27,8,0,718.0,79.0,0.9,13.0,359.0,544.4,440.13
2016,3,27,8,15,750.0,83.5,0.9,13.5,411.0,592.97,475.65
2016,3,27,8,30,782.0,88.0,0.9,14.0,463.0,644.09,511.86
2016,3,27,8,45,801.0,93.0,0.9,14.5,510.5,686.27,539.42
2016,3,27,9,0,820.0,98.0,0.9,15.0,558.0,727.12,565.31
2016,3,27,9,15,837.0,100.5,0.9,15.0,602.0,762.06,587.68
2016,3,27,9,30,854.0,103.0,0.9,15.0,646.0,795.08,608.56
2016,3,27,9,45,865.5,106.0,0.95,15.5,683.5,822.06,624.78
2016,3,27,10,0,877.0,109.0,1.0,16.0,721.0,842.26,636.43
2016,3,27,10,15,886.5,111.0,1.05,16.0,752.5,861.34,648.64
2016,3,27,10,30,896.0,113.0,1.1,16.0,784.0,877.54,659.02
2016,3,27,10,45,900.5,115.0,1.2,16.0,807.0,886.52,665.47
2016,3,27,11,0,905.0,117.0,1.3,16.0,830.0,892.35,670.01
2016,3,27,11,15,909.5,118.0,1.35,16.0,846.5,893.99,671.17
2016,3,27,11,30,914.0,119.0,1.4,16.0,863.0,892.43,670.36
2016,3,27,11,45,915.5,120.0,1.45,16.0,871.0,885.17,665.88
2016,3,27,12,0,917.0,121.0,1.5,16.0,879.0,874.75,659.44
2016,3,27,12,15,917.5,121.0,1.5,16.0,879.0,859.45,649.18
2016,3,27,12,30,918.0,121.0,1.5,16.0,879.0,841.14,637.02
2016,3,27,12,45,925.0,116.0,1.55,16.0,873.0,820.04,623.59
2016,3,27,13,0,932.0,111.0,1.6,16.0,867.0,795.84,608.0
2016,3,27,13,15,928.5,110.5,1.6,16.0,850.5,765.43,587.54
2016,3,27,13,30,925.0,110.0,1.6,16.0,834.0,732.57,565.11
2016,3,27,13,45,917.0,110.0,1.65,16.0,809.0,695.01,537.95
2016,3,27,14,0,909.0,110.0,1.7,16.0,784.0,655.64,508.84
2016,3,27,14,15,900.5,108.0,1.7,15.5,753.0,612.53,476.84
2016,3,27,14,30,892.0,106.0,1.7,15.0,722.0,568.07,442.87
2016,3,27,14,45,876.5,105.5,1.75,15.0,682.5,517.54,402.75
2016,3,27,15,0,861.0,105.0,1.8,15.0,643.0,469.34,363.16
2016,3,27,15,15,844.0,102.0,1.8,14.5,599.0,418.27,320.68
2016,3,27,15,30,827.0,99.0,1.8,14.0,555.0,367.6,277.27
2016,3,27,15,45,727.0,105.5,1.85,14.0,480.5,298.62,220.11
2016,3,27,16,0,627.0,112.0,1.9,14.0,406.0,241.75,173.12
2016,3,27,16,15,554.5,112.0,1.85,13.5,350.0,194.25,134.19
2016,3,27,16,30,482.0,112.0,1.8,13.0,294.0,154.19,103.32
2016,3,27,16,45,419.5,106.5,1.8,12.5,247.5,116.79,77.21
2016,3,27,17,0,357.0,101.0,1.8,12.0,201.0,85.78,60.46
2016,3,27,17,15,309.0,83.5,1.7,11.5,157.0,61.13,49.39
2016,3,27,17,30,261.0,66.0,1.6,11.0,113.0,49.48,38.64
2016,3,27,17,45,174.0,48.0,1.55,10.5,74.5,39.04,28.64
2016,3,27,18,0,87.0,30.0,1.5,10.0,36.0,24.91,13.28
2016,3,27,18,15,43.5,15.0,1.5,10.0,18.0,14.74,0.0
2016,3,27,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,6,15,161.0,16.0,2.15,8.0,31.5,78.39,0.0
2016,3,28,6,30,322.0,32.0,2.2,8.0,63.0,169.66,126.04
2016,3,28,6,45,442.0,41.5,2.3,8.5,113.0,243.7,195.04
2016,3,28,7,0,562.0,51.0,2.4,9.0,163.0,328.58,269.96
2016,3,28,7,15,627.5,57.5,2.4,9.0,217.0,392.9,327.12
2016,3,28,7,30,693.0,64.0,2.4,9.0,271.0,459.08,384.0
2016,3,28,7,45,739.5,68.0,2.45,9.5,326.5,518.28,432.74
2016,3,28,8,0,786.0,72.0,2.5,10.0,382.0,579.29,481.18
2016,3,28,8,15,814.5,76.0,2.5,10.0,435.0,629.92,520.66
2016,3,28,8,30,843.0,80.0,2.5,10.0,488.0,680.31,558.3
2016,3,28,8,45,864.0,82.5,2.5,10.5,537.0,722.99,587.34
2016,3,28,9,0,885.0,85.0,2.5,11.0,586.0,760.09,611.74
2016,3,28,9,15,900.0,87.0,2.45,11.0,630.0,794.63,634.74
2016,3,28,9,30,915.0,89.0,2.4,11.0,674.0,827.02,655.95
2016,3,28,9,45,925.5,91.0,2.4,11.5,712.5,853.4,671.87
2016,3,28,10,0,936.0,93.0,2.4,12.0,751.0,877.05,685.81
2016,3,28,10,15,778.0,164.0,2.4,12.0,726.5,836.95,655.99
2016,3,28,10,30,620.0,235.0,2.4,12.0,702.0,781.38,613.49
2016,3,28,10,45,606.0,251.5,2.45,12.0,719.5,786.59,616.73
2016,3,28,11,0,592.0,268.0,2.5,12.0,737.0,788.14,616.88
2016,3,28,11,15,341.5,331.5,2.5,12.0,603.0,630.57,495.6
2016,3,28,11,30,91.0,395.0,2.5,12.0,469.0,469.44,368.14
2016,3,28,11,45,321.5,350.5,2.5,12.0,616.5,621.91,489.99
2016,3,28,12,0,552.0,306.0,2.5,12.0,764.0,763.42,597.16
2016,3,28,12,15,387.0,359.5,2.5,12.0,680.5,667.98,522.3
2016,3,28,12,30,222.0,413.0,2.5,12.0,597.0,577.43,451.51
2016,3,28,12,45,388.0,354.5,2.5,12.0,672.0,641.27,503.79
2016,3,28,13,0,554.0,296.0,2.5,12.0,747.0,695.97,547.11
2016,3,28,13,15,734.0,208.5,2.45,12.0,793.5,722.45,569.62
2016,3,28,13,30,914.0,121.0,2.4,12.0,840.0,738.19,583.64
2016,3,28,13,45,658.5,219.0,2.4,12.0,729.0,630.39,498.81
2016,3,28,14,0,403.0,317.0,2.4,12.0,618.0,539.51,426.32
2016,3,28,14,15,264.0,323.0,2.35,12.0,517.0,446.97,354.38
2016,3,28,14,30,125.0,329.0,2.3,12.0,416.0,367.63,291.86
2016,3,28,14,45,490.5,218.0,2.3,12.0,530.5,432.73,344.51
2016,3,28,15,0,856.0,107.0,2.3,12.0,645.0,471.42,371.11
2016,3,28,15,15,837.5,104.0,2.25,12.0,600.0,419.94,326.39
2016,3,28,15,30,819.0,101.0,2.2,12.0,555.0,369.01,281.63
2016,3,28,15,45,453.5,151.0,2.2,12.0,398.5,260.93,198.99
2016,3,28,16,0,88.0,201.0,2.2,12.0,242.0,201.17,159.74
2016,3,28,16,15,157.5,176.5,2.1,11.5,240.0,182.92,142.23
2016,3,28,16,30,227.0,152.0,2.0,11.0,238.0,157.27,117.99
2016,3,28,16,45,205.5,132.5,1.95,11.0,201.5,124.92,92.92
2016,3,28,17,0,184.0,113.0,1.9,11.0,165.0,94.92,71.78
2016,3,28,17,15,325.0,83.0,1.8,10.5,152.0,60.59,49.11
2016,3,28,17,30,466.0,53.0,1.7,10.0,139.0,38.95,29.41
2016,3,28,17,45,352.0,41.0,1.6,9.5,93.5,31.28,22.01
2016,3,28,18,0,238.0,29.0,1.5,9.0,48.0,23.08,12.43
2016,3,28,18,15,119.0,14.5,1.45,8.5,24.0,14.25,0.0
2016,3,28,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,29,6,15,146.0,17.5,0.8,8.0,32.0,77.16,11.01
2016,3,29,6,30,292.0,35.0,0.8,8.0,64.0,163.35,122.67
2016,3,29,6,45,405.5,45.5,0.85,8.5,112.5,235.23,187.85
2016,3,29,7,0,519.0,56.0,0.9,9.0,161.0,317.25,258.89
2016,3,29,7,15,585.0,63.0,0.85,9.5,214.5,380.91,313.11
2016,3,29,7,30,651.0,70.0,0.8,10.0,268.0,449.07,368.66
2016,3,29,7,45,706.5,72.5,0.8,10.5,324.0,509.83,416.54
2016,3,29,8,0,762.0,75.0,0.8,11.0,380.0,571.2,463.13
2016,3,29,8,15,791.5,79.0,0.75,11.5,432.0,621.71,499.16
2016,3,29,8,30,821.0,83.0,0.7,12.0,484.0,672.09,533.23
2016,3,29,8,45,846.5,84.5,0.65,12.5,534.0,716.23,560.82
2016,3,29,9,0,872.0,86.0,0.6,13.0,584.0,755.07,584.01
2016,3,29,9,15,887.5,88.5,0.55,13.0,628.0,790.22,605.27
2016,3,29,9,30,903.0,91.0,0.5,13.0,672.0,823.28,624.81
2016,3,29,9,45,916.0,92.0,0.5,13.5,710.5,850.34,639.89
2016,3,29,10,0,929.0,93.0,0.5,14.0,749.0,874.79,653.21
2016,3,29,10,15,937.5,94.5,0.5,14.0,780.5,893.21,663.78
2016,3,29,10,30,946.0,96.0,0.5,14.0,812.0,908.57,672.51
2016,3,29,10,45,951.5,97.5,0.5,14.5,836.0,918.2,676.41
2016,3,29,11,0,957.0,99.0,0.5,15.0,860.0,924.53,678.37
2016,3,29,11,15,960.5,99.5,0.5,15.0,876.0,924.78,677.86
2016,3,29,11,30,964.0,100.0,0.5,15.0,892.0,921.67,675.43
2016,3,29,11,45,965.0,100.5,0.55,15.0,899.5,913.11,670.73
2016,3,29,12,0,966.0,101.0,0.6,15.0,907.0,901.26,664.06
2016,3,29,12,15,761.5,203.5,0.6,15.0,838.5,823.12,612.93
2016,3,29,12,30,557.0,306.0,0.6,15.0,770.0,742.88,554.76
2016,3,29,12,45,757.5,204.0,0.65,15.0,827.5,783.37,588.92
2016,3,29,13,0,958.0,102.0,0.7,15.0,885.0,812.19,609.69
2016,3,29,13,15,555.5,246.5,0.7,15.0,698.5,633.12,481.29
2016,3,29,13,30,153.0,391.0,0.7,15.0,512.0,473.86,360.49
2016,3,29,13,45,76.5,213.5,0.75,15.0,274.0,252.75,197.0
2016,3,29,14,0,0.0,36.0,0.8,15.0,36.0,34.83,23.15
2016,3,29,14,15,456.0,66.5,0.8,15.0,384.0,322.55,260.13
2016,3,29,14,30,912.0,97.0,0.8,15.0,732.0,575.62,445.76
2016,3,29,14,45,794.5,127.0,0.85,15.0,658.5,502.31,386.63
2016,3,29,15,0,677.0,157.0,0.9,15.0,585.0,437.11,336.12
2016,3,29,15,15,761.5,124.0,0.9,14.5,573.5,407.36,310.71
2016,3,29,15,30,846.0,91.0,0.9,14.0,562.0,371.67,278.3
2016,3,29,15,45,821.0,88.0,0.9,14.0,512.0,318.26,231.97
2016,3,29,16,0,796.0,85.0,0.9,14.0,462.0,266.51,186.57
2016,3,29,16,15,764.0,80.5,0.9,13.5,409.5,214.0,141.45
2016,3,29,16,30,732.0,76.0,0.9,13.0,357.0,164.39,100.43
2016,3,29,16,45,687.5,70.5,0.95,12.5,303.0,112.33,61.97
2016,3,29,17,0,643.0,65.0,1.0,12.0,249.0,68.2,37.59
2016,3,29,17,15,573.5,57.5,1.0,11.0,196.5,39.38,30.01
2016,3,29,17,30,504.0,50.0,1.0,10.0,144.0,36.01,26.85
2016,3,29,17,45,391.5,39.0,1.05,9.5,97.5,29.18,20.23
2016,3,29,18,0,279.0,28.0,1.1,9.0,51.0,21.88,11.87
2016,3,29,18,15,139.5,14.0,1.1,8.5,25.5,13.76,0.0
2016,3,29,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,30,6,15,148.0,18.0,0.65,7.5,33.5,78.03,24.94
2016,3,30,6,30,296.0,36.0,0.6,8.0,67.0,167.27,126.94
2016,3,30,6,45,394.0,47.5,0.6,8.5,114.5,234.53,187.58
2016,3,30,7,0,492.0,59.0,0.6,9.0,162.0,310.54,253.16
2016,3,30,7,15,557.0,67.0,0.6,9.5,214.5,373.97,306.82
2016,3,30,7,30,622.0,75.0,0.6,10.0,267.0,441.86,361.9
2016,3,30,7,45,667.5,80.5,0.65,10.5,321.0,499.37,407.18
2016,3,30,8,0,713.0,86.0,0.7,11.0,375.0,558.81,452.39
2016,3,30,8,15,744.0,90.5,0.7,11.5,426.5,609.0,488.64
2016,3,30,8,30,775.0,95.0,0.7,12.0,478.0,656.99,522.25
2016,3,30,8,45,799.0,98.0,0.7,12.5,526.5,700.42,550.28
2016,3,30,9,0,823.0,101.0,0.7,13.0,575.0,742.8,577.0
2016,3,30,9,15,839.5,104.0,0.75,13.0,618.5,777.99,600.11
2016,3,30,9,30,856.0,107.0,0.8,13.0,662.0,811.21,621.82
2016,3,30,9,45,870.0,108.0,0.85,13.5,699.5,838.0,637.9
2016,3,30,10,0,884.0,109.0,0.9,14.0,737.0,858.03,649.45
2016,3,30,10,15,892.5,111.0,0.9,14.0,768.0,876.26,660.28
2016,3,30,10,30,901.0,113.0,0.9,14.0,799.0,891.58,669.24
2016,3,30,10,45,907.5,114.0,0.95,14.5,822.5,901.1,674.14
2016,3,30,11,0,914.0,115.0,1.0,15.0,846.0,907.5,677.15
2016,3,30,11,15,918.0,115.5,1.0,15.0,861.5,908.06,676.87
2016,3,30,11,30,922.0,116.0,1.0,15.0,877.0,905.41,674.69
2016,3,30,11,45,923.0,116.5,1.05,15.5,884.0,897.02,668.5
2016,3,30,12,0,924.0,117.0,1.1,16.0,891.0,885.49,660.4
2016,3,30,12,15,923.5,117.0,1.1,16.0,890.0,869.14,649.67
2016,3,30,12,30,923.0,117.0,1.1,16.0,889.0,849.82,637.08
2016,3,30,12,45,923.5,115.0,1.1,16.0,880.5,826.46,621.83
2016,3,30,13,0,924.0,113.0,1.1,16.0,872.0,800.28,604.72
2016,3,30,13,15,919.5,112.0,1.1,16.0,855.0,768.73,583.92
2016,3,30,13,30,915.0,111.0,1.1,16.0,838.0,734.86,561.43
2016,3,30,13,45,908.5,110.0,1.15,16.0,812.5,697.52,535.31
2016,3,30,14,0,902.0,109.0,1.2,16.0,787.0,658.31,507.02
2016,3,30,14,15,892.5,107.0,1.2,15.5,755.0,614.78,475.3
2016,3,30,14,30,883.0,105.0,1.2,15.0,723.0,570.01,441.7
2016,3,30,14,45,870.0,103.0,1.25,15.0,684.0,522.49,404.51
2016,3,30,15,0,857.0,101.0,1.3,15.0,645.0,471.22,363.35
2016,3,30,15,15,839.5,98.0,1.3,14.5,600.5,420.01,321.34
2016,3,30,15,30,822.0,95.0,1.3,14.0,556.0,369.26,278.38
2016,3,30,15,45,798.5,91.5,1.35,14.0,507.0,316.96,232.89
2016,3,30,16,0,775.0,88.0,1.4,14.0,458.0,266.23,188.1
2016,3,30,16,15,742.5,83.5,1.4,13.5,406.0,214.63,143.49
2016,3,30,16,30,710.0,79.0,1.4,13.0,354.0,162.5,100.09
2016,3,30,16,45,664.0,73.5,1.45,13.0,300.5,114.69,64.56
2016,3,30,17,0,618.0,68.0,1.5,13.0,247.0,71.66,40.1
2016,3,30,17,15,548.5,60.0,1.45,12.0,195.0,41.3,31.61
2016,3,30,17,30,479.0,52.0,1.4,11.0,143.0,37.61,28.16
2016,3,30,17,45,366.0,40.5,1.35,10.5,97.0,30.39,21.23
2016,3,30,18,0,253.0,29.0,1.3,10.0,51.0,22.67,12.74
2016,3,30,18,15,126.5,14.5,1.25,9.5,25.5,14.25,0.0
2016,3,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,31,6,15,150.5,19.0,0.6,9.0,35.5,81.58,35.95
2016,3,31,6,30,301.0,38.0,0.6,9.0,71.0,172.57,131.71
2016,3,31,6,45,392.5,50.5,0.6,9.5,118.5,238.94,191.01
2016,3,31,7,0,484.0,63.0,0.6,10.0,166.0,313.44,254.98
2016,3,31,7,15,254.0,90.0,0.6,10.0,145.5,238.19,196.31
2016,3,31,7,30,24.0,117.0,0.6,10.0,125.0,138.18,112.42
2016,3,31,7,45,31.0,138.0,0.6,10.5,150.0,164.93,134.89
2016,3,31,8,0,38.0,159.0,0.6,11.0,175.0,192.0,156.61
2016,3,31,8,15,49.0,183.0,0.6,11.5,206.0,225.48,183.11
2016,3,31,8,30,60.0,207.0,0.6,12.0,237.0,259.38,209.34
2016,3,31,8,45,196.0,224.0,0.6,12.5,335.0,384.97,309.46
2016,3,31,9,0,332.0,241.0,0.6,13.0,433.0,518.24,409.74
2016,3,31,9,15,599.5,172.0,0.6,13.5,551.0,670.27,522.61
2016,3,31,9,30,867.0,103.0,0.6,14.0,669.0,818.92,622.85
2016,3,31,9,45,884.5,102.5,0.65,14.5,708.0,842.82,635.04
2016,3,31,10,0,902.0,102.0,0.7,15.0,747.0,868.82,650.49
2016,3,31,10,15,910.0,103.5,0.7,15.0,777.5,886.34,660.56
2016,3,31,10,30,918.0,105.0,0.7,15.0,808.0,900.88,668.86
2016,3,31,10,45,926.5,104.5,0.75,15.5,832.0,910.68,673.94
2016,3,31,11,0,935.0,104.0,0.8,16.0,856.0,917.32,677.14
2016,3,31,11,15,938.5,105.0,0.8,16.0,871.5,917.98,676.91
2016,3,31,11,30,942.0,106.0,0.8,16.0,887.0,915.35,674.77
2016,3,31,11,45,945.0,105.5,0.85,16.5,895.0,907.5,669.11
2016,3,31,12,0,948.0,105.0,0.9,17.0,903.0,896.41,661.51
2016,3,31,12,15,948.0,104.5,0.95,17.0,902.0,879.66,651.52
2016,3,31,12,30,948.0,104.0,1.0,17.0,901.0,859.85,639.58
2016,3,31,12,45,950.0,101.5,1.05,17.0,892.5,836.66,625.38
2016,3,31,13,0,952.0,99.0,1.1,17.0,884.0,810.5,609.14
2016,3,31,13,15,948.0,98.0,1.15,17.0,866.5,778.59,588.87
2016,3,31,13,30,944.0,97.0,1.2,17.0,849.0,744.24,566.76
2016,3,31,13,45,937.5,96.0,1.25,17.0,824.0,705.97,540.76
2016,3,31,14,0,931.0,95.0,1.3,17.0,799.0,665.77,511.8
2016,3,31,14,15,922.5,93.5,1.35,16.5,766.5,622.21,480.49
2016,3,31,14,30,914.0,92.0,1.4,16.0,734.0,577.26,447.07
2016,3,31,14,45,902.0,90.5,1.45,16.0,695.0,529.4,409.5
2016,3,31,15,0,890.0,89.0,1.5,16.0,656.0,480.89,370.21
2016,3,31,15,15,874.5,86.5,1.5,15.5,612.0,429.66,328.08
2016,3,31,15,30,859.0,84.0,1.5,15.0,568.0,378.58,284.73
2016,3,31,15,45,836.0,81.5,1.55,14.5,518.5,321.62,235.9
2016,3,31,16,0,813.0,79.0,1.6,14.0,469.0,269.95,190.4
2016,3,31,16,15,783.5,75.5,1.55,13.5,417.0,217.8,144.78
2016,3,31,16,30,754.0,72.0,1.5,13.0,365.0,168.26,103.0
2016,3,31,16,45,709.0,67.0,1.5,13.0,311.0,118.78,65.85
2016,3,31,17,0,664.0,62.0,1.5,13.0,257.0,70.44,37.01
2016,3,31,17,15,599.0,55.5,1.4,12.0,204.0,37.37,28.09
2016,3,31,17,30,534.0,49.0,1.3,11.0,151.0,34.77,25.65
2016,3,31,17,45,424.0,39.0,1.25,10.5,104.0,28.82,19.9
2016,3,31,18,0,314.0,29.0,1.2,10.0,57.0,22.49,12.85
2016,3,31,18,15,157.0,14.5,1.15,9.5,28.5,11.16,0.0
2016,3,31,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,1,6,15,174.0,18.5,0.9,9.0,38.5,92.58,49.16
2016,4,1,6,30,348.0,37.0,0.9,9.0,77.0,190.72,146.85
2016,4,1,6,45,442.0,47.0,0.9,9.5,126.0,257.95,207.13
2016,4,1,7,0,536.0,57.0,0.9,10.0,175.0,333.41,272.28
2016,4,1,7,15,595.5,64.5,0.9,10.5,228.0,395.81,325.0
2016,4,1,7,30,655.0,72.0,0.9,11.0,281.0,462.16,378.72
2016,4,1,7,45,699.0,76.0,0.9,11.5,334.5,518.6,422.72
2016,4,1,8,0,743.0,80.0,0.9,12.0,388.0,574.57,464.81
2016,4,1,8,15,771.0,84.5,0.9,12.0,439.5,624.19,501.42
2016,4,1,8,30,799.0,89.0,0.9,12.0,491.0,673.58,536.16
2016,4,1,8,45,821.5,91.5,0.9,12.5,539.0,716.13,563.55
2016,4,1,9,0,844.0,94.0,0.9,13.0,587.0,757.49,589.59
2016,4,1,9,15,859.0,96.5,0.9,13.5,630.0,791.49,610.06
2016,4,1,9,30,874.0,99.0,0.9,14.0,673.0,819.03,625.9
2016,4,1,9,45,886.5,100.5,0.9,14.5,710.5,845.56,641.02
2016,4,1,10,0,899.0,102.0,0.9,15.0,748.0,869.57,654.32
2016,4,1,10,15,907.0,103.5,0.85,15.0,778.5,887.02,663.6
2016,4,1,10,30,915.0,105.0,0.8,15.0,809.0,901.5,671.01
2016,4,1,10,45,921.5,105.5,0.8,15.5,832.0,910.56,674.66
2016,4,1,11,0,928.0,106.0,0.8,16.0,855.0,916.47,676.43
2016,4,1,11,15,931.5,106.5,0.75,16.0,870.5,916.56,674.88
2016,4,1,11,30,935.0,107.0,0.7,16.0,886.0,913.4,671.44
2016,4,1,11,45,936.5,107.5,0.7,16.5,893.5,905.29,664.72
2016,4,1,12,0,938.0,108.0,0.7,17.0,901.0,893.99,656.15
2016,4,1,12,15,938.0,107.5,0.7,17.0,899.5,877.32,645.46
2016,4,1,12,30,938.0,107.0,0.7,17.0,898.0,857.63,632.94
2016,4,1,12,45,938.0,105.5,0.7,17.0,889.5,834.02,617.92
2016,4,1,13,0,938.0,104.0,0.7,17.0,881.0,807.57,601.05
2016,4,1,13,15,934.0,103.0,0.7,17.0,863.5,775.97,580.7
2016,4,1,13,30,930.0,102.0,0.7,17.0,846.0,741.98,558.66
2016,4,1,13,45,924.5,100.5,0.7,17.0,821.0,704.3,533.03
2016,4,1,14,0,919.0,99.0,0.7,17.0,796.0,664.66,504.66
2016,4,1,14,15,910.0,97.5,0.7,17.0,764.0,621.2,472.87
2016,4,1,14,30,901.0,96.0,0.7,17.0,732.0,576.43,439.28
2016,4,1,14,45,889.5,94.0,0.75,17.0,693.0,528.86,403.1
2016,4,1,15,0,878.0,92.0,0.8,17.0,654.0,480.64,365.15
2016,4,1,15,15,862.0,89.5,0.8,16.5,610.0,429.71,324.23
2016,4,1,15,30,846.0,87.0,0.8,16.0,566.0,375.17,279.26
2016,4,1,15,45,824.5,84.0,0.85,16.0,517.0,322.65,234.35
2016,4,1,16,0,803.0,81.0,0.9,16.0,468.0,271.45,189.7
2016,4,1,16,15,773.5,77.0,0.95,15.5,416.0,219.31,144.95
2016,4,1,16,30,744.0,73.0,1.0,15.0,364.0,169.79,103.71
2016,4,1,16,45,700.5,68.0,1.05,14.5,310.5,120.88,67.2
2016,4,1,17,0,657.0,63.0,1.1,14.0,257.0,72.92,38.28
2016,4,1,17,15,593.5,56.0,1.1,13.0,204.5,37.61,28.2
2016,4,1,17,30,530.0,49.0,1.1,12.0,152.0,34.58,25.4
2016,4,1,17,45,423.5,39.0,1.15,11.5,105.0,28.64,19.69
2016,4,1,18,0,317.0,29.0,1.2,11.0,58.0,22.31,12.85
2016,4,1,18,15,158.5,14.5,1.2,10.5,29.0,11.04,0.0
2016,4,1,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,6,15,168.0,19.5,0.6,8.5,40.0,93.71,55.57
2016,4,2,6,30,336.0,39.0,0.6,9.0,80.0,189.85,146.97
2016,4,2,6,45,415.5,51.5,0.6,9.5,127.5,253.54,203.7
2016,4,2,7,0,495.0,64.0,0.6,10.0,175.0,324.17,264.35
2016,4,2,7,15,263.5,94.0,0.55,10.5,154.5,249.76,205.53
2016,4,2,7,30,32.0,124.0,0.5,11.0,134.0,150.63,122.3
2016,4,2,7,45,38.5,144.5,0.5,11.5,159.0,176.77,144.07
2016,4,2,8,0,45.0,165.0,0.5,12.0,184.0,203.21,165.01
2016,4,2,8,15,81.5,193.5,0.4,12.5,233.5,259.38,209.63
2016,4,2,8,30,118.0,222.0,0.3,13.0,283.0,325.42,260.13
2016,4,2,8,45,443.5,173.5,0.25,14.0,430.5,529.83,418.34
2016,4,2,9,0,769.0,125.0,0.2,15.0,578.0,740.33,565.47
2016,4,2,9,15,786.0,128.5,0.15,15.5,621.0,772.13,580.35
2016,4,2,9,30,803.0,132.0,0.1,16.0,664.0,805.08,598.63
2016,4,2,9,45,809.5,138.5,0.1,16.5,699.5,830.44,612.32
2016,4,2,10,0,816.0,145.0,0.1,17.0,735.0,853.16,624.33
2016,4,2,10,15,825.5,147.0,0.15,17.5,765.0,871.0,633.93
2016,4,2,10,30,835.0,149.0,0.2,18.0,795.0,886.09,641.99
2016,4,2,10,45,841.0,151.0,0.3,18.5,818.0,895.28,647.47
2016,4,2,11,0,847.0,153.0,0.4,19.0,841.0,901.49,651.4
2016,4,2,11,15,851.5,154.0,0.45,19.0,856.0,902.36,652.35
2016,4,2,11,30,856.0,155.0,0.5,19.0,871.0,900.19,651.59
2016,4,2,11,45,861.0,153.0,0.55,19.5,878.5,892.39,646.17
2016,4,2,12,0,866.0,151.0,0.6,20.0,886.0,881.59,639.0
2016,4,2,12,15,865.0,151.0,0.6,20.0,884.5,864.84,628.4
2016,4,2,12,30,864.0,151.0,0.6,20.0,883.0,845.32,616.14
2016,4,2,12,45,877.0,140.5,0.65,20.0,877.0,822.72,602.82
2016,4,2,13,0,890.0,130.0,0.7,20.0,871.0,798.84,588.61
2016,4,2,13,15,885.5,129.0,0.75,20.0,853.5,768.0,569.66
2016,4,2,13,30,881.0,128.0,0.8,20.0,836.0,734.94,548.93
2016,4,2,13,45,868.0,129.5,0.85,20.0,809.5,695.47,522.02
2016,4,2,14,0,855.0,131.0,0.9,20.0,783.0,655.34,493.99
2016,4,2,14,15,845.0,129.0,0.9,19.5,750.5,612.66,463.87
2016,4,2,14,30,835.0,127.0,0.9,19.0,718.0,568.96,432.09
2016,4,2,14,45,810.5,128.5,0.9,19.0,677.5,520.43,394.99
2016,4,2,15,0,786.0,130.0,0.9,19.0,637.0,472.61,357.47
2016,4,2,15,15,767.0,126.5,0.9,18.5,593.0,420.26,316.25
2016,4,2,15,30,748.0,123.0,0.9,18.0,549.0,371.53,276.48
2016,4,2,15,45,722.0,110.5,0.9,18.0,492.5,313.75,228.46
2016,4,2,16,0,696.0,98.0,0.9,18.0,436.0,258.0,181.34
2016,4,2,16,15,587.0,108.5,0.85,17.5,372.0,207.31,141.46
2016,4,2,16,30,478.0,119.0,0.8,17.0,308.0,168.01,112.72
2016,4,2,16,45,501.0,103.5,0.8,16.5,276.0,130.31,82.37
2016,4,2,17,0,524.0,88.0,0.8,16.0,244.0,90.21,55.41
2016,4,2,17,15,456.5,77.0,0.75,15.0,193.5,55.31,43.62
2016,4,2,17,30,389.0,66.0,0.7,14.0,143.0,48.79,37.77
2016,4,2,17,45,282.0,51.5,0.7,13.5,98.0,39.04,28.65
2016,4,2,18,0,175.0,37.0,0.7,13.0,53.0,28.76,18.26
2016,4,2,18,15,87.5,18.5,0.7,12.5,26.5,14.52,0.0
2016,4,2,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
