Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,1,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,5,45,23.5,5.0,0.65,8.5,5.5,0.0,0.0
2016,4,3,6,0,47.0,10.0,0.6,9.0,11.0,23.4,0.0
2016,4,3,6,15,178.0,26.5,0.6,9.0,46.5,106.23,68.06
2016,4,3,6,30,309.0,43.0,0.6,9.0,82.0,184.61,143.76
2016,4,3,6,45,400.0,55.0,0.6,9.5,130.5,252.46,203.46
2016,4,3,7,0,491.0,67.0,0.6,10.0,179.0,327.73,267.59
2016,4,3,7,15,246.5,90.0,0.6,10.5,146.0,236.84,195.25
2016,4,3,7,30,2.0,113.0,0.6,11.0,113.0,115.34,92.57
2016,4,3,7,45,7.5,132.0,0.6,11.5,134.5,137.68,111.37
2016,4,3,8,0,13.0,151.0,0.6,12.0,156.0,160.38,129.59
2016,4,3,8,15,83.0,188.5,0.55,12.5,230.0,254.72,206.68
2016,4,3,8,30,153.0,226.0,0.5,13.0,304.0,355.17,284.84
2016,4,3,8,45,187.0,246.5,0.5,14.0,351.0,405.41,321.05
2016,4,3,9,0,221.0,267.0,0.5,15.0,398.0,456.89,357.58
2016,4,3,9,15,140.0,279.0,0.5,15.0,364.5,408.59,318.32
2016,4,3,9,30,59.0,291.0,0.5,15.0,331.0,348.19,270.42
2016,4,3,9,45,96.0,320.0,0.55,15.5,388.5,409.15,316.55
2016,4,3,10,0,133.0,349.0,0.6,16.0,446.0,478.26,366.38
2016,4,3,10,15,502.5,240.5,0.6,16.5,628.0,694.68,527.94
2016,4,3,10,30,872.0,132.0,0.6,17.0,810.0,903.13,665.93
2016,4,3,10,45,874.5,135.5,0.6,17.5,832.0,911.09,665.74
2016,4,3,11,0,877.0,139.0,0.6,18.0,854.0,915.94,666.8
2016,4,3,11,15,881.0,140.0,0.6,18.0,869.5,912.58,664.06
2016,4,3,11,30,885.0,141.0,0.6,18.0,885.0,910.24,662.21
2016,4,3,11,45,881.5,145.0,0.65,18.0,891.0,904.47,659.28
2016,4,3,12,0,878.0,149.0,0.7,18.0,897.0,892.27,652.35
2016,4,3,12,15,695.5,238.5,0.7,18.0,831.0,814.45,600.56
2016,4,3,12,30,513.0,328.0,0.7,18.0,765.0,736.84,544.79
2016,4,3,12,45,691.0,239.0,0.75,18.5,820.0,776.02,576.19
2016,4,3,13,0,869.0,150.0,0.8,19.0,875.0,805.11,597.1
2016,4,3,13,15,864.0,148.5,0.85,18.5,857.5,773.32,577.74
2016,4,3,13,30,859.0,147.0,0.9,18.0,840.0,739.44,556.73
2016,4,3,13,45,852.0,145.0,0.95,18.0,815.0,701.83,531.01
2016,4,3,14,0,845.0,143.0,1.0,18.0,790.0,662.62,503.49
2016,4,3,14,15,835.0,140.5,1.0,17.5,757.5,619.77,473.04
2016,4,3,14,30,825.0,138.0,1.0,17.0,725.0,575.93,440.97
2016,4,3,14,45,818.5,131.5,1.05,17.0,687.5,529.39,405.55
2016,4,3,15,0,812.0,125.0,1.1,17.0,650.0,481.99,368.29
2016,4,3,15,15,794.0,121.5,1.1,16.5,605.5,431.97,328.24
2016,4,3,15,30,776.0,118.0,1.1,16.0,561.0,379.27,284.95
2016,4,3,15,45,765.0,109.0,1.15,16.0,514.5,327.79,240.95
2016,4,3,16,0,754.0,100.0,1.2,16.0,468.0,276.73,196.39
2016,4,3,16,15,722.5,94.5,1.2,15.5,416.0,225.01,152.13
2016,4,3,16,30,691.0,89.0,1.2,15.0,364.0,176.18,111.41
2016,4,3,16,45,653.0,81.5,1.3,14.5,311.5,128.06,74.72
2016,4,3,17,0,615.0,74.0,1.4,14.0,259.0,83.91,47.29
2016,4,3,17,15,549.5,66.0,1.3,13.0,207.0,45.68,35.42
2016,4,3,17,30,484.0,58.0,1.2,12.0,155.0,42.25,32.28
2016,4,3,17,45,377.5,46.0,1.2,11.5,108.0,34.79,25.19
2016,4,3,18,0,271.0,34.0,1.2,11.0,61.0,26.83,16.98
2016,4,3,18,15,135.5,17.0,1.15,10.5,30.5,13.23,0.0
2016,4,3,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,7.0,1.15,10.5,7.0,0.0,0.0
2016,4,4,6,0,0.0,14.0,1.2,11.0,14.0,13.76,0.0
2016,4,4,6,15,174.5,28.0,1.2,11.0,51.0,108.89,72.79
2016,4,4,6,30,349.0,42.0,1.2,11.0,88.0,201.16,156.78
2016,4,4,6,45,441.5,52.5,1.25,11.5,137.5,269.75,217.3
2016,4,4,7,0,534.0,63.0,1.3,12.0,187.0,346.28,282.86
2016,4,4,7,15,595.0,70.0,1.25,12.5,241.5,409.58,335.63
2016,4,4,7,30,656.0,77.0,1.2,13.0,296.0,476.86,389.37
2016,4,4,7,45,700.0,82.0,1.2,13.5,351.0,534.97,434.18
2016,4,4,8,0,744.0,87.0,1.2,14.0,406.0,594.81,478.68
2016,4,4,8,15,774.0,91.5,1.2,14.5,458.5,643.47,513.4
2016,4,4,8,30,804.0,96.0,1.2,15.0,511.0,694.55,547.84
2016,4,4,8,45,827.0,99.0,1.2,15.5,560.5,738.27,575.76
2016,4,4,9,0,850.0,102.0,1.2,16.0,610.0,780.78,602.34
2016,4,4,9,15,866.0,104.5,1.2,16.0,654.0,815.67,624.35
2016,4,4,9,30,882.0,107.0,1.2,16.0,698.0,848.47,644.82
2016,4,4,9,45,690.5,185.5,1.25,16.5,663.5,789.97,602.57
2016,4,4,10,0,499.0,264.0,1.3,17.0,629.0,714.87,544.97
2016,4,4,10,15,710.5,189.5,1.3,17.0,732.5,825.21,625.61
2016,4,4,10,30,922.0,115.0,1.3,17.0,836.0,927.35,691.74
2016,4,4,10,45,927.5,116.5,1.35,17.0,859.0,936.39,696.28
2016,4,4,11,0,933.0,118.0,1.4,17.0,882.0,942.22,700.06
2016,4,4,11,15,936.5,119.0,1.4,17.0,897.5,942.53,699.64
2016,4,4,11,30,940.0,120.0,1.4,17.0,913.0,939.58,697.29
2016,4,4,11,45,941.0,120.5,1.4,17.5,920.0,930.72,689.92
2016,4,4,12,0,942.0,121.0,1.4,18.0,927.0,918.67,680.68
2016,4,4,12,15,942.0,121.0,1.4,18.0,926.0,902.16,669.93
2016,4,4,12,30,942.0,121.0,1.4,18.0,925.0,882.62,657.3
2016,4,4,12,45,943.5,118.5,1.4,18.0,916.5,858.91,641.94
2016,4,4,13,0,945.0,116.0,1.4,18.0,908.0,832.3,624.68
2016,4,4,13,15,941.0,115.0,1.4,18.0,890.0,800.28,603.72
2016,4,4,13,30,937.0,114.0,1.4,18.0,872.0,765.87,581.05
2016,4,4,13,45,930.0,113.0,1.4,18.0,846.5,727.22,554.43
2016,4,4,14,0,923.0,112.0,1.4,18.0,821.0,686.71,525.09
2016,4,4,14,15,914.0,110.0,1.4,17.5,787.5,642.43,493.31
2016,4,4,14,30,905.0,108.0,1.4,17.0,754.0,596.86,459.61
2016,4,4,14,45,889.5,107.0,1.45,17.0,714.0,547.81,421.73
2016,4,4,15,0,874.0,106.0,1.5,17.0,674.0,495.26,380.13
2016,4,4,15,15,856.5,103.0,1.55,16.5,628.0,443.0,338.07
2016,4,4,15,30,839.0,100.0,1.6,16.0,582.0,391.21,294.92
2016,4,4,15,45,811.0,97.5,1.65,16.0,531.5,337.29,248.61
2016,4,4,16,0,783.0,95.0,1.7,16.0,481.0,285.39,203.28
2016,4,4,16,15,751.0,90.5,1.7,15.5,427.5,229.63,155.39
2016,4,4,16,30,719.0,86.0,1.7,15.0,374.0,180.03,113.66
2016,4,4,16,45,666.5,81.5,1.7,14.5,319.0,131.38,76.78
2016,4,4,17,0,614.0,77.0,1.7,14.0,264.0,88.25,50.32
2016,4,4,17,15,545.0,68.5,1.6,13.0,210.5,47.65,37.18
2016,4,4,17,30,476.0,60.0,1.5,12.0,157.0,43.88,33.74
2016,4,4,17,45,361.5,48.5,1.4,11.5,109.5,36.98,27.15
2016,4,4,18,0,247.0,37.0,1.3,11.0,62.0,28.6,18.63
2016,4,4,18,15,123.5,18.5,1.2,10.5,31.0,14.42,0.0
2016,4,4,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,5,5,45,70.5,7.0,0.9,8.5,9.0,6.88,0.0
2016,4,5,6,0,141.0,14.0,0.9,9.0,18.0,55.67,0.0
2016,4,5,6,15,293.5,26.0,0.85,9.5,58.5,149.62,104.52
2016,4,5,6,30,446.0,38.0,0.8,10.0,99.0,236.59,185.07
2016,4,5,6,45,525.5,47.0,0.8,11.0,149.5,302.46,243.11
2016,4,5,7,0,605.0,56.0,0.8,12.0,200.0,375.07,304.38
2016,4,5,7,15,660.0,62.0,0.7,12.5,255.0,437.19,354.98
2016,4,5,7,30,715.0,68.0,0.6,13.0,310.0,500.39,403.96
2016,4,5,7,45,751.5,73.0,0.55,13.5,364.5,556.62,445.67
2016,4,5,8,0,788.0,78.0,0.5,14.0,419.0,613.84,486.3
2016,4,5,8,15,814.5,81.5,0.5,14.5,471.0,663.09,519.83
2016,4,5,8,30,841.0,85.0,0.5,15.0,523.0,711.9,550.99
2016,4,5,8,45,862.0,87.0,0.55,16.0,572.0,754.12,576.55
2016,4,5,9,0,883.0,89.0,0.6,17.0,621.0,790.54,597.75
2016,4,5,9,15,897.0,91.5,0.6,17.5,664.5,824.7,617.43
2016,4,5,9,30,911.0,94.0,0.6,18.0,708.0,856.65,635.41
2016,4,5,9,45,921.0,96.0,0.65,18.5,745.5,882.26,650.05
2016,4,5,10,0,931.0,98.0,0.7,19.0,783.0,905.13,662.98
2016,4,5,10,15,938.5,99.0,0.7,19.0,813.5,921.86,672.3
2016,4,5,10,30,946.0,100.0,0.7,19.0,844.0,935.52,679.82
2016,4,5,10,45,951.0,101.0,0.75,19.5,866.5,943.81,683.79
2016,4,5,11,0,956.0,102.0,0.8,20.0,889.0,948.82,685.87
2016,4,5,11,15,959.0,103.0,0.8,20.0,904.0,948.75,685.22
2016,4,5,11,30,962.0,104.0,0.8,20.0,919.0,945.35,682.67
2016,4,5,11,45,963.5,104.0,0.85,20.5,926.0,936.31,676.4
2016,4,5,12,0,965.0,104.0,0.9,21.0,933.0,924.01,668.22
2016,4,5,12,15,964.5,103.5,0.9,21.0,931.5,906.34,657.09
2016,4,5,12,30,964.0,103.0,0.9,21.0,930.0,885.59,644.12
2016,4,5,12,45,961.5,103.0,0.95,21.5,920.0,860.76,628.17
2016,4,5,13,0,959.0,103.0,1.0,22.0,910.0,833.12,610.38
2016,4,5,13,15,955.0,102.0,1.0,22.0,892.0,800.77,589.86
2016,4,5,13,30,951.0,101.0,1.0,22.0,874.0,765.98,567.64
2016,4,5,13,45,945.0,100.0,1.0,22.0,848.5,727.58,542.59
2016,4,5,14,0,939.0,99.0,1.0,22.0,823.0,687.22,514.18
2016,4,5,14,15,930.5,97.5,0.95,22.0,790.0,643.14,482.0
2016,4,5,14,30,922.0,96.0,0.9,22.0,757.0,597.68,448.1
2016,4,5,14,45,910.5,94.0,0.9,22.0,717.5,549.08,411.5
2016,4,5,15,0,899.0,92.0,0.9,22.0,678.0,499.8,373.27
2016,4,5,15,15,883.5,89.5,0.9,21.5,633.0,447.95,332.64
2016,4,5,15,30,868.0,87.0,0.9,21.0,588.0,396.26,290.73
2016,4,5,15,45,846.0,84.0,0.9,21.0,538.5,338.47,242.64
2016,4,5,16,0,824.0,81.0,0.9,21.0,489.0,285.89,197.67
2016,4,5,16,15,795.0,77.5,0.85,20.5,436.0,232.97,152.83
2016,4,5,16,30,766.0,74.0,0.8,20.0,383.0,182.63,111.16
2016,4,5,16,45,724.0,69.0,0.8,19.5,328.5,132.34,73.24
2016,4,5,17,0,682.0,64.0,0.8,19.0,274.0,82.91,42.05
2016,4,5,17,15,619.5,57.5,0.8,18.0,220.0,39.91,29.63
2016,4,5,17,30,557.0,51.0,0.8,17.0,166.0,35.65,25.85
2016,4,5,17,45,454.0,41.5,0.8,16.0,117.5,30.24,20.81
2016,4,5,18,0,351.0,32.0,0.8,15.0,69.0,24.48,14.98
2016,4,5,18,15,175.5,16.0,0.75,14.5,34.5,11.98,0.0
2016,4,5,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,6,5,45,60.0,7.5,0.95,12.5,10.0,22.71,0.0
2016,4,6,6,0,120.0,15.0,1.0,13.0,20.0,60.86,0.0
2016,4,6,6,15,265.0,28.5,1.0,14.0,60.0,143.6,101.1
2016,4,6,6,30,410.0,42.0,1.0,15.0,100.0,228.62,176.71
2016,4,6,6,45,496.0,51.0,1.0,16.0,151.0,296.18,234.86
2016,4,6,7,0,582.0,60.0,1.0,17.0,202.0,370.98,296.77
2016,4,6,7,15,638.0,66.5,0.95,17.5,256.5,433.47,347.15
2016,4,6,7,30,694.0,73.0,0.9,18.0,311.0,499.48,398.0
2016,4,6,7,45,730.0,78.5,0.9,18.5,365.0,552.55,437.47
2016,4,6,8,0,766.0,84.0,0.9,19.0,419.0,609.31,478.11
2016,4,6,8,15,793.0,88.0,0.9,19.5,471.0,658.76,511.89
2016,4,6,8,30,820.0,92.0,0.9,20.0,523.0,707.83,543.23
2016,4,6,8,45,838.5,95.5,0.9,21.0,571.0,749.24,567.44
2016,4,6,9,0,857.0,99.0,0.9,22.0,619.0,789.16,590.13
2016,4,6,9,15,871.0,102.0,0.85,22.5,662.0,823.16,608.8
2016,4,6,9,30,885.0,105.0,0.8,23.0,705.0,850.39,622.76
2016,4,6,9,45,892.5,108.5,0.75,23.5,741.5,874.91,634.84
2016,4,6,10,0,900.0,112.0,0.7,24.0,778.0,896.66,645.03
2016,4,6,10,15,907.5,113.5,0.65,24.5,808.0,913.4,652.0
2016,4,6,10,30,915.0,115.0,0.6,25.0,838.0,927.17,657.16
2016,4,6,10,45,916.5,118.5,0.6,25.5,859.0,934.63,659.52
2016,4,6,11,0,918.0,122.0,0.6,26.0,880.0,938.87,660.08
2016,4,6,11,15,920.5,122.5,0.55,26.0,894.5,937.7,657.76
2016,4,6,11,30,923.0,123.0,0.5,26.0,909.0,933.35,653.69
2016,4,6,11,45,921.5,125.0,0.45,26.5,915.0,923.86,645.39
2016,4,6,12,0,920.0,127.0,0.4,27.0,921.0,911.27,635.43
2016,4,6,12,15,919.0,127.0,0.4,27.0,918.5,894.15,625.12
2016,4,6,12,30,918.0,127.0,0.4,27.0,916.0,874.11,613.13
2016,4,6,12,45,907.0,131.0,0.4,27.5,903.5,847.16,595.73
2016,4,6,13,0,896.0,135.0,0.4,28.0,891.0,817.92,577.0
2016,4,6,13,15,890.5,134.0,0.4,28.0,873.0,785.98,557.68
2016,4,6,13,30,885.0,133.0,0.4,28.0,855.0,751.9,536.88
2016,4,6,13,45,662.5,222.0,0.4,28.0,753.0,652.07,468.08
2016,4,6,14,0,440.0,311.0,0.4,28.0,651.0,565.78,407.38
2016,4,6,14,15,380.5,316.5,0.4,28.0,602.0,517.11,374.13
2016,4,6,14,30,321.0,322.0,0.4,28.0,553.0,470.35,341.42
2016,4,6,14,45,366.0,291.5,0.4,28.0,541.5,449.53,327.22
2016,4,6,15,0,411.0,261.0,0.4,28.0,530.0,421.28,306.79
2016,4,6,15,15,468.0,223.0,0.4,28.0,510.0,389.82,283.07
2016,4,6,15,30,525.0,185.0,0.4,28.0,490.0,352.77,253.96
2016,4,6,15,45,466.0,182.5,0.4,28.0,436.0,303.53,216.54
2016,4,6,16,0,407.0,180.0,0.4,28.0,382.0,259.72,183.26
2016,4,6,16,15,411.0,158.0,0.45,27.0,343.5,218.73,151.09
2016,4,6,16,30,415.0,136.0,0.5,26.0,305.0,177.36,118.42
2016,4,6,16,45,374.0,124.5,0.6,25.5,260.5,139.27,91.02
2016,4,6,17,0,333.0,113.0,0.7,25.0,216.0,105.44,69.48
2016,4,6,17,15,294.0,94.5,0.8,24.0,173.0,75.18,58.92
2016,4,6,17,30,255.0,76.0,0.9,23.0,130.0,60.03,45.99
2016,4,6,17,45,194.5,57.0,1.0,22.0,91.5,45.93,33.58
2016,4,6,18,0,134.0,38.0,1.1,21.0,53.0,31.29,20.22
2016,4,6,18,15,67.0,19.0,1.05,20.5,26.5,16.09,0.31
2016,4,6,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,8.5,0.75,13.5,8.5,8.36,0.0
2016,4,7,6,0,0.0,17.0,0.8,14.0,17.0,16.87,0.0
2016,4,7,6,15,99.5,35.5,0.8,14.0,50.0,86.76,61.35
2016,4,7,6,30,199.0,54.0,0.8,14.0,83.0,151.79,118.19
2016,4,7,6,45,253.5,72.0,0.8,14.5,124.5,211.96,169.83
2016,4,7,7,0,308.0,90.0,0.8,15.0,166.0,270.03,218.7
2016,4,7,7,15,364.5,99.5,0.85,15.0,210.5,323.57,263.35
2016,4,7,7,30,421.0,109.0,0.9,15.0,255.0,381.34,310.19
2016,4,7,7,45,371.0,139.0,0.95,15.0,283.0,400.01,323.97
2016,4,7,8,0,321.0,169.0,1.0,15.0,311.0,405.16,326.94
2016,4,7,8,15,337.0,188.5,1.0,15.0,353.5,447.69,359.05
2016,4,7,8,30,353.0,208.0,1.0,15.0,396.0,490.21,390.15
2016,4,7,8,45,314.5,238.0,1.0,15.5,416.5,502.98,396.52
2016,4,7,9,0,276.0,268.0,1.0,16.0,437.0,512.17,400.3
2016,4,7,9,15,297.5,284.0,0.95,16.0,477.5,551.24,427.84
2016,4,7,9,30,319.0,300.0,0.9,16.0,518.0,590.15,454.45
2016,4,7,9,45,573.0,217.5,0.9,16.5,634.0,728.21,556.26
2016,4,7,10,0,827.0,135.0,0.9,17.0,750.0,866.0,647.78
2016,4,7,10,15,664.5,215.5,0.9,17.0,722.0,819.21,613.29
2016,4,7,10,30,502.0,296.0,0.9,17.0,694.0,759.89,568.45
2016,4,7,10,45,496.0,308.5,0.9,17.5,711.5,766.56,571.64
2016,4,7,11,0,490.0,321.0,0.9,18.0,729.0,771.16,572.64
2016,4,7,11,15,671.5,234.5,0.85,18.0,803.0,840.78,623.06
2016,4,7,11,30,853.0,148.0,0.8,18.0,877.0,903.33,662.2
2016,4,7,11,45,851.0,150.5,0.8,18.0,882.5,893.9,654.95
2016,4,7,12,0,849.0,153.0,0.8,18.0,888.0,881.6,646.97
2016,4,7,12,15,615.0,270.0,0.8,18.0,802.5,785.41,581.0
2016,4,7,12,30,381.0,387.0,0.8,18.0,717.0,689.97,511.09
2016,4,7,12,45,369.5,387.5,0.85,18.0,704.5,669.06,498.17
2016,4,7,13,0,358.0,388.0,0.9,18.0,692.0,647.58,483.81
2016,4,7,13,15,382.5,369.0,0.9,18.0,687.5,634.09,475.36
2016,4,7,13,30,407.0,350.0,0.9,18.0,683.0,618.42,465.13
2016,4,7,13,45,360.0,354.5,0.9,18.0,642.5,573.76,432.9
2016,4,7,14,0,313.0,359.0,0.9,18.0,602.0,531.4,402.26
2016,4,7,14,15,323.5,340.0,0.9,17.5,582.5,505.11,384.54
2016,4,7,14,30,334.0,321.0,0.9,17.0,563.0,477.55,365.28
2016,4,7,14,45,271.5,313.5,0.9,17.0,503.5,421.38,323.34
2016,4,7,15,0,209.0,306.0,0.9,17.0,444.0,373.97,287.76
2016,4,7,15,15,144.0,281.0,0.9,16.5,373.0,312.62,242.05
2016,4,7,15,30,79.0,256.0,0.9,16.0,302.0,261.66,204.01
2016,4,7,15,45,84.0,235.5,0.9,16.0,280.5,239.45,186.85
2016,4,7,16,0,89.0,215.0,0.9,16.0,259.0,216.76,168.83
2016,4,7,16,15,60.5,185.5,0.85,16.0,214.0,179.11,139.74
2016,4,7,16,30,32.0,156.0,0.8,16.0,169.0,144.74,113.34
2016,4,7,16,45,24.5,135.0,0.8,16.0,144.5,122.7,96.03
2016,4,7,17,0,17.0,114.0,0.8,16.0,120.0,105.37,82.42
2016,4,7,17,15,8.5,93.0,0.75,15.5,96.0,84.9,69.54
2016,4,7,17,30,0.0,72.0,0.7,15.0,72.0,66.28,53.05
2016,4,7,17,45,0.0,50.5,0.7,14.5,50.5,47.28,35.91
2016,4,7,18,0,0.0,29.0,0.7,14.0,29.0,27.92,18.17
2016,4,7,18,15,0.0,14.5,0.65,13.5,14.5,13.99,0.97
2016,4,7,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,5.0,0.6,11.5,5.0,4.91,0.0
2016,4,8,6,0,0.0,10.0,0.5,12.0,10.0,9.64,0.0
2016,4,8,6,15,0.0,29.0,0.5,12.5,29.0,28.71,17.54
2016,4,8,6,30,0.0,48.0,0.5,13.0,48.0,48.79,35.43
2016,4,8,6,45,8.0,69.5,0.5,13.5,71.5,74.89,57.93
2016,4,8,7,0,16.0,91.0,0.5,14.0,95.0,101.29,80.38
2016,4,8,7,15,26.5,112.5,0.5,14.0,121.0,134.85,108.51
2016,4,8,7,30,37.0,134.0,0.5,14.0,147.0,164.38,132.77
2016,4,8,7,45,66.5,161.0,0.5,14.5,189.0,212.89,171.96
2016,4,8,8,0,96.0,188.0,0.5,15.0,231.0,263.23,211.5
2016,4,8,8,15,52.5,184.0,0.45,15.0,208.0,228.81,182.36
2016,4,8,8,30,9.0,180.0,0.4,15.0,185.0,186.0,146.77
2016,4,8,8,45,59.5,230.0,0.4,15.5,266.5,284.3,224.61
2016,4,8,9,0,110.0,280.0,0.4,16.0,348.0,378.77,295.5
2016,4,8,9,15,97.5,297.0,0.4,16.0,360.5,387.38,299.8
2016,4,8,9,30,85.0,314.0,0.4,16.0,373.0,395.07,304.22
2016,4,8,9,45,72.0,323.5,0.4,16.0,375.0,393.42,301.86
2016,4,8,10,0,59.0,333.0,0.4,16.0,377.0,391.18,299.18
2016,4,8,10,15,89.5,361.0,0.4,16.0,431.0,446.01,339.47
2016,4,8,10,30,120.0,389.0,0.4,16.0,485.0,507.65,383.15
2016,4,8,10,45,132.0,402.5,0.45,16.0,511.0,529.93,398.45
2016,4,8,11,0,144.0,416.0,0.5,16.0,537.0,551.57,413.71
2016,4,8,11,15,81.5,360.0,0.5,16.0,429.0,430.76,325.98
2016,4,8,11,30,19.0,304.0,0.5,16.0,321.0,313.51,238.97
2016,4,8,11,45,12.0,239.5,0.5,16.0,250.5,243.41,186.88
2016,4,8,12,0,5.0,175.0,0.5,16.0,180.0,174.12,133.74
2016,4,8,12,15,5.0,174.5,0.5,16.0,179.5,173.39,133.51
2016,4,8,12,30,5.0,174.0,0.5,16.0,179.0,172.65,132.95
2016,4,8,12,45,8.5,209.0,0.55,16.0,217.0,208.92,161.31
2016,4,8,13,0,12.0,244.0,0.6,16.0,255.0,244.71,188.83
2016,4,8,13,15,11.0,239.5,0.6,16.0,249.5,238.9,184.25
2016,4,8,13,30,10.0,235.0,0.6,16.0,244.0,233.13,179.98
2016,4,8,13,45,9.5,228.5,0.65,16.0,236.5,225.85,174.68
2016,4,8,14,0,9.0,222.0,0.7,16.0,229.0,218.6,169.41
2016,4,8,14,15,7.5,213.5,0.7,16.0,219.5,208.91,162.13
2016,4,8,14,30,6.0,205.0,0.7,16.0,210.0,199.33,154.95
2016,4,8,14,45,3.0,110.5,0.7,16.0,113.0,108.29,83.04
2016,4,8,15,0,0.0,16.0,0.7,16.0,16.0,15.46,7.25
2016,4,8,15,15,0.0,15.0,0.65,15.5,15.0,14.49,6.54
2016,4,8,15,30,0.0,14.0,0.6,15.0,14.0,13.52,5.78
2016,4,8,15,45,0.0,34.0,0.6,15.0,34.0,32.85,22.13
2016,4,8,16,0,0.0,54.0,0.6,15.0,54.0,52.19,38.46
2016,4,8,16,15,17.5,106.0,0.55,14.5,113.5,103.12,80.5
2016,4,8,16,30,35.0,158.0,0.5,14.0,173.0,147.07,116.09
2016,4,8,16,45,26.5,137.5,0.5,14.0,148.0,125.1,98.5
2016,4,8,17,0,18.0,117.0,0.5,14.0,123.0,108.03,85.13
2016,4,8,17,15,9.5,95.0,0.45,13.5,98.5,86.66,67.97
2016,4,8,17,30,1.0,73.0,0.4,13.0,74.0,67.18,54.28
2016,4,8,17,45,0.5,51.5,0.4,13.0,52.0,48.18,36.99
2016,4,8,18,0,0.0,30.0,0.4,13.0,30.0,28.85,19.16
2016,4,8,18,15,0.0,15.0,0.4,13.0,15.0,14.47,2.26
2016,4,8,18,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,1.5,0.4,12.0,1.5,1.44,0.0
2016,4,9,6,30,0.0,3.0,0.4,12.0,3.0,2.89,0.0
2016,4,9,6,45,0.0,4.5,0.4,12.5,4.5,4.34,0.0
2016,4,9,7,0,0.0,6.0,0.4,13.0,6.0,5.78,0.0
2016,4,9,7,15,0.0,8.0,0.4,13.0,8.0,7.71,1.03
2016,4,9,7,30,0.0,10.0,0.4,13.0,10.0,9.64,2.7
2016,4,9,7,45,0.0,14.5,0.45,13.5,14.5,13.99,6.4
2016,4,9,8,0,0.0,19.0,0.5,14.0,19.0,18.34,10.06
2016,4,9,8,15,0.0,50.0,0.5,14.0,50.0,48.32,35.41
2016,4,9,8,30,0.0,81.0,0.5,14.0,81.0,78.35,60.31
2016,4,9,8,45,0.0,114.5,0.5,14.5,114.5,111.49,87.12
2016,4,9,9,0,0.0,148.0,0.5,15.0,148.0,145.01,113.63
2016,4,9,9,15,8.0,194.5,0.5,15.0,200.0,198.39,155.84
2016,4,9,9,30,16.0,241.0,0.5,15.0,252.0,252.2,197.29
2016,4,9,9,45,31.0,282.0,0.5,15.5,305.0,314.19,243.81
2016,4,9,10,0,46.0,323.0,0.5,16.0,358.0,369.35,283.92
2016,4,9,10,15,97.5,359.0,0.5,16.0,436.0,451.09,344.33
2016,4,9,10,30,149.0,395.0,0.5,16.0,514.0,539.9,407.6
2016,4,9,10,45,138.5,405.5,0.5,16.0,518.5,539.13,405.14
2016,4,9,11,0,128.0,416.0,0.5,16.0,523.0,537.67,403.29
2016,4,9,11,15,75.0,367.5,0.5,16.0,430.5,432.77,327.21
2016,4,9,11,30,22.0,319.0,0.5,16.0,338.0,330.99,251.94
2016,4,9,11,45,18.0,296.5,0.5,16.0,312.0,304.5,232.85
2016,4,9,12,0,14.0,274.0,0.5,16.0,286.0,278.28,213.23
2016,4,9,12,15,12.5,258.0,0.5,16.0,269.5,260.76,200.15
2016,4,9,12,30,11.0,242.0,0.5,16.0,253.0,243.37,187.06
2016,4,9,12,45,40.5,322.0,0.5,16.0,357.5,343.79,263.48
2016,4,9,13,0,70.0,402.0,0.5,16.0,462.0,439.94,333.36
2016,4,9,13,15,56.5,379.0,0.5,16.0,427.5,404.01,306.3
2016,4,9,13,30,43.0,356.0,0.5,16.0,393.0,369.09,281.02
2016,4,9,13,45,26.0,287.5,0.5,16.0,309.5,290.8,223.14
2016,4,9,14,0,9.0,219.0,0.5,16.0,226.0,215.81,166.49
2016,4,9,14,15,9.0,220.0,0.5,15.5,227.0,215.94,167.56
2016,4,9,14,30,9.0,221.0,0.5,15.0,228.0,215.96,168.16
2016,4,9,14,45,15.5,234.0,0.55,15.0,245.5,230.25,179.73
2016,4,9,15,0,22.0,247.0,0.6,15.0,263.0,243.49,190.36
2016,4,9,15,15,14.0,216.0,0.6,15.0,225.5,209.95,164.48
2016,4,9,15,30,6.0,185.0,0.6,15.0,188.0,177.3,139.29
2016,4,9,15,45,3.0,156.5,0.6,15.0,158.0,149.44,117.56
2016,4,9,16,0,0.0,128.0,0.6,15.0,128.0,121.96,95.81
2016,4,9,16,15,0.0,105.5,0.6,14.5,105.5,100.96,79.14
2016,4,9,16,30,0.0,83.0,0.6,14.0,83.0,79.99,62.14
2016,4,9,16,45,0.0,71.5,0.6,14.0,71.5,69.12,53.23
2016,4,9,17,0,0.0,60.0,0.6,14.0,60.0,57.98,43.94
2016,4,9,17,15,0.0,48.0,0.55,13.5,48.0,46.37,34.14
2016,4,9,17,30,0.0,36.0,0.5,13.0,36.0,34.76,25.59
2016,4,9,17,45,0.0,25.5,0.5,13.0,25.5,24.61,16.25
2016,4,9,18,0,0.0,15.0,0.5,13.0,15.0,14.46,6.86
2016,4,9,18,15,0.0,7.5,0.5,12.5,7.5,7.23,0.0
2016,4,9,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,6.0,0.7,11.5,6.0,5.9,0.0
2016,4,10,6,0,0.0,12.0,0.7,12.0,12.0,11.57,0.0
2016,4,10,6,15,0.0,29.0,0.7,12.0,29.0,28.18,17.51
2016,4,10,6,30,0.0,46.0,0.7,12.0,46.0,45.84,33.23
2016,4,10,6,45,0.0,66.5,0.75,12.0,66.5,67.15,51.81
2016,4,10,7,0,0.0,87.0,0.8,12.0,87.0,88.12,69.86
2016,4,10,7,15,5.5,107.0,0.8,12.0,109.0,111.35,89.53
2016,4,10,7,30,11.0,127.0,0.8,12.0,131.0,134.91,109.13
2016,4,10,7,45,5.5,81.0,0.8,12.5,83.0,82.02,64.34
2016,4,10,8,0,0.0,35.0,0.8,13.0,35.0,33.8,23.25
2016,4,10,8,15,0.0,42.0,0.8,13.0,42.0,40.58,28.95
2016,4,10,8,30,0.0,49.0,0.8,13.0,49.0,47.36,34.56
2016,4,10,8,45,0.0,57.0,0.85,13.0,57.0,55.11,40.93
2016,4,10,9,0,0.0,65.0,0.9,13.0,65.0,62.87,47.27
2016,4,10,9,15,0.0,58.5,0.9,13.0,58.5,56.59,41.89
2016,4,10,9,30,0.0,52.0,0.9,13.0,52.0,50.31,36.56
2016,4,10,9,45,0.0,57.0,0.95,13.5,57.0,55.16,40.43
2016,4,10,10,0,0.0,62.0,1.0,14.0,62.0,60.02,44.26
2016,4,10,10,15,0.0,64.0,1.0,14.0,64.0,61.97,45.78
2016,4,10,10,30,0.0,66.0,1.0,14.0,66.0,63.92,47.31
2016,4,10,10,45,0.0,82.5,1.05,14.0,82.5,79.93,60.35
2016,4,10,11,0,0.0,99.0,1.1,14.0,99.0,96.01,73.34
2016,4,10,11,15,0.0,103.0,1.1,14.0,103.0,99.91,76.4
2016,4,10,11,30,0.0,107.0,1.1,14.0,107.0,103.8,79.49
2016,4,10,11,45,0.0,113.5,1.15,14.0,113.5,110.1,84.54
2016,4,10,12,0,0.0,120.0,1.2,14.0,120.0,116.38,89.58
2016,4,10,12,15,0.0,102.0,1.2,14.0,102.0,98.88,75.45
2016,4,10,12,30,0.0,84.0,1.2,14.0,84.0,81.42,61.33
2016,4,10,12,45,0.0,98.5,1.3,14.0,98.5,95.45,72.78
2016,4,10,13,0,0.0,113.0,1.4,14.0,113.0,109.43,84.13
2016,4,10,13,15,0.0,106.5,1.4,14.0,106.5,103.13,79.07
2016,4,10,13,30,0.0,100.0,1.4,14.0,100.0,96.84,74.05
2016,4,10,13,45,0.0,94.0,1.45,14.0,94.0,91.05,69.44
2016,4,10,14,0,0.0,88.0,1.5,14.0,88.0,85.24,64.82
2016,4,10,14,15,0.0,93.5,1.5,13.5,93.5,90.55,69.41
2016,4,10,14,30,0.0,99.0,1.5,13.0,99.0,95.81,73.99
2016,4,10,14,45,0.0,89.0,1.5,13.0,89.0,86.17,66.2
2016,4,10,15,0,0.0,79.0,1.5,13.0,79.0,76.45,58.35
2016,4,10,15,15,0.0,60.0,1.45,13.0,60.0,58.03,43.18
2016,4,10,15,30,0.0,41.0,1.4,13.0,41.0,39.63,27.88
2016,4,10,15,45,0.0,53.5,1.4,13.0,53.5,51.72,38.19
2016,4,10,16,0,0.0,66.0,1.4,13.0,66.0,63.81,48.5
2016,4,10,16,15,0.0,61.5,1.3,12.5,61.5,59.44,45.07
2016,4,10,16,30,0.0,57.0,1.2,12.0,57.0,55.08,41.61
2016,4,10,16,45,0.0,48.5,1.15,12.0,48.5,46.85,34.71
2016,4,10,17,0,0.0,40.0,1.1,12.0,40.0,38.62,27.73
2016,4,10,17,15,0.0,32.0,1.0,11.5,32.0,30.88,21.11
2016,4,10,17,30,0.0,24.0,0.9,11.0,24.0,23.15,15.35
2016,4,10,17,45,0.0,17.0,0.85,11.0,17.0,16.39,9.07
2016,4,10,18,0,0.0,10.0,0.8,11.0,10.0,9.64,2.77
2016,4,10,18,15,0.0,5.0,0.75,11.0,5.0,4.82,0.0
2016,4,10,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,5,45,40.0,12.0,0.65,10.5,14.5,22.79,0.0
2016,4,11,6,0,80.0,24.0,0.6,11.0,29.0,60.65,27.71
2016,4,11,6,15,178.5,42.5,0.55,11.0,68.0,132.23,100.32
2016,4,11,6,30,277.0,61.0,0.5,11.0,107.0,202.26,161.21
2016,4,11,6,45,138.5,66.0,0.5,11.5,89.0,146.34,118.28
2016,4,11,7,0,0.0,71.0,0.5,12.0,71.0,70.08,54.38
2016,4,11,7,15,0.0,89.0,0.5,12.0,89.0,88.27,70.0
2016,4,11,7,30,0.0,107.0,0.5,12.0,107.0,106.36,85.02
2016,4,11,7,45,0.0,123.0,0.5,12.5,123.0,122.24,97.74
2016,4,11,8,0,0.0,139.0,0.5,13.0,139.0,138.09,110.19
2016,4,11,8,15,0.0,137.0,0.5,13.0,137.0,135.12,107.32
2016,4,11,8,30,0.0,135.0,0.5,13.0,135.0,132.49,104.84
2016,4,11,8,45,12.0,185.5,0.55,13.5,193.0,193.17,153.63
2016,4,11,9,0,24.0,236.0,0.6,14.0,251.0,254.72,201.42
2016,4,11,9,15,21.5,244.5,0.6,14.0,258.5,260.93,205.24
2016,4,11,9,30,19.0,253.0,0.6,14.0,266.0,267.05,209.34
2016,4,11,9,45,23.5,275.0,0.6,14.5,292.0,292.92,228.42
2016,4,11,10,0,28.0,297.0,0.6,15.0,318.0,326.26,252.69
2016,4,11,10,15,19.5,271.0,0.6,15.0,286.0,284.26,220.11
2016,4,11,10,30,11.0,245.0,0.6,15.0,254.0,250.14,193.76
2016,4,11,10,45,118.0,331.5,0.65,15.5,431.0,444.94,342.75
2016,4,11,11,0,225.0,418.0,0.7,16.0,608.0,627.24,471.69
2016,4,11,11,15,258.0,418.5,0.7,16.0,640.0,658.58,491.56
2016,4,11,11,30,291.0,419.0,0.7,16.0,672.0,682.92,508.35
2016,4,11,11,45,180.0,416.5,0.75,16.0,573.5,572.81,429.49
2016,4,11,12,0,69.0,414.0,0.8,16.0,475.0,466.01,351.65
2016,4,11,12,15,170.0,421.5,0.8,16.0,571.0,557.71,420.99
2016,4,11,12,30,271.0,429.0,0.8,16.0,667.0,643.24,482.12
2016,4,11,12,45,277.0,417.0,0.8,16.0,658.0,626.46,469.8
2016,4,11,13,0,283.0,405.0,0.8,16.0,649.0,608.8,457.96
2016,4,11,13,15,161.5,379.5,0.8,16.0,518.5,482.94,366.55
2016,4,11,13,30,40.0,354.0,0.8,16.0,388.0,365.33,278.92
2016,4,11,13,45,151.0,365.0,0.8,16.0,485.5,446.17,342.07
2016,4,11,14,0,262.0,376.0,0.8,16.0,583.0,516.96,394.41
2016,4,11,14,15,540.0,253.5,0.8,16.0,657.5,559.73,429.07
2016,4,11,14,30,818.0,131.0,0.8,16.0,732.0,582.4,447.23
2016,4,11,14,45,808.0,126.5,0.8,16.0,694.0,536.13,411.32
2016,4,11,15,0,798.0,122.0,0.8,16.0,656.0,489.36,374.74
2016,4,11,15,15,470.0,196.0,0.8,16.0,505.5,373.26,286.48
2016,4,11,15,30,142.0,270.0,0.8,16.0,355.0,294.5,228.04
2016,4,11,15,45,71.0,192.5,0.8,16.0,235.0,200.36,156.08
2016,4,11,16,0,0.0,115.0,0.8,16.0,115.0,110.14,85.72
2016,4,11,16,15,0.0,102.5,0.75,15.5,102.5,98.27,76.65
2016,4,11,16,30,0.0,90.0,0.7,15.0,90.0,86.44,67.26
2016,4,11,16,45,0.0,77.5,0.7,15.0,77.5,74.63,57.61
2016,4,11,17,0,0.0,65.0,0.7,15.0,65.0,62.83,47.83
2016,4,11,17,15,228.0,64.5,0.65,14.5,116.0,50.72,34.27
2016,4,11,17,30,456.0,64.0,0.6,14.0,167.0,45.96,35.46
2016,4,11,17,45,370.5,52.0,0.55,13.5,121.0,38.75,28.75
2016,4,11,18,0,285.0,40.0,0.5,13.0,75.0,30.47,20.8
2016,4,11,18,15,160.0,24.5,0.55,12.5,42.0,18.99,7.46
2016,4,11,18,30,35.0,9.0,0.6,12.0,9.0,8.85,0.0
2016,4,11,18,45,17.5,4.5,0.65,11.5,4.5,0.0,0.0
2016,4,11,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,5,45,53.5,12.5,1.0,9.5,16.0,27.2,0.0
2016,4,12,6,0,107.0,25.0,1.0,10.0,32.0,77.54,42.28
2016,4,12,6,15,207.5,42.0,1.05,10.5,72.0,142.79,109.45
2016,4,12,6,30,308.0,59.0,1.1,11.0,112.0,213.79,171.5
2016,4,12,6,45,387.0,70.5,1.15,11.5,160.5,277.21,226.61
2016,4,12,7,0,466.0,82.0,1.2,12.0,209.0,347.56,285.95
2016,4,12,7,15,233.0,101.5,1.2,12.0,165.0,250.36,207.09
2016,4,12,7,30,0.0,121.0,1.2,12.0,121.0,121.41,97.35
2016,4,12,7,45,0.0,99.0,1.2,12.0,99.0,96.94,76.91
2016,4,12,8,0,0.0,77.0,1.2,12.0,77.0,74.46,57.81
2016,4,12,8,15,0.0,78.0,1.2,12.0,78.0,75.44,58.46
2016,4,12,8,30,0.0,79.0,1.2,12.0,79.0,76.42,59.07
2016,4,12,8,45,0.0,86.0,1.2,12.5,86.0,83.21,64.43
2016,4,12,9,0,0.0,93.0,1.2,13.0,93.0,90.02,69.72
2016,4,12,9,15,0.0,96.5,1.2,13.0,96.5,93.46,72.36
2016,4,12,9,30,0.0,100.0,1.2,13.0,100.0,96.92,75.01
2016,4,12,9,45,8.0,180.5,1.2,13.5,186.5,183.7,145.15
2016,4,12,10,0,16.0,261.0,1.2,14.0,273.0,271.57,213.49
2016,4,12,10,15,21.5,288.5,1.2,14.0,305.5,303.76,237.66
2016,4,12,10,30,27.0,316.0,1.2,14.0,338.0,342.57,266.85
2016,4,12,10,45,29.0,329.0,1.25,14.0,353.5,356.31,276.85
2016,4,12,11,0,31.0,342.0,1.3,14.0,369.0,369.79,286.82
2016,4,12,11,15,18.0,258.5,1.35,14.0,274.5,268.54,209.35
2016,4,12,11,30,5.0,175.0,1.4,14.0,180.0,174.59,135.89
2016,4,12,11,45,8.5,213.5,1.45,14.0,221.5,215.04,168.16
2016,4,12,12,0,12.0,252.0,1.5,14.0,263.0,255.2,199.42
2016,4,12,12,15,7.0,202.0,1.5,14.0,208.5,201.83,157.44
2016,4,12,12,30,2.0,152.0,1.5,14.0,154.0,148.93,115.57
2016,4,12,12,45,19.0,256.0,1.55,14.0,273.0,263.28,206.35
2016,4,12,13,0,36.0,360.0,1.6,14.0,392.0,374.13,291.05
2016,4,12,13,15,23.0,297.5,1.55,14.0,318.0,302.55,235.84
2016,4,12,13,30,10.0,235.0,1.5,14.0,244.0,233.27,182.34
2016,4,12,13,45,9.5,229.0,1.5,14.0,237.0,226.46,177.45
2016,4,12,14,0,9.0,223.0,1.5,14.0,230.0,219.69,172.36
2016,4,12,14,15,5.5,197.0,1.5,14.0,201.5,192.31,150.93
2016,4,12,14,30,2.0,171.0,1.5,14.0,173.0,165.31,129.67
2016,4,12,14,45,1.0,163.0,1.55,14.0,164.0,156.9,123.26
2016,4,12,15,0,0.0,155.0,1.6,14.0,155.0,148.59,116.87
2016,4,12,15,15,0.0,145.0,1.6,14.0,145.0,138.96,109.38
2016,4,12,15,30,0.0,135.0,1.6,14.0,135.0,129.34,101.88
2016,4,12,15,45,32.0,174.5,1.65,14.0,191.5,172.06,136.48
2016,4,12,16,0,64.0,214.0,1.7,14.0,248.0,210.77,166.99
2016,4,12,16,15,130.0,194.0,1.7,13.5,252.5,199.26,155.61
2016,4,12,16,30,196.0,174.0,1.7,13.0,257.0,185.3,141.49
2016,4,12,16,45,169.5,156.0,1.7,13.0,220.5,154.15,116.99
2016,4,12,17,0,143.0,138.0,1.7,13.0,184.0,125.7,95.65
2016,4,12,17,15,122.0,114.5,1.6,12.5,149.0,96.34,74.58
2016,4,12,17,30,101.0,91.0,1.5,12.0,114.0,74.51,61.14
2016,4,12,17,45,72.0,68.0,1.4,11.5,82.5,56.91,45.07
2016,4,12,18,0,43.0,45.0,1.3,11.0,51.0,38.74,28.2
2016,4,12,18,15,21.5,25.5,1.25,10.5,28.5,23.66,11.5
2016,4,12,18,30,0.0,6.0,1.2,10.0,6.0,5.9,0.0
2016,4,12,18,45,0.0,3.0,1.2,10.0,3.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,13,5,45,43.0,14.0,0.9,9.5,17.0,25.91,0.0
2016,4,13,6,0,86.0,28.0,0.9,10.0,34.0,69.92,41.22
2016,4,13,6,15,186.5,47.0,0.9,10.5,75.0,141.82,109.43
2016,4,13,6,30,287.0,66.0,0.9,11.0,116.0,214.42,172.27
2016,4,13,6,45,386.5,75.5,0.95,11.5,167.5,284.4,232.3
2016,4,13,7,0,486.0,85.0,1.0,12.0,219.0,363.22,298.05
2016,4,13,7,15,540.0,93.5,0.95,12.0,271.5,426.3,349.33
2016,4,13,7,30,594.0,102.0,0.9,12.0,324.0,490.72,399.91
