Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,7,45,645.0,105.0,0.9,12.5,378.5,549.99,444.52
2016,4,13,8,0,696.0,108.0,0.9,13.0,433.0,611.41,489.23
2016,4,13,8,15,723.5,113.0,0.9,13.5,484.0,660.0,522.89
2016,4,13,8,30,751.0,118.0,0.9,14.0,535.0,708.4,554.74
2016,4,13,8,45,772.0,122.0,0.9,14.5,582.0,750.07,580.82
2016,4,13,9,0,793.0,126.0,0.9,15.0,629.0,787.81,603.75
2016,4,13,9,15,808.0,129.0,0.85,15.0,671.0,820.91,623.57
2016,4,13,9,30,823.0,132.0,0.8,15.0,713.0,852.02,641.82
2016,4,13,9,45,848.0,127.5,0.8,15.5,752.0,881.52,658.49
2016,4,13,10,0,873.0,123.0,0.8,16.0,791.0,904.12,670.51
2016,4,13,10,15,880.5,125.0,0.8,16.0,820.5,920.72,679.96
2016,4,13,10,30,888.0,127.0,0.8,16.0,850.0,934.43,687.68
2016,4,13,10,45,890.5,129.5,0.8,16.5,871.5,941.15,689.76
2016,4,13,11,0,893.0,132.0,0.8,17.0,893.0,944.77,690.06
2016,4,13,11,15,896.5,133.0,0.8,17.0,907.0,944.67,689.44
2016,4,13,11,30,900.0,134.0,0.8,17.0,921.0,941.47,687.03
2016,4,13,11,45,901.5,134.0,0.85,17.0,927.0,932.41,681.99
2016,4,13,12,0,903.0,134.0,0.9,17.0,933.0,920.34,675.16
2016,4,13,12,15,902.5,133.5,0.9,17.0,931.0,903.11,664.16
2016,4,13,12,30,902.0,133.0,0.9,17.0,929.0,883.04,651.44
2016,4,13,12,45,901.0,132.0,0.95,17.0,919.0,859.35,637.22
2016,4,13,13,0,900.0,131.0,1.0,17.0,909.0,833.04,621.2
2016,4,13,13,15,895.5,130.0,1.0,17.0,891.5,801.57,600.89
2016,4,13,13,30,891.0,129.0,1.0,17.0,874.0,767.92,579.04
2016,4,13,13,45,879.0,130.5,1.05,17.0,847.0,729.37,553.8
2016,4,13,14,0,867.0,132.0,1.1,17.0,820.0,688.02,524.89
2016,4,13,14,15,857.5,130.0,1.1,16.5,787.5,644.88,494.48
2016,4,13,14,30,848.0,128.0,1.1,16.0,755.0,600.7,462.4
2016,4,13,14,45,829.5,128.0,1.15,16.0,715.0,552.78,426.08
2016,4,13,15,0,811.0,128.0,1.2,16.0,675.0,505.03,388.8
2016,4,13,15,15,627.5,174.0,1.2,15.5,581.0,424.07,326.44
2016,4,13,15,30,444.0,220.0,1.2,15.0,487.0,361.57,278.41
2016,4,13,15,45,249.0,216.0,1.2,15.0,363.5,272.08,210.34
2016,4,13,16,0,54.0,212.0,1.2,15.0,240.0,206.58,162.51
2016,4,13,16,15,358.5,158.0,1.2,14.5,313.0,214.6,159.29
2016,4,13,16,30,663.0,104.0,1.2,14.0,386.0,203.29,136.25
2016,4,13,16,45,620.5,97.0,1.2,14.0,333.0,155.78,98.0
2016,4,13,17,0,578.0,90.0,1.2,14.0,280.0,112.77,67.64
2016,4,13,17,15,517.0,80.5,1.15,13.0,228.0,71.72,46.17
2016,4,13,17,30,456.0,71.0,1.1,12.0,176.0,51.99,41.14
2016,4,13,17,45,356.5,59.0,1.05,11.5,128.0,43.96,33.66
2016,4,13,18,0,257.0,47.0,1.0,11.0,80.0,36.04,25.94
2016,4,13,18,15,142.5,28.5,1.0,10.5,45.5,22.18,11.0
2016,4,13,18,30,28.0,10.0,1.0,10.0,11.0,9.83,0.0
2016,4,13,18,45,14.0,5.0,1.0,9.5,5.5,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,14,5,45,83.5,14.5,1.15,9.5,21.0,38.17,0.0
2016,4,14,6,0,167.0,29.0,1.2,10.0,42.0,105.79,68.16
2016,4,14,6,15,287.5,43.0,1.25,10.0,86.0,175.74,136.71
2016,4,14,6,30,408.0,57.0,1.3,10.0,130.0,257.58,208.32
2016,4,14,6,45,483.5,67.5,1.4,10.5,182.5,324.7,266.84
2016,4,14,7,0,559.0,78.0,1.5,11.0,235.0,397.83,328.58
2016,4,14,7,15,474.5,102.0,1.5,11.0,254.5,398.09,329.78
2016,4,14,7,30,390.0,126.0,1.5,11.0,274.0,392.7,325.28
2016,4,14,7,45,558.5,116.5,1.55,11.5,362.0,508.86,418.5
2016,4,14,8,0,727.0,107.0,1.6,12.0,450.0,633.95,514.2
2016,4,14,8,15,677.0,124.0,1.6,12.0,471.0,641.3,517.16
2016,4,14,8,30,627.0,141.0,1.6,12.0,492.0,643.16,516.79
2016,4,14,8,45,717.0,135.0,1.65,12.5,568.5,724.13,575.21
2016,4,14,9,0,807.0,129.0,1.7,13.0,645.0,804.88,630.03
2016,4,14,9,15,821.5,132.0,1.7,13.5,686.5,837.88,649.58
2016,4,14,9,30,836.0,135.0,1.7,14.0,728.0,868.8,667.98
2016,4,14,9,45,858.5,131.5,1.7,14.5,766.5,897.45,684.67
2016,4,14,10,0,881.0,128.0,1.7,15.0,805.0,923.89,699.76
2016,4,14,10,15,888.0,129.5,1.7,15.0,834.0,934.58,705.56
2016,4,14,10,30,895.0,131.0,1.7,15.0,863.0,947.3,713.01
2016,4,14,10,45,892.0,136.5,1.75,15.0,882.5,952.05,715.89
2016,4,14,11,0,889.0,142.0,1.8,15.0,902.0,953.6,716.86
2016,4,14,11,15,600.0,280.5,1.8,15.0,797.0,834.99,633.38
2016,4,14,11,30,311.0,419.0,1.8,15.0,692.0,702.94,533.32
2016,4,14,11,45,305.5,423.0,1.8,15.0,693.0,695.13,528.58
2016,4,14,12,0,300.0,427.0,1.8,15.0,694.0,686.3,522.02
2016,4,14,12,15,286.5,430.0,1.85,15.0,684.5,668.72,509.49
2016,4,14,12,30,273.0,433.0,1.9,15.0,675.0,650.65,496.63
2016,4,14,12,45,228.5,434.5,2.0,15.0,635.5,605.16,463.59
2016,4,14,13,0,184.0,436.0,2.1,15.0,596.0,562.34,432.21
2016,4,14,13,15,271.0,408.0,2.1,15.0,638.0,592.62,457.0
2016,4,14,13,30,358.0,380.0,2.1,15.0,680.0,617.6,476.96
2016,4,14,13,45,320.0,377.5,2.15,15.0,640.0,573.36,443.98
2016,4,14,14,0,282.0,375.0,2.2,15.0,600.0,531.06,412.56
2016,4,14,14,15,561.0,256.0,2.2,15.0,680.5,578.8,452.96
2016,4,14,14,30,840.0,137.0,2.2,15.0,761.0,606.43,475.51
2016,4,14,14,45,517.0,226.5,2.2,15.0,604.5,476.43,373.66
2016,4,14,15,0,194.0,316.0,2.2,15.0,448.0,379.56,297.43
2016,4,14,15,15,479.5,223.0,2.2,14.5,519.5,404.63,316.93
2016,4,14,15,30,765.0,130.0,2.2,14.0,591.0,407.87,314.92
2016,4,14,15,45,750.5,122.0,2.2,14.0,543.5,356.52,270.28
2016,4,14,16,0,736.0,114.0,2.2,14.0,496.0,305.98,225.72
2016,4,14,16,15,622.0,119.5,2.15,13.5,419.5,244.6,175.72
2016,4,14,16,30,508.0,125.0,2.1,13.0,343.0,195.16,136.99
2016,4,14,16,45,458.5,119.5,2.1,13.0,296.5,155.47,105.47
2016,4,14,17,0,409.0,114.0,2.1,13.0,250.0,120.81,81.04
2016,4,14,17,15,367.0,98.0,2.0,12.5,204.0,83.04,58.06
2016,4,14,17,30,325.0,82.0,1.9,12.0,158.0,59.9,48.2
2016,4,14,17,45,258.5,65.0,1.85,11.5,115.5,48.62,37.81
2016,4,14,18,0,192.0,48.0,1.8,11.0,73.0,36.73,26.59
2016,4,14,18,15,96.0,29.5,1.75,10.5,42.0,24.53,13.26
2016,4,14,18,30,0.0,11.0,1.7,10.0,11.0,10.81,0.0
2016,4,14,18,45,0.0,5.5,1.7,10.0,5.5,0.0,0.0
2016,4,14,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,15,5,45,114.0,14.5,1.2,7.5,23.5,47.34,0.0
2016,4,15,6,0,228.0,29.0,1.2,8.0,47.0,127.91,87.0
2016,4,15,6,15,345.5,41.0,1.2,8.5,92.5,197.94,155.47
2016,4,15,6,30,463.0,53.0,1.2,9.0,138.0,279.0,226.54
2016,4,15,6,45,538.5,61.5,1.3,9.5,191.0,346.5,285.55
2016,4,15,7,0,614.0,70.0,1.4,10.0,244.0,419.97,347.57
2016,4,15,7,15,663.0,76.0,1.45,10.5,299.0,480.93,397.39
2016,4,15,7,30,712.0,82.0,1.5,11.0,354.0,544.64,447.57
2016,4,15,7,45,742.5,88.5,1.55,11.5,408.0,599.22,488.91
2016,4,15,8,0,773.0,95.0,1.6,12.0,462.0,651.72,527.52
2016,4,15,8,15,798.0,99.0,1.6,12.5,514.0,700.3,560.58
2016,4,15,8,30,823.0,103.0,1.6,13.0,566.0,748.3,592.17
2016,4,15,8,45,837.5,107.5,1.6,13.5,613.0,787.73,616.97
2016,4,15,9,0,852.0,112.0,1.6,14.0,660.0,825.41,640.22
2016,4,15,9,15,866.0,115.0,1.55,14.0,702.5,859.05,660.97
2016,4,15,9,30,880.0,118.0,1.5,14.0,745.0,890.5,680.0
2016,4,15,9,45,894.0,118.5,1.45,14.5,782.5,911.94,690.84
2016,4,15,10,0,908.0,119.0,1.4,15.0,820.0,935.84,703.33
2016,4,15,10,15,915.5,120.5,1.35,15.0,850.0,952.25,712.05
2016,4,15,10,30,923.0,122.0,1.3,15.0,880.0,965.66,718.91
2016,4,15,10,45,929.5,122.0,1.3,15.5,902.5,973.52,721.74
2016,4,15,11,0,936.0,122.0,1.3,16.0,925.0,978.23,722.7
2016,4,15,11,15,939.0,122.5,1.35,16.0,939.0,977.06,722.18
2016,4,15,11,30,942.0,123.0,1.4,16.0,953.0,972.66,719.76
2016,4,15,11,45,946.0,121.5,1.45,16.5,959.5,963.95,713.32
2016,4,15,12,0,950.0,120.0,1.5,17.0,966.0,952.05,704.94
2016,4,15,12,15,949.0,120.0,1.5,17.0,963.5,934.15,693.35
2016,4,15,12,30,948.0,120.0,1.5,17.0,961.0,913.3,679.93
2016,4,15,12,45,949.5,117.0,1.55,17.0,951.5,888.74,664.74
2016,4,15,13,0,951.0,114.0,1.6,17.0,942.0,861.32,647.58
2016,4,15,13,15,946.5,113.0,1.65,17.0,923.0,828.47,626.62
2016,4,15,13,30,942.0,112.0,1.7,17.0,904.0,793.3,603.89
2016,4,15,13,45,938.5,109.0,1.75,17.5,878.5,754.8,577.52
2016,4,15,14,0,935.0,106.0,1.8,18.0,853.0,714.26,548.4
2016,4,15,14,15,926.0,104.0,1.8,17.5,819.0,669.35,516.34
2016,4,15,14,30,917.0,102.0,1.8,17.0,785.0,623.17,482.43
2016,4,15,14,45,905.0,100.0,1.8,17.0,744.5,574.34,444.64
2016,4,15,15,0,893.0,98.0,1.8,17.0,704.0,524.92,405.35
2016,4,15,15,15,877.5,95.5,1.75,17.0,658.5,473.16,362.99
2016,4,15,15,30,862.0,93.0,1.7,17.0,613.0,417.77,316.81
2016,4,15,15,45,839.5,90.0,1.65,17.0,563.0,363.67,270.55
2016,4,15,16,0,817.0,87.0,1.6,17.0,513.0,311.01,224.6
2016,4,15,16,15,789.5,83.0,1.55,16.5,460.5,257.95,178.53
2016,4,15,16,30,762.0,79.0,1.5,16.0,408.0,207.33,134.9
2016,4,15,16,45,723.5,74.0,1.45,16.0,353.5,156.97,93.8
2016,4,15,17,0,685.0,69.0,1.4,16.0,299.0,107.07,57.54
2016,4,15,17,15,630.0,62.5,1.3,15.0,245.0,62.81,34.23
2016,4,15,17,30,575.0,56.0,1.2,14.0,191.0,38.25,28.61
2016,4,15,17,45,491.0,47.0,1.2,13.5,141.5,33.47,24.16
2016,4,15,18,0,407.0,38.0,1.2,13.0,92.0,28.38,19.17
2016,4,15,18,15,263.5,25.0,1.2,12.5,54.0,19.06,9.28
2016,4,15,18,30,120.0,12.0,1.2,12.0,16.0,11.8,0.0
2016,4,15,18,45,60.0,6.0,1.2,11.5,8.0,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,16,5,45,132.5,14.0,0.7,9.5,25.5,52.72,0.0
2016,4,16,6,0,265.0,28.0,0.6,10.0,51.0,140.98,98.01
2016,4,16,6,15,374.5,40.0,0.5,10.5,97.0,209.57,163.24
2016,4,16,6,30,484.0,52.0,0.4,11.0,143.0,288.9,231.24
2016,4,16,6,45,553.5,60.0,0.35,11.5,195.5,354.06,286.25
2016,4,16,7,0,623.0,68.0,0.3,12.0,248.0,424.65,343.21
2016,4,16,7,15,669.0,74.5,0.25,12.5,302.5,484.96,389.73
2016,4,16,7,30,715.0,81.0,0.2,13.0,357.0,547.77,436.05
2016,4,16,7,45,747.5,86.0,0.15,14.0,411.0,599.58,471.56
2016,4,16,8,0,780.0,91.0,0.1,15.0,465.0,654.72,507.88
2016,4,16,8,15,803.5,94.5,0.15,15.5,516.0,701.89,537.93
2016,4,16,8,30,827.0,98.0,0.2,16.0,567.0,748.38,567.03
2016,4,16,8,45,845.0,101.5,0.3,17.0,614.5,789.56,591.82
2016,4,16,9,0,863.0,105.0,0.4,18.0,662.0,829.19,615.37
2016,4,16,9,15,876.5,107.5,0.4,18.5,704.5,857.28,630.43
2016,4,16,9,30,890.0,110.0,0.4,19.0,747.0,888.01,647.2
2016,4,16,9,45,902.5,110.5,0.45,19.5,784.0,913.33,661.36
2016,4,16,10,0,915.0,111.0,0.5,20.0,821.0,936.05,673.95
2016,4,16,10,15,922.0,112.5,0.5,20.0,850.5,952.13,682.65
2016,4,16,10,30,929.0,114.0,0.5,20.0,880.0,965.18,689.64
2016,4,16,10,45,932.0,116.0,0.55,20.5,901.5,971.99,692.7
2016,4,16,11,0,935.0,118.0,0.6,21.0,923.0,975.58,693.99
2016,4,16,11,15,938.0,119.0,0.6,21.0,937.0,974.92,693.03
2016,4,16,11,30,941.0,120.0,0.6,21.0,951.0,971.04,690.28
2016,4,16,11,45,944.0,118.5,0.65,21.5,957.0,961.44,683.93
2016,4,16,12,0,947.0,117.0,0.7,22.0,963.0,948.7,675.78
2016,4,16,12,15,946.5,117.0,0.7,22.0,960.5,931.28,665.1
2016,4,16,12,30,946.0,117.0,0.7,22.0,958.0,910.9,652.67
2016,4,16,12,45,947.0,114.0,0.75,22.0,948.5,885.99,638.35
2016,4,16,13,0,948.0,111.0,0.8,22.0,939.0,858.25,622.16
2016,4,16,13,15,944.0,110.0,0.8,22.0,920.5,825.88,602.02
2016,4,16,13,30,940.0,109.0,0.8,22.0,902.0,791.17,580.27
2016,4,16,13,45,932.5,108.5,0.85,22.0,875.5,752.3,556.29
2016,4,16,14,0,925.0,108.0,0.9,22.0,849.0,711.65,529.72
2016,4,16,14,15,916.5,106.5,0.9,22.0,816.0,667.89,498.9
2016,4,16,14,30,908.0,105.0,0.9,22.0,783.0,622.83,466.38
2016,4,16,14,45,896.0,103.0,0.9,22.0,743.5,574.36,430.54
2016,4,16,15,0,884.0,101.0,0.9,22.0,704.0,525.33,393.22
2016,4,16,15,15,869.0,98.0,0.9,21.5,659.0,473.74,353.6
2016,4,16,15,30,854.0,95.0,0.9,21.0,614.0,418.53,309.99
2016,4,16,15,45,835.0,91.5,0.9,21.0,565.0,365.56,266.13
2016,4,16,16,0,816.0,88.0,0.9,21.0,516.0,313.69,222.11
2016,4,16,16,15,789.5,84.0,0.9,20.5,463.5,260.9,177.46
2016,4,16,16,30,763.0,80.0,0.9,20.0,411.0,210.44,134.92
2016,4,16,16,45,727.0,74.5,0.9,19.5,357.0,159.87,94.47
2016,4,16,17,0,691.0,69.0,0.9,19.0,303.0,109.54,58.21
2016,4,16,17,15,637.0,63.0,0.85,18.0,249.0,65.3,34.79
2016,4,16,17,30,583.0,57.0,0.8,17.0,195.0,38.93,28.86
2016,4,16,17,45,495.5,48.0,0.8,16.0,145.0,34.19,24.55
2016,4,16,18,0,408.0,39.0,0.8,15.0,95.0,29.14,19.7
2016,4,16,18,15,272.0,26.0,0.85,14.5,56.5,19.86,10.08
2016,4,16,18,30,136.0,13.0,0.9,14.0,18.0,12.78,0.0
2016,4,16,18,45,68.0,6.5,0.95,14.0,9.0,0.0,0.0
2016,4,16,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,5,45,132.0,15.0,0.9,12.5,26.5,65.26,0.0
2016,4,17,6,0,264.0,30.0,0.8,13.0,53.0,143.68,101.1
2016,4,17,6,15,368.5,41.5,0.75,13.5,98.5,210.25,162.94
2016,4,17,6,30,473.0,53.0,0.7,14.0,144.0,286.94,228.56
2016,4,17,6,45,535.5,62.5,0.65,15.0,195.5,350.11,281.26
2016,4,17,7,0,598.0,72.0,0.6,16.0,247.0,418.11,335.33
2016,4,17,7,15,644.0,78.5,0.6,16.5,301.0,477.48,381.37
2016,4,17,7,30,690.0,85.0,0.6,17.0,355.0,539.38,427.45
2016,4,17,7,45,720.5,91.0,0.6,17.5,407.5,592.61,465.35
2016,4,17,8,0,751.0,97.0,0.6,18.0,460.0,646.4,502.36
2016,4,17,8,15,775.5,101.5,0.6,18.5,511.0,691.8,531.31
2016,4,17,8,30,800.0,106.0,0.6,19.0,562.0,739.28,560.77
2016,4,17,8,45,816.0,110.0,0.6,20.0,608.5,778.63,582.94
2016,4,17,9,0,832.0,114.0,0.6,21.0,655.0,816.37,603.63
2016,4,17,9,15,846.0,117.0,0.6,21.5,697.0,849.5,622.08
2016,4,17,9,30,860.0,120.0,0.6,22.0,739.0,880.49,638.98
2016,4,17,9,45,875.0,119.5,0.6,22.5,776.0,901.29,649.27
2016,4,17,10,0,890.0,119.0,0.6,23.0,813.0,924.71,661.33
2016,4,17,10,15,897.5,121.0,0.6,23.0,842.0,941.39,670.39
2016,4,17,10,30,905.0,123.0,0.6,23.0,871.0,955.12,677.79
2016,4,17,10,45,912.5,122.5,0.6,23.5,893.5,963.24,680.55
2016,4,17,11,0,920.0,122.0,0.6,24.0,916.0,968.28,681.6
2016,4,17,11,15,923.0,122.5,0.6,24.0,930.0,967.09,680.31
2016,4,17,11,30,926.0,123.0,0.6,24.0,944.0,962.74,677.31
2016,4,17,11,45,929.0,122.0,0.6,24.5,950.0,953.74,670.33
2016,4,17,12,0,932.0,121.0,0.6,25.0,956.0,941.63,661.63
2016,4,17,12,15,931.5,121.0,0.6,25.0,954.0,924.4,651.21
2016,4,17,12,30,931.0,121.0,0.6,25.0,952.0,904.26,639.11
2016,4,17,12,45,931.0,119.0,0.65,25.5,942.0,879.8,624.09
2016,4,17,13,0,931.0,117.0,0.7,26.0,932.0,852.6,607.34
2016,4,17,13,15,927.0,116.0,0.7,25.5,914.0,820.66,588.98
2016,4,17,13,30,923.0,115.0,0.7,25.0,896.0,786.44,569.0
2016,4,17,13,45,919.0,113.0,0.75,25.0,871.0,749.15,546.43
2016,4,17,14,0,915.0,111.0,0.8,25.0,846.0,709.9,521.19
2016,4,17,14,15,906.5,109.0,0.8,25.0,813.0,666.05,490.8
2016,4,17,14,30,898.0,107.0,0.8,25.0,780.0,620.93,458.78
2016,4,17,14,45,890.0,103.5,0.85,25.0,741.5,573.68,424.82
2016,4,17,15,0,882.0,100.0,0.9,25.0,703.0,525.54,389.03
2016,4,17,15,15,867.5,97.5,0.85,24.5,658.5,474.72,350.14
2016,4,17,15,30,853.0,95.0,0.8,24.0,614.0,420.22,307.39
2016,4,17,15,45,836.0,90.5,0.8,24.0,565.5,367.1,264.05
2016,4,17,16,0,819.0,86.0,0.8,24.0,517.0,314.89,220.36
2016,4,17,16,15,793.5,82.5,0.75,23.0,465.0,262.61,176.89
2016,4,17,16,30,768.0,79.0,0.7,22.0,413.0,212.55,135.26
2016,4,17,16,45,733.0,73.5,0.7,21.5,359.5,161.81,94.88
2016,4,17,17,0,698.0,68.0,0.7,21.0,306.0,114.7,61.28
2016,4,17,17,15,646.0,62.0,0.7,20.0,252.0,66.68,34.53
2016,4,17,17,30,594.0,56.0,0.7,19.0,198.0,37.94,27.74
2016,4,17,17,45,512.0,47.0,0.75,18.0,148.0,33.16,23.45
2016,4,17,18,0,430.0,38.0,0.8,17.0,98.0,28.05,18.62
2016,4,17,18,15,294.5,26.0,0.8,16.5,58.5,19.71,10.08
2016,4,17,18,30,159.0,14.0,0.8,16.0,19.0,13.76,0.0
2016,4,17,18,45,79.5,7.0,0.85,16.0,9.5,6.88,0.0
2016,4,17,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,5,45,148.0,15.5,0.45,14.5,29.0,71.9,0.0
2016,4,18,6,0,296.0,31.0,0.5,15.0,58.0,156.91,111.43
2016,4,18,6,15,400.5,42.0,0.45,15.5,105.0,224.94,173.02
2016,4,18,6,30,505.0,53.0,0.4,16.0,152.0,302.98,238.65
2016,4,18,6,45,574.0,60.5,0.35,16.5,205.0,368.71,292.8
2016,4,18,7,0,643.0,68.0,0.3,17.0,258.0,439.78,348.68
2016,4,18,7,15,687.0,73.5,0.3,17.0,313.0,498.83,394.23
2016,4,18,7,30,731.0,79.0,0.3,17.0,368.0,557.69,438.09
2016,4,18,7,45,762.0,84.0,0.3,17.5,421.5,611.93,476.08
2016,4,18,8,0,793.0,89.0,0.3,18.0,475.0,666.64,512.56
2016,4,18,8,15,815.5,92.5,0.35,18.5,526.5,713.53,542.27
2016,4,18,8,30,838.0,96.0,0.4,19.0,578.0,759.65,570.97
2016,4,18,8,45,854.5,99.5,0.45,20.0,625.0,799.95,594.18
2016,4,18,9,0,871.0,103.0,0.5,21.0,672.0,838.59,615.94
2016,4,18,9,15,884.0,105.0,0.5,21.5,713.5,865.87,630.31
2016,4,18,9,30,897.0,107.0,0.5,22.0,755.0,895.76,646.37
2016,4,18,9,45,909.5,107.0,0.55,22.5,792.0,920.63,660.1
2016,4,18,10,0,922.0,107.0,0.6,23.0,829.0,942.91,672.27
2016,4,18,10,15,928.5,108.5,0.6,23.5,857.5,958.57,679.34
2016,4,18,10,30,935.0,110.0,0.6,24.0,886.0,971.18,684.67
2016,4,18,10,45,939.5,110.5,0.6,24.5,907.5,977.78,686.45
2016,4,18,11,0,944.0,111.0,0.6,25.0,929.0,981.19,686.49
2016,4,18,11,15,946.5,112.0,0.6,25.0,942.5,980.05,685.26
2016,4,18,11,30,949.0,113.0,0.6,25.0,956.0,975.66,682.27
2016,4,18,11,45,949.5,113.5,0.6,25.5,961.5,965.75,674.76
2016,4,18,12,0,950.0,114.0,0.6,26.0,967.0,952.7,665.55
2016,4,18,12,15,949.0,113.5,0.6,26.0,964.5,934.29,654.5
2016,4,18,12,30,948.0,113.0,0.6,26.0,962.0,912.94,641.76
2016,4,18,12,45,941.5,115.0,0.6,26.0,950.0,886.63,625.99
2016,4,18,13,0,935.0,117.0,0.6,26.0,938.0,857.82,608.68
2016,4,18,13,15,930.5,116.5,0.6,26.0,919.5,825.84,589.31
2016,4,18,13,30,926.0,116.0,0.6,26.0,901.0,791.6,568.39
2016,4,18,13,45,915.0,116.5,0.65,26.0,873.5,751.62,544.34
2016,4,18,14,0,904.0,117.0,0.7,26.0,846.0,710.16,517.84
2016,4,18,14,15,895.0,115.5,0.7,25.5,813.0,666.84,489.07
2016,4,18,14,30,886.0,114.0,0.7,25.0,780.0,622.33,458.58
2016,4,18,14,45,866.0,115.5,0.75,25.0,739.0,570.75,421.82
2016,4,18,15,0,846.0,117.0,0.8,25.0,698.0,521.93,385.79
2016,4,18,15,15,830.0,114.0,0.8,25.0,653.5,471.32,347.0
2016,4,18,15,30,814.0,111.0,0.8,25.0,609.0,421.13,307.35
2016,4,18,15,45,783.5,110.0,0.8,25.0,558.0,368.32,264.89
2016,4,18,16,0,753.0,109.0,0.8,25.0,507.0,314.29,220.77
2016,4,18,16,15,570.0,131.5,0.8,24.0,415.5,248.88,172.92
2016,4,18,16,30,387.0,154.0,0.8,23.0,324.0,201.25,140.69
2016,4,18,16,45,349.0,142.5,0.8,22.5,280.5,168.63,116.12
2016,4,18,17,0,311.0,131.0,0.8,22.0,237.0,134.99,92.38
2016,4,18,17,15,282.5,111.0,0.8,20.5,195.0,99.2,69.4
2016,4,18,17,30,254.0,91.0,0.8,19.0,153.0,70.76,56.27
2016,4,18,17,45,207.5,71.5,0.8,18.0,113.5,56.72,43.93
2016,4,18,18,0,161.0,52.0,0.8,17.0,74.0,42.11,30.74
2016,4,18,18,15,80.5,33.5,0.75,16.5,44.5,27.7,16.71
2016,4,18,18,30,0.0,15.0,0.7,16.0,15.0,14.43,0.0
2016,4,18,18,45,0.0,7.5,0.65,15.5,7.5,7.37,0.0
2016,4,18,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,5,45,124.5,17.0,0.7,14.5,29.0,66.24,0.0
2016,4,19,6,0,249.0,34.0,0.7,15.0,58.0,143.86,103.7
2016,4,19,6,15,349.5,46.5,0.6,15.5,103.5,210.7,163.08
2016,4,19,6,30,450.0,59.0,0.5,16.0,149.0,286.61,226.89
2016,4,19,6,45,528.5,65.5,0.45,16.5,202.0,353.83,282.25
2016,4,19,7,0,607.0,72.0,0.4,17.0,255.0,427.12,340.06
2016,4,19,7,15,652.0,78.5,0.35,17.0,308.5,486.5,385.54
2016,4,19,7,30,697.0,85.0,0.3,17.0,362.0,548.31,431.05
2016,4,19,7,45,733.0,88.5,0.3,17.5,416.0,602.64,469.19
2016,4,19,8,0,769.0,92.0,0.3,18.0,470.0,655.63,504.84
2016,4,19,8,15,792.5,96.0,0.3,18.5,520.5,703.01,534.32
2016,4,19,8,30,816.0,100.0,0.3,19.0,571.0,749.74,562.68
2016,4,19,8,45,830.5,104.5,0.3,20.0,617.5,788.9,584.27
2016,4,19,9,0,845.0,109.0,0.3,21.0,664.0,826.33,604.34
2016,4,19,9,15,858.5,111.5,0.35,21.5,705.5,858.77,622.92
2016,4,19,9,30,872.0,114.0,0.4,22.0,747.0,884.07,636.94
2016,4,19,9,45,871.5,121.5,0.45,23.0,780.5,904.96,647.02
2016,4,19,10,0,871.0,129.0,0.5,24.0,814.0,927.87,658.39
2016,4,19,10,15,878.5,131.0,0.55,24.0,842.5,939.14,665.09
2016,4,19,10,30,886.0,133.0,0.6,24.0,871.0,952.58,673.42
2016,4,19,10,45,884.0,138.5,0.65,24.5,890.5,957.89,675.51
2016,4,19,11,0,882.0,144.0,0.7,25.0,910.0,960.07,675.9
2016,4,19,11,15,885.0,145.0,0.75,24.5,924.0,959.22,677.22
2016,4,19,11,30,888.0,146.0,0.8,24.0,938.0,955.34,676.79
2016,4,19,11,45,883.0,150.0,0.85,24.0,941.5,944.18,670.66
2016,4,19,12,0,878.0,154.0,0.9,24.0,945.0,930.17,662.88
2016,4,19,12,15,646.0,269.5,0.9,24.0,851.0,829.56,597.32
2016,4,19,12,30,414.0,385.0,0.9,24.0,757.0,727.78,525.48
2016,4,19,12,45,456.0,367.5,0.9,24.0,773.0,732.16,530.56
2016,4,19,13,0,498.0,350.0,0.9,24.0,789.0,733.42,532.28
2016,4,19,13,15,675.5,252.5,0.9,23.5,835.0,759.99,555.43
2016,4,19,13,30,853.0,155.0,0.9,23.0,881.0,775.93,570.05
2016,4,19,13,45,602.5,259.0,0.95,23.0,764.5,664.51,490.82
2016,4,19,14,0,352.0,363.0,1.0,23.0,648.0,570.07,421.94
2016,4,19,14,15,219.0,357.0,1.0,22.5,532.0,467.54,349.38
2016,4,19,14,30,86.0,351.0,1.0,22.0,416.0,375.92,282.79
2016,4,19,14,45,95.5,335.0,1.0,21.5,404.0,360.76,273.19
2016,4,19,15,0,105.0,319.0,1.0,21.0,392.0,344.67,262.14
2016,4,19,15,15,122.5,300.0,0.95,20.5,379.5,324.51,247.65
2016,4,19,15,30,140.0,281.0,0.9,20.0,367.0,306.59,234.38
2016,4,19,15,45,292.5,233.5,0.85,19.5,394.5,306.3,232.1
2016,4,19,16,0,445.0,186.0,0.8,19.0,422.0,290.8,215.56
2016,4,19,16,15,289.0,186.0,0.75,18.5,333.5,231.16,171.72
2016,4,19,16,30,133.0,186.0,0.7,18.0,245.0,186.93,141.87
2016,4,19,16,45,363.5,139.0,0.65,17.5,271.0,164.22,114.18
2016,4,19,17,0,594.0,92.0,0.6,17.0,297.0,125.82,75.03
2016,4,19,17,15,538.0,83.0,0.6,16.5,244.5,83.79,50.54
2016,4,19,17,30,482.0,74.0,0.6,16.0,192.0,53.33,41.7
2016,4,19,17,45,415.5,60.5,0.6,15.5,144.5,45.06,34.23
2016,4,19,18,0,349.0,47.0,0.6,15.0,97.0,36.2,25.96
2016,4,19,18,15,225.0,31.5,0.6,14.5,58.5,24.26,14.29
2016,4,19,18,30,101.0,16.0,0.6,14.0,20.0,12.46,0.0
2016,4,19,18,45,50.5,8.0,0.65,14.0,10.0,7.86,0.0
2016,4,19,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,5,45,146.0,17.0,0.7,11.5,32.0,75.71,14.02
2016,4,20,6,0,292.0,34.0,0.7,12.0,64.0,160.76,118.62
2016,4,20,6,15,392.5,45.5,0.6,12.5,110.5,228.44,179.17
2016,4,20,6,30,493.0,57.0,0.5,13.0,157.0,305.6,244.63
2016,4,20,6,45,569.0,63.0,0.45,14.0,211.0,373.07,300.06
2016,4,20,7,0,645.0,69.0,0.4,15.0,265.0,446.38,357.44
2016,4,20,7,15,688.0,74.5,0.4,15.5,319.5,505.12,402.24
2016,4,20,7,30,731.0,80.0,0.4,16.0,374.0,563.6,445.18
2016,4,20,7,45,764.5,83.5,0.4,16.5,428.0,617.91,483.38
2016,4,20,8,0,798.0,87.0,0.4,17.0,482.0,672.83,519.86
2016,4,20,8,15,820.0,90.5,0.4,17.5,532.5,719.53,548.83
2016,4,20,8,30,842.0,94.0,0.4,18.0,583.0,765.42,576.64
2016,4,20,8,45,856.5,97.0,0.45,18.5,629.5,803.65,599.63
2016,4,20,9,0,871.0,100.0,0.5,19.0,676.0,835.31,618.13
2016,4,20,9,15,883.0,102.5,0.5,19.5,717.0,867.1,635.69
2016,4,20,9,30,895.0,105.0,0.5,20.0,758.0,896.62,651.58
2016,4,20,9,45,905.0,106.0,0.55,20.5,793.5,920.29,664.68
2016,4,20,10,0,915.0,107.0,0.6,21.0,829.0,941.28,676.19
2016,4,20,10,15,921.5,109.0,0.6,21.0,858.0,957.33,684.9
2016,4,20,10,30,928.0,111.0,0.6,21.0,887.0,970.34,691.88
2016,4,20,10,45,923.5,117.0,0.65,21.5,906.0,974.25,693.13
2016,4,20,11,0,919.0,123.0,0.7,22.0,925.0,974.86,692.6
2016,4,20,11,15,921.5,124.0,0.7,22.0,938.5,973.61,691.34
2016,4,20,11,30,924.0,125.0,0.7,22.0,952.0,969.2,688.29
2016,4,20,11,45,918.0,129.5,0.75,22.0,955.5,957.48,681.89
2016,4,20,12,0,912.0,134.0,0.8,22.0,959.0,942.79,673.78
2016,4,20,12,15,911.0,134.0,0.8,22.0,956.0,925.28,663.01
2016,4,20,12,30,910.0,134.0,0.8,22.0,953.0,904.97,650.55
2016,4,20,12,45,910.0,131.5,0.85,22.0,943.0,880.39,636.29
2016,4,20,13,0,910.0,129.0,0.9,22.0,933.0,853.17,620.28
2016,4,20,13,15,905.0,128.0,0.9,22.0,914.0,820.96,600.13
2016,4,20,13,30,900.0,127.0,0.9,22.0,895.0,786.6,578.48
2016,4,20,13,45,892.5,126.0,0.9,22.0,869.0,748.5,554.17
2016,4,20,14,0,885.0,125.0,0.9,22.0,843.0,708.74,527.3
2016,4,20,14,15,875.5,123.0,0.9,21.5,810.0,665.35,497.82
2016,4,20,14,30,866.0,121.0,0.9,21.0,777.0,620.86,466.71
2016,4,20,14,45,851.5,120.0,0.95,21.0,737.0,570.91,430.36
2016,4,20,15,0,837.0,119.0,1.0,21.0,697.0,523.17,394.38
2016,4,20,15,15,820.5,115.5,0.95,20.5,652.5,472.3,355.08
2016,4,20,15,30,804.0,112.0,0.9,20.0,608.0,421.91,314.93
2016,4,20,15,45,781.5,108.5,0.9,19.5,559.0,370.1,272.83
2016,4,20,16,0,759.0,105.0,0.9,19.0,510.0,319.84,230.85
2016,4,20,16,15,566.5,132.0,0.85,18.5,417.5,251.4,179.16
2016,4,20,16,30,374.0,159.0,0.8,18.0,325.0,205.02,147.1
2016,4,20,16,45,499.5,121.0,0.8,18.0,313.0,170.76,113.52
2016,4,20,17,0,625.0,83.0,0.8,18.0,301.0,122.67,70.72
2016,4,20,17,15,570.0,75.5,0.75,17.0,248.5,80.19,45.93
2016,4,20,17,30,515.0,68.0,0.7,16.0,196.0,47.67,36.73
2016,4,20,17,45,435.0,57.0,0.65,15.5,147.5,41.55,31.17
2016,4,20,18,0,355.0,46.0,0.6,15.0,99.0,35.0,24.97
2016,4,20,18,15,233.5,31.5,0.6,14.5,60.5,24.19,14.41
2016,4,20,18,30,112.0,17.0,0.6,14.0,22.0,13.24,0.0
2016,4,20,18,45,56.0,8.5,0.6,13.5,11.0,8.36,0.0
2016,4,20,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,21,5,45,54.0,19.5,0.35,12.5,25.5,44.47,12.22
2016,4,21,6,0,108.0,39.0,0.3,13.0,51.0,93.89,68.82
2016,4,21,6,15,162.0,59.0,0.25,13.5,87.5,143.6,112.35
2016,4,21,6,30,216.0,79.0,0.2,14.0,124.0,197.82,158.42
2016,4,21,6,45,252.0,98.5,0.2,14.5,165.5,246.88,199.31
2016,4,21,7,0,288.0,118.0,0.2,15.0,207.0,298.68,241.05
2016,4,21,7,15,331.0,129.5,0.25,15.0,250.0,347.6,280.14
2016,4,21,7,30,374.0,141.0,0.3,15.0,293.0,408.31,327.11
2016,4,21,7,45,342.0,169.5,0.35,15.5,323.0,423.69,336.96
2016,4,21,8,0,310.0,198.0,0.4,16.0,353.0,444.06,350.33
2016,4,21,8,15,256.5,229.5,0.45,16.0,366.5,448.41,351.5
2016,4,21,8,30,203.0,261.0,0.5,16.0,380.0,439.44,342.88
2016,4,21,8,45,151.0,282.0,0.55,16.5,374.5,424.34,329.16
2016,4,21,9,0,99.0,303.0,0.6,17.0,369.0,397.2,306.55
2016,4,21,9,15,102.0,324.0,0.65,17.0,395.5,422.52,324.96
2016,4,21,9,30,105.0,345.0,0.7,17.0,422.0,447.5,342.54
2016,4,21,9,45,153.0,365.5,0.75,17.5,483.5,519.72,394.58
2016,4,21,10,0,201.0,386.0,0.8,18.0,545.0,584.19,439.56
2016,4,21,10,15,163.0,400.0,0.8,18.0,532.0,563.54,422.51
2016,4,21,10,30,125.0,414.0,0.8,18.0,519.0,541.51,405.37
2016,4,21,10,45,138.0,427.0,0.85,18.0,545.5,564.41,421.91
2016,4,21,11,0,151.0,440.0,0.9,18.0,572.0,586.64,437.49
2016,4,21,11,15,169.0,447.0,0.9,18.0,597.5,606.55,451.25
2016,4,21,11,30,187.0,454.0,0.9,18.0,623.0,625.54,464.33
2016,4,21,11,45,194.0,452.0,0.9,18.5,627.5,624.59,462.66
2016,4,21,12,0,201.0,450.0,0.9,19.0,632.0,622.85,460.69
2016,4,21,12,15,226.0,449.5,0.9,19.0,654.0,637.38,471.25
2016,4,21,12,30,251.0,449.0,0.9,19.0,676.0,651.35,481.19
2016,4,21,12,45,265.5,434.5,0.95,19.0,672.0,639.65,474.1
2016,4,21,13,0,280.0,420.0,1.0,19.0,668.0,626.76,466.37
2016,4,21,13,15,205.5,422.5,1.0,19.0,602.5,560.66,418.78
2016,4,21,13,30,131.0,425.0,1.0,19.0,537.0,498.05,373.43
2016,4,21,13,45,70.5,325.5,1.05,19.0,385.5,358.39,272.45
2016,4,21,14,0,10.0,226.0,1.1,19.0,234.0,223.48,170.9
2016,4,21,14,15,86.5,296.5,1.1,19.0,362.5,333.33,256.49
2016,4,21,14,30,163.0,367.0,1.1,19.0,491.0,432.45,329.91
2016,4,21,14,45,92.5,312.5,1.15,19.0,382.0,339.97,260.49
2016,4,21,15,0,22.0,258.0,1.2,19.0,273.0,254.67,196.24
2016,4,21,15,15,158.0,262.5,1.2,18.5,361.0,309.44,239.44
2016,4,21,15,30,294.0,267.0,1.2,18.0,449.0,353.87,271.94
2016,4,21,15,45,305.0,242.0,1.2,18.0,417.5,319.49,244.02
2016,4,21,16,0,316.0,217.0,1.2,18.0,386.0,284.0,215.0
2016,4,21,16,15,161.0,183.0,1.15,17.5,269.0,202.52,154.45
2016,4,21,16,30,6.0,149.0,1.1,17.0,152.0,140.46,110.36
2016,4,21,16,45,337.0,111.0,1.1,17.0,229.5,139.27,95.71
2016,4,21,17,0,668.0,73.0,1.1,17.0,307.0,120.3,67.2
2016,4,21,17,15,615.0,66.5,1.0,16.5,254.0,76.4,40.93
2016,4,21,17,30,562.0,60.0,0.9,16.0,201.0,40.61,30.5
2016,4,21,17,45,484.0,51.5,0.85,15.5,152.0,36.42,26.67
2016,4,21,18,0,406.0,43.0,0.8,15.0,103.0,31.97,22.35
2016,4,21,18,15,203.0,34.0,0.8,14.5,64.0,26.16,16.19
2016,4,21,18,30,0.0,25.0,0.8,14.0,25.0,22.8,0.0
2016,4,21,18,45,0.0,12.5,0.8,13.5,12.5,12.29,0.0
2016,4,21,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,1.0,1.4,12.5,1.0,0.96,0.0
2016,4,22,6,0,0.0,2.0,1.5,13.0,2.0,1.93,0.0
2016,4,22,6,15,0.0,4.0,1.5,13.0,4.0,3.85,0.0
2016,4,22,6,30,0.0,6.0,1.5,13.0,6.0,5.78,0.0
2016,4,22,6,45,0.0,8.5,1.55,13.0,8.5,8.19,1.42
2016,4,22,7,0,0.0,11.0,1.6,13.0,11.0,10.61,3.51
2016,4,22,7,15,0.0,13.0,1.6,13.0,13.0,12.54,5.16
2016,4,22,7,30,0.0,15.0,1.6,13.0,15.0,14.47,6.8
2016,4,22,7,45,0.0,17.5,1.65,13.5,17.5,16.89,8.8
2016,4,22,8,0,0.0,20.0,1.7,14.0,20.0,19.31,10.78
2016,4,22,8,15,17.5,126.0,1.7,14.0,136.5,140.56,112.43
2016,4,22,8,30,35.0,232.0,1.7,14.0,253.0,268.36,214.98
2016,4,22,8,45,17.5,141.0,1.7,14.0,151.5,156.32,124.0
2016,4,22,9,0,0.0,50.0,1.7,14.0,50.0,48.36,34.77
2016,4,22,9,15,0.5,103.5,1.7,14.0,104.0,100.8,78.04
2016,4,22,9,30,1.0,157.0,1.7,14.0,158.0,154.25,121.14
2016,4,22,9,45,0.5,141.5,1.75,14.5,142.0,138.3,107.71
2016,4,22,10,0,0.0,126.0,1.8,15.0,126.0,122.51,94.64
2016,4,22,10,15,0.0,135.0,1.85,15.0,135.5,131.33,101.63
2016,4,22,10,30,0.0,144.0,1.9,15.0,145.0,140.13,108.54
2016,4,22,10,45,141.0,284.5,1.95,15.5,409.0,420.72,331.04
2016,4,22,11,0,282.0,425.0,2.0,16.0,673.0,698.36,532.52
2016,4,22,11,15,199.5,437.5,2.05,15.5,614.0,625.33,476.75
2016,4,22,11,30,117.0,450.0,2.1,15.0,555.0,557.97,426.77
2016,4,22,11,45,67.5,381.5,2.15,15.0,442.5,437.0,337.31
2016,4,22,12,0,18.0,313.0,2.2,15.0,330.0,320.27,248.36
2016,4,22,12,15,164.0,374.0,2.25,14.5,523.0,510.41,397.46
2016,4,22,12,30,310.0,435.0,2.3,14.0,716.0,688.73,529.83
2016,4,22,12,45,176.5,410.5,2.35,14.0,570.5,543.24,420.15
2016,4,22,13,0,43.0,386.0,2.4,14.0,425.0,405.26,314.49
2016,4,22,13,15,30.0,337.5,2.4,14.0,364.0,346.3,270.3
2016,4,22,13,30,17.0,289.0,2.4,14.0,303.0,290.03,227.09
2016,4,22,13,45,30.0,319.0,2.4,14.0,344.0,323.86,253.99
2016,4,22,14,0,43.0,349.0,2.4,14.0,385.0,357.3,280.03
2016,4,22,14,15,32.5,315.5,2.3,13.5,342.0,316.67,249.08
2016,4,22,14,30,22.0,282.0,2.2,13.0,299.0,280.72,221.74
2016,4,22,14,45,422.5,203.0,2.15,13.0,498.0,413.41,330.37
2016,4,22,15,0,823.0,124.0,2.1,13.0,697.0,524.48,414.25
2016,4,22,15,15,623.0,180.0,2.1,13.0,598.0,440.89,346.43
2016,4,22,15,30,423.0,236.0,2.1,13.0,499.0,376.99,295.55
2016,4,22,15,45,211.5,187.0,2.1,13.0,318.5,240.24,188.88
2016,4,22,16,0,0.0,138.0,2.1,13.0,138.0,131.44,104.36
2016,4,22,16,15,155.0,155.0,2.1,13.0,224.5,178.34,138.73
2016,4,22,16,30,310.0,172.0,2.1,13.0,311.0,209.14,157.15
2016,4,22,16,45,290.5,154.5,2.1,13.0,272.0,173.31,127.53
2016,4,22,17,0,271.0,137.0,2.1,13.0,233.0,139.53,101.07
2016,4,22,17,15,250.0,116.5,1.95,12.5,193.5,105.53,76.79
2016,4,22,17,30,229.0,96.0,1.8,12.0,154.0,74.25,61.08
2016,4,22,17,45,304.0,72.0,1.7,11.5,130.0,53.31,42.2
2016,4,22,18,0,379.0,48.0,1.6,11.0,106.0,36.52,26.79
2016,4,22,18,15,248.0,34.5,1.5,10.5,66.5,26.51,16.92
2016,4,22,18,30,117.0,21.0,1.4,10.0,27.0,16.47,0.0
2016,4,22,18,45,58.5,10.5,1.35,10.0,13.5,10.32,0.0
2016,4,22,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,5,45,138.0,20.0,1.05,10.5,36.0,78.58,38.95
2016,4,23,6,0,276.0,40.0,1.1,11.0,72.0,163.96,124.68
2016,4,23,6,15,373.0,51.5,1.15,11.0,118.5,230.86,184.39
2016,4,23,6,30,470.0,63.0,1.2,11.0,165.0,306.56,250.22
