Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,6,45,530.5,72.0,1.3,11.5,216.5,369.24,303.83
2016,4,23,7,0,591.0,81.0,1.4,12.0,268.0,436.42,359.28
2016,4,23,7,15,427.0,121.0,1.35,12.0,269.0,405.34,333.63
2016,4,23,7,30,263.0,161.0,1.3,12.0,270.0,354.1,290.79
2016,4,23,7,45,256.0,186.0,1.3,12.5,303.5,386.19,315.18
2016,4,23,8,0,249.0,211.0,1.3,13.0,337.0,416.85,337.23
2016,4,23,8,15,189.0,238.5,1.3,13.5,340.0,400.64,321.6
2016,4,23,8,30,129.0,266.0,1.3,14.0,343.0,388.13,308.84
2016,4,23,8,45,146.5,289.0,1.3,14.5,382.5,429.02,338.99
2016,4,23,9,0,164.0,312.0,1.3,15.0,422.0,470.21,368.42
2016,4,23,9,15,512.5,215.0,1.25,15.0,588.0,682.57,531.91
2016,4,23,9,30,861.0,118.0,1.2,15.0,754.0,892.62,675.97
2016,4,23,9,45,448.0,222.0,1.2,15.5,554.5,647.21,498.14
2016,4,23,10,0,35.0,326.0,1.2,16.0,355.0,363.08,278.63
2016,4,23,10,15,169.0,362.0,1.2,16.0,504.5,529.7,407.16
2016,4,23,10,30,303.0,398.0,1.2,16.0,654.0,696.55,526.23
2016,4,23,10,45,394.5,373.0,1.25,16.5,715.0,753.19,565.15
2016,4,23,11,0,486.0,348.0,1.3,17.0,776.0,814.59,607.55
2016,4,23,11,15,397.5,390.0,1.3,17.0,743.5,765.36,570.44
2016,4,23,11,30,309.0,432.0,1.3,17.0,711.0,720.21,536.9
2016,4,23,11,45,335.0,425.5,1.3,17.0,729.5,730.22,544.77
2016,4,23,12,0,361.0,419.0,1.3,17.0,748.0,738.58,550.93
2016,4,23,12,15,372.0,407.5,1.3,17.0,746.0,727.1,543.36
2016,4,23,12,30,383.0,396.0,1.3,17.0,744.0,714.27,535.06
2016,4,23,12,45,281.5,422.0,1.3,17.0,676.5,642.14,482.43
2016,4,23,13,0,180.0,448.0,1.3,17.0,609.0,574.01,432.29
2016,4,23,13,15,209.5,435.0,1.3,17.0,618.5,576.23,435.42
2016,4,23,13,30,239.0,422.0,1.3,17.0,628.0,576.31,436.33
2016,4,23,13,45,285.5,397.5,1.35,17.0,636.0,573.48,435.91
2016,4,23,14,0,332.0,373.0,1.4,17.0,644.0,568.72,433.84
2016,4,23,14,15,595.5,246.5,1.45,16.5,710.0,602.83,464.54
2016,4,23,14,30,859.0,120.0,1.5,16.0,776.0,621.45,481.83
2016,4,23,14,45,841.5,120.5,1.6,16.0,736.0,571.52,443.76
2016,4,23,15,0,824.0,121.0,1.7,16.0,696.0,524.09,406.88
2016,4,23,15,15,531.0,199.5,1.7,15.5,561.5,418.17,325.06
2016,4,23,15,30,238.0,278.0,1.7,15.0,427.0,346.08,270.0
2016,4,23,15,45,162.5,255.5,1.75,15.0,353.5,285.41,223.35
2016,4,23,16,0,87.0,233.0,1.8,15.0,280.0,236.71,186.18
2016,4,23,16,15,81.5,211.5,1.8,14.5,252.0,210.36,165.64
2016,4,23,16,30,76.0,190.0,1.8,14.0,224.0,184.65,145.34
2016,4,23,16,45,336.0,140.0,1.8,14.0,263.0,169.86,122.24
2016,4,23,17,0,596.0,90.0,1.8,14.0,302.0,130.89,79.57
2016,4,23,17,15,541.0,82.0,1.75,13.5,250.5,89.2,53.32
2016,4,23,17,30,486.0,74.0,1.7,13.0,199.0,53.52,42.43
2016,4,23,17,45,397.5,64.0,1.65,12.5,150.5,46.9,36.37
2016,4,23,18,0,309.0,54.0,1.6,12.0,102.0,40.78,30.47
2016,4,23,18,15,198.0,37.5,1.55,11.5,64.0,28.89,18.99
2016,4,23,18,30,87.0,21.0,1.5,11.0,26.0,17.69,0.34
2016,4,23,18,45,43.5,10.5,1.45,11.0,13.0,10.32,0.0
2016,4,23,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,24,5,45,71.0,24.5,1.7,10.5,33.0,58.53,31.25
2016,4,24,6,0,142.0,49.0,1.8,11.0,66.0,120.69,92.13
2016,4,24,6,15,225.5,67.5,1.8,11.0,110.0,182.22,146.35
2016,4,24,6,30,309.0,86.0,1.8,11.0,154.0,258.01,211.93
2016,4,24,6,45,304.5,107.5,1.85,11.5,189.5,286.75,237.41
2016,4,24,7,0,300.0,129.0,1.9,12.0,225.0,320.83,265.94
2016,4,24,7,15,370.5,131.0,1.85,12.0,271.0,384.0,318.09
2016,4,24,7,30,441.0,133.0,1.8,12.0,317.0,445.44,367.59
2016,4,24,7,45,376.0,168.0,1.8,12.0,339.0,456.42,374.03
2016,4,24,8,0,311.0,203.0,1.8,12.0,361.0,452.76,369.0
2016,4,24,8,15,274.0,232.5,1.8,12.5,382.0,466.71,377.16
2016,4,24,8,30,237.0,262.0,1.8,13.0,403.0,468.37,375.68
2016,4,24,8,45,201.5,288.0,1.8,13.5,414.5,472.77,376.22
2016,4,24,9,0,166.0,314.0,1.8,14.0,426.0,474.37,374.54
2016,4,24,9,15,352.0,282.5,1.75,14.5,538.0,609.92,478.87
2016,4,24,9,30,538.0,251.0,1.7,15.0,650.0,753.09,582.71
2016,4,24,9,45,709.5,190.5,1.7,15.5,742.0,852.6,651.55
2016,4,24,10,0,881.0,130.0,1.7,16.0,834.0,943.29,709.41
2016,4,24,10,15,888.0,131.5,1.65,16.0,862.5,958.57,716.78
2016,4,24,10,30,895.0,133.0,1.6,16.0,891.0,970.96,723.18
2016,4,24,10,45,501.5,284.0,1.6,16.5,711.5,768.14,580.49
2016,4,24,11,0,108.0,435.0,1.6,17.0,532.0,536.56,405.21
2016,4,24,11,15,71.5,406.0,1.65,17.0,470.5,470.62,358.22
2016,4,24,11,30,35.0,377.0,1.7,17.0,409.0,405.48,309.61
2016,4,24,11,45,28.5,357.5,1.8,17.0,383.5,378.05,289.6
2016,4,24,12,0,22.0,338.0,1.9,17.0,358.0,348.3,267.45
2016,4,24,12,15,24.0,345.5,1.95,17.0,368.0,356.2,273.65
2016,4,24,12,30,26.0,353.0,2.0,17.0,378.0,365.06,280.41
2016,4,24,12,45,57.5,393.5,2.15,17.0,446.0,427.82,328.45
2016,4,24,13,0,89.0,434.0,2.3,17.0,514.0,488.01,373.66
2016,4,24,13,15,266.0,392.5,2.35,16.5,623.5,580.08,446.85
2016,4,24,13,30,443.0,351.0,2.4,16.0,733.0,660.82,509.82
2016,4,24,13,45,412.0,355.0,2.45,16.0,702.0,623.66,481.76
2016,4,24,14,0,381.0,359.0,2.5,16.0,671.0,589.89,456.71
2016,4,24,14,15,407.5,331.5,2.55,15.5,653.5,561.65,437.63
2016,4,24,14,30,434.0,304.0,2.6,15.0,636.0,532.99,417.52
2016,4,24,14,45,423.5,293.0,2.65,15.0,603.5,495.86,389.08
2016,4,24,15,0,413.0,282.0,2.7,15.0,571.0,459.09,360.43
2016,4,24,15,15,418.0,260.0,2.7,14.5,537.0,420.32,330.3
2016,4,24,15,30,423.0,238.0,2.7,14.0,503.0,380.79,298.69
2016,4,24,15,45,514.5,205.0,2.75,13.5,502.0,362.52,281.72
2016,4,24,16,0,606.0,172.0,2.8,13.0,501.0,335.11,255.51
2016,4,24,16,15,573.0,163.5,2.75,12.5,450.5,286.48,213.96
2016,4,24,16,30,540.0,155.0,2.7,12.0,400.0,240.95,175.18
2016,4,24,16,45,507.0,141.5,2.7,12.0,349.0,194.52,136.39
2016,4,24,17,0,474.0,128.0,2.7,12.0,298.0,151.51,102.66
2016,4,24,17,15,416.5,115.0,2.65,11.5,246.5,111.03,75.83
2016,4,24,17,30,359.0,102.0,2.6,11.0,195.0,76.58,63.44
2016,4,24,17,45,297.0,83.5,2.6,11.0,148.5,62.36,50.41
2016,4,24,18,0,235.0,65.0,2.6,11.0,102.0,51.88,40.42
2016,4,24,18,15,143.0,44.0,2.55,10.5,63.5,35.87,25.14
2016,4,24,18,30,51.0,23.0,2.5,10.0,25.0,20.32,3.21
2016,4,24,18,45,25.5,11.5,2.5,10.0,12.5,11.3,0.0
2016,4,24,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,5,15,33.5,5.5,1.5,7.0,6.0,0.0,0.0
2016,4,25,5,30,67.0,11.0,1.5,7.0,12.0,29.45,0.0
2016,4,25,5,45,226.5,23.5,1.55,7.5,48.0,116.54,71.53
2016,4,25,6,0,386.0,36.0,1.6,8.0,84.0,203.22,158.05
2016,4,25,6,15,478.5,45.0,1.65,8.5,133.0,270.89,219.46
2016,4,25,6,30,571.0,54.0,1.7,9.0,182.0,347.01,286.31
2016,4,25,6,45,634.5,59.5,1.75,9.5,236.5,411.84,342.23
2016,4,25,7,0,698.0,65.0,1.8,10.0,291.0,479.02,398.08
2016,4,25,7,15,737.0,70.0,1.8,10.5,346.0,537.67,444.86
2016,4,25,7,30,776.0,75.0,1.8,11.0,401.0,598.02,491.19
2016,4,25,7,45,804.0,78.5,1.85,11.5,454.5,650.44,529.91
2016,4,25,8,0,832.0,82.0,1.9,12.0,508.0,703.0,566.3
2016,4,25,8,15,852.5,85.0,1.9,12.0,559.5,749.16,597.87
2016,4,25,8,30,873.0,88.0,1.9,12.0,611.0,789.68,624.91
2016,4,25,8,45,888.5,91.0,1.9,12.5,658.0,829.48,649.94
2016,4,25,9,0,904.0,94.0,1.9,13.0,705.0,867.53,673.34
2016,4,25,9,15,916.0,96.0,1.9,13.0,747.0,899.45,693.48
2016,4,25,9,30,928.0,98.0,1.9,13.0,789.0,929.01,711.95
2016,4,25,9,45,935.5,100.5,1.95,13.5,824.5,952.52,725.53
2016,4,25,10,0,943.0,103.0,2.0,14.0,860.0,973.16,737.24
2016,4,25,10,15,949.5,104.0,2.0,14.0,889.0,988.3,746.1
2016,4,25,10,30,956.0,105.0,2.0,14.0,918.0,1000.35,753.04
2016,4,25,10,45,960.5,106.0,2.05,14.5,939.5,1007.36,756.01
2016,4,25,11,0,965.0,107.0,2.1,15.0,961.0,1011.11,757.0
2016,4,25,11,15,967.0,107.5,2.1,15.0,974.5,1008.74,754.9
2016,4,25,11,30,969.0,108.0,2.1,15.0,988.0,1003.11,750.83
2016,4,25,11,45,968.5,109.0,2.15,15.0,992.5,992.46,744.2
2016,4,25,12,0,968.0,110.0,2.2,15.0,997.0,978.65,735.58
2016,4,25,12,15,967.0,110.0,2.2,15.0,994.0,960.34,723.49
2016,4,25,12,30,966.0,110.0,2.2,15.0,991.0,939.07,709.51
2016,4,25,12,45,953.5,116.0,2.2,15.0,977.0,911.06,691.0
2016,4,25,13,0,941.0,122.0,2.2,15.0,963.0,880.76,670.95
2016,4,25,13,15,936.5,121.0,2.2,15.0,944.0,848.1,649.2
2016,4,25,13,30,932.0,120.0,2.2,15.0,925.0,813.19,625.78
2016,4,25,13,45,926.0,118.5,2.2,15.5,898.5,774.66,598.54
2016,4,25,14,0,920.0,117.0,2.2,16.0,872.0,734.33,569.55
2016,4,25,14,15,911.0,115.0,2.15,15.5,839.0,689.99,537.48
2016,4,25,14,30,902.0,113.0,2.1,15.0,806.0,644.45,503.74
2016,4,25,14,45,890.5,110.5,2.1,15.0,766.0,596.08,466.33
2016,4,25,15,0,879.0,108.0,2.1,15.0,726.0,547.16,427.5
2016,4,25,15,15,864.0,105.5,2.1,15.0,681.0,492.78,383.52
2016,4,25,15,30,849.0,103.0,2.1,15.0,636.0,441.89,340.94
2016,4,25,15,45,829.5,99.5,2.1,15.0,587.0,388.96,295.7
2016,4,25,16,0,810.0,96.0,2.1,15.0,538.0,337.21,250.42
2016,4,25,16,15,783.0,92.0,2.05,14.5,485.5,284.44,204.29
2016,4,25,16,30,756.0,88.0,2.0,14.0,433.0,234.06,160.11
2016,4,25,16,45,719.5,83.0,2.0,13.5,378.5,180.28,114.71
2016,4,25,17,0,683.0,78.0,2.0,13.0,324.0,133.58,78.1
2016,4,25,17,15,630.5,71.5,1.95,12.5,270.5,88.57,48.96
2016,4,25,17,30,578.0,65.0,1.9,12.0,217.0,49.22,38.76
2016,4,25,17,45,496.0,56.5,1.85,11.5,166.0,40.16,30.52
2016,4,25,18,0,414.0,48.0,1.8,11.0,115.0,35.91,26.36
2016,4,25,18,15,289.0,35.5,1.7,10.5,73.5,27.45,18.05
2016,4,25,18,30,164.0,23.0,1.6,10.0,32.0,17.97,3.6
2016,4,25,18,45,82.0,11.5,1.55,9.5,16.0,11.3,0.0
2016,4,25,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,4.5,0.85,8.5,4.5,0.0,0.0
2016,4,26,5,30,0.0,9.0,0.8,9.0,9.0,8.85,0.0
2016,4,26,5,45,62.0,27.5,0.8,9.5,35.0,61.03,37.54
2016,4,26,6,0,124.0,46.0,0.8,10.0,61.0,109.35,84.05
2016,4,26,6,15,166.0,66.0,0.8,10.0,97.0,155.44,125.11
2016,4,26,6,30,208.0,86.0,0.8,10.0,133.0,204.96,168.47
2016,4,26,6,45,247.0,101.5,0.85,10.5,172.0,250.75,207.65
2016,4,26,7,0,286.0,117.0,0.9,11.0,211.0,299.78,248.39
2016,4,26,7,15,339.0,131.0,0.9,11.5,261.5,366.88,302.2
2016,4,26,7,30,392.0,145.0,0.9,12.0,312.0,429.68,350.96
2016,4,26,7,45,556.5,129.0,0.9,12.5,398.5,542.16,437.94
2016,4,26,8,0,721.0,113.0,0.9,13.0,485.0,662.77,526.8
2016,4,26,8,15,744.0,117.5,0.85,13.5,534.0,708.6,555.11
2016,4,26,8,30,767.0,122.0,0.8,14.0,583.0,753.85,582.96
2016,4,26,8,45,779.5,128.0,0.8,14.5,627.5,788.44,603.52
2016,4,26,9,0,792.0,134.0,0.8,15.0,672.0,824.26,624.75
2016,4,26,9,15,805.5,137.0,0.8,15.0,712.0,855.81,643.98
2016,4,26,9,30,819.0,140.0,0.8,15.0,752.0,885.3,661.76
2016,4,26,9,45,819.5,148.0,0.8,15.5,784.0,906.15,672.57
2016,4,26,10,0,820.0,156.0,0.8,16.0,816.0,924.15,681.62
2016,4,26,10,15,827.5,158.0,0.8,16.0,843.5,939.46,690.28
2016,4,26,10,30,835.0,160.0,0.8,16.0,871.0,952.02,697.28
2016,4,26,10,45,660.5,257.0,0.85,16.5,828.5,892.51,656.93
2016,4,26,11,0,486.0,354.0,0.9,17.0,786.0,823.58,606.02
2016,4,26,11,15,660.5,264.0,0.95,17.0,860.0,890.91,657.1
2016,4,26,11,30,835.0,174.0,1.0,17.0,934.0,951.42,696.76
2016,4,26,11,45,828.5,179.5,1.05,17.0,937.0,940.07,689.27
2016,4,26,12,0,822.0,185.0,1.1,17.0,940.0,926.06,681.12
2016,4,26,12,15,629.0,284.0,1.15,17.0,861.0,837.53,621.58
2016,4,26,12,30,436.0,383.0,1.2,17.0,782.0,750.56,558.81
2016,4,26,12,45,436.5,377.5,1.3,17.0,773.5,731.6,547.97
2016,4,26,13,0,437.0,372.0,1.4,17.0,765.0,711.48,535.32
2016,4,26,13,15,621.5,274.5,1.4,17.0,820.5,747.77,565.68
2016,4,26,13,30,806.0,177.0,1.4,17.0,876.0,773.43,587.21
2016,4,26,13,45,806.5,170.5,1.45,17.0,852.0,738.35,562.87
2016,4,26,14,0,807.0,164.0,1.5,17.0,828.0,701.41,537.22
2016,4,26,14,15,797.0,161.5,1.55,16.5,796.0,659.68,508.29
2016,4,26,14,30,787.0,159.0,1.6,16.0,764.0,617.15,477.91
2016,4,26,14,45,777.5,153.5,1.65,16.0,727.0,571.55,443.55
2016,4,26,15,0,768.0,148.0,1.7,16.0,690.0,522.59,405.75
2016,4,26,15,15,751.0,144.5,1.7,15.5,646.5,474.31,367.78
2016,4,26,15,30,734.0,141.0,1.7,15.0,603.0,426.68,329.15
2016,4,26,15,45,718.5,133.5,1.75,15.0,557.0,376.95,287.38
2016,4,26,16,0,703.0,126.0,1.8,15.0,511.0,328.18,245.39
2016,4,26,16,15,673.5,120.5,1.8,14.5,460.5,278.55,202.77
2016,4,26,16,30,644.0,115.0,1.8,14.0,410.0,231.66,162.36
2016,4,26,16,45,579.0,106.5,1.8,13.5,347.0,179.22,119.84
2016,4,26,17,0,514.0,98.0,1.8,13.0,284.0,133.54,85.2
2016,4,26,17,15,497.0,88.5,1.75,12.5,245.0,96.85,60.0
2016,4,26,17,30,480.0,79.0,1.7,12.0,206.0,62.23,43.89
2016,4,26,17,45,404.0,67.5,1.65,11.5,158.0,49.35,38.76
2016,4,26,18,0,328.0,56.0,1.6,11.0,110.0,42.1,31.88
2016,4,26,18,15,219.5,40.5,1.55,10.5,70.5,31.13,21.31
2016,4,26,18,30,111.0,25.0,1.5,10.0,31.0,19.58,5.65
2016,4,26,18,45,55.5,12.5,1.45,10.0,15.5,12.29,0.0
2016,4,26,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,27,5,15,22.0,6.0,0.8,10.0,6.5,0.0,0.0
2016,4,27,5,30,44.0,12.0,0.8,10.0,13.0,24.31,0.0
2016,4,27,5,45,176.5,27.0,0.85,10.5,47.5,105.88,69.93
2016,4,27,6,0,309.0,42.0,0.9,11.0,82.0,182.65,141.49
2016,4,27,6,15,398.5,52.5,0.9,11.0,129.0,247.86,199.2
2016,4,27,6,30,488.0,63.0,0.9,11.0,176.0,321.14,262.41
2016,4,27,6,45,244.0,65.5,0.9,11.5,122.0,214.01,176.79
2016,4,27,7,0,0.0,68.0,0.9,12.0,68.0,65.83,50.73
2016,4,27,7,15,5.0,107.5,0.9,12.0,110.0,109.62,87.97
2016,4,27,7,30,10.0,147.0,0.9,12.0,152.0,154.21,124.75
2016,4,27,7,45,106.5,185.0,0.95,12.5,240.5,275.89,225.05
2016,4,27,8,0,203.0,223.0,1.0,13.0,329.0,390.81,315.58
2016,4,27,8,15,111.0,220.5,1.05,13.0,279.5,322.44,258.87
2016,4,27,8,30,19.0,218.0,1.1,13.0,230.0,232.72,185.23
2016,4,27,8,45,60.5,265.5,1.2,13.5,306.5,324.85,258.42
2016,4,27,9,0,102.0,313.0,1.3,14.0,383.0,411.34,324.19
2016,4,27,9,15,55.0,262.5,1.4,14.0,301.0,316.21,249.43
2016,4,27,9,30,8.0,212.0,1.5,14.0,219.0,215.64,169.42
2016,4,27,9,45,40.5,293.0,1.6,14.0,326.0,334.51,263.23
2016,4,27,10,0,73.0,374.0,1.7,14.0,433.0,448.53,349.36
2016,4,27,10,15,42.0,306.5,1.8,14.0,340.5,348.12,272.03
2016,4,27,10,30,11.0,239.0,1.9,14.0,248.0,244.35,191.18
2016,4,27,10,45,8.5,210.5,2.0,14.0,218.0,213.5,167.16
2016,4,27,11,0,6.0,182.0,2.1,14.0,188.0,182.9,142.9
2016,4,27,11,15,4.0,166.0,2.15,14.0,170.0,165.2,128.75
2016,4,27,11,30,2.0,150.0,2.2,14.0,152.0,147.6,114.6
2016,4,27,11,45,14.0,252.5,2.25,14.0,265.5,258.45,202.58
2016,4,27,12,0,26.0,355.0,2.3,14.0,379.0,371.42,289.25
2016,4,27,12,15,455.0,256.5,2.35,14.0,673.5,658.47,516.76
2016,4,27,12,30,884.0,158.0,2.4,14.0,968.0,917.73,702.52
2016,4,27,12,45,676.5,262.0,2.45,14.0,878.0,823.73,633.69
2016,4,27,13,0,469.0,366.0,2.5,14.0,788.0,732.71,564.3
2016,4,27,13,15,653.5,270.5,2.5,13.5,846.0,770.29,598.04
2016,4,27,13,30,838.0,175.0,2.5,13.0,904.0,797.17,621.91
2016,4,27,13,45,433.0,249.5,2.5,13.0,625.5,544.53,430.45
2016,4,27,14,0,28.0,324.0,2.5,13.0,347.0,324.83,254.83
2016,4,27,14,15,213.0,324.0,2.5,13.0,489.0,435.03,344.74
2016,4,27,14,30,398.0,324.0,2.5,13.0,631.0,534.8,421.8
2016,4,27,14,45,406.0,304.0,2.55,13.0,604.0,501.75,395.94
2016,4,27,15,0,414.0,284.0,2.6,13.0,577.0,464.18,366.89
2016,4,27,15,15,464.0,245.5,2.55,12.5,555.0,432.05,341.82
2016,4,27,15,30,514.0,207.0,2.5,12.0,533.0,395.07,311.62
2016,4,27,15,45,277.5,213.0,2.5,12.0,387.5,289.66,228.73
2016,4,27,16,0,41.0,219.0,2.5,12.0,242.0,211.74,169.53
2016,4,27,16,15,36.0,199.0,2.45,12.0,218.0,189.29,151.75
2016,4,27,16,30,31.0,179.0,2.4,12.0,194.0,167.43,134.21
2016,4,27,16,45,158.0,157.0,2.4,12.0,216.5,162.36,124.9
2016,4,27,17,0,285.0,135.0,2.4,12.0,239.0,144.02,104.32
2016,4,27,17,15,237.5,121.5,2.3,11.5,199.0,112.82,82.54
2016,4,27,17,30,190.0,108.0,2.2,11.0,159.0,86.34,66.63
2016,4,27,17,45,151.5,86.5,2.15,11.0,121.5,71.14,58.31
2016,4,27,18,0,113.0,65.0,2.1,11.0,84.0,54.5,42.88
2016,4,27,18,15,63.5,44.0,2.05,10.5,54.0,37.75,27.11
2016,4,27,18,30,14.0,23.0,2.0,10.0,24.0,21.44,7.82
2016,4,27,18,45,7.0,11.5,1.95,10.0,12.0,11.3,0.0
2016,4,27,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,5,15,26.5,7.0,1.5,9.0,8.0,6.88,0.0
2016,4,28,5,30,53.0,14.0,1.5,9.0,16.0,29.0,0.0
2016,4,28,5,45,182.0,29.5,1.55,9.5,51.0,111.82,76.56
2016,4,28,6,0,311.0,45.0,1.6,10.0,86.0,186.98,146.34
2016,4,28,6,15,399.5,55.5,1.6,10.0,133.5,252.74,205.09
2016,4,28,6,30,488.0,66.0,1.6,10.0,181.0,325.9,268.99
2016,4,28,6,45,547.0,74.0,1.6,10.5,232.5,388.2,321.98
2016,4,28,7,0,606.0,82.0,1.6,11.0,284.0,454.79,376.5
2016,4,28,7,15,647.5,88.0,1.55,11.5,337.0,512.28,421.66
2016,4,28,7,30,689.0,94.0,1.5,12.0,390.0,571.8,466.69
2016,4,28,7,45,725.0,96.5,1.45,13.0,443.0,625.15,504.58
2016,4,28,8,0,761.0,99.0,1.4,14.0,496.0,676.97,539.0
2016,4,28,8,15,783.0,103.0,1.35,14.5,546.0,722.99,568.54
2016,4,28,8,30,805.0,107.0,1.3,15.0,596.0,768.26,596.82
2016,4,28,8,45,825.5,108.5,1.3,15.5,642.0,808.49,621.54
2016,4,28,9,0,846.0,110.0,1.3,16.0,688.0,847.36,644.95
2016,4,28,9,15,858.5,112.0,1.25,16.0,729.0,873.11,659.72
2016,4,28,9,30,871.0,114.0,1.2,16.0,770.0,901.78,676.46
2016,4,28,9,45,892.0,110.0,1.2,16.5,808.0,929.37,691.79
2016,4,28,10,0,913.0,106.0,1.2,17.0,846.0,954.74,705.57
2016,4,28,10,15,920.0,107.0,1.2,17.0,874.5,969.93,714.08
2016,4,28,10,30,927.0,108.0,1.2,17.0,903.0,982.15,720.9
2016,4,28,10,45,929.5,110.5,1.2,17.5,923.5,988.64,722.81
2016,4,28,11,0,932.0,113.0,1.2,18.0,944.0,991.95,722.88
2016,4,28,11,15,935.0,113.5,1.2,18.0,957.5,990.51,721.46
2016,4,28,11,30,938.0,114.0,1.2,18.0,971.0,985.92,718.21
2016,4,28,11,45,936.5,116.0,1.25,18.5,976.0,975.55,710.94
2016,4,28,12,0,935.0,118.0,1.3,19.0,981.0,962.15,701.88
2016,4,28,12,15,935.0,117.5,1.3,19.0,978.5,944.7,690.84
2016,4,28,12,30,935.0,117.0,1.3,19.0,976.0,924.38,678.05
2016,4,28,12,45,935.5,115.0,1.35,19.0,966.0,900.26,663.54
2016,4,28,13,0,936.0,113.0,1.4,19.0,956.0,873.44,647.19
2016,4,28,13,15,932.5,112.5,1.45,19.0,938.0,842.26,627.83
2016,4,28,13,30,929.0,112.0,1.5,19.0,920.0,808.8,606.78
2016,4,28,13,45,923.0,111.0,1.55,19.0,894.5,770.94,582.48
2016,4,28,14,0,917.0,110.0,1.6,19.0,869.0,731.29,556.64
2016,4,28,14,15,909.5,108.0,1.6,18.5,836.5,688.13,526.75
2016,4,28,14,30,902.0,106.0,1.6,18.0,804.0,643.67,494.91
2016,4,28,14,45,890.0,105.0,1.6,18.0,765.0,596.48,459.2
2016,4,28,15,0,878.0,104.0,1.6,18.0,726.0,548.76,422.13
2016,4,28,15,15,864.0,101.5,1.6,17.5,682.0,498.46,382.83
2016,4,28,15,30,850.0,99.0,1.6,17.0,638.0,444.52,339.54
2016,4,28,15,45,826.5,97.5,1.65,16.5,589.0,391.88,296.05
2016,4,28,16,0,803.0,96.0,1.7,16.0,540.0,340.8,252.56
2016,4,28,16,15,778.0,92.0,1.7,15.5,488.0,288.89,207.58
2016,4,28,16,30,753.0,88.0,1.7,15.0,436.0,239.18,164.16
2016,4,28,16,45,711.5,84.5,1.7,14.5,382.0,185.92,119.42
2016,4,28,17,0,670.0,81.0,1.7,14.0,328.0,140.18,83.42
2016,4,28,17,15,619.5,75.0,1.65,13.5,275.0,96.13,53.95
2016,4,28,17,30,569.0,69.0,1.6,13.0,222.0,57.55,36.63
2016,4,28,17,45,482.5,61.0,1.6,12.5,171.0,43.62,33.53
2016,4,28,18,0,396.0,53.0,1.6,12.0,120.0,40.06,30.01
2016,4,28,18,15,278.5,39.5,1.55,11.5,78.5,30.16,20.54
2016,4,28,18,30,161.0,26.0,1.5,11.0,37.0,20.29,7.9
2016,4,28,18,45,80.5,13.0,1.45,10.5,18.5,12.78,0.0
2016,4,28,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,7.0,0.95,10.0,7.0,6.88,0.0
2016,4,29,5,30,0.0,14.0,0.9,10.0,14.0,13.52,0.0
2016,4,29,5,45,91.0,36.0,0.9,10.0,48.5,84.09,58.22
2016,4,29,6,0,182.0,58.0,0.9,10.0,83.0,148.67,116.54
2016,4,29,6,15,265.5,74.5,0.9,10.0,128.5,216.69,175.71
2016,4,29,6,30,349.0,91.0,0.9,10.0,174.0,287.26,236.27
2016,4,29,6,45,420.5,101.5,0.9,10.5,226.0,351.84,290.19
2016,4,29,7,0,492.0,112.0,0.9,11.0,278.0,422.24,346.96
2016,4,29,7,15,537.0,121.0,0.9,11.0,330.0,479.92,392.43
2016,4,29,7,30,582.0,130.0,0.9,11.0,382.0,543.14,440.72
2016,4,29,7,45,622.0,134.5,0.95,11.5,434.0,597.97,480.99
2016,4,29,8,0,662.0,139.0,1.0,12.0,486.0,654.01,521.12
2016,4,29,8,15,686.5,144.5,1.0,12.0,534.5,700.2,553.37
2016,4,29,8,30,711.0,150.0,1.0,12.0,583.0,745.98,584.15
2016,4,29,8,45,730.0,154.0,1.0,12.5,628.0,784.9,608.19
2016,4,29,9,0,749.0,158.0,1.0,13.0,673.0,822.57,631.05
2016,4,29,9,15,763.0,161.5,1.0,13.0,712.5,853.85,650.43
2016,4,29,9,30,777.0,165.0,1.0,13.0,752.0,883.22,668.46
2016,4,29,9,45,808.0,156.0,1.0,13.5,790.5,909.29,682.98
2016,4,29,10,0,839.0,147.0,1.0,14.0,829.0,937.14,698.61
2016,4,29,10,15,846.0,148.5,1.0,14.0,856.5,951.64,706.71
2016,4,29,10,30,853.0,150.0,1.0,14.0,884.0,963.33,713.26
2016,4,29,10,45,861.0,149.0,1.0,14.5,905.0,970.48,715.68
2016,4,29,11,0,869.0,148.0,1.0,15.0,926.0,969.93,713.31
2016,4,29,11,15,872.0,149.0,1.05,15.0,939.0,968.86,713.12
2016,4,29,11,30,875.0,150.0,1.1,15.0,952.0,964.84,711.12
2016,4,29,11,45,875.5,150.5,1.15,15.5,957.0,955.11,704.23
2016,4,29,12,0,876.0,151.0,1.2,16.0,962.0,942.54,695.65
2016,4,29,12,15,876.0,151.0,1.2,16.0,959.5,926.28,685.23
2016,4,29,12,30,876.0,151.0,1.2,16.0,957.0,907.35,673.16
2016,4,29,12,45,877.5,148.0,1.3,16.0,948.0,884.27,659.87
2016,4,29,13,0,879.0,145.0,1.4,16.0,939.0,858.63,644.71
2016,4,29,13,15,875.5,144.0,1.4,16.0,921.5,828.42,625.06
2016,4,29,13,30,872.0,143.0,1.4,16.0,904.0,796.11,603.91
2016,4,29,13,45,864.5,142.5,1.45,16.0,878.5,758.7,579.63
2016,4,29,14,0,857.0,142.0,1.5,16.0,853.0,719.96,553.14
2016,4,29,14,15,848.0,140.0,1.5,15.5,821.0,677.54,523.37
2016,4,29,14,30,839.0,138.0,1.5,15.0,789.0,634.12,492.06
2016,4,29,14,45,827.0,135.0,1.55,15.0,750.5,587.3,456.81
2016,4,29,15,0,815.0,132.0,1.6,15.0,712.0,540.16,420.29
2016,4,29,15,15,799.0,129.0,1.6,15.0,668.0,491.03,380.95
2016,4,29,15,30,783.0,126.0,1.6,15.0,624.0,442.38,340.92
2016,4,29,15,45,755.5,124.0,1.65,15.0,575.0,387.55,295.41
2016,4,29,16,0,728.0,122.0,1.7,15.0,526.0,337.91,252.95
2016,4,29,16,15,700.0,117.0,1.7,14.5,475.0,287.81,209.89
2016,4,29,16,30,672.0,112.0,1.7,14.0,424.0,240.26,168.75
2016,4,29,16,45,628.5,106.5,1.7,13.5,371.0,192.37,128.75
2016,4,29,17,0,585.0,101.0,1.7,13.0,318.0,149.03,94.71
2016,4,29,17,15,531.5,93.0,1.7,12.5,266.5,107.49,66.53
2016,4,29,17,30,478.0,85.0,1.7,12.0,215.0,71.17,48.57
2016,4,29,17,45,396.0,74.0,1.7,12.0,166.0,54.13,42.99
2016,4,29,18,0,314.0,63.0,1.7,12.0,117.0,47.47,36.59
2016,4,29,18,15,208.5,46.0,1.7,11.5,76.5,35.41,25.16
2016,4,29,18,30,103.0,29.0,1.7,11.0,36.0,24.09,11.25
2016,4,29,18,45,51.5,14.5,1.7,10.5,18.0,14.25,0.0
2016,4,29,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,30,5,15,60.0,8.0,1.4,10.5,10.5,22.71,0.0
2016,4,30,5,30,120.0,16.0,1.4,11.0,21.0,61.1,0.0
2016,4,30,5,45,247.0,29.5,1.45,11.5,58.5,135.77,96.21
2016,4,30,6,0,374.0,43.0,1.5,12.0,96.0,212.04,165.65
2016,4,30,6,15,459.5,52.5,1.45,12.5,145.0,278.19,223.96
2016,4,30,6,30,545.0,62.0,1.4,13.0,194.0,351.92,286.91
2016,4,30,6,45,599.5,69.5,1.35,13.5,247.0,413.98,338.52
2016,4,30,7,0,654.0,77.0,1.3,14.0,300.0,479.9,391.04
2016,4,30,7,15,693.5,82.5,1.3,14.0,354.0,537.67,436.28
2016,4,30,7,30,733.0,88.0,1.3,14.0,408.0,597.26,481.43
2016,4,30,7,45,761.5,92.5,1.3,14.5,461.0,647.04,516.99
2016,4,30,8,0,790.0,97.0,1.3,15.0,514.0,699.66,552.1
2016,4,30,8,15,811.0,100.5,1.3,15.5,564.0,745.32,581.32
2016,4,30,8,30,832.0,104.0,1.3,16.0,614.0,790.1,609.37
2016,4,30,8,45,847.5,107.0,1.3,16.5,660.0,828.62,632.57
2016,4,30,9,0,863.0,110.0,1.3,17.0,706.0,865.45,654.32
2016,4,30,9,15,875.0,112.5,1.3,17.0,746.5,891.63,669.93
2016,4,30,9,30,887.0,115.0,1.3,17.0,787.0,920.67,687.5
2016,4,30,9,45,902.5,113.0,1.3,17.5,823.5,945.65,701.0
2016,4,30,10,0,918.0,111.0,1.3,18.0,860.0,968.2,712.88
2016,4,30,10,15,924.0,112.5,1.3,18.0,887.5,982.94,721.1
2016,4,30,10,30,930.0,114.0,1.3,18.0,915.0,994.67,727.58
2016,4,30,10,45,933.5,115.0,1.35,18.5,935.5,1000.45,729.86
2016,4,30,11,0,937.0,116.0,1.4,19.0,956.0,1003.07,730.31
2016,4,30,11,15,939.0,116.5,1.4,19.0,968.5,1000.62,728.25
2016,4,30,11,30,941.0,117.0,1.4,19.0,981.0,995.02,724.37
2016,4,30,11,45,942.0,117.0,1.4,19.5,986.0,984.87,716.38
2016,4,30,12,0,943.0,117.0,1.4,20.0,991.0,971.67,706.63
2016,4,30,12,15,941.5,117.0,1.4,20.0,987.5,953.25,695.0
2016,4,30,12,30,940.0,117.0,1.4,20.0,984.0,932.0,681.64
2016,4,30,12,45,938.5,116.0,1.4,20.0,973.0,907.06,665.94
2016,4,30,13,0,937.0,115.0,1.4,20.0,962.0,879.49,648.52
2016,4,30,13,15,932.5,114.0,1.4,20.0,943.5,847.04,627.84
2016,4,30,13,30,928.0,113.0,1.4,20.0,925.0,812.39,605.6
2016,4,30,13,45,923.0,111.0,1.4,20.5,899.0,774.4,579.84
2016,4,30,14,0,918.0,109.0,1.4,21.0,873.0,734.55,552.69
2016,4,30,14,15,909.5,107.5,1.4,21.0,840.0,691.22,522.37
2016,4,30,14,30,901.0,106.0,1.4,21.0,807.0,646.67,490.08
2016,4,30,14,45,891.0,103.5,1.45,21.0,768.0,599.34,455.33
2016,4,30,15,0,881.0,101.0,1.5,21.0,729.0,551.34,418.99
2016,4,30,15,15,866.5,98.5,1.5,20.5,684.5,500.73,380.09
2016,4,30,15,30,852.0,96.0,1.5,20.0,640.0,450.3,340.0
2016,4,30,15,45,834.5,92.5,1.5,20.0,592.0,394.25,293.91
2016,4,30,16,0,817.0,89.0,1.5,20.0,544.0,342.97,250.3
2016,4,30,16,15,792.5,85.5,1.45,19.5,492.5,290.95,205.83
2016,4,30,16,30,768.0,82.0,1.4,19.0,441.0,241.03,162.8
2016,4,30,16,45,737.0,77.0,1.4,19.0,388.0,190.96,120.47
2016,4,30,17,0,706.0,72.0,1.4,19.0,335.0,144.06,83.18
2016,4,30,17,15,658.5,66.5,1.35,18.0,281.5,95.36,50.01
2016,4,30,17,30,611.0,61.0,1.3,17.0,228.0,55.03,31.14
2016,4,30,17,45,542.0,53.0,1.3,16.5,178.0,36.32,26.56
2016,4,30,18,0,473.0,45.0,1.3,16.0,128.0,32.29,22.77
2016,4,30,18,15,358.5,34.5,1.25,15.5,85.0,25.65,16.44
2016,4,30,18,30,244.0,24.0,1.2,15.0,42.0,18.53,7.69
2016,4,30,18,45,122.0,12.0,1.15,14.5,21.0,11.8,0.0
2016,4,30,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,1,5,15,74.5,8.0,0.9,11.5,11.5,26.5,0.0
2016,5,1,5,30,149.0,16.0,0.8,12.0,23.0,71.92,0.0
2016,5,1,5,45,281.5,28.0,0.7,12.5,61.5,146.67,104.77
2016,5,1,6,0,414.0,40.0,0.6,13.0,100.0,225.57,174.97
2016,5,1,6,15,495.5,48.0,0.6,13.5,149.0,290.18,231.17
2016,5,1,6,30,577.0,56.0,0.6,14.0,198.0,362.01,291.45
2016,5,1,6,45,629.5,62.5,0.6,14.5,250.5,423.29,341.37
2016,5,1,7,0,682.0,69.0,0.6,15.0,303.0,488.27,392.05
2016,5,1,7,15,719.0,73.5,0.6,15.5,356.5,542.36,432.58
2016,5,1,7,30,756.0,78.0,0.6,16.0,410.0,600.38,474.41
2016,5,1,7,45,782.5,81.5,0.6,17.0,462.5,651.08,507.74
2016,5,1,8,0,809.0,85.0,0.6,18.0,515.0,701.84,539.18
2016,5,1,8,15,828.5,88.5,0.65,18.5,564.5,746.98,567.61
2016,5,1,8,30,848.0,92.0,0.7,19.0,614.0,786.35,591.7
2016,5,1,8,45,862.5,94.5,0.75,19.5,659.0,823.93,614.32
2016,5,1,9,0,877.0,97.0,0.8,20.0,704.0,859.77,635.55
2016,5,1,9,15,888.5,99.0,0.8,20.5,744.5,890.48,652.37
2016,5,1,9,30,900.0,101.0,0.8,21.0,785.0,918.9,667.6
2016,5,1,9,45,905.5,104.5,0.85,21.5,819.0,940.99,679.69
2016,5,1,10,0,911.0,108.0,0.9,22.0,853.0,960.25,690.08
2016,5,1,10,15,917.0,109.0,0.95,22.0,880.5,974.41,698.69
2016,5,1,10,30,923.0,110.0,1.0,22.0,908.0,985.59,705.6
2016,5,1,10,45,925.0,112.5,1.05,22.0,928.0,991.5,709.38
2016,5,1,11,0,927.0,115.0,1.1,22.0,948.0,994.26,711.37
2016,5,1,11,15,930.0,115.5,1.1,22.0,961.0,992.78,709.96
2016,5,1,11,30,933.0,116.0,1.1,22.0,974.0,988.17,706.77
2016,5,1,11,45,931.0,118.0,1.15,22.0,978.5,977.33,700.72
2016,5,1,12,0,929.0,120.0,1.2,22.0,983.0,963.51,692.92
2016,5,1,12,15,928.5,120.0,1.2,22.0,980.0,946.19,682.15
2016,5,1,12,30,928.0,120.0,1.2,22.0,977.0,926.05,669.68
2016,5,1,12,45,923.5,120.5,1.2,22.0,966.0,900.26,653.63
2016,5,1,13,0,919.0,121.0,1.2,22.0,955.0,872.02,636.03
2016,5,1,13,15,915.5,120.5,1.2,22.0,936.5,841.33,616.77
2016,5,1,13,30,912.0,120.0,1.2,22.0,918.0,808.41,595.96
2016,5,1,13,45,902.5,120.5,1.2,22.0,892.0,769.99,571.33
2016,5,1,14,0,893.0,121.0,1.2,22.0,866.0,730.05,545.45
2016,5,1,14,15,885.0,119.0,1.15,21.5,833.5,687.51,516.16
2016,5,1,14,30,877.0,117.0,1.1,21.0,801.0,643.77,485.28
2016,5,1,14,45,862.5,116.5,1.1,21.0,762.0,596.68,450.68
2016,5,1,15,0,848.0,116.0,1.1,21.0,723.0,546.24,412.84
2016,5,1,15,15,833.0,113.5,1.05,20.5,679.0,496.59,374.88
2016,5,1,15,30,818.0,111.0,1.0,20.0,635.0,447.27,335.96
2016,5,1,15,45,794.5,109.0,1.0,20.0,586.0,395.72,293.95
2016,5,1,16,0,771.0,107.0,1.0,20.0,537.0,345.8,252.21
2016,5,1,16,15,744.0,102.5,0.95,19.5,486.0,291.01,206.47
2016,5,1,16,30,717.0,98.0,0.9,19.0,435.0,241.87,164.8
2016,5,1,16,45,676.5,93.5,0.9,19.0,381.5,192.92,124.24
2016,5,1,17,0,636.0,89.0,0.9,19.0,328.0,148.13,89.21
2016,5,1,17,15,585.0,82.0,0.85,18.0,275.5,104.71,59.98
2016,5,1,17,30,534.0,75.0,0.8,17.0,223.0,66.81,41.34
2016,5,1,17,45,456.0,65.5,0.8,16.5,173.0,47.1,36.07
2016,5,1,18,0,378.0,56.0,0.8,16.0,123.0,41.64,30.99
2016,5,1,18,15,269.5,42.0,0.85,15.5,82.0,31.95,21.91
2016,5,1,18,30,161.0,28.0,0.9,15.0,41.0,21.76,10.51
2016,5,1,18,45,80.5,14.0,0.95,14.5,20.5,13.76,0.0
2016,5,1,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,2,5,15,37.5,9.0,0.6,10.5,11.0,18.32,0.0
2016,5,2,5,30,75.0,18.0,0.5,11.0,22.0,47.42,0.0
2016,5,2,5,45,187.0,34.5,0.4,11.5,58.5,121.11,87.81
2016,5,2,6,0,299.0,51.0,0.3,12.0,95.0,192.6,150.39
2016,5,2,6,15,380.5,62.5,0.25,12.5,141.5,255.04,203.89
2016,5,2,6,30,462.0,74.0,0.2,13.0,188.0,327.23,263.6
2016,5,2,6,45,515.0,83.5,0.2,13.5,239.0,387.42,312.08
2016,5,2,7,0,568.0,93.0,0.2,14.0,290.0,451.35,361.59
2016,5,2,7,15,609.0,99.5,0.2,14.5,342.0,507.86,403.6
2016,5,2,7,30,650.0,106.0,0.2,15.0,394.0,566.36,445.57
2016,5,2,7,45,679.0,112.0,0.2,15.5,445.0,617.54,480.71
2016,5,2,8,0,708.0,118.0,0.2,16.0,496.0,669.16,515.03
2016,5,2,8,15,730.5,122.0,0.2,16.5,544.0,713.63,542.41
2016,5,2,8,30,753.0,126.0,0.2,17.0,592.0,757.52,568.86
2016,5,2,8,45,771.0,129.5,0.25,17.5,636.5,793.35,590.22
2016,5,2,9,0,789.0,133.0,0.3,18.0,681.0,830.84,612.58
2016,5,2,9,15,802.0,136.0,0.3,18.5,721.0,861.77,629.49
2016,5,2,9,30,815.0,139.0,0.3,19.0,761.0,890.66,644.99
2016,5,2,9,45,837.5,134.0,0.35,20.0,797.5,917.41,658.8
2016,5,2,10,0,860.0,129.0,0.4,21.0,834.0,936.84,668.0
2016,5,2,10,15,867.0,130.5,0.45,21.0,861.5,951.74,677.09
2016,5,2,10,30,874.0,132.0,0.5,21.0,889.0,963.84,684.64
2016,5,2,10,45,877.0,134.5,0.55,21.5,909.0,970.29,687.55
2016,5,2,11,0,880.0,137.0,0.6,22.0,929.0,973.75,688.81
2016,5,2,11,15,882.5,137.5,0.65,22.0,941.5,971.75,688.17
2016,5,2,11,30,885.0,138.0,0.7,22.0,954.0,966.79,685.89
2016,5,2,11,45,882.0,141.0,0.75,22.5,958.0,956.26,678.96
2016,5,2,12,0,879.0,144.0,0.8,23.0,962.0,942.92,670.42
2016,5,2,12,15,878.0,144.0,0.8,23.0,959.0,925.8,659.94
2016,5,2,12,30,877.0,144.0,0.8,23.0,956.0,906.04,647.89
2016,5,2,12,45,869.5,146.0,0.85,23.0,943.5,880.09,632.85
2016,5,2,13,0,862.0,148.0,0.9,23.0,931.0,852.0,616.36
2016,5,2,13,15,857.0,147.0,0.95,22.5,912.5,821.13,599.07
2016,5,2,13,30,852.0,146.0,1.0,22.0,894.0,788.23,580.17
2016,5,2,13,45,841.0,146.5,1.05,22.0,867.5,750.1,556.37
2016,5,2,14,0,830.0,147.0,1.1,22.0,841.0,710.77,530.44
2016,5,2,14,15,820.0,145.0,1.1,21.5,808.5,668.78,502.04
2016,5,2,14,30,810.0,143.0,1.1,21.0,776.0,625.95,472.27
2016,5,2,14,45,792.5,142.5,1.1,21.0,737.0,579.58,438.2
2016,5,2,15,0,775.0,142.0,1.1,21.0,698.0,533.42,403.43
2016,5,2,15,15,758.5,138.5,1.05,20.5,655.0,482.43,364.75
2016,5,2,15,30,742.0,135.0,1.0,20.0,612.0,434.75,327.36
2016,5,2,15,45,713.5,133.5,1.0,20.0,564.0,385.06,287.14
2016,5,2,16,0,685.0,132.0,1.0,20.0,516.0,337.57,247.81
2016,5,2,16,15,656.5,126.0,0.95,19.5,466.0,288.55,207.1
2016,5,2,16,30,628.0,120.0,0.9,19.0,416.0,242.19,168.26
2016,5,2,16,45,583.0,115.0,0.85,18.5,364.5,196.58,131.23
2016,5,2,17,0,538.0,110.0,0.8,18.0,313.0,155.73,99.81
2016,5,2,17,15,486.5,100.0,0.75,17.0,262.5,114.38,71.53
2016,5,2,17,30,435.0,90.0,0.7,16.0,212.0,78.23,52.1
2016,5,2,17,45,360.0,78.0,0.7,15.5,164.5,56.9,44.86
2016,5,2,18,0,285.0,66.0,0.7,15.0,117.0,49.55,38.08
2016,5,2,18,15,195.5,48.0,0.65,14.5,78.0,36.77,26.23
2016,5,2,18,30,106.0,30.0,0.6,14.0,39.0,24.93,13.41
2016,5,2,18,45,53.0,15.0,0.55,13.5,19.5,14.74,0.0
2016,5,2,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,3.0,0.5,11.0,3.0,2.95,0.0
