Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,5,30,0.0,6.0,0.5,11.0,6.0,5.78,0.0
2016,5,3,5,45,0.0,17.0,0.5,11.5,17.0,16.4,7.69
2016,5,3,6,0,0.0,28.0,0.5,12.0,28.0,27.03,17.27
2016,5,3,6,15,0.0,42.0,0.45,12.0,42.0,40.57,29.18
2016,5,3,6,30,0.0,56.0,0.4,12.0,56.0,54.29,41.14
2016,5,3,6,45,0.0,71.0,0.4,12.5,71.0,69.35,53.92
2016,5,3,7,0,0.0,86.0,0.4,13.0,86.0,84.36,66.37
2016,5,3,7,15,54.5,136.0,0.35,13.5,160.5,176.56,143.35
2016,5,3,7,30,109.0,186.0,0.3,14.0,235.0,277.96,223.9
2016,5,3,7,45,223.0,198.5,0.25,14.5,313.5,382.52,304.84
2016,5,3,8,0,337.0,211.0,0.2,15.0,392.0,486.92,382.08
2016,5,3,8,15,437.0,201.5,0.2,15.5,459.0,572.16,442.82
2016,5,3,8,30,537.0,192.0,0.2,16.0,526.0,654.12,499.55
2016,5,3,8,45,334.5,259.0,0.25,16.5,472.0,563.35,428.65
2016,5,3,9,0,132.0,326.0,0.3,17.0,418.0,460.65,349.34
2016,5,3,9,15,213.0,338.0,0.35,17.5,496.5,545.35,411.98
2016,5,3,9,30,294.0,350.0,0.4,18.0,575.0,641.28,478.17
2016,5,3,9,45,246.5,376.0,0.45,18.5,570.5,627.61,464.91
2016,5,3,10,0,199.0,402.0,0.5,19.0,566.0,603.4,446.0
2016,5,3,10,15,135.5,404.5,0.5,19.0,518.0,545.7,404.06
2016,5,3,10,30,72.0,407.0,0.5,19.0,470.0,479.43,355.85
2016,5,3,10,45,195.5,417.0,0.55,19.5,593.0,611.15,451.08
2016,5,3,11,0,319.0,427.0,0.6,20.0,716.0,740.9,538.74
2016,5,3,11,15,384.0,406.0,0.6,20.0,758.5,775.98,561.66
2016,5,3,11,30,449.0,385.0,0.6,20.0,801.0,813.11,586.76
2016,5,3,11,45,443.0,389.0,0.65,20.0,801.0,802.71,579.91
2016,5,3,12,0,437.0,393.0,0.7,20.0,801.0,790.86,572.76
2016,5,3,12,15,626.5,286.0,0.7,20.0,869.0,844.79,613.85
2016,5,3,12,30,816.0,179.0,0.7,20.0,937.0,890.19,644.5
2016,5,3,12,45,813.5,178.0,0.75,20.0,926.5,866.23,629.62
2016,5,3,13,0,811.0,177.0,0.8,20.0,916.0,840.11,614.21
2016,5,3,13,15,612.5,274.0,0.85,19.5,826.0,747.9,552.45
2016,5,3,13,30,414.0,371.0,0.9,19.0,736.0,664.54,493.32
2016,5,3,13,45,420.5,356.5,0.95,19.0,718.0,638.37,477.0
2016,5,3,14,0,427.0,342.0,1.0,19.0,700.0,611.03,458.86
2016,5,3,14,15,447.0,319.0,1.0,18.5,681.5,583.71,441.08
2016,5,3,14,30,467.0,296.0,1.0,18.0,663.0,554.23,421.22
2016,5,3,14,45,457.0,284.5,1.0,18.0,629.0,515.63,393.02
2016,5,3,15,0,447.0,273.0,1.0,18.0,595.0,477.3,364.52
2016,5,3,15,15,574.5,212.5,0.95,17.5,600.0,462.44,353.54
2016,5,3,15,30,702.0,152.0,0.9,17.0,605.0,434.14,330.51
2016,5,3,15,45,571.5,176.0,0.9,17.0,526.5,370.53,280.61
2016,5,3,16,0,441.0,200.0,0.9,17.0,448.0,317.27,239.3
2016,5,3,16,15,454.0,176.0,0.85,16.5,410.5,276.36,205.25
2016,5,3,16,30,467.0,152.0,0.8,16.0,373.0,234.19,169.38
2016,5,3,16,45,483.0,136.0,0.8,16.0,341.0,198.05,137.8
2016,5,3,17,0,499.0,120.0,0.8,16.0,309.0,160.39,106.03
2016,5,3,17,15,448.5,108.5,0.75,15.5,259.5,119.54,77.42
2016,5,3,17,30,398.0,97.0,0.7,15.0,210.0,83.97,57.22
2016,5,3,17,45,338.0,82.0,0.7,14.5,164.0,59.93,47.72
2016,5,3,18,0,278.0,67.0,0.7,14.0,118.0,50.24,38.87
2016,5,3,18,15,191.5,49.0,0.65,13.5,79.0,37.5,27.03
2016,5,3,18,30,105.0,31.0,0.6,13.0,40.0,25.72,14.5
2016,5,3,18,45,52.5,15.5,0.55,13.0,20.0,15.24,0.0
2016,5,3,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,7.0,0.7,11.0,7.0,6.88,0.0
2016,5,4,5,30,0.0,14.0,0.7,11.0,14.0,13.51,0.0
2016,5,4,5,45,14.5,34.5,0.7,11.5,37.0,42.97,29.17
2016,5,4,6,0,29.0,55.0,0.7,12.0,60.0,72.31,55.1
2016,5,4,6,15,49.0,78.0,0.65,12.0,89.5,107.9,86.02
2016,5,4,6,30,69.0,101.0,0.6,12.0,119.0,144.67,117.59
2016,5,4,6,45,93.0,121.0,0.6,12.5,150.5,187.81,153.6
2016,5,4,7,0,117.0,141.0,0.6,13.0,182.0,226.71,185.29
2016,5,4,7,15,157.5,163.0,0.55,13.0,228.0,280.11,228.31
2016,5,4,7,30,198.0,185.0,0.5,13.0,274.0,336.36,272.34
2016,5,4,7,45,206.5,208.5,0.45,13.0,311.0,374.31,300.39
2016,5,4,8,0,215.0,232.0,0.4,13.0,348.0,412.21,327.84
2016,5,4,8,15,254.5,249.5,0.35,13.5,399.0,476.04,373.87
2016,5,4,8,30,294.0,267.0,0.3,14.0,450.0,532.97,413.26
2016,5,4,8,45,237.5,297.5,0.3,14.5,452.5,516.59,397.45
2016,5,4,9,0,181.0,328.0,0.3,15.0,455.0,505.09,385.86
2016,5,4,9,15,181.5,348.5,0.35,15.0,482.0,529.33,402.76
2016,5,4,9,30,182.0,369.0,0.4,15.0,509.0,552.8,418.61
2016,5,4,9,45,222.0,381.5,0.45,15.5,559.5,603.11,453.62
2016,5,4,10,0,262.0,394.0,0.5,16.0,610.0,661.66,493.15
2016,5,4,10,15,261.0,408.5,0.5,16.0,630.0,675.33,500.82
2016,5,4,10,30,260.0,423.0,0.5,16.0,650.0,687.81,508.27
2016,5,4,10,45,296.0,426.5,0.55,16.5,690.0,722.81,531.8
2016,5,4,11,0,332.0,430.0,0.6,17.0,730.0,756.75,554.08
2016,5,4,11,15,340.5,430.5,0.65,17.0,742.0,760.32,556.61
2016,5,4,11,30,349.0,431.0,0.7,17.0,754.0,762.56,558.72
2016,5,4,11,45,321.5,443.0,0.75,17.5,742.0,741.48,543.27
2016,5,4,12,0,294.0,455.0,0.8,18.0,730.0,719.72,527.61
2016,5,4,12,15,313.5,449.0,0.85,18.0,741.5,722.21,530.67
2016,5,4,12,30,333.0,443.0,0.9,18.0,753.0,723.14,532.38
2016,5,4,12,45,379.0,413.5,0.95,18.5,763.0,722.62,533.19
2016,5,4,13,0,425.0,384.0,1.0,19.0,773.0,718.94,531.78
2016,5,4,13,15,374.5,398.5,1.05,19.0,736.0,677.04,502.55
2016,5,4,13,30,324.0,413.0,1.1,19.0,699.0,636.53,474.32
2016,5,4,13,45,372.0,379.5,1.15,19.0,699.0,626.53,469.6
2016,5,4,14,0,420.0,346.0,1.2,19.0,699.0,610.58,460.14
2016,5,4,14,15,440.5,323.0,1.2,19.0,680.5,583.91,441.78
2016,5,4,14,30,461.0,300.0,1.2,19.0,662.0,555.04,421.52
2016,5,4,14,45,409.5,303.5,1.25,19.0,613.5,506.23,385.66
2016,5,4,15,0,358.0,307.0,1.3,19.0,565.0,464.48,354.57
2016,5,4,15,15,271.0,302.0,1.3,18.5,490.5,399.02,306.04
2016,5,4,15,30,184.0,297.0,1.3,18.0,416.0,345.55,266.25
2016,5,4,15,45,172.0,274.0,1.3,17.5,378.5,309.79,239.42
2016,5,4,16,0,160.0,251.0,1.3,17.0,341.0,275.25,212.99
2016,5,4,16,15,80.0,198.0,1.25,16.5,243.0,202.48,157.67
2016,5,4,16,30,0.0,145.0,1.2,16.0,145.0,136.57,107.66
2016,5,4,16,45,0.0,127.0,1.15,16.0,127.0,119.63,94.31
2016,5,4,17,0,0.0,109.0,1.1,16.0,109.0,102.76,80.7
2016,5,4,17,15,0.0,91.5,1.0,15.5,91.5,86.41,67.44
2016,5,4,17,30,0.0,74.0,0.9,15.0,74.0,70.16,53.98
2016,5,4,17,45,0.0,58.0,0.85,14.5,58.0,55.37,43.74
2016,5,4,18,0,0.0,42.0,0.8,14.0,42.0,40.57,30.38
2016,5,4,18,15,0.0,28.0,0.75,13.5,28.0,27.03,17.99
2016,5,4,18,30,0.0,14.0,0.7,13.0,14.0,13.5,5.12
2016,5,4,18,45,0.0,7.0,0.65,12.5,7.0,6.88,0.0
2016,5,4,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,2.5,0.6,11.0,2.5,2.46,0.0
2016,5,5,5,30,0.0,5.0,0.6,11.0,5.0,4.82,0.0
2016,5,5,5,45,0.0,13.0,0.6,11.5,13.0,12.53,4.66
2016,5,5,6,0,0.0,21.0,0.6,12.0,21.0,20.26,11.58
2016,5,5,6,15,0.0,30.5,0.6,12.0,30.5,29.44,19.69
2016,5,5,6,30,0.0,40.0,0.6,12.0,40.0,38.62,27.73
2016,5,5,6,45,0.0,51.0,0.6,12.5,51.0,49.27,36.83
2016,5,5,7,0,0.0,62.0,0.6,13.0,62.0,59.92,45.75
2016,5,5,7,15,0.0,82.5,0.6,13.0,82.5,80.11,62.64
2016,5,5,7,30,0.0,103.0,0.6,13.0,103.0,100.72,79.59
2016,5,5,7,45,18.0,157.5,0.65,13.5,167.5,169.6,136.13
2016,5,5,8,0,36.0,212.0,0.7,14.0,232.0,248.32,198.42
2016,5,5,8,15,27.5,219.0,0.7,14.5,235.0,248.6,196.92
2016,5,5,8,30,19.0,226.0,0.7,15.0,238.0,240.9,189.67
2016,5,5,8,45,33.0,260.5,0.7,15.5,283.0,296.59,232.23
2016,5,5,9,0,47.0,295.0,0.7,16.0,328.0,345.07,267.92
2016,5,5,9,15,30.0,269.5,0.7,16.0,291.0,301.96,233.99
2016,5,5,9,30,13.0,244.0,0.7,16.0,254.0,252.51,195.55
2016,5,5,9,45,9.0,210.5,0.7,16.5,218.0,214.8,166.04
2016,5,5,10,0,5.0,177.0,0.7,17.0,182.0,177.56,136.65
2016,5,5,10,15,6.5,186.5,0.7,17.0,192.5,188.28,145.02
2016,5,5,10,30,8.0,196.0,0.7,17.0,203.0,198.97,153.14
2016,5,5,10,45,16.5,270.5,0.75,17.5,285.0,280.63,215.17
2016,5,5,11,0,25.0,345.0,0.8,18.0,367.0,367.95,279.05
2016,5,5,11,15,97.0,408.5,0.8,18.0,498.0,498.35,374.55
2016,5,5,11,30,169.0,472.0,0.8,18.0,629.0,631.16,467.08
2016,5,5,11,45,91.5,370.5,0.8,18.0,455.5,453.61,340.19
2016,5,5,12,0,14.0,269.0,0.8,18.0,282.0,274.17,207.89
2016,5,5,12,15,7.0,188.5,0.8,18.0,195.0,189.12,144.15
2016,5,5,12,30,0.0,108.0,0.8,18.0,108.0,104.71,78.41
2016,5,5,12,45,3.0,140.5,0.8,18.0,143.5,138.66,105.53
2016,5,5,13,0,6.0,173.0,0.8,18.0,179.0,172.3,131.82
2016,5,5,13,15,25.5,279.5,0.8,18.0,302.5,288.73,221.18
2016,5,5,13,30,45.0,386.0,0.8,18.0,426.0,401.42,304.0
2016,5,5,13,45,145.0,397.0,0.85,18.0,520.0,479.16,362.28
2016,5,5,14,0,245.0,408.0,0.9,18.0,614.0,547.72,412.73
2016,5,5,14,15,257.5,388.5,0.9,17.5,598.0,525.62,397.53
2016,5,5,14,30,270.0,369.0,0.9,17.0,582.0,502.31,382.01
2016,5,5,14,45,135.0,259.0,0.9,17.0,365.5,317.05,244.81
2016,5,5,15,0,0.0,149.0,0.9,17.0,149.0,143.2,110.06
2016,5,5,15,15,0.0,121.5,0.9,16.5,121.5,117.11,90.21
2016,5,5,15,30,0.0,94.0,0.9,16.0,94.0,90.99,69.51
2016,5,5,15,45,0.0,74.0,0.95,16.0,74.0,71.59,53.87
2016,5,5,16,0,0.0,54.0,1.0,16.0,54.0,52.2,38.04
2016,5,5,16,15,0.0,65.0,1.0,15.5,65.0,62.84,47.15
2016,5,5,16,30,0.0,76.0,1.0,15.0,76.0,73.49,56.3
2016,5,5,16,45,0.0,93.0,1.0,15.0,93.0,89.27,69.65
2016,5,5,17,0,0.0,110.0,1.0,15.0,110.0,103.68,81.83
2016,5,5,17,15,0.0,93.0,0.95,14.5,93.0,87.76,68.83
2016,5,5,17,30,0.0,76.0,0.9,14.0,76.0,71.94,55.7
2016,5,5,17,45,0.0,59.5,0.85,14.0,59.5,56.7,45.02
2016,5,5,18,0,0.0,43.0,0.8,14.0,43.0,41.52,31.24
2016,5,5,18,15,0.0,29.5,0.75,13.5,29.5,28.48,19.29
2016,5,5,18,30,0.0,16.0,0.7,13.0,16.0,15.43,6.83
2016,5,5,18,45,0.0,8.0,0.7,12.5,8.0,7.71,0.0
2016,5,5,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,2.0,0.65,11.0,2.0,1.97,0.0
2016,5,6,5,30,0.0,4.0,0.6,11.0,4.0,3.85,0.0
2016,5,6,5,45,0.0,10.5,0.6,11.5,10.5,10.12,2.71
2016,5,6,6,0,0.0,17.0,0.6,12.0,17.0,16.39,8.32
2016,5,6,6,15,0.0,24.5,0.6,12.0,24.5,23.64,14.73
2016,5,6,6,30,0.0,32.0,0.6,12.0,32.0,30.88,21.09
2016,5,6,6,45,0.0,40.5,0.6,12.0,40.5,39.11,28.19
2016,5,6,7,0,0.0,49.0,0.6,12.0,49.0,47.33,35.19
2016,5,6,7,15,71.5,120.0,0.6,12.0,152.5,175.99,144.59
2016,5,6,7,30,143.0,191.0,0.6,12.0,256.0,306.88,250.12
2016,5,6,7,45,71.5,152.5,0.6,12.5,185.0,207.9,168.19
2016,5,6,8,0,0.0,114.0,0.6,13.0,114.0,111.21,87.26
2016,5,6,8,15,37.0,194.0,0.6,13.0,217.0,228.55,183.26
2016,5,6,8,30,74.0,274.0,0.6,13.0,320.0,345.86,274.04
2016,5,6,8,45,121.5,302.5,0.6,13.5,385.0,425.61,333.16
2016,5,6,9,0,169.0,331.0,0.6,14.0,450.0,498.48,385.71
2016,5,6,9,15,104.0,325.0,0.6,14.0,399.5,426.97,330.07
2016,5,6,9,30,39.0,319.0,0.6,14.0,349.0,361.8,279.43
2016,5,6,9,45,33.5,320.5,0.65,14.5,347.5,357.24,275.59
2016,5,6,10,0,28.0,322.0,0.7,15.0,346.0,352.55,271.18
2016,5,6,10,15,20.0,287.0,0.7,15.0,305.0,301.3,232.29
2016,5,6,10,30,12.0,252.0,0.7,15.0,264.0,258.34,199.52
2016,5,6,10,45,11.5,239.5,0.75,15.5,250.5,245.14,189.24
2016,5,6,11,0,11.0,227.0,0.8,16.0,237.0,232.02,178.85
2016,5,6,11,15,9.0,205.5,0.8,16.0,214.0,208.72,160.82
2016,5,6,11,30,7.0,184.0,0.8,16.0,191.0,185.55,142.84
2016,5,6,11,45,5.5,169.5,0.85,16.0,175.0,169.79,130.6
2016,5,6,12,0,4.0,155.0,0.9,16.0,159.0,154.12,118.34
2016,5,6,12,15,8.5,207.5,0.9,16.0,216.0,208.91,161.26
2016,5,6,12,30,13.0,260.0,0.9,16.0,273.0,263.22,202.78
2016,5,6,12,45,6.5,155.5,0.95,16.0,162.0,156.15,119.82
2016,5,6,13,0,0.0,51.0,1.0,16.0,51.0,49.44,34.75
2016,5,6,13,15,4.0,126.5,1.0,15.5,130.5,125.64,96.6
2016,5,6,13,30,8.0,202.0,1.0,15.0,210.0,200.92,156.21
2016,5,6,13,45,4.0,163.0,1.0,15.0,167.0,160.23,123.99
2016,5,6,14,0,0.0,124.0,1.0,15.0,124.0,119.86,92.02
2016,5,6,14,15,0.0,112.5,0.95,14.5,112.5,108.79,83.52
2016,5,6,14,30,0.0,101.0,0.9,14.0,101.0,97.75,74.9
2016,5,6,14,45,0.0,66.5,0.9,14.0,66.5,64.38,47.79
2016,5,6,15,0,0.0,32.0,0.9,14.0,32.0,30.95,20.24
2016,5,6,15,15,0.0,53.5,0.9,14.0,53.5,51.76,37.67
2016,5,6,15,30,0.0,75.0,0.9,14.0,75.0,72.57,55.02
2016,5,6,15,45,0.0,98.0,0.9,14.0,98.0,94.73,73.45
2016,5,6,16,0,0.0,121.0,0.9,14.0,121.0,116.1,91.21
2016,5,6,16,15,0.0,76.5,0.85,14.0,76.5,73.99,56.62
2016,5,6,16,30,0.0,32.0,0.8,14.0,32.0,30.9,20.65
2016,5,6,16,45,0.0,22.5,0.8,14.0,22.5,21.72,12.94
2016,5,6,17,0,0.0,13.0,0.8,14.0,13.0,12.54,5.13
2016,5,6,17,15,0.0,11.0,0.7,13.5,11.0,10.61,3.51
2016,5,6,17,30,0.0,9.0,0.6,13.0,9.0,8.68,1.86
2016,5,6,17,45,139.0,40.0,0.55,13.0,66.5,27.7,19.38
2016,5,6,18,0,278.0,71.0,0.5,13.0,124.0,53.14,41.75
2016,5,6,18,15,191.5,53.5,0.45,12.5,84.5,43.24,32.33
2016,5,6,18,30,105.0,36.0,0.4,12.0,45.0,29.64,18.66
2016,5,6,18,45,52.5,18.0,0.4,12.0,22.5,15.21,0.0
2016,5,6,19,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,6.0,0.6,10.5,6.0,5.9,0.0
2016,5,7,5,30,0.0,12.0,0.6,11.0,12.0,11.57,1.18
2016,5,7,5,45,0.0,27.0,0.6,11.5,27.0,26.07,15.93
2016,5,7,6,0,0.0,42.0,0.6,12.0,42.0,41.11,29.28
2016,5,7,6,15,0.0,61.0,0.6,12.0,61.0,60.76,46.42
2016,5,7,6,30,0.0,80.0,0.6,12.0,80.0,80.16,63.12
2016,5,7,6,45,1.5,100.0,0.6,12.0,101.0,101.32,81.01
2016,5,7,7,0,3.0,120.0,0.6,12.0,122.0,122.46,98.55
2016,5,7,7,15,5.0,136.5,0.6,12.5,139.5,140.13,112.69
2016,5,7,7,30,7.0,153.0,0.6,13.0,157.0,157.94,126.68
2016,5,7,7,45,133.0,191.5,0.65,13.5,264.5,303.27,245.54
2016,5,7,8,0,259.0,230.0,0.7,14.0,372.0,452.4,360.34
2016,5,7,8,15,235.0,257.0,0.7,14.0,394.5,461.56,364.15
2016,5,7,8,30,211.0,284.0,0.7,14.0,417.0,476.97,373.69
2016,5,7,8,45,123.5,284.0,0.7,14.5,363.5,406.96,317.71
2016,5,7,9,0,36.0,284.0,0.7,15.0,310.0,323.64,251.47
2016,5,7,9,15,39.0,304.0,0.7,15.0,333.5,346.82,269.04
2016,5,7,9,30,42.0,324.0,0.7,15.0,357.0,369.85,285.57
2016,5,7,9,45,37.5,330.0,0.7,15.5,360.5,370.96,284.99
2016,5,7,10,0,33.0,336.0,0.7,16.0,364.0,371.87,284.47
2016,5,7,10,15,21.0,272.5,0.7,16.0,290.5,293.71,225.65
2016,5,7,10,30,9.0,209.0,0.7,16.0,217.0,212.81,163.89
2016,5,7,10,45,10.5,230.0,0.7,16.5,239.5,234.8,180.74
2016,5,7,11,0,12.0,251.0,0.7,17.0,262.0,256.67,196.78
2016,5,7,11,15,15.0,284.0,0.7,17.0,298.5,291.64,222.9
2016,5,7,11,30,18.0,317.0,0.7,17.0,335.0,326.32,248.42
2016,5,7,11,45,21.5,338.5,0.7,17.5,359.5,349.84,265.02
2016,5,7,12,0,25.0,360.0,0.7,18.0,384.0,375.82,283.29
2016,5,7,12,15,17.0,284.5,0.7,18.0,301.0,291.29,220.89
2016,5,7,12,30,9.0,209.0,0.7,18.0,218.0,210.41,160.29
2016,5,7,12,45,9.5,217.5,0.75,18.0,227.0,218.58,167.06
2016,5,7,13,0,10.0,226.0,0.8,18.0,236.0,226.63,173.32
2016,5,7,13,15,8.5,206.0,0.8,18.0,214.5,205.67,157.32
2016,5,7,13,30,7.0,186.0,0.8,18.0,193.0,184.86,141.47
2016,5,7,13,45,7.5,197.0,0.85,18.0,204.0,195.27,149.79
2016,5,7,14,0,8.0,208.0,0.9,18.0,215.0,205.53,157.89
2016,5,7,14,15,7.5,204.0,0.9,18.0,210.5,200.79,154.38
2016,5,7,14,30,7.0,200.0,0.9,18.0,206.0,196.07,150.97
2016,5,7,14,45,4.0,178.0,0.9,18.0,181.5,173.04,133.26
2016,5,7,15,0,1.0,156.0,0.9,18.0,157.0,150.33,115.72
2016,5,7,15,15,0.5,151.0,0.85,17.5,151.5,145.11,112.12
2016,5,7,15,30,0.0,146.0,0.8,17.0,146.0,139.93,108.49
2016,5,7,15,45,0.0,134.0,0.8,17.0,134.0,128.47,99.64
2016,5,7,16,0,0.0,122.0,0.8,17.0,122.0,117.04,90.77
2016,5,7,16,15,0.0,95.5,0.75,16.5,95.5,92.16,70.96
2016,5,7,16,30,0.0,69.0,0.7,16.0,69.0,66.71,50.36
2016,5,7,16,45,0.0,79.0,0.7,16.0,79.0,76.4,58.66
2016,5,7,17,0,0.0,89.0,0.7,16.0,89.0,85.19,66.14
2016,5,7,17,15,0.0,75.5,0.65,15.5,75.5,72.47,55.78
2016,5,7,17,30,0.0,62.0,0.6,15.0,62.0,59.8,45.29
2016,5,7,17,45,182.5,62.0,0.6,14.5,97.0,49.4,38.51
2016,5,7,18,0,365.0,62.0,0.6,14.0,132.0,45.84,35.12
2016,5,7,18,15,269.5,48.0,0.6,13.5,91.0,36.33,26.22
2016,5,7,18,30,174.0,34.0,0.6,13.0,50.0,26.32,16.08
2016,5,7,18,45,87.0,17.0,0.6,13.0,25.0,13.26,0.0
2016,5,7,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,5,15,59.0,12.5,0.6,11.5,16.5,28.06,0.0
2016,5,8,5,30,118.0,25.0,0.5,12.0,33.0,78.88,41.92
2016,5,8,5,45,222.5,39.5,0.45,12.5,71.0,141.86,106.75
2016,5,8,6,0,327.0,54.0,0.4,13.0,109.0,211.3,166.46
2016,5,8,6,15,400.5,64.5,0.4,13.0,155.0,271.47,218.32
2016,5,8,6,30,474.0,75.0,0.4,13.0,201.0,341.13,276.44
2016,5,8,6,45,237.0,85.0,0.4,13.5,148.0,230.88,188.52
2016,5,8,7,0,0.0,95.0,0.4,14.0,95.0,93.62,73.27
2016,5,8,7,15,7.0,128.0,0.4,14.5,131.0,132.15,105.33
2016,5,8,7,30,14.0,161.0,0.4,15.0,167.0,171.23,136.47
2016,5,8,7,45,23.5,186.5,0.4,15.5,198.5,204.39,162.23
2016,5,8,8,0,33.0,212.0,0.4,16.0,230.0,245.93,193.97
2016,5,8,8,15,36.0,233.0,0.4,16.0,254.5,270.62,212.22
2016,5,8,8,30,39.0,254.0,0.4,16.0,279.0,295.29,230.33
2016,5,8,8,45,170.0,284.0,0.45,16.5,403.0,446.2,345.85
2016,5,8,9,0,301.0,314.0,0.5,17.0,527.0,603.48,458.45
2016,5,8,9,15,551.0,227.5,0.5,17.0,644.5,745.33,560.28
2016,5,8,9,30,801.0,141.0,0.5,17.0,762.0,888.3,653.73
2016,5,8,9,45,470.5,274.5,0.55,17.5,643.5,736.39,545.74
2016,5,8,10,0,140.0,408.0,0.6,18.0,525.0,555.87,412.59
2016,5,8,10,15,145.5,417.0,0.65,18.0,542.0,569.08,423.79
2016,5,8,10,30,151.0,426.0,0.7,18.0,559.0,581.77,432.54
2016,5,8,10,45,79.5,309.0,0.75,18.5,379.5,391.0,295.48
2016,5,8,11,0,8.0,192.0,0.8,19.0,200.0,194.75,147.66
2016,5,8,11,15,22.5,293.5,0.85,19.0,315.0,312.38,237.7
2016,5,8,11,30,37.0,395.0,0.9,19.0,430.0,426.01,320.08
2016,5,8,11,45,19.5,271.5,0.95,19.0,290.5,285.18,216.09
2016,5,8,12,0,2.0,148.0,1.0,19.0,151.0,145.49,109.85
2016,5,8,12,15,7.5,203.0,1.0,19.0,211.0,203.68,155.47
2016,5,8,12,30,13.0,258.0,1.0,19.0,271.0,261.34,199.22
2016,5,8,12,45,13.5,255.5,1.05,19.0,268.5,258.65,197.06
2016,5,8,13,0,14.0,253.0,1.1,19.0,266.0,255.91,195.19
2016,5,8,13,15,13.5,248.5,1.1,19.0,261.0,250.39,191.13
2016,5,8,13,30,13.0,244.0,1.1,19.0,256.0,244.88,187.1
2016,5,8,13,45,12.5,242.0,1.1,19.0,253.5,241.76,184.9
2016,5,8,14,0,12.0,240.0,1.1,19.0,251.0,238.63,182.71
2016,5,8,14,15,11.0,232.0,1.1,18.5,241.5,229.51,176.31
2016,5,8,14,30,10.0,224.0,1.1,18.0,232.0,220.48,169.97
2016,5,8,14,45,8.5,214.5,1.1,18.0,221.0,209.83,162.02
2016,5,8,15,0,7.0,205.0,1.1,18.0,210.0,199.32,154.18
2016,5,8,15,15,3.5,180.5,1.05,17.5,183.0,174.08,134.98
2016,5,8,15,30,0.0,156.0,1.0,17.0,156.0,149.24,115.91
2016,5,8,15,45,0.0,156.0,1.0,17.0,156.0,148.83,116.0
2016,5,8,16,0,0.0,156.0,1.0,17.0,156.0,148.28,115.92
2016,5,8,16,15,19.0,172.0,1.0,16.5,181.5,167.39,131.45
2016,5,8,16,30,38.0,188.0,1.0,16.0,207.0,178.66,140.36
2016,5,8,16,45,53.0,171.5,1.0,16.0,194.5,163.63,127.82
2016,5,8,17,0,68.0,155.0,1.0,16.0,182.0,147.05,113.94
2016,5,8,17,15,59.0,133.5,0.95,15.5,154.5,122.92,95.17
2016,5,8,17,30,50.0,112.0,0.9,15.0,127.0,99.9,77.44
2016,5,8,17,45,236.5,84.0,0.9,15.0,132.5,65.7,52.76
2016,5,8,18,0,423.0,56.0,0.9,15.0,138.0,40.86,30.58
2016,5,8,18,15,325.5,44.0,0.85,14.5,96.0,33.21,23.42
2016,5,8,18,30,228.0,32.0,0.8,14.0,54.0,24.61,14.75
2016,5,8,18,45,114.0,16.0,0.8,13.5,27.0,12.4,0.0
2016,5,8,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,9,5,15,74.5,13.0,0.8,10.0,18.5,32.87,0.0
2016,5,9,5,30,149.0,26.0,0.8,10.0,37.0,90.85,52.29
2016,5,9,5,45,260.0,39.5,0.8,10.5,76.5,155.86,118.87
2016,5,9,6,0,371.0,53.0,0.8,11.0,116.0,230.15,183.45
2016,5,9,6,15,185.5,50.0,0.8,11.0,81.5,154.56,125.59
2016,5,9,6,30,0.0,47.0,0.8,11.0,47.0,45.4,33.54
2016,5,9,6,45,0.0,58.5,0.85,11.5,58.5,56.53,43.18
2016,5,9,7,0,0.0,70.0,0.9,12.0,70.0,67.67,52.49
2016,5,9,7,15,2.5,110.5,0.9,12.0,112.0,110.63,88.57
2016,5,9,7,30,5.0,151.0,0.9,12.0,154.0,154.31,124.4
2016,5,9,7,45,2.5,150.0,0.9,12.5,151.5,150.53,120.41
2016,5,9,8,0,0.0,149.0,0.9,13.0,149.0,146.93,116.77
2016,5,9,8,15,0.0,156.0,0.9,13.5,156.0,153.57,121.56
2016,5,9,8,30,0.0,163.0,0.9,14.0,163.0,160.26,126.31
2016,5,9,8,45,13.0,216.0,0.95,14.5,225.0,224.97,177.6
2016,5,9,9,0,26.0,269.0,1.0,15.0,287.0,290.51,227.87
2016,5,9,9,15,32.0,295.0,1.0,15.0,319.0,330.93,257.97
2016,5,9,9,30,38.0,321.0,1.0,15.0,351.0,363.03,281.53
2016,5,9,9,45,33.0,323.5,1.0,15.5,350.5,359.96,277.8
2016,5,9,10,0,28.0,326.0,1.0,16.0,350.0,356.74,274.27
2016,5,9,10,15,242.5,339.5,1.0,16.5,552.5,587.31,448.39
2016,5,9,10,30,457.0,353.0,1.0,17.0,755.0,810.9,602.88
2016,5,9,10,45,686.0,235.5,1.05,17.5,854.0,909.35,670.65
2016,5,9,11,0,915.0,118.0,1.1,18.0,953.0,997.13,724.73
2016,5,9,11,15,917.5,118.5,1.1,18.0,966.0,995.16,721.78
2016,5,9,11,30,920.0,119.0,1.1,18.0,979.0,990.14,718.31
2016,5,9,11,45,922.0,118.5,1.15,18.5,984.0,980.65,711.72
2016,5,9,12,0,924.0,118.0,1.2,19.0,989.0,968.2,703.37
2016,5,9,12,15,923.5,118.0,1.2,19.0,986.5,951.07,692.6
2016,5,9,12,30,923.0,118.0,1.2,19.0,984.0,931.18,680.17
2016,5,9,12,45,920.0,118.0,1.2,19.0,973.0,906.45,664.66
2016,5,9,13,0,917.0,118.0,1.2,19.0,962.0,879.27,647.57
2016,5,9,13,15,913.5,117.5,1.2,19.0,944.0,848.86,628.32
2016,5,9,13,30,910.0,117.0,1.2,19.0,926.0,816.27,607.55
2016,5,9,13,45,904.0,116.0,1.25,19.0,901.0,779.33,584.29
2016,5,9,14,0,898.0,115.0,1.3,19.0,876.0,740.67,559.57
2016,5,9,14,15,890.5,113.0,1.25,18.5,844.5,698.57,531.19
2016,5,9,14,30,883.0,111.0,1.2,18.0,813.0,655.23,500.39
2016,5,9,14,45,872.5,109.5,1.2,18.0,775.0,609.55,466.59
2016,5,9,15,0,862.0,108.0,1.2,18.0,737.0,563.27,431.43
2016,5,9,15,15,848.5,105.5,1.2,17.5,694.0,514.24,394.01
2016,5,9,15,30,835.0,103.0,1.2,17.0,651.0,461.63,352.73
2016,5,9,15,45,817.5,100.0,1.2,17.0,604.0,410.81,310.86
2016,5,9,16,0,800.0,97.0,1.2,17.0,557.0,360.99,268.63
2016,5,9,16,15,777.0,93.0,1.15,16.5,506.5,309.83,224.96
2016,5,9,16,30,754.0,89.0,1.1,16.0,456.0,260.64,182.34
2016,5,9,16,45,723.0,84.5,1.1,16.0,404.0,211.57,140.16
2016,5,9,17,0,692.0,80.0,1.1,16.0,352.0,162.1,99.26
2016,5,9,17,15,648.0,74.0,1.1,15.5,299.5,116.71,65.74
2016,5,9,17,30,604.0,68.0,1.1,15.0,247.0,76.0,41.71
2016,5,9,17,45,536.5,61.0,1.1,14.5,197.0,41.72,31.67
2016,5,9,18,0,469.0,54.0,1.1,14.0,147.0,38.88,28.99
2016,5,9,18,15,368.5,43.5,1.05,13.5,103.0,32.57,23.0
2016,5,9,18,30,268.0,33.0,1.0,13.0,59.0,25.83,15.99
2016,5,9,18,45,134.0,16.5,1.0,12.5,29.5,12.77,0.0
2016,5,9,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,10,5,15,67.5,14.0,0.5,10.0,19.0,32.11,0.0
2016,5,10,5,30,135.0,28.0,0.5,10.0,38.0,89.98,54.35
2016,5,10,5,45,248.5,42.0,0.5,10.5,78.5,155.29,118.77
2016,5,10,6,0,362.0,56.0,0.5,11.0,119.0,229.53,182.77
2016,5,10,6,15,437.0,66.5,0.5,11.0,167.5,294.31,238.71
2016,5,10,6,30,512.0,77.0,0.5,11.0,216.0,364.69,297.69
2016,5,10,6,45,257.5,100.0,0.5,11.5,170.0,261.0,214.48
2016,5,10,7,0,3.0,123.0,0.5,12.0,124.0,125.48,100.35
2016,5,10,7,15,1.5,125.5,0.45,12.5,126.0,125.84,100.65
2016,5,10,7,30,0.0,128.0,0.4,13.0,128.0,126.51,100.59
2016,5,10,7,45,5.5,156.5,0.4,13.5,160.0,159.47,127.03
2016,5,10,8,0,11.0,185.0,0.4,14.0,192.0,192.75,153.0
2016,5,10,8,15,12.0,199.5,0.4,14.5,207.5,208.05,164.14
2016,5,10,8,30,13.0,214.0,0.4,15.0,223.0,223.37,175.26
2016,5,10,8,45,72.5,274.0,0.4,15.5,325.5,344.53,268.93
2016,5,10,9,0,132.0,334.0,0.4,16.0,428.0,470.33,360.51
2016,5,10,9,15,204.0,347.5,0.4,16.5,502.5,549.55,416.19
2016,5,10,9,30,276.0,361.0,0.4,17.0,577.0,639.62,477.81
2016,5,10,9,45,558.0,255.5,0.4,18.0,714.5,798.56,589.06
2016,5,10,10,0,840.0,150.0,0.4,19.0,852.0,956.36,686.7
2016,5,10,10,15,847.0,151.5,0.4,19.5,879.0,970.7,690.76
2016,5,10,10,30,854.0,153.0,0.4,20.0,906.0,982.28,695.54
2016,5,10,10,45,861.0,153.0,0.45,20.5,926.5,989.45,698.9
2016,5,10,11,0,868.0,153.0,0.5,21.0,947.0,988.61,697.54
2016,5,10,11,15,870.5,154.0,0.55,21.0,959.5,986.97,697.26
2016,5,10,11,30,873.0,155.0,0.6,21.0,972.0,982.43,695.31
2016,5,10,11,45,876.0,154.0,0.7,21.5,977.5,973.56,690.57
2016,5,10,12,0,879.0,153.0,0.8,22.0,983.0,961.88,684.13
2016,5,10,12,15,878.0,153.0,0.85,22.0,979.5,944.76,674.62
2016,5,10,12,30,877.0,153.0,0.9,22.0,976.0,925.06,663.54
2016,5,10,12,45,875.5,151.0,0.95,22.5,965.5,900.57,648.14
2016,5,10,13,0,874.0,149.0,1.0,23.0,955.0,873.71,631.22
2016,5,10,13,15,869.5,148.0,1.05,23.0,936.5,843.09,612.98
2016,5,10,13,30,865.0,147.0,1.1,23.0,918.0,810.48,593.26
2016,5,10,13,45,857.5,146.0,1.15,23.0,892.5,773.29,570.26
2016,5,10,14,0,850.0,145.0,1.2,23.0,867.0,734.61,545.73
2016,5,10,14,15,841.0,143.0,1.2,22.5,834.5,692.75,517.75
2016,5,10,14,30,832.0,141.0,1.2,22.0,802.0,649.93,488.35
2016,5,10,14,45,820.0,138.0,1.25,22.0,764.0,603.68,455.19
2016,5,10,15,0,808.0,135.0,1.3,22.0,726.0,557.13,420.83
2016,5,10,15,15,792.5,131.5,1.3,21.5,683.0,508.32,384.25
2016,5,10,15,30,777.0,128.0,1.3,21.0,640.0,459.96,346.84
2016,5,10,15,45,759.5,123.5,1.3,21.0,593.5,407.28,304.52
2016,5,10,16,0,742.0,119.0,1.3,21.0,547.0,358.69,264.19
2016,5,10,16,15,716.0,114.0,1.3,20.5,497.0,308.38,222.37
2016,5,10,16,30,690.0,109.0,1.3,20.0,447.0,260.38,181.85
2016,5,10,16,45,660.0,102.0,1.3,19.5,395.5,212.35,141.63
2016,5,10,17,0,630.0,95.0,1.3,19.0,344.0,167.38,105.11
2016,5,10,17,15,583.5,88.0,1.25,18.0,292.5,123.98,73.52
2016,5,10,17,30,537.0,81.0,1.2,17.0,241.0,85.58,50.67
2016,5,10,17,45,474.0,71.0,1.2,16.5,192.5,50.28,38.94
2016,5,10,18,0,411.0,61.0,1.2,16.0,144.0,45.15,34.26
2016,5,10,18,15,315.0,48.5,1.15,15.5,101.0,36.5,26.23
2016,5,10,18,30,219.0,36.0,1.1,15.0,58.0,27.77,17.57
2016,5,10,18,45,109.5,18.0,1.05,14.5,29.0,13.96,0.0
2016,5,10,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,11,5,15,99.0,13.0,0.7,10.5,20.5,39.9,0.0
2016,5,11,5,30,198.0,26.0,0.7,11.0,41.0,108.13,67.72
2016,5,11,5,45,309.0,38.0,0.7,11.5,82.5,174.44,133.35
2016,5,11,6,0,420.0,50.0,0.7,12.0,124.0,249.13,198.0
2016,5,11,6,15,491.5,58.5,0.65,12.5,173.0,311.87,251.92
2016,5,11,6,30,563.0,67.0,0.6,13.0,222.0,380.66,308.78
2016,5,11,6,45,342.5,108.0,0.6,13.5,208.5,326.59,265.78
2016,5,11,7,0,122.0,149.0,0.6,14.0,195.0,239.73,194.24
2016,5,11,7,15,131.5,172.5,0.55,14.5,228.5,275.68,222.77
2016,5,11,7,30,141.0,196.0,0.5,15.0,262.0,311.94,249.93
2016,5,11,7,45,152.5,220.0,0.45,15.5,298.5,350.45,278.08
2016,5,11,8,0,164.0,244.0,0.4,16.0,335.0,389.24,305.62
2016,5,11,8,15,115.0,259.5,0.4,16.5,326.5,370.96,288.82
2016,5,11,8,30,66.0,275.0,0.4,17.0,318.0,340.5,263.41
2016,5,11,8,45,207.0,289.5,0.4,17.5,435.5,484.1,372.05
2016,5,11,9,0,348.0,304.0,0.4,18.0,553.0,634.64,477.92
2016,5,11,9,15,603.5,214.0,0.4,18.5,674.0,783.42,581.51
2016,5,11,9,30,859.0,124.0,0.4,19.0,795.0,920.78,666.72
2016,5,11,9,45,862.5,129.0,0.45,19.5,827.5,941.49,676.14
2016,5,11,10,0,866.0,134.0,0.5,20.0,860.0,959.44,685.78
2016,5,11,10,15,873.0,136.0,0.55,20.0,887.0,974.77,695.21
2016,5,11,10,30,880.0,138.0,0.6,20.0,914.0,987.3,703.05
2016,5,11,10,45,884.5,139.0,0.65,20.5,934.0,993.53,705.82
2016,5,11,11,0,889.0,140.0,0.7,21.0,954.0,996.82,706.96
2016,5,11,11,15,891.5,140.5,0.75,21.0,966.5,994.74,706.28
2016,5,11,11,30,894.0,141.0,0.8,21.0,979.0,989.7,703.95
2016,5,11,11,45,898.0,139.0,0.85,21.5,984.5,980.71,697.95
2016,5,11,12,0,902.0,137.0,0.9,22.0,990.0,968.84,690.27
2016,5,11,12,15,901.0,137.0,0.95,22.0,986.5,951.49,680.57
2016,5,11,12,30,900.0,137.0,1.0,22.0,983.0,931.49,669.24
2016,5,11,12,45,903.5,132.0,1.05,22.5,974.0,908.09,654.46
2016,5,11,13,0,907.0,127.0,1.1,23.0,965.0,882.03,637.96
2016,5,11,13,15,902.5,126.0,1.15,23.0,946.5,850.64,619.16
2016,5,11,13,30,898.0,125.0,1.2,23.0,928.0,817.18,598.83
2016,5,11,13,45,892.5,123.5,1.25,23.0,902.5,780.57,576.18
2016,5,11,14,0,887.0,122.0,1.3,23.0,877.0,742.26,552.07
2016,5,11,14,15,878.5,120.0,1.3,22.5,844.5,699.95,524.39
2016,5,11,14,30,870.0,118.0,1.3,22.0,812.0,656.51,494.47
2016,5,11,14,45,859.0,116.0,1.3,22.0,774.0,610.67,461.06
2016,5,11,15,0,848.0,114.0,1.3,22.0,736.0,561.23,424.27
2016,5,11,15,15,834.0,111.0,1.25,21.5,692.5,511.89,386.95
2016,5,11,15,30,820.0,108.0,1.2,21.0,649.0,462.78,348.64
2016,5,11,15,45,801.5,104.5,1.15,21.0,602.0,411.87,307.28
2016,5,11,16,0,783.0,101.0,1.1,21.0,555.0,362.06,265.78
2016,5,11,16,15,759.0,97.0,1.05,20.5,504.5,311.46,223.46
2016,5,11,16,30,735.0,93.0,1.0,20.0,454.0,262.93,182.22
2016,5,11,16,45,703.0,88.0,1.0,19.5,402.0,210.69,138.58
2016,5,11,17,0,671.0,83.0,1.0,19.0,350.0,164.93,101.3
2016,5,11,17,15,626.5,77.0,1.0,18.0,298.0,120.42,68.59
2016,5,11,17,30,582.0,71.0,1.0,17.0,246.0,80.65,44.66
2016,5,11,17,45,518.0,63.0,1.0,16.5,196.5,43.95,33.37
2016,5,11,18,0,454.0,55.0,1.0,16.0,147.0,39.43,29.26
2016,5,11,18,15,358.5,44.0,0.95,15.5,104.0,32.69,22.96
2016,5,11,18,30,263.0,33.0,0.9,15.0,61.0,25.47,15.77
2016,5,11,18,45,131.5,16.5,0.85,14.5,30.5,12.7,0.0
2016,5,11,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,5,15,75.0,14.0,0.9,10.5,20.0,34.47,0.0
2016,5,12,5,30,150.0,28.0,0.9,11.0,40.0,96.3,61.97
2016,5,12,5,45,245.5,43.0,0.95,11.5,79.5,156.09,119.91
2016,5,12,6,0,341.0,58.0,1.0,12.0,119.0,224.38,179.3
2016,5,12,6,15,412.5,69.0,1.0,12.0,166.5,285.47,232.52
2016,5,12,6,30,484.0,80.0,1.0,12.0,214.0,355.51,291.63
2016,5,12,6,45,251.0,106.5,1.05,12.5,177.0,265.91,219.09
2016,5,12,7,0,18.0,133.0,1.1,13.0,140.0,145.38,117.14
2016,5,12,7,15,153.0,158.0,1.1,13.5,229.0,272.59,223.56
2016,5,12,7,30,288.0,183.0,1.1,14.0,318.0,405.76,329.2
2016,5,12,7,45,502.5,151.5,1.1,14.5,418.5,543.05,435.6
2016,5,12,8,0,717.0,120.0,1.1,15.0,519.0,691.12,544.0
2016,5,12,8,15,384.0,194.0,1.05,15.5,410.0,528.64,416.07
2016,5,12,8,30,51.0,268.0,1.0,16.0,301.0,320.46,250.04
2016,5,12,8,45,135.0,300.5,0.95,16.5,395.0,435.44,339.06
2016,5,12,9,0,219.0,333.0,0.9,17.0,489.0,545.31,418.46
2016,5,12,9,15,520.5,235.0,0.85,17.5,635.0,729.23,553.04
2016,5,12,9,30,822.0,137.0,0.8,18.0,781.0,907.61,669.43
2016,5,12,9,45,831.5,139.5,0.75,18.5,814.0,930.54,678.17
2016,5,12,10,0,841.0,142.0,0.7,19.0,847.0,950.99,687.49
2016,5,12,10,15,848.0,143.5,0.7,19.0,874.0,965.39,695.33
2016,5,12,10,30,855.0,145.0,0.7,19.0,901.0,971.62,698.24
2016,5,12,10,45,858.0,147.0,0.7,19.5,920.5,977.29,699.7
2016,5,12,11,0,861.0,149.0,0.7,20.0,940.0,980.08,699.48
2016,5,12,11,15,864.0,150.0,0.75,20.5,952.5,978.99,698.08
2016,5,12,11,30,867.0,151.0,0.8,21.0,965.0,975.04,695.05
2016,5,12,11,45,867.0,152.0,0.85,21.5,969.5,965.42,688.61
2016,5,12,12,0,867.0,153.0,0.9,22.0,974.0,953.06,680.6
2016,5,12,12,15,866.5,152.5,0.9,22.0,971.5,936.17,670.2
2016,5,12,12,30,866.0,152.0,0.9,22.0,969.0,916.72,658.3
2016,5,12,12,45,854.0,158.0,0.95,22.0,955.5,892.97,644.56
2016,5,12,13,0,842.0,164.0,1.0,22.0,942.0,864.88,627.96
2016,5,12,13,15,837.5,162.5,1.0,22.0,924.5,834.06,608.75
2016,5,12,13,30,833.0,161.0,1.0,22.0,907.0,801.39,588.22
2016,5,12,13,45,833.0,155.5,1.05,22.0,884.0,766.61,566.79
2016,5,12,14,0,833.0,150.0,1.1,22.0,861.0,729.98,543.46
2016,5,12,14,15,824.0,148.0,1.1,21.5,829.5,688.81,515.92
2016,5,12,14,30,815.0,146.0,1.1,21.0,798.0,646.73,487.04
2016,5,12,14,45,809.5,140.5,1.1,21.0,762.0,602.77,455.21
2016,5,12,15,0,804.0,135.0,1.1,21.0,726.0,557.99,421.93
2016,5,12,15,15,789.0,131.5,1.1,20.5,683.0,509.66,385.82
2016,5,12,15,30,774.0,128.0,1.1,20.0,640.0,461.74,348.85
2016,5,12,15,45,758.5,122.5,1.1,20.0,594.5,412.43,309.1
2016,5,12,16,0,743.0,117.0,1.1,20.0,549.0,360.55,266.42
2016,5,12,16,15,717.5,112.5,1.1,19.5,499.0,310.79,225.05
2016,5,12,16,30,692.0,108.0,1.1,19.0,449.0,263.27,184.86
2016,5,12,16,45,660.0,102.0,1.15,18.5,398.0,215.55,144.9
2016,5,12,17,0,628.0,96.0,1.2,18.0,347.0,171.09,108.64
2016,5,12,17,15,582.0,88.5,1.2,17.0,295.5,127.27,76.23
2016,5,12,17,30,536.0,81.0,1.2,16.0,244.0,88.37,52.2
2016,5,12,17,45,469.0,72.0,1.25,15.5,195.0,53.04,41.56
2016,5,12,18,0,402.0,63.0,1.3,15.0,146.0,46.18,35.35
2016,5,12,18,15,309.0,50.0,1.25,14.0,103.0,37.54,27.38
2016,5,12,18,30,216.0,37.0,1.2,13.0,60.0,28.45,18.54
2016,5,12,18,45,108.0,18.5,1.2,12.5,30.0,14.29,0.57
2016,5,12,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,5.0,0.95,10.0,5.0,4.91,0.0
2016,5,13,5,30,0.0,10.0,1.0,10.0,10.0,9.64,1.61
2016,5,13,5,45,0.0,20.0,1.05,10.5,20.0,19.29,10.6
2016,5,13,6,0,0.0,30.0,1.1,11.0,30.0,28.96,19.18
2016,5,13,6,15,0.0,42.0,1.1,11.0,42.0,40.56,29.41
2016,5,13,6,30,0.0,54.0,1.1,11.0,54.0,52.18,39.52
2016,5,13,6,45,0.0,67.0,1.15,11.5,67.0,64.84,50.26
2016,5,13,7,0,0.0,80.0,1.2,12.0,80.0,77.79,61.04
2016,5,13,7,15,0.0,99.0,1.15,12.5,99.0,96.9,76.79
2016,5,13,7,30,0.0,118.0,1.1,13.0,118.0,115.99,92.21
