Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,7,45,0.0,125.5,1.1,13.5,125.5,123.18,97.59
2016,5,13,8,0,0.0,133.0,1.1,14.0,133.0,130.42,102.97
2016,5,13,8,15,3.0,162.5,1.05,14.0,164.5,162.52,128.74
2016,5,13,8,30,6.0,192.0,1.0,14.0,196.0,194.81,154.16
2016,5,13,8,45,18.5,237.0,1.0,14.5,250.5,251.29,198.22
2016,5,13,9,0,31.0,282.0,1.0,15.0,305.0,317.04,248.08
2016,5,13,9,15,19.0,243.5,0.95,15.5,258.0,257.72,200.86
2016,5,13,9,30,7.0,205.0,0.9,16.0,211.0,207.65,161.14
2016,5,13,9,45,8.5,218.5,0.9,16.5,226.0,222.39,172.25
2016,5,13,10,0,10.0,232.0,0.9,17.0,241.0,237.1,182.94
2016,5,13,10,15,13.0,259.5,0.95,17.0,271.0,267.18,205.75
2016,5,13,10,30,16.0,287.0,1.0,17.0,301.0,297.15,228.18
2016,5,13,10,45,14.5,274.0,1.05,17.5,287.0,282.33,216.28
2016,5,13,11,0,13.0,261.0,1.1,18.0,273.0,267.6,204.72
2016,5,13,11,15,18.0,305.0,1.1,18.0,322.0,315.34,240.64
2016,5,13,11,30,23.0,349.0,1.1,18.0,371.0,362.72,275.4
2016,5,13,11,45,175.5,400.0,1.15,18.5,566.5,562.66,423.77
2016,5,13,12,0,328.0,451.0,1.2,19.0,762.0,750.98,553.94
2016,5,13,12,15,625.0,286.5,1.2,18.5,877.0,852.87,630.54
2016,5,13,12,30,922.0,122.0,1.2,18.0,992.0,939.1,688.98
2016,5,13,12,45,919.5,121.5,1.3,18.0,981.5,914.43,673.6
2016,5,13,13,0,917.0,121.0,1.4,18.0,971.0,887.31,657.84
2016,5,13,13,15,913.5,120.5,1.4,18.0,953.0,857.02,638.5
2016,5,13,13,30,910.0,120.0,1.4,18.0,935.0,824.57,617.62
2016,5,13,13,45,905.5,118.0,1.45,18.0,910.0,787.95,594.34
2016,5,13,14,0,901.0,116.0,1.5,18.0,885.0,749.54,569.54
2016,5,13,14,15,893.5,114.5,1.5,17.5,853.5,707.93,542.09
2016,5,13,14,30,886.0,113.0,1.5,17.0,822.0,665.08,511.87
2016,5,13,14,45,877.5,110.0,1.55,17.0,785.0,619.24,478.07
2016,5,13,15,0,869.0,107.0,1.6,17.0,748.0,572.65,442.72
2016,5,13,15,15,856.0,104.5,1.6,16.5,705.0,523.69,405.02
2016,5,13,15,30,843.0,102.0,1.6,16.0,662.0,471.09,363.42
2016,5,13,15,45,830.0,97.5,1.6,16.0,615.5,420.48,321.34
2016,5,13,16,0,817.0,93.0,1.6,16.0,569.0,370.42,278.53
2016,5,13,16,15,795.0,89.5,1.55,15.5,519.0,319.21,234.42
2016,5,13,16,30,773.0,86.0,1.5,15.0,469.0,269.84,191.19
2016,5,13,16,45,749.0,80.5,1.5,15.0,418.0,220.31,147.77
2016,5,13,17,0,725.0,75.0,1.5,15.0,367.0,173.18,107.67
2016,5,13,17,15,684.5,70.0,1.5,14.5,314.5,123.98,69.81
2016,5,13,17,30,644.0,65.0,1.5,14.0,262.0,82.23,43.5
2016,5,13,17,45,590.0,57.5,1.5,13.5,211.5,42.72,32.71
2016,5,13,18,0,536.0,50.0,1.5,13.0,161.0,34.78,25.51
2016,5,13,18,15,442.0,41.0,1.45,12.5,115.5,29.67,20.65
2016,5,13,18,30,348.0,32.0,1.4,12.0,70.0,24.22,15.11
2016,5,13,18,45,174.0,16.0,1.35,11.5,35.0,11.73,0.31
2016,5,13,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,5,15,113.5,14.0,0.6,11.0,23.5,45.55,0.0
2016,5,14,5,30,227.0,28.0,0.6,11.0,47.0,123.63,83.45
2016,5,14,5,45,340.0,38.5,0.65,11.5,89.0,188.45,145.14
2016,5,14,6,0,453.0,49.0,0.7,12.0,131.0,264.42,210.75
2016,5,14,6,15,521.0,56.5,0.7,12.5,180.0,326.16,263.89
2016,5,14,6,30,589.0,64.0,0.7,13.0,229.0,393.59,319.79
2016,5,14,6,45,633.0,70.0,0.7,13.5,280.5,451.07,365.83
2016,5,14,7,0,677.0,76.0,0.7,14.0,332.0,511.36,412.21
2016,5,14,7,15,711.0,81.0,0.7,14.5,384.5,564.2,451.26
2016,5,14,7,30,745.0,86.0,0.7,15.0,437.0,620.76,491.59
2016,5,14,7,45,770.5,89.5,0.7,15.5,488.5,670.39,524.25
2016,5,14,8,0,796.0,93.0,0.7,16.0,540.0,720.02,555.92
2016,5,14,8,15,542.0,185.5,0.7,16.5,502.0,645.42,497.67
2016,5,14,8,30,288.0,278.0,0.7,17.0,464.0,544.23,417.97
2016,5,14,8,45,258.5,305.5,0.7,17.5,481.0,555.16,424.03
2016,5,14,9,0,229.0,333.0,0.7,18.0,498.0,554.48,420.76
2016,5,14,9,15,211.5,355.0,0.7,18.0,514.5,565.24,426.75
2016,5,14,9,30,194.0,377.0,0.7,18.0,531.0,574.39,431.49
2016,5,14,9,45,350.0,346.0,0.75,18.5,636.0,695.42,518.51
2016,5,14,10,0,506.0,315.0,0.8,19.0,741.0,819.47,602.74
2016,5,14,10,15,356.5,377.5,0.8,19.0,682.5,737.13,541.41
2016,5,14,10,30,207.0,440.0,0.8,19.0,624.0,650.98,478.79
2016,5,14,10,45,562.5,279.0,0.85,19.5,793.5,838.93,616.14
2016,5,14,11,0,918.0,118.0,0.9,20.0,963.0,1005.66,721.55
2016,5,14,11,15,688.0,256.5,0.95,20.0,894.5,927.91,670.71
2016,5,14,11,30,458.0,395.0,1.0,20.0,826.0,838.4,607.08
2016,5,14,11,45,688.5,259.0,1.05,20.5,911.0,912.37,663.03
2016,5,14,12,0,919.0,123.0,1.1,21.0,996.0,974.36,700.9
2016,5,14,12,15,522.5,299.5,1.1,21.0,796.0,773.64,566.51
2016,5,14,12,30,126.0,476.0,1.1,21.0,596.0,574.78,421.25
2016,5,14,12,45,73.5,404.5,1.15,21.0,474.5,454.3,338.03
2016,5,14,13,0,21.0,333.0,1.2,21.0,353.0,338.6,254.12
2016,5,14,13,15,87.0,391.0,1.2,20.5,470.0,444.48,334.35
2016,5,14,13,30,153.0,449.0,1.2,20.0,587.0,543.38,406.01
2016,5,14,13,45,266.0,411.0,1.25,20.0,642.0,582.45,436.14
2016,5,14,14,0,379.0,373.0,1.3,20.0,697.0,615.54,461.86
2016,5,14,14,15,248.5,379.0,1.3,20.0,588.5,515.55,388.54
2016,5,14,14,30,118.0,385.0,1.3,20.0,480.0,428.68,324.26
2016,5,14,14,45,59.0,225.5,1.35,20.0,273.0,247.28,189.76
2016,5,14,15,0,0.0,66.0,1.4,20.0,66.0,63.88,46.12
2016,5,14,15,15,148.5,177.0,1.4,19.5,276.0,234.36,182.77
2016,5,14,15,30,297.0,288.0,1.4,19.0,486.0,389.68,299.79
2016,5,14,15,45,152.5,238.0,1.45,19.0,339.5,276.3,212.99
2016,5,14,16,0,8.0,188.0,1.5,19.0,193.0,180.24,140.03
2016,5,14,16,15,4.0,161.0,1.5,18.5,163.5,153.47,119.72
2016,5,14,16,30,0.0,134.0,1.5,18.0,134.0,127.19,99.29
2016,5,14,16,45,65.0,149.5,1.5,17.5,175.5,149.7,115.74
2016,5,14,17,0,130.0,165.0,1.5,17.0,217.0,162.17,123.34
2016,5,14,17,15,116.5,143.5,1.45,16.5,185.5,134.32,101.68
2016,5,14,17,30,103.0,122.0,1.4,16.0,154.0,108.03,81.9
2016,5,14,17,45,267.0,92.0,1.35,15.5,153.5,74.56,55.56
2016,5,14,18,0,431.0,62.0,1.3,15.0,153.0,45.3,34.59
2016,5,14,18,15,337.5,50.5,1.2,14.5,109.5,37.8,27.61
2016,5,14,18,30,244.0,39.0,1.1,14.0,66.0,29.96,19.93
2016,5,14,18,45,122.0,19.5,1.05,13.5,33.0,15.02,2.78
2016,5,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,15,5,15,75.5,16.5,1.05,12.0,23.0,47.1,0.0
2016,5,15,5,30,151.0,33.0,1.1,12.0,46.0,104.56,71.41
2016,5,15,5,45,259.0,46.5,1.2,12.5,87.0,166.59,128.67
2016,5,15,6,0,367.0,60.0,1.3,13.0,128.0,239.46,191.57
2016,5,15,6,15,438.0,70.0,1.3,13.0,176.0,302.68,246.42
2016,5,15,6,30,509.0,80.0,1.3,13.0,224.0,371.04,304.09
2016,5,15,6,45,563.5,86.0,1.35,13.5,275.5,431.25,353.21
2016,5,15,7,0,618.0,92.0,1.4,14.0,327.0,495.12,403.57
2016,5,15,7,15,654.0,98.0,1.3,14.5,379.0,550.34,444.67
2016,5,15,7,30,690.0,104.0,1.2,15.0,431.0,607.08,485.26
2016,5,15,7,45,722.0,106.5,1.15,15.5,482.5,658.08,520.39
2016,5,15,8,0,754.0,109.0,1.1,16.0,534.0,707.0,551.77
2016,5,15,8,15,774.0,112.5,1.05,16.5,581.5,750.6,578.55
2016,5,15,8,30,794.0,116.0,1.0,17.0,629.0,793.34,604.1
2016,5,15,8,45,813.5,117.0,1.0,17.5,674.0,831.79,626.89
2016,5,15,9,0,833.0,118.0,1.0,18.0,719.0,868.87,648.44
2016,5,15,9,15,844.5,120.0,1.0,18.0,757.5,898.25,665.9
2016,5,15,9,30,856.0,122.0,1.0,18.0,796.0,920.09,678.46
2016,5,15,9,45,878.5,116.0,1.0,18.5,833.0,946.78,692.95
2016,5,15,10,0,901.0,110.0,1.0,19.0,870.0,971.39,705.94
2016,5,15,10,15,907.0,111.5,1.0,19.0,897.0,985.81,713.8
2016,5,15,10,30,913.0,113.0,1.0,19.0,924.0,997.34,720.06
2016,5,15,10,45,917.0,114.0,1.05,19.5,944.0,1003.44,722.66
2016,5,15,11,0,921.0,115.0,1.1,20.0,964.0,1006.52,723.53
2016,5,15,11,15,923.5,115.5,1.15,20.0,976.5,1004.6,722.77
2016,5,15,11,30,926.0,116.0,1.2,20.0,989.0,999.64,720.27
2016,5,15,11,45,926.0,117.0,1.25,20.5,994.0,989.81,713.45
2016,5,15,12,0,926.0,118.0,1.3,21.0,999.0,977.05,704.91
2016,5,15,12,15,925.5,118.0,1.35,21.0,996.0,960.02,695.06
2016,5,15,12,30,925.0,118.0,1.4,21.0,993.0,940.26,683.5
2016,5,15,12,45,928.0,114.0,1.5,21.0,984.0,917.06,670.38
2016,5,15,13,0,931.0,110.0,1.6,21.0,975.0,891.16,655.35
2016,5,15,13,15,928.0,109.5,1.65,20.5,957.5,861.04,637.98
2016,5,15,13,30,925.0,109.0,1.7,20.0,940.0,828.68,618.91
2016,5,15,13,45,919.5,108.0,1.75,20.0,915.5,791.88,595.4
2016,5,15,14,0,914.0,107.0,1.8,20.0,891.0,753.32,570.41
2016,5,15,14,15,907.5,105.5,1.8,19.5,859.5,712.02,543.68
2016,5,15,14,30,901.0,104.0,1.8,19.0,828.0,669.39,513.64
2016,5,15,14,45,892.0,102.0,1.8,19.0,790.5,623.66,479.58
2016,5,15,15,0,883.0,100.0,1.8,19.0,753.0,577.19,444.09
2016,5,15,15,15,870.5,98.0,1.8,18.5,710.5,528.41,406.68
2016,5,15,15,30,858.0,96.0,1.8,18.0,668.0,479.62,368.03
2016,5,15,15,45,841.0,93.5,1.85,18.0,621.0,424.78,323.17
2016,5,15,16,0,824.0,91.0,1.9,18.0,574.0,374.59,280.6
2016,5,15,16,15,802.0,87.5,1.9,17.5,523.5,323.07,236.53
2016,5,15,16,30,780.0,84.0,1.9,17.0,473.0,273.37,193.22
2016,5,15,16,45,746.5,81.0,1.9,16.5,420.5,223.7,150.38
2016,5,15,17,0,713.0,78.0,1.9,16.0,368.0,177.39,111.49
2016,5,15,17,15,671.5,73.0,1.85,15.5,315.5,128.45,73.55
2016,5,15,17,30,630.0,68.0,1.8,15.0,263.0,87.19,46.92
2016,5,15,17,45,564.0,61.5,1.8,14.5,212.0,48.86,30.9
2016,5,15,18,0,498.0,55.0,1.8,14.0,161.0,38.81,29.0
2016,5,15,18,15,404.5,45.5,1.7,13.5,116.0,33.45,23.93
2016,5,15,18,30,311.0,36.0,1.6,13.0,71.0,27.73,18.18
2016,5,15,18,45,155.5,18.0,1.55,13.0,35.5,13.33,2.47
2016,5,15,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,15,19,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,5,15,87.0,16.0,1.15,11.0,23.5,50.03,0.0
2016,5,16,5,30,174.0,32.0,1.1,11.0,47.0,110.79,76.94
2016,5,16,5,45,270.5,45.5,1.1,11.5,87.5,169.96,131.95
2016,5,16,6,0,367.0,59.0,1.1,12.0,128.0,238.72,191.67
2016,5,16,6,15,437.0,69.0,1.05,12.5,175.5,301.89,245.91
2016,5,16,6,30,507.0,79.0,1.0,13.0,223.0,369.72,302.23
2016,5,16,6,45,556.0,86.5,0.95,13.5,274.0,428.41,349.31
2016,5,16,7,0,605.0,94.0,0.9,14.0,325.0,490.35,397.05
2016,5,16,7,15,640.5,100.0,0.85,14.5,376.5,544.74,437.15
2016,5,16,7,30,676.0,106.0,0.8,15.0,428.0,600.63,476.84
2016,5,16,7,45,707.5,109.0,0.75,15.5,478.5,651.34,511.33
2016,5,16,8,0,739.0,112.0,0.7,16.0,529.0,702.62,543.84
2016,5,16,8,15,759.0,116.0,0.7,16.5,576.5,743.47,568.88
2016,5,16,8,30,779.0,120.0,0.7,17.0,624.0,786.31,594.89
2016,5,16,8,45,799.0,120.5,0.7,17.5,668.5,824.23,617.08
2016,5,16,9,0,819.0,121.0,0.7,18.0,713.0,860.84,638.1
2016,5,16,9,15,830.5,123.5,0.7,18.5,751.5,890.44,654.28
2016,5,16,9,30,842.0,126.0,0.7,19.0,790.0,917.92,669.02
2016,5,16,9,45,864.0,120.0,0.75,19.5,826.5,938.44,680.27
2016,5,16,10,0,886.0,114.0,0.8,20.0,863.0,962.4,693.78
2016,5,16,10,15,892.0,115.5,0.85,20.5,889.5,976.64,701.15
2016,5,16,10,30,898.0,117.0,0.9,21.0,916.0,988.04,706.94
2016,5,16,10,45,902.0,118.0,0.95,21.5,936.0,994.07,709.5
2016,5,16,11,0,906.0,119.0,1.0,22.0,956.0,997.13,710.39
2016,5,16,11,15,909.0,119.5,1.05,22.0,968.5,995.72,709.99
2016,5,16,11,30,912.0,120.0,1.1,22.0,981.0,991.31,707.88
2016,5,16,11,45,912.5,120.5,1.15,22.0,985.5,981.58,702.56
2016,5,16,12,0,913.0,121.0,1.2,22.0,990.0,968.98,695.54
2016,5,16,12,15,912.5,121.0,1.2,22.0,987.5,952.16,685.11
2016,5,16,12,30,912.0,121.0,1.2,22.0,985.0,932.66,673.07
2016,5,16,12,45,911.0,120.0,1.3,22.5,975.0,909.16,658.74
2016,5,16,13,0,910.0,119.0,1.4,23.0,965.0,883.16,642.69
2016,5,16,13,15,906.5,118.5,1.4,22.5,948.0,853.21,625.09
2016,5,16,13,30,903.0,118.0,1.4,22.0,931.0,821.11,605.94
2016,5,16,13,45,901.5,114.5,1.45,22.0,907.0,785.73,583.8
2016,5,16,14,0,900.0,111.0,1.5,22.0,883.0,748.38,560.06
2016,5,16,14,15,893.0,109.5,1.5,22.0,852.0,707.3,532.76
2016,5,16,14,30,886.0,108.0,1.5,22.0,821.0,664.95,502.48
2016,5,16,14,45,878.0,105.5,1.55,22.0,784.5,620.02,469.99
2016,5,16,15,0,870.0,103.0,1.6,22.0,748.0,574.29,435.95
2016,5,16,15,15,857.0,100.5,1.6,21.5,705.5,525.42,399.12
2016,5,16,15,30,844.0,98.0,1.6,21.0,663.0,476.6,361.12
2016,5,16,15,45,824.5,96.5,1.6,21.0,616.0,422.34,317.3
2016,5,16,16,0,805.0,95.0,1.6,21.0,569.0,372.95,276.01
2016,5,16,16,15,783.0,91.5,1.55,20.5,519.0,322.37,233.38
2016,5,16,16,30,761.0,88.0,1.5,20.0,469.0,273.62,191.55
2016,5,16,16,45,725.0,85.5,1.45,19.5,416.5,224.8,150.18
2016,5,16,17,0,689.0,83.0,1.4,19.0,364.0,176.06,110.01
2016,5,16,17,15,647.0,77.5,1.3,18.0,312.5,131.08,75.8
2016,5,16,17,30,605.0,72.0,1.2,17.0,261.0,90.54,49.68
2016,5,16,17,45,542.0,65.0,1.2,16.5,210.5,52.97,33.29
2016,5,16,18,0,479.0,58.0,1.2,16.0,160.0,41.31,30.98
2016,5,16,18,15,386.5,47.5,1.15,15.5,116.0,35.14,25.22
2016,5,16,18,30,294.0,37.0,1.1,15.0,72.0,28.53,18.77
2016,5,16,18,45,163.0,23.0,1.1,14.5,41.0,17.82,5.84
2016,5,16,19,0,32.0,9.0,1.1,14.0,10.0,8.85,0.0
2016,5,16,19,15,16.0,4.5,1.1,13.5,5.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,17,5,15,124.0,15.0,0.65,11.5,26.0,59.52,0.0
2016,5,17,5,30,248.0,30.0,0.6,12.0,52.0,133.83,93.64
2016,5,17,5,45,355.0,40.5,0.6,12.5,95.0,198.1,152.89
2016,5,17,6,0,462.0,51.0,0.6,13.0,138.0,272.78,216.93
2016,5,17,6,15,529.5,58.5,0.55,13.5,187.5,335.0,269.71
2016,5,17,6,30,597.0,66.0,0.5,14.0,237.0,402.81,324.9
2016,5,17,6,45,648.0,70.5,0.5,15.0,290.5,462.96,371.61
2016,5,17,7,0,699.0,75.0,0.5,16.0,344.0,526.48,418.81
2016,5,17,7,15,732.0,79.5,0.5,17.0,397.0,579.18,456.02
2016,5,17,7,30,765.0,84.0,0.5,18.0,450.0,635.33,494.02
2016,5,17,7,45,793.0,86.5,0.55,19.0,502.0,686.38,526.29
2016,5,17,8,0,821.0,89.0,0.6,20.0,554.0,737.56,557.82
2016,5,17,8,15,839.5,92.0,0.65,20.5,603.0,781.58,584.83
2016,5,17,8,30,858.0,95.0,0.7,21.0,652.0,819.63,607.54
2016,5,17,8,45,873.5,97.0,0.75,21.5,697.0,857.54,629.94
2016,5,17,9,0,889.0,99.0,0.8,22.0,742.0,893.77,650.99
2016,5,17,9,15,899.5,100.5,0.8,22.5,781.5,923.06,666.51
2016,5,17,9,30,910.0,102.0,0.8,23.0,821.0,950.03,680.51
2016,5,17,9,45,917.5,104.0,0.8,23.5,855.0,972.26,691.48
2016,5,17,10,0,925.0,106.0,0.8,24.0,889.0,991.75,700.8
2016,5,17,10,15,930.5,107.5,0.8,24.0,916.0,1005.97,708.3
2016,5,17,10,30,936.0,109.0,0.8,24.0,943.0,1017.2,714.15
2016,5,17,10,45,940.0,110.0,0.85,24.5,963.0,1023.43,716.77
2016,5,17,11,0,944.0,111.0,0.9,25.0,983.0,1026.56,717.69
2016,5,17,11,15,946.0,111.5,0.9,25.0,995.5,1024.14,715.75
2016,5,17,11,30,948.0,112.0,0.9,25.0,1008.0,1018.62,712.13
2016,5,17,11,45,948.0,112.5,0.95,25.5,1012.5,1008.15,705.29
2016,5,17,12,0,948.0,113.0,1.0,26.0,1017.0,994.7,696.75
2016,5,17,12,15,947.0,113.0,1.05,26.0,1013.5,976.95,687.0
2016,5,17,12,30,946.0,113.0,1.1,26.0,1010.0,956.42,675.56
2016,5,17,12,45,945.0,111.5,1.15,26.0,999.5,931.77,661.52
2016,5,17,13,0,944.0,110.0,1.2,26.0,989.0,904.53,645.78
2016,5,17,13,15,940.5,109.0,1.2,26.0,971.0,873.24,626.65
2016,5,17,13,30,937.0,108.0,1.2,26.0,953.0,839.73,606.01
2016,5,17,13,45,930.5,107.5,1.25,26.0,927.0,802.34,583.3
2016,5,17,14,0,924.0,107.0,1.3,26.0,901.0,763.22,559.16
2016,5,17,14,15,916.5,105.5,1.3,26.0,869.0,720.95,532.06
2016,5,17,14,30,909.0,104.0,1.3,26.0,837.0,677.41,501.77
2016,5,17,14,45,898.5,102.5,1.35,26.0,798.5,630.99,469.06
2016,5,17,15,0,888.0,101.0,1.4,26.0,760.0,583.95,434.91
2016,5,17,15,15,875.0,98.5,1.4,25.5,717.0,534.32,398.38
2016,5,17,15,30,862.0,96.0,1.4,25.0,674.0,484.71,360.63
2016,5,17,15,45,845.5,93.0,1.4,25.0,626.5,433.46,319.81
2016,5,17,16,0,829.0,90.0,1.4,25.0,579.0,378.9,275.5
2016,5,17,16,15,807.5,87.0,1.4,24.5,528.5,327.76,233.25
2016,5,17,16,30,786.0,84.0,1.4,24.0,478.0,278.38,191.59
2016,5,17,16,45,757.5,79.5,1.4,23.5,426.0,228.12,149.4
2016,5,17,17,0,729.0,75.0,1.4,23.0,374.0,180.7,110.39
2016,5,17,17,15,688.5,70.0,1.3,22.0,321.5,134.45,75.47
2016,5,17,17,30,648.0,65.0,1.2,21.0,269.0,89.08,45.75
2016,5,17,17,45,588.5,59.0,1.15,20.0,218.0,50.15,28.88
2016,5,17,18,0,529.0,53.0,1.1,19.0,167.0,36.8,26.66
2016,5,17,18,15,440.0,44.0,1.0,18.0,121.5,31.81,22.08
2016,5,17,18,30,351.0,35.0,0.9,17.0,76.0,26.47,16.91
2016,5,17,18,45,210.5,22.5,0.85,16.5,43.5,17.31,5.99
2016,5,17,19,0,70.0,10.0,0.8,16.0,11.0,9.83,0.0
2016,5,17,19,15,35.0,5.0,0.75,15.5,5.5,0.0,0.0
2016,5,17,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,5,15,108.0,16.0,0.8,12.5,26.0,56.74,0.0
2016,5,18,5,30,216.0,32.0,0.8,13.0,52.0,124.93,87.89
2016,5,18,5,45,318.0,44.0,0.8,13.5,94.0,188.18,145.29
2016,5,18,6,0,420.0,56.0,0.8,14.0,136.0,260.83,207.51
2016,5,18,6,15,487.5,64.5,0.75,14.5,184.5,322.48,259.79
2016,5,18,6,30,555.0,73.0,0.7,15.0,233.0,389.68,314.61
2016,5,18,6,45,604.5,79.0,0.65,16.0,285.0,449.03,360.53
2016,5,18,7,0,654.0,85.0,0.6,17.0,337.0,511.63,406.77
2016,5,18,7,15,687.5,90.0,0.6,17.5,389.0,565.55,445.78
2016,5,18,7,30,721.0,95.0,0.6,18.0,441.0,620.75,484.38
2016,5,18,7,45,747.5,99.0,0.6,19.0,491.5,668.21,514.39
2016,5,18,8,0,774.0,103.0,0.6,20.0,542.0,718.37,544.88
2016,5,18,8,15,793.0,106.5,0.6,20.5,589.5,761.8,570.96
2016,5,18,8,30,812.0,110.0,0.6,21.0,637.0,804.28,595.94
2016,5,18,8,45,827.5,112.0,0.6,22.0,681.5,840.91,615.46
2016,5,18,9,0,843.0,114.0,0.6,23.0,726.0,875.94,633.61
2016,5,18,9,15,854.0,116.0,0.6,23.5,764.5,899.78,645.63
2016,5,18,9,30,865.0,118.0,0.6,24.0,803.0,926.76,659.68
2016,5,18,9,45,877.5,117.5,0.65,24.5,837.0,950.15,672.39
2016,5,18,10,0,890.0,117.0,0.7,25.0,871.0,971.12,683.66
2016,5,18,10,15,895.5,118.5,0.75,25.0,897.5,984.9,691.93
2016,5,18,10,30,901.0,120.0,0.8,25.0,924.0,995.82,698.66
2016,5,18,10,45,903.5,122.0,0.85,25.5,943.0,1001.43,700.93
2016,5,18,11,0,906.0,124.0,0.9,26.0,962.0,1004.03,701.54
2016,5,18,11,15,908.5,124.5,0.9,26.0,974.5,1002.12,699.92
2016,5,18,11,30,911.0,125.0,0.9,26.0,987.0,997.23,696.68
2016,5,18,11,45,909.5,126.5,0.95,26.5,991.0,986.59,689.7
2016,5,18,12,0,908.0,128.0,1.0,27.0,995.0,973.13,681.12
2016,5,18,12,15,907.0,128.0,1.05,27.0,992.0,955.94,671.66
2016,5,18,12,30,906.0,128.0,1.1,27.0,989.0,936.11,660.57
2016,5,18,12,45,903.5,127.5,1.15,27.0,978.5,911.93,646.74
2016,5,18,13,0,901.0,127.0,1.2,27.0,968.0,885.36,631.35
2016,5,18,13,15,897.5,126.0,1.2,26.5,950.0,855.22,614.09
2016,5,18,13,30,894.0,125.0,1.2,26.0,932.0,822.98,595.33
2016,5,18,13,45,890.5,122.5,1.2,26.0,907.5,787.38,573.05
2016,5,18,14,0,887.0,120.0,1.2,26.0,883.0,749.97,549.4
2016,5,18,14,15,879.0,118.5,1.2,26.0,852.0,708.74,522.51
2016,5,18,14,30,871.0,117.0,1.2,26.0,821.0,666.35,493.03
2016,5,18,14,45,864.0,113.5,1.25,26.0,784.5,621.79,461.76
2016,5,18,15,0,857.0,110.0,1.3,26.0,748.0,576.37,428.92
2016,5,18,15,15,844.0,107.5,1.3,25.5,705.5,528.12,393.5
2016,5,18,15,30,831.0,105.0,1.3,25.0,663.0,476.31,354.41
2016,5,18,15,45,813.5,102.0,1.3,24.5,616.5,425.9,315.03
2016,5,18,16,0,796.0,99.0,1.3,24.0,570.0,376.47,275.15
2016,5,18,16,15,773.5,95.5,1.25,23.0,520.5,326.19,234.03
2016,5,18,16,30,751.0,92.0,1.2,22.0,471.0,277.8,193.56
2016,5,18,16,45,718.0,88.0,1.15,21.5,419.0,225.45,149.84
2016,5,18,17,0,685.0,84.0,1.1,21.0,367.0,179.46,112.02
2016,5,18,17,15,643.5,78.5,1.05,20.0,315.0,134.63,77.97
2016,5,18,17,30,602.0,73.0,1.0,19.0,263.0,94.2,51.55
2016,5,18,17,45,545.0,65.5,0.95,18.5,213.5,56.24,33.81
2016,5,18,18,0,488.0,58.0,0.9,18.0,164.0,41.0,30.46
2016,5,18,18,15,399.5,48.0,0.8,17.0,119.5,35.29,25.24
2016,5,18,18,30,311.0,38.0,0.7,16.0,75.0,29.18,19.36
2016,5,18,18,45,184.5,24.0,0.65,15.5,43.5,18.55,7.37
2016,5,18,19,0,58.0,10.0,0.6,15.0,12.0,9.83,0.0
2016,5,18,19,15,29.0,5.0,0.6,14.5,6.0,0.0,0.0
2016,5,18,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,19,5,15,95.0,18.5,1.35,11.0,27.5,56.85,0.0
2016,5,19,5,30,190.0,37.0,1.4,11.0,55.0,123.12,88.34
2016,5,19,5,45,294.0,50.0,1.45,11.5,97.0,185.62,145.18
2016,5,19,6,0,398.0,63.0,1.5,12.0,139.0,258.47,208.39
2016,5,19,6,15,466.5,72.0,1.6,12.0,188.0,321.2,263.22
2016,5,19,6,30,535.0,81.0,1.7,12.0,237.0,388.79,320.76
2016,5,19,6,45,585.0,88.0,1.8,12.5,288.5,448.88,370.12
2016,5,19,7,0,635.0,95.0,1.9,13.0,340.0,512.23,420.48
2016,5,19,7,15,669.0,100.0,1.9,13.0,391.5,565.79,462.12
2016,5,19,7,30,703.0,105.0,1.9,13.0,443.0,620.65,503.63
2016,5,19,7,45,734.0,107.5,1.9,13.5,494.0,671.45,539.63
2016,5,19,8,0,765.0,110.0,1.9,14.0,545.0,720.06,572.15
2016,5,19,8,15,785.0,113.5,1.8,14.5,593.5,764.0,599.76
2016,5,19,8,30,805.0,117.0,1.7,15.0,642.0,807.06,626.02
2016,5,19,8,45,825.5,117.5,1.6,15.5,687.5,846.11,648.81
2016,5,19,9,0,846.0,118.0,1.5,16.0,733.0,883.82,670.11
2016,5,19,9,15,651.5,210.0,1.5,16.0,698.5,828.03,630.28
2016,5,19,9,30,457.0,302.0,1.5,16.0,664.0,753.83,572.85
2016,5,19,9,45,670.0,217.0,1.55,16.5,772.5,871.5,658.46
2016,5,19,10,0,883.0,132.0,1.6,17.0,881.0,981.03,728.18
2016,5,19,10,15,891.0,133.5,1.6,17.0,910.0,997.0,736.26
2016,5,19,10,30,899.0,135.0,1.6,17.0,939.0,1010.16,743.76
2016,5,19,10,45,911.5,132.5,1.6,17.5,962.5,1020.7,748.3
2016,5,19,11,0,924.0,130.0,1.6,18.0,986.0,1028.33,751.07
2016,5,19,11,15,927.5,130.5,1.6,18.0,999.5,1027.27,749.85
2016,5,19,11,30,931.0,131.0,1.6,18.0,1013.0,1023.17,746.92
2016,5,19,11,45,932.5,131.5,1.6,18.0,1019.0,1014.14,740.99
2016,5,19,12,0,934.0,132.0,1.6,18.0,1025.0,1002.17,733.33
2016,5,19,12,15,933.5,132.0,1.65,18.0,1022.5,985.01,723.15
2016,5,19,12,30,933.0,132.0,1.7,18.0,1020.0,965.1,711.25
2016,5,19,12,45,935.0,129.0,1.75,18.0,1010.5,941.89,697.18
2016,5,19,13,0,937.0,126.0,1.8,18.0,1001.0,916.01,681.31
2016,5,19,13,15,933.0,125.0,1.85,18.0,982.5,884.5,661.58
2016,5,19,13,30,929.0,124.0,1.9,18.0,964.0,850.82,640.25
2016,5,19,13,45,728.5,223.0,1.95,18.0,870.5,758.06,576.1
2016,5,19,14,0,528.0,322.0,2.0,18.0,777.0,677.19,515.29
2016,5,19,14,15,519.0,308.0,2.1,17.5,742.0,635.49,487.54
2016,5,19,14,30,510.0,294.0,2.2,17.0,707.0,593.69,458.6
2016,5,19,14,45,534.0,268.0,2.3,17.0,683.0,561.0,435.22
2016,5,19,15,0,558.0,242.0,2.4,17.0,659.0,525.72,409.04
2016,5,19,15,15,706.5,175.5,2.4,16.5,672.0,514.33,401.05
2016,5,19,15,30,855.0,109.0,2.4,16.0,685.0,492.59,383.03
2016,5,19,15,45,662.5,156.0,2.4,15.5,583.5,409.41,317.28
2016,5,19,16,0,470.0,203.0,2.4,15.0,482.0,346.68,268.1
2016,5,19,16,15,456.0,186.5,2.4,14.5,438.5,303.1,232.05
2016,5,19,16,30,442.0,170.0,2.4,14.0,395.0,260.85,196.42
2016,5,19,16,45,432.0,151.5,2.45,13.5,351.5,219.21,160.97
2016,5,19,17,0,422.0,133.0,2.5,13.0,308.0,178.72,126.72
2016,5,19,17,15,375.0,125.0,2.5,12.5,265.0,143.62,99.77
2016,5,19,17,30,328.0,117.0,2.5,12.0,222.0,117.82,82.88
2016,5,19,17,45,286.0,100.0,2.5,12.0,179.5,84.98,62.59
2016,5,19,18,0,244.0,83.0,2.5,12.0,137.0,65.08,52.73
2016,5,19,18,15,190.0,64.5,2.4,11.5,100.0,51.53,40.25
2016,5,19,18,30,136.0,46.0,2.3,11.0,63.0,37.48,27.04
2016,5,19,18,45,68.0,28.0,2.25,11.0,36.5,23.32,11.49
2016,5,19,19,0,0.0,10.0,2.2,11.0,10.0,9.83,0.0
2016,5,19,19,15,0.0,5.0,2.2,11.0,5.0,0.0,0.0
2016,5,19,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,20,5,15,88.5,19.0,2.3,10.0,28.0,56.01,0.0
2016,5,20,5,30,177.0,38.0,2.3,10.0,56.0,120.12,87.18
2016,5,20,5,45,286.0,51.0,2.3,10.5,98.5,184.08,145.07
2016,5,20,6,0,395.0,64.0,2.3,11.0,141.0,258.85,210.34
2016,5,20,6,15,465.0,73.0,2.3,11.0,190.0,322.17,266.09
2016,5,20,6,30,535.0,82.0,2.3,11.0,239.0,390.56,324.69
2016,5,20,6,45,588.5,88.0,2.3,11.5,291.5,451.58,375.09
2016,5,20,7,0,642.0,94.0,2.3,12.0,344.0,516.13,426.59
2016,5,20,7,15,677.0,99.5,2.25,12.0,396.5,571.2,469.6
2016,5,20,7,30,712.0,105.0,2.2,12.0,449.0,627.65,512.42
2016,5,20,7,45,742.0,108.0,2.2,12.5,500.5,678.64,548.75
2016,5,20,8,0,772.0,111.0,2.2,13.0,552.0,727.31,581.58
2016,5,20,8,15,791.5,114.5,2.15,13.0,600.0,771.07,610.91
2016,5,20,8,30,811.0,118.0,2.1,13.0,648.0,813.91,639.11
2016,5,20,8,45,583.5,213.5,2.1,13.5,608.0,743.58,583.75
2016,5,20,9,0,356.0,309.0,2.1,14.0,568.0,650.33,508.1
2016,5,20,9,15,287.5,344.0,2.1,14.0,560.5,631.83,492.09
2016,5,20,9,30,219.0,379.0,2.1,14.0,553.0,600.51,466.21
2016,5,20,9,45,163.0,395.0,2.1,14.5,527.5,565.99,437.74
2016,5,20,10,0,107.0,411.0,2.1,15.0,502.0,521.09,401.68
2016,5,20,10,15,109.0,425.5,2.1,15.0,520.5,536.96,413.01
2016,5,20,10,30,111.0,440.0,2.1,15.0,539.0,552.35,423.59
2016,5,20,10,45,120.5,452.5,2.15,15.0,562.5,579.03,442.76
2016,5,20,11,0,130.0,465.0,2.2,15.0,586.0,597.88,456.23
2016,5,20,11,15,120.0,469.0,2.2,15.0,582.0,588.62,448.77
2016,5,20,11,30,110.0,473.0,2.2,15.0,578.0,574.47,438.08
2016,5,20,11,45,233.0,456.5,2.2,15.0,679.0,674.44,513.84
2016,5,20,12,0,356.0,440.0,2.2,15.0,780.0,769.05,582.94
2016,5,20,12,15,190.0,398.5,2.2,15.0,580.0,565.21,433.56
2016,5,20,12,30,24.0,357.0,2.2,15.0,380.0,368.34,283.73
2016,5,20,12,45,72.0,412.0,2.2,15.0,480.0,460.84,355.41
2016,5,20,13,0,120.0,467.0,2.2,15.0,580.0,549.29,420.95
2016,5,20,13,15,274.5,421.0,2.15,15.0,672.0,625.14,480.05
2016,5,20,13,30,429.0,375.0,2.1,15.0,764.0,691.17,530.54
2016,5,20,13,45,263.5,395.5,2.1,15.0,632.0,568.96,438.31
2016,5,20,14,0,98.0,416.0,2.1,15.0,500.0,461.29,355.79
2016,5,20,14,15,79.5,389.5,2.1,15.0,457.0,418.62,324.54
2016,5,20,14,30,61.0,363.0,2.1,15.0,414.0,377.54,293.78
2016,5,20,14,45,466.5,238.0,2.1,15.0,589.0,494.6,389.77
2016,5,20,15,0,872.0,113.0,2.1,15.0,764.0,590.32,463.08
2016,5,20,15,15,537.0,211.5,2.1,14.5,605.0,461.88,362.45
2016,5,20,15,30,202.0,310.0,2.1,14.0,446.0,372.38,292.53
2016,5,20,15,45,265.0,276.0,2.1,14.0,441.5,353.21,277.44
2016,5,20,16,0,328.0,242.0,2.1,14.0,437.0,332.54,259.61
2016,5,20,16,15,345.5,215.5,2.05,13.5,405.5,297.52,230.45
2016,5,20,16,30,363.0,189.0,2.0,13.0,374.0,260.9,199.23
2016,5,20,16,45,522.0,140.0,2.0,13.0,374.5,230.57,167.1
2016,5,20,17,0,681.0,91.0,2.0,13.0,375.0,187.84,123.23
2016,5,20,17,15,637.5,85.5,1.95,12.5,322.5,142.88,87.52
2016,5,20,17,30,594.0,80.0,1.9,12.0,270.0,102.54,59.74
2016,5,20,17,45,527.5,73.0,1.85,12.0,219.5,65.05,40.97
2016,5,20,18,0,461.0,66.0,1.8,12.0,169.0,47.92,37.45
2016,5,20,18,15,369.5,55.0,1.7,11.5,124.0,40.94,30.91
2016,5,20,18,30,278.0,44.0,1.6,11.0,79.0,33.64,23.78
2016,5,20,18,45,155.5,28.5,1.55,11.0,46.5,22.17,11.08
2016,5,20,19,0,33.0,13.0,1.5,11.0,14.0,12.78,0.0
2016,5,20,19,15,16.5,6.5,1.45,11.0,7.0,0.0,0.0
2016,5,20,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,21,5,15,54.0,18.0,0.85,10.0,23.0,40.46,1.43
2016,5,21,5,30,108.0,36.0,0.9,10.0,46.0,87.55,62.93
2016,5,21,5,45,167.0,53.5,0.95,10.5,80.5,134.84,105.69
2016,5,21,6,0,226.0,71.0,1.0,11.0,115.0,187.41,151.69
2016,5,21,6,15,264.0,88.5,1.0,11.0,155.0,235.08,193.35
2016,5,21,6,30,302.0,106.0,1.0,11.0,195.0,285.88,236.6
2016,5,21,6,45,341.0,118.0,1.05,11.5,237.0,341.74,282.35
2016,5,21,7,0,380.0,130.0,1.1,12.0,279.0,392.98,323.22
2016,5,21,7,15,204.5,156.0,1.1,12.5,237.5,313.12,256.29
2016,5,21,7,30,29.0,182.0,1.1,13.0,196.0,210.88,169.71
2016,5,21,7,45,47.0,211.0,1.1,13.5,236.5,255.63,205.57
2016,5,21,8,0,65.0,240.0,1.1,14.0,277.0,301.34,240.75
2016,5,21,8,15,103.0,269.5,1.1,14.0,334.0,364.43,289.67
2016,5,21,8,30,141.0,299.0,1.1,14.0,391.0,438.27,345.34
2016,5,21,8,45,79.5,277.0,1.15,14.5,330.0,354.1,278.39
2016,5,21,9,0,18.0,255.0,1.2,15.0,269.0,268.96,210.41
2016,5,21,9,15,11.0,213.0,1.2,15.0,221.5,219.55,171.76
2016,5,21,9,30,4.0,171.0,1.2,15.0,174.0,170.88,133.06
2016,5,21,9,45,132.0,288.5,1.25,15.0,401.0,424.07,332.57
2016,5,21,10,0,260.0,406.0,1.3,15.0,628.0,677.38,515.53
2016,5,21,10,15,214.5,426.5,1.3,15.0,613.0,647.0,489.49
2016,5,21,10,30,169.0,447.0,1.3,15.0,598.0,622.9,470.59
2016,5,21,10,45,88.5,322.0,1.3,15.0,401.5,414.14,318.69
2016,5,21,11,0,8.0,197.0,1.3,15.0,205.0,199.81,154.28
2016,5,21,11,15,9.0,206.5,1.3,15.0,215.5,209.89,162.86
2016,5,21,11,30,10.0,216.0,1.3,15.0,226.0,219.89,170.54
2016,5,21,11,45,8.0,195.5,1.35,15.0,204.0,197.66,153.12
2016,5,21,12,0,6.0,175.0,1.4,15.0,182.0,175.55,135.81
2016,5,21,12,15,7.0,180.5,1.4,15.0,188.0,181.55,140.64
2016,5,21,12,30,8.0,186.0,1.4,15.0,194.0,187.47,145.32
2016,5,21,12,45,16.0,270.0,1.45,15.0,285.5,275.12,213.54
2016,5,21,13,0,24.0,354.0,1.5,15.0,377.0,361.5,278.85
2016,5,21,13,15,24.5,347.0,1.5,15.0,370.0,352.65,271.9
2016,5,21,13,30,25.0,340.0,1.5,15.0,363.0,344.16,265.79
2016,5,21,13,45,29.5,346.5,1.55,15.0,373.0,351.23,271.61
2016,5,21,14,0,34.0,353.0,1.6,15.0,383.0,357.75,276.95
2016,5,21,14,15,36.0,344.0,1.6,15.0,375.0,347.84,269.79
2016,5,21,14,30,38.0,335.0,1.6,15.0,367.0,337.75,262.57
2016,5,21,14,45,38.0,320.0,1.6,15.0,350.0,320.89,250.13
2016,5,21,15,0,38.0,305.0,1.6,15.0,333.0,304.07,237.67
2016,5,21,15,15,19.0,228.0,1.55,14.5,242.0,226.22,177.74
2016,5,21,15,30,0.0,151.0,1.5,14.0,151.0,144.75,113.53
2016,5,21,15,45,42.5,205.0,1.5,14.0,230.5,207.99,164.76
2016,5,21,16,0,85.0,259.0,1.5,14.0,310.0,266.13,210.27
2016,5,21,16,15,55.0,224.0,1.45,14.0,256.0,220.62,174.45
2016,5,21,16,30,25.0,189.0,1.4,14.0,202.0,182.88,145.2
2016,5,21,16,45,112.0,178.5,1.4,14.0,227.0,181.26,141.19
2016,5,21,17,0,199.0,168.0,1.4,14.0,252.0,179.62,136.06
2016,5,21,17,15,182.5,148.0,1.35,13.5,217.0,149.0,111.89
2016,5,21,17,30,166.0,128.0,1.3,13.0,182.0,120.18,90.11
2016,5,21,17,45,319.5,95.0,1.3,13.0,175.0,78.96,55.77
2016,5,21,18,0,473.0,62.0,1.3,13.0,168.0,44.09,33.89
2016,5,21,18,15,388.5,51.5,1.2,12.5,124.0,38.06,28.26
2016,5,21,18,30,304.0,41.0,1.1,12.0,80.0,31.6,21.97
2016,5,21,18,45,185.0,27.0,1.05,11.5,47.5,20.87,10.42
2016,5,21,19,0,66.0,13.0,1.0,11.0,15.0,12.78,0.0
2016,5,21,19,15,33.0,6.5,1.0,10.5,7.5,6.39,0.0
2016,5,21,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,22,5,15,111.5,18.5,0.7,10.0,29.5,62.67,9.79
2016,5,22,5,30,223.0,37.0,0.7,10.0,59.0,134.57,98.52
2016,5,22,5,45,319.5,49.0,0.75,10.5,101.5,195.08,153.21
2016,5,22,6,0,416.0,61.0,0.8,11.0,144.0,266.64,215.1
2016,5,22,6,15,481.5,70.0,0.8,11.5,192.5,328.1,267.69
2016,5,22,6,30,547.0,79.0,0.8,12.0,241.0,394.87,322.8
2016,5,22,6,45,284.0,110.0,0.8,12.5,195.0,291.67,239.56
2016,5,22,7,0,21.0,141.0,0.8,13.0,149.0,155.51,125.12
2016,5,22,7,15,51.5,171.0,0.75,13.0,195.0,214.44,173.99
2016,5,22,7,30,82.0,201.0,0.7,13.0,241.0,269.51,217.81
2016,5,22,7,45,62.5,215.0,0.7,13.5,247.5,271.51,217.45
2016,5,22,8,0,43.0,229.0,0.7,14.0,254.0,272.07,216.18
2016,5,22,8,15,42.5,247.5,0.7,14.5,273.5,291.48,230.12
2016,5,22,8,30,42.0,266.0,0.7,15.0,293.0,310.68,243.58
2016,5,22,8,45,73.0,301.5,0.7,15.5,353.0,375.28,292.09
2016,5,22,9,0,104.0,337.0,0.7,16.0,413.0,440.99,339.71
2016,5,22,9,15,113.5,358.5,0.7,16.0,446.0,481.69,368.03
2016,5,22,9,30,123.0,380.0,0.7,16.0,479.0,513.27,389.74
2016,5,22,9,45,186.5,394.5,0.75,16.5,550.5,587.73,443.02
2016,5,22,10,0,250.0,409.0,0.8,17.0,622.0,671.23,500.51
2016,5,22,10,15,205.5,428.0,0.85,17.0,607.0,640.09,476.67
2016,5,22,10,30,161.0,447.0,0.9,17.0,592.0,615.3,458.23
2016,5,22,10,45,130.5,451.5,0.95,17.0,570.5,587.9,438.44
2016,5,22,11,0,100.0,456.0,1.0,17.0,549.0,553.89,413.95
2016,5,22,11,15,108.5,465.5,1.05,17.0,568.0,568.96,425.16
2016,5,22,11,30,117.0,475.0,1.1,17.0,587.0,587.89,438.55
2016,5,22,11,45,83.0,452.0,1.15,17.0,531.5,524.57,393.14
2016,5,22,12,0,49.0,429.0,1.2,17.0,476.0,466.68,351.43
2016,5,22,12,15,174.5,445.0,1.2,17.0,612.0,596.6,448.4
2016,5,22,12,30,300.0,461.0,1.2,17.0,748.0,718.91,534.78
2016,5,22,12,45,188.0,454.0,1.3,17.0,633.0,603.29,451.7
2016,5,22,13,0,76.0,447.0,1.4,17.0,518.0,493.74,372.24
2016,5,22,13,15,144.0,449.0,1.45,17.0,581.0,545.93,412.96
2016,5,22,13,30,212.0,451.0,1.5,17.0,644.0,593.99,448.86
2016,5,22,13,45,112.0,351.0,1.55,17.0,452.5,416.41,319.04
2016,5,22,14,0,12.0,251.0,1.6,17.0,261.0,249.44,192.12
2016,5,22,14,15,15.0,266.0,1.6,16.5,278.5,264.62,205.12
2016,5,22,14,30,18.0,281.0,1.6,16.0,296.0,279.27,217.04
2016,5,22,14,45,87.5,318.5,1.65,16.0,385.0,349.56,272.32
2016,5,22,15,0,157.0,356.0,1.7,16.0,474.0,411.51,319.65
2016,5,22,15,15,92.5,307.5,1.7,15.5,376.0,330.77,258.25
2016,5,22,15,30,28.0,259.0,1.7,15.0,278.0,252.05,198.04
2016,5,22,15,45,14.0,169.5,1.7,15.0,179.0,167.43,131.62
2016,5,22,16,0,0.0,80.0,1.7,15.0,80.0,77.4,58.87
2016,5,22,16,15,72.0,150.0,1.7,14.5,187.0,159.44,125.35
2016,5,22,16,30,144.0,220.0,1.7,14.0,294.0,232.16,181.96
2016,5,22,16,45,237.5,186.0,1.7,14.0,292.5,211.27,161.08
2016,5,22,17,0,331.0,152.0,1.7,14.0,291.0,186.08,135.94
2016,5,22,17,15,305.5,136.0,1.7,13.5,251.0,151.22,108.44
2016,5,22,17,30,280.0,120.0,1.7,13.0,211.0,119.03,84.76
2016,5,22,17,45,385.0,90.0,1.7,13.0,191.5,77.75,53.03
2016,5,22,18,0,490.0,60.0,1.7,13.0,172.0,42.16,32.18
2016,5,22,18,15,407.0,50.5,1.6,12.5,127.5,36.98,27.32
2016,5,22,18,30,324.0,41.0,1.5,12.0,83.0,31.44,21.86
2016,5,22,18,45,206.0,27.5,1.45,11.5,50.0,21.24,10.98
2016,5,22,19,0,88.0,14.0,1.4,11.0,17.0,13.76,0.0
2016,5,22,19,15,44.0,7.0,1.35,10.5,8.5,6.88,0.0
2016,5,22,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
