Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,5,15,93.0,18.5,0.95,11.0,28.5,57.53,12.08
2016,5,23,5,30,186.0,37.0,1.0,11.0,57.0,122.0,89.32
2016,5,23,5,45,278.0,51.0,1.05,11.5,98.0,181.69,142.66
2016,5,23,6,0,370.0,65.0,1.1,12.0,139.0,250.32,202.02
2016,5,23,6,15,433.5,75.0,1.1,12.0,186.0,308.75,252.68
2016,5,23,6,30,497.0,85.0,1.1,12.0,233.0,375.45,308.6
2016,5,23,6,45,328.5,121.5,1.1,12.5,227.0,331.17,272.41
2016,5,23,7,0,160.0,158.0,1.1,13.0,221.0,274.4,224.49
2016,5,23,7,15,269.5,166.0,1.1,13.0,290.0,367.8,300.8
2016,5,23,7,30,379.0,174.0,1.1,13.0,359.0,470.82,381.28
2016,5,23,7,45,556.0,144.5,1.1,13.5,447.5,584.72,468.29
2016,5,23,8,0,733.0,115.0,1.1,14.0,536.0,706.63,556.03
2016,5,23,8,15,536.5,193.5,1.1,14.0,516.0,654.79,513.02
2016,5,23,8,30,340.0,272.0,1.1,14.0,496.0,583.03,455.29
2016,5,23,8,45,573.5,199.0,1.1,14.5,606.0,724.21,561.48
2016,5,23,9,0,807.0,126.0,1.1,15.0,716.0,860.98,653.03
2016,5,23,9,15,570.5,240.0,1.1,15.0,668.0,785.55,596.55
2016,5,23,9,30,334.0,354.0,1.1,15.0,620.0,689.03,522.26
2016,5,23,9,45,598.5,240.0,1.1,15.5,741.0,830.51,626.93
2016,5,23,10,0,863.0,126.0,1.1,16.0,862.0,958.62,708.83
2016,5,23,10,15,634.5,252.5,1.1,16.0,803.0,886.57,658.36
2016,5,23,10,30,406.0,379.0,1.1,16.0,744.0,794.86,589.8
2016,5,23,10,45,419.0,384.0,1.1,16.0,767.5,810.35,601.01
2016,5,23,11,0,432.0,389.0,1.1,16.0,791.0,824.24,609.85
2016,5,23,11,15,355.5,427.0,1.05,16.0,761.0,778.99,575.9
2016,5,23,11,30,279.0,465.0,1.0,16.0,731.0,737.49,544.9
2016,5,23,11,45,586.5,297.5,1.0,16.5,859.5,859.75,636.4
2016,5,23,12,0,894.0,130.0,1.0,17.0,988.0,966.49,705.18
2016,5,23,12,15,588.5,298.5,1.0,17.0,862.5,837.9,617.51
2016,5,23,12,30,283.0,467.0,1.0,17.0,737.0,709.72,523.15
2016,5,23,12,45,221.0,470.5,1.0,17.0,680.0,648.14,480.95
2016,5,23,13,0,159.0,474.0,1.0,17.0,623.0,589.61,439.38
2016,5,23,13,15,227.0,454.0,1.0,16.5,662.5,619.16,463.57
2016,5,23,13,30,295.0,434.0,1.0,16.0,702.0,642.57,482.4
2016,5,23,13,45,160.0,381.5,1.05,16.0,527.0,481.1,365.84
2016,5,23,14,0,25.0,329.0,1.1,16.0,352.0,329.31,252.39
2016,5,23,14,15,16.0,265.5,1.1,16.0,280.0,264.88,204.65
2016,5,23,14,30,7.0,202.0,1.1,16.0,208.0,198.3,153.62
2016,5,23,14,45,16.0,242.5,1.15,16.0,255.5,240.91,187.5
2016,5,23,15,0,25.0,283.0,1.2,16.0,303.0,281.77,219.25
2016,5,23,15,15,15.5,238.5,1.2,16.0,250.5,234.14,182.55
2016,5,23,15,30,6.0,194.0,1.2,16.0,198.0,187.44,146.44
2016,5,23,15,45,3.0,170.0,1.25,16.0,172.0,163.27,127.78
2016,5,23,16,0,0.0,146.0,1.3,16.0,146.0,139.45,109.11
2016,5,23,16,15,0.0,107.5,1.3,15.5,107.5,103.48,80.41
2016,5,23,16,30,0.0,69.0,1.3,15.0,69.0,66.72,50.45
2016,5,23,16,45,137.0,115.0,1.3,15.0,173.0,130.43,98.65
2016,5,23,17,0,274.0,161.0,1.3,15.0,277.0,183.9,136.08
2016,5,23,17,15,252.0,143.0,1.3,14.5,239.0,150.57,109.66
2016,5,23,17,30,230.0,125.0,1.3,14.0,201.0,119.59,86.63
2016,5,23,17,45,345.0,94.5,1.3,14.0,185.5,81.04,55.96
2016,5,23,18,0,460.0,64.0,1.3,14.0,170.0,45.56,35.08
2016,5,23,18,15,378.0,53.5,1.25,13.5,126.0,39.6,29.55
2016,5,23,18,30,296.0,43.0,1.2,13.0,82.0,32.62,22.83
2016,5,23,18,45,184.0,28.5,1.2,12.5,49.5,22.0,11.78
2016,5,23,19,0,72.0,14.0,1.2,12.0,17.0,13.76,0.0
2016,5,23,19,15,36.0,7.0,1.2,11.5,8.5,6.88,0.0
2016,5,23,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,5,15,121.5,17.5,1.05,11.0,30.5,64.78,17.46
2016,5,24,5,30,243.0,35.0,1.1,11.0,61.0,138.92,102.15
2016,5,24,5,45,341.5,46.0,1.15,11.5,103.5,202.03,158.73
2016,5,24,6,0,440.0,57.0,1.2,12.0,146.0,273.89,221.02
2016,5,24,6,15,504.0,65.0,1.2,12.0,194.5,334.53,273.7
2016,5,24,6,30,568.0,73.0,1.2,12.0,243.0,400.37,329.05
2016,5,24,6,45,612.0,79.5,1.2,12.5,294.0,457.86,375.37
2016,5,24,7,0,656.0,86.0,1.2,13.0,345.0,518.13,422.14
2016,5,24,7,15,689.0,91.0,1.2,13.0,396.5,571.85,463.1
2016,5,24,7,30,722.0,96.0,1.2,13.0,448.0,626.81,503.8
2016,5,24,7,45,422.5,175.0,1.2,13.5,386.5,517.17,414.28
2016,5,24,8,0,123.0,254.0,1.2,14.0,325.0,370.35,294.37
2016,5,24,8,15,167.0,275.5,1.15,14.5,380.5,431.35,341.42
2016,5,24,8,30,211.0,297.0,1.1,15.0,436.0,494.5,387.37
2016,5,24,8,45,107.0,236.0,1.1,15.5,306.5,341.93,268.92
2016,5,24,9,0,3.0,175.0,1.1,16.0,177.0,174.23,135.18
2016,5,24,9,15,32.0,265.0,1.1,16.0,291.0,299.02,233.54
2016,5,24,9,30,61.0,355.0,1.1,16.0,405.0,420.56,324.24
2016,5,24,9,45,35.5,290.5,1.1,16.0,320.0,327.82,253.16
2016,5,24,10,0,10.0,226.0,1.1,16.0,235.0,231.15,178.74
2016,5,24,10,15,9.0,209.5,1.1,16.0,217.5,213.6,165.35
2016,5,24,10,30,8.0,193.0,1.1,16.0,200.0,196.18,151.68
2016,5,24,10,45,10.5,226.5,1.1,16.5,236.5,231.53,178.71
2016,5,24,11,0,13.0,260.0,1.1,17.0,273.0,266.76,205.01
2016,5,24,11,15,14.0,277.0,1.1,17.0,291.5,284.08,217.81
2016,5,24,11,30,15.0,294.0,1.1,17.0,310.0,301.22,230.52
2016,5,24,11,45,13.5,270.5,1.15,17.0,284.5,276.17,211.57
2016,5,24,12,0,12.0,247.0,1.2,17.0,259.0,251.28,192.83
2016,5,24,12,15,13.0,261.5,1.2,17.0,274.0,265.73,203.95
2016,5,24,12,30,14.0,276.0,1.2,17.0,289.0,280.0,214.72
2016,5,24,12,45,31.5,347.0,1.2,17.0,377.0,363.34,277.57
2016,5,24,13,0,49.0,418.0,1.2,17.0,465.0,443.45,336.11
2016,5,24,13,15,37.5,383.5,1.2,17.0,419.0,397.98,302.31
2016,5,24,13,30,26.0,349.0,1.2,17.0,373.0,353.57,269.77
2016,5,24,13,45,54.5,379.5,1.25,17.0,428.0,401.06,306.31
2016,5,24,14,0,83.0,410.0,1.3,17.0,483.0,445.69,339.72
2016,5,24,14,15,55.5,363.0,1.3,17.0,411.0,378.8,290.01
2016,5,24,14,30,28.0,316.0,1.3,17.0,339.0,314.41,242.01
2016,5,24,14,45,54.5,329.5,1.3,17.0,371.5,339.71,262.25
2016,5,24,15,0,81.0,343.0,1.3,17.0,404.0,362.08,279.52
2016,5,24,15,15,42.5,262.5,1.3,17.0,294.5,265.78,206.3
2016,5,24,15,30,4.0,182.0,1.3,17.0,185.0,175.46,136.38
2016,5,24,15,45,2.0,106.0,1.35,17.0,107.5,103.2,79.13
2016,5,24,16,0,0.0,30.0,1.4,17.0,30.0,28.99,18.51
2016,5,24,16,15,0.0,25.0,1.4,16.5,25.0,24.15,14.62
2016,5,24,16,30,0.0,20.0,1.4,16.0,20.0,19.31,10.65
2016,5,24,16,45,0.0,75.0,1.4,15.5,75.0,72.52,55.49
2016,5,24,17,0,0.0,130.0,1.4,15.0,130.0,122.11,96.98
2016,5,24,17,15,0.0,112.0,1.4,14.5,112.0,105.24,83.31
2016,5,24,17,30,0.0,94.0,1.4,14.0,94.0,88.46,69.6
2016,5,24,17,45,261.5,75.5,1.45,14.0,136.0,64.16,43.22
2016,5,24,18,0,523.0,57.0,1.5,14.0,178.0,39.3,29.53
2016,5,24,18,15,441.0,48.5,1.45,13.5,133.0,34.89,25.39
2016,5,24,18,30,359.0,40.0,1.4,13.0,88.0,30.19,20.75
2016,5,24,18,45,231.5,27.5,1.4,12.5,53.5,21.22,11.37
2016,5,24,19,0,104.0,15.0,1.4,12.0,19.0,11.69,0.0
2016,5,24,19,15,52.0,7.5,1.35,11.5,9.5,7.37,0.0
2016,5,24,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,5,15,126.5,18.0,1.0,11.0,31.0,67.27,21.23
2016,5,25,5,30,253.0,36.0,1.0,11.0,62.0,143.84,106.17
2016,5,25,5,45,350.0,46.0,1.05,11.5,104.5,205.73,161.69
2016,5,25,6,0,447.0,56.0,1.1,12.0,147.0,276.31,222.9
2016,5,25,6,15,228.0,79.5,1.1,12.0,126.5,207.07,169.64
2016,5,25,6,30,9.0,103.0,1.1,12.0,106.0,109.2,87.53
2016,5,25,6,45,14.5,122.5,1.1,12.5,128.0,132.36,107.04
2016,5,25,7,0,20.0,142.0,1.1,13.0,150.0,155.88,126.16
2016,5,25,7,15,67.5,174.0,1.1,13.0,206.0,228.39,186.05
2016,5,25,7,30,115.0,206.0,1.1,13.0,262.0,306.32,248.5
2016,5,25,7,45,206.5,221.5,1.1,13.5,335.5,393.16,316.92
2016,5,25,8,0,298.0,237.0,1.1,14.0,409.0,494.93,394.05
2016,5,25,8,15,551.0,174.0,1.1,14.5,524.5,645.53,508.59
2016,5,25,8,30,804.0,111.0,1.1,15.0,640.0,803.53,617.86
2016,5,25,8,45,819.0,113.0,1.1,15.5,683.5,839.5,637.67
2016,5,25,9,0,834.0,115.0,1.1,16.0,727.0,873.89,657.66
2016,5,25,9,15,845.0,117.5,1.1,16.0,765.0,898.03,671.88
2016,5,25,9,30,856.0,120.0,1.1,16.0,803.0,925.4,688.32
2016,5,25,9,45,875.0,115.5,1.15,16.5,838.5,950.57,702.79
2016,5,25,10,0,894.0,111.0,1.2,17.0,874.0,973.6,715.84
2016,5,25,10,15,900.0,112.0,1.2,17.0,900.5,987.51,723.55
2016,5,25,10,30,906.0,113.0,1.2,17.0,927.0,998.6,729.66
2016,5,25,10,45,910.0,114.0,1.3,17.0,947.0,1004.83,734.58
2016,5,25,11,0,914.0,115.0,1.4,17.0,967.0,1008.09,737.72
2016,5,25,11,15,916.5,115.5,1.4,17.0,979.5,1006.4,736.16
2016,5,25,11,30,919.0,116.0,1.4,17.0,992.0,1001.73,732.87
2016,5,25,11,45,921.0,115.5,1.45,17.5,997.0,992.65,726.34
2016,5,25,12,0,923.0,115.0,1.5,18.0,1002.0,980.68,718.07
2016,5,25,12,15,922.5,115.0,1.5,18.0,999.5,964.06,707.5
2016,5,25,12,30,922.0,115.0,1.5,18.0,997.0,944.74,695.29
2016,5,25,12,45,482.5,262.0,1.5,18.0,723.5,680.63,514.14
2016,5,25,13,0,43.0,409.0,1.5,18.0,450.0,429.87,323.82
2016,5,25,13,15,32.0,367.5,1.55,18.0,397.5,378.42,287.81
2016,5,25,13,30,21.0,326.0,1.6,18.0,345.0,329.64,251.88
2016,5,25,13,45,183.5,359.5,1.65,18.0,519.5,479.3,367.78
2016,5,25,14,0,346.0,393.0,1.7,18.0,694.0,616.15,468.34
2016,5,25,14,15,611.5,252.5,1.7,18.0,761.5,652.65,499.44
2016,5,25,14,30,877.0,112.0,1.7,18.0,829.0,674.86,519.47
2016,5,25,14,45,870.0,108.5,1.75,18.0,792.5,630.39,486.32
2016,5,25,15,0,863.0,105.0,1.8,18.0,756.0,585.06,452.2
2016,5,25,15,15,851.0,103.0,1.8,17.5,714.5,537.79,416.15
2016,5,25,15,30,839.0,101.0,1.8,17.0,673.0,490.48,378.91
2016,5,25,15,45,824.0,97.5,1.8,17.0,627.5,436.85,335.16
2016,5,25,16,0,809.0,94.0,1.8,17.0,582.0,387.59,293.56
2016,5,25,16,15,788.5,90.5,1.8,16.5,533.0,337.41,250.84
2016,5,25,16,30,768.0,87.0,1.8,16.0,484.0,288.88,208.62
2016,5,25,16,45,741.0,83.0,1.85,15.5,433.5,240.24,166.27
2016,5,25,17,0,714.0,79.0,1.9,15.0,383.0,194.26,126.67
2016,5,25,17,15,676.5,74.0,1.9,14.5,332.0,145.51,87.1
2016,5,25,17,30,639.0,69.0,1.9,14.0,281.0,103.83,57.13
2016,5,25,17,45,582.0,63.5,1.9,14.0,231.0,65.07,36.11
2016,5,25,18,0,525.0,58.0,1.9,14.0,181.0,40.03,30.18
2016,5,25,18,15,443.0,49.5,1.8,13.5,135.5,35.66,26.08
2016,5,25,18,30,361.0,41.0,1.7,13.0,90.0,31.0,21.48
2016,5,25,18,45,225.5,29.0,1.65,12.5,55.0,22.33,12.44
2016,5,25,19,0,90.0,17.0,1.6,12.0,20.0,13.32,0.0
2016,5,25,19,15,45.0,8.5,1.6,12.0,10.0,8.36,0.0
2016,5,25,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,5,15,100.5,20.0,1.1,11.0,30.5,62.69,21.92
2016,5,26,5,30,201.0,40.0,1.1,11.0,61.0,131.31,97.36
2016,5,26,5,45,293.5,52.5,1.1,11.5,102.5,190.25,149.87
2016,5,26,6,0,386.0,65.0,1.1,12.0,144.0,258.26,208.68
2016,5,26,6,15,451.0,74.5,1.05,12.0,192.0,319.95,261.73
2016,5,26,6,30,516.0,84.0,1.0,12.0,240.0,385.86,316.64
2016,5,26,6,45,563.0,91.0,1.0,12.5,290.5,443.58,362.89
2016,5,26,7,0,610.0,98.0,1.0,13.0,341.0,504.32,409.82
2016,5,26,7,15,644.5,104.0,1.0,13.5,391.5,558.4,450.0
2016,5,26,7,30,679.0,110.0,1.0,14.0,442.0,613.86,489.91
2016,5,26,7,45,709.0,113.0,1.0,14.5,492.5,663.68,524.27
2016,5,26,8,0,739.0,116.0,1.0,15.0,543.0,713.95,557.01
2016,5,26,8,15,759.0,119.5,0.95,15.5,589.5,754.13,581.25
2016,5,26,8,30,779.0,123.0,0.9,16.0,636.0,796.41,606.45
2016,5,26,8,45,796.5,124.5,0.9,16.5,680.0,833.31,628.17
2016,5,26,9,0,814.0,126.0,0.9,17.0,724.0,868.79,648.67
2016,5,26,9,15,826.0,128.5,0.9,17.5,762.5,898.73,665.28
2016,5,26,9,30,838.0,131.0,0.9,18.0,801.0,926.61,680.44
2016,5,26,9,45,841.5,136.0,0.9,18.5,832.5,946.92,690.66
2016,5,26,10,0,845.0,141.0,0.9,19.0,864.0,964.57,699.28
2016,5,26,10,15,852.0,142.5,0.9,19.0,890.5,973.48,703.76
2016,5,26,10,30,859.0,144.0,0.9,19.0,917.0,985.48,710.41
2016,5,26,10,45,863.5,145.5,0.95,19.5,936.5,992.28,713.5
2016,5,26,11,0,868.0,147.0,1.0,20.0,956.0,996.24,714.97
2016,5,26,11,15,871.0,147.5,1.0,20.0,969.0,994.91,713.66
2016,5,26,11,30,874.0,148.0,1.0,20.0,982.0,990.74,710.76
2016,5,26,11,45,875.0,148.5,1.05,20.5,987.0,981.86,704.66
2016,5,26,12,0,876.0,149.0,1.1,21.0,992.0,970.25,696.97
2016,5,26,12,15,875.5,149.0,1.1,21.0,989.5,954.14,686.97
2016,5,26,12,30,875.0,149.0,1.1,21.0,987.0,935.5,675.49
2016,5,26,12,45,879.0,144.5,1.15,21.0,979.0,914.16,663.13
2016,5,26,13,0,883.0,140.0,1.2,21.0,971.0,890.27,649.08
2016,5,26,13,15,879.5,139.0,1.2,21.0,953.5,860.91,630.69
2016,5,26,13,30,876.0,138.0,1.2,21.0,936.0,829.5,610.91
2016,5,26,13,45,872.5,135.5,1.25,21.0,912.5,794.82,589.45
2016,5,26,14,0,869.0,133.0,1.3,21.0,889.0,758.37,566.53
2016,5,26,14,15,861.5,131.0,1.3,21.0,858.5,717.99,539.73
2016,5,26,14,30,854.0,129.0,1.3,21.0,828.0,676.46,510.4
2016,5,26,14,45,844.0,127.0,1.35,21.0,791.5,629.97,477.34
2016,5,26,15,0,834.0,125.0,1.4,21.0,755.0,585.02,444.37
2016,5,26,15,15,821.0,122.0,1.4,20.5,713.5,537.26,408.89
2016,5,26,15,30,808.0,119.0,1.4,20.0,672.0,489.66,372.38
2016,5,26,15,45,790.5,116.0,1.45,20.0,626.0,440.49,333.1
2016,5,26,16,0,773.0,113.0,1.5,20.0,580.0,392.31,293.47
2016,5,26,16,15,750.5,109.0,1.5,19.5,531.0,342.77,252.32
2016,5,26,16,30,728.0,105.0,1.5,19.0,482.0,291.57,209.12
2016,5,26,16,45,698.0,100.0,1.55,18.5,431.5,243.12,168.0
2016,5,26,17,0,668.0,95.0,1.6,18.0,381.0,197.63,129.72
2016,5,26,17,15,627.5,89.0,1.6,17.0,329.5,152.98,94.41
2016,5,26,17,30,587.0,83.0,1.6,16.0,278.0,112.62,65.77
2016,5,26,17,45,527.5,75.5,1.6,15.5,228.0,74.6,44.63
2016,5,26,18,0,468.0,68.0,1.6,15.0,178.0,48.72,37.76
2016,5,26,18,15,384.5,57.5,1.55,14.5,133.5,42.49,32.01
2016,5,26,18,30,301.0,47.0,1.5,14.0,89.0,35.68,25.49
2016,5,26,18,45,181.5,32.0,1.5,13.5,54.5,24.74,14.5
2016,5,26,19,0,62.0,17.0,1.5,13.0,20.0,14.42,0.0
2016,5,26,19,15,31.0,8.5,1.45,12.5,10.0,8.36,0.0
2016,5,26,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,27,5,15,101.5,20.0,0.8,11.0,31.0,63.23,24.13
2016,5,27,5,30,203.0,40.0,0.8,11.0,62.0,132.06,98.1
2016,5,27,5,45,300.5,53.0,0.85,11.5,105.0,193.82,152.61
2016,5,27,6,0,398.0,66.0,0.9,12.0,148.0,265.05,213.85
2016,5,27,6,15,463.5,75.0,0.85,12.5,196.0,326.95,266.3
2016,5,27,6,30,529.0,84.0,0.8,13.0,244.0,393.19,320.43
2016,5,27,6,45,582.0,90.0,0.8,13.5,296.0,453.85,368.47
2016,5,27,7,0,635.0,96.0,0.8,14.0,348.0,518.0,417.41
2016,5,27,7,15,668.5,101.5,0.75,14.5,399.5,571.85,456.33
2016,5,27,7,30,702.0,107.0,0.7,15.0,451.0,626.98,494.75
2016,5,27,7,45,732.0,109.5,0.65,15.5,502.0,677.07,527.63
2016,5,27,8,0,762.0,112.0,0.6,16.0,553.0,724.86,557.1
2016,5,27,8,15,781.0,115.5,0.55,16.5,600.5,767.89,582.47
2016,5,27,8,30,800.0,119.0,0.5,17.0,648.0,810.0,606.61
2016,5,27,8,45,817.5,121.0,0.5,18.0,692.0,848.02,627.22
2016,5,27,9,0,835.0,123.0,0.5,19.0,736.0,884.58,646.5
2016,5,27,9,15,846.0,125.0,0.45,19.5,774.5,913.54,660.81
2016,5,27,9,30,857.0,127.0,0.4,20.0,813.0,934.79,670.16
2016,5,27,9,45,871.5,125.5,0.4,21.0,847.0,958.92,681.12
2016,5,27,10,0,886.0,124.0,0.4,22.0,881.0,980.74,690.5
2016,5,27,10,15,892.0,125.0,0.4,22.5,907.5,994.49,696.28
2016,5,27,10,30,898.0,126.0,0.4,23.0,934.0,1005.44,700.55
2016,5,27,10,45,904.0,125.5,0.45,23.5,954.5,1011.98,703.46
2016,5,27,11,0,910.0,125.0,0.5,24.0,975.0,1015.61,704.81
2016,5,27,11,15,912.5,126.0,0.55,24.5,987.5,1014.39,703.4
2016,5,27,11,30,915.0,127.0,0.6,25.0,1000.0,1010.2,700.39
2016,5,27,11,45,917.0,126.5,0.65,25.5,1005.0,1001.12,694.57
2016,5,27,12,0,919.0,126.0,0.7,26.0,1010.0,989.18,687.17
2016,5,27,12,15,918.0,126.0,0.75,26.0,1007.5,972.14,678.08
2016,5,27,12,30,917.0,126.0,0.8,26.0,1005.0,952.46,667.43
2016,5,27,12,45,913.5,126.0,0.9,26.0,994.0,928.01,654.7
2016,5,27,13,0,910.0,126.0,1.0,26.0,983.0,901.2,640.31
2016,5,27,13,15,906.0,125.0,1.05,25.5,965.5,870.8,623.85
2016,5,27,13,30,902.0,124.0,1.1,25.0,948.0,838.32,605.81
2016,5,27,13,45,894.5,124.0,1.15,25.0,922.5,802.14,583.9
2016,5,27,14,0,887.0,124.0,1.2,25.0,897.0,764.39,560.67
2016,5,27,14,15,879.5,122.5,1.2,25.0,866.0,723.88,534.74
2016,5,27,14,30,872.0,121.0,1.2,25.0,835.0,682.17,505.87
2016,5,27,14,45,860.5,119.5,1.25,25.0,797.5,637.01,474.3
2016,5,27,15,0,849.0,118.0,1.3,25.0,760.0,591.35,441.47
2016,5,27,15,15,835.5,115.0,1.3,24.5,718.0,539.81,404.07
2016,5,27,15,30,822.0,112.0,1.3,24.0,676.0,491.36,367.62
2016,5,27,15,45,805.5,109.0,1.35,23.5,630.0,442.0,329.49
2016,5,27,16,0,789.0,106.0,1.4,23.0,584.0,393.51,290.73
2016,5,27,16,15,767.0,102.0,1.35,22.5,535.0,343.36,249.45
2016,5,27,16,30,745.0,98.0,1.3,22.0,486.0,295.03,208.81
2016,5,27,16,45,716.0,93.5,1.3,22.0,435.0,243.18,165.1
2016,5,27,17,0,687.0,89.0,1.3,22.0,384.0,197.4,126.71
2016,5,27,17,15,648.0,83.5,1.25,21.0,333.0,152.39,91.46
2016,5,27,17,30,609.0,78.0,1.2,20.0,282.0,111.49,62.67
2016,5,27,17,45,555.0,70.5,1.15,19.5,232.0,72.48,40.92
2016,5,27,18,0,501.0,63.0,1.1,19.0,182.0,44.1,33.11
2016,5,27,18,15,420.5,53.5,1.0,18.0,137.0,39.01,28.54
2016,5,27,18,30,340.0,44.0,0.9,17.0,92.0,33.58,23.4
2016,5,27,18,45,222.5,30.5,0.85,16.0,57.0,23.46,13.45
2016,5,27,19,0,105.0,17.0,0.8,15.0,22.0,13.25,0.0
2016,5,27,19,15,52.5,8.5,0.75,14.5,11.0,8.36,0.0
2016,5,27,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,28,5,15,116.5,19.0,0.5,12.5,32.0,66.48,27.06
2016,5,28,5,30,233.0,38.0,0.4,13.0,64.0,139.88,103.12
2016,5,28,5,45,328.5,49.5,0.35,14.0,106.5,200.61,155.83
2016,5,28,6,0,424.0,61.0,0.3,15.0,149.0,272.63,215.94
2016,5,28,6,15,487.0,69.5,0.25,15.5,197.0,332.86,265.64
2016,5,28,6,30,550.0,78.0,0.2,16.0,245.0,398.16,317.42
2016,5,28,6,45,598.5,84.0,0.2,16.5,296.5,457.01,362.59
2016,5,28,7,0,647.0,90.0,0.2,17.0,348.0,519.0,408.38
2016,5,28,7,15,679.5,95.0,0.2,17.5,399.0,572.07,445.9
2016,5,28,7,30,712.0,100.0,0.2,18.0,450.0,626.34,483.02
2016,5,28,7,45,738.0,104.0,0.25,19.0,500.0,675.55,514.21
2016,5,28,8,0,764.0,108.0,0.3,20.0,550.0,722.41,542.6
2016,5,28,8,15,783.0,111.5,0.3,20.5,597.5,765.5,568.09
2016,5,28,8,30,802.0,115.0,0.3,21.0,645.0,807.68,592.5
2016,5,28,8,45,817.0,118.0,0.35,22.0,688.5,844.71,612.87
2016,5,28,9,0,832.0,121.0,0.4,23.0,732.0,880.15,631.99
2016,5,28,9,15,843.0,123.0,0.45,23.5,770.5,909.07,648.04
2016,5,28,9,30,854.0,125.0,0.5,24.0,809.0,930.34,659.36
2016,5,28,9,45,862.0,127.5,0.55,24.5,842.0,952.54,671.39
2016,5,28,10,0,870.0,130.0,0.6,25.0,875.0,972.23,681.86
2016,5,28,10,15,876.5,131.5,0.65,25.0,902.0,986.79,690.63
2016,5,28,10,30,883.0,133.0,0.7,25.0,929.0,998.6,697.9
2016,5,28,10,45,886.0,135.0,0.8,25.5,948.5,1004.68,701.53
2016,5,28,11,0,889.0,137.0,0.9,26.0,968.0,1007.84,703.52
2016,5,28,11,15,891.5,138.0,0.95,26.0,980.5,1006.6,703.3
2016,5,28,11,30,894.0,139.0,1.0,26.0,993.0,1002.46,701.46
2016,5,28,11,45,893.5,140.0,1.05,26.5,997.5,992.59,694.87
2016,5,28,12,0,893.0,141.0,1.1,27.0,1002.0,979.97,686.73
2016,5,28,12,15,892.5,141.0,1.1,27.0,999.5,963.73,676.93
2016,5,28,12,30,892.0,141.0,1.1,27.0,997.0,944.91,665.63
2016,5,28,12,45,884.0,144.0,1.15,27.0,985.0,919.78,651.25
2016,5,28,13,0,876.0,147.0,1.2,27.0,973.0,892.56,635.5
2016,5,28,13,15,872.0,146.0,1.2,26.5,955.5,863.02,618.69
2016,5,28,13,30,868.0,145.0,1.2,26.0,938.0,831.5,600.44
2016,5,28,13,45,860.0,145.0,1.3,26.0,913.0,795.97,579.43
2016,5,28,14,0,852.0,145.0,1.4,26.0,888.0,758.15,556.5
2016,5,28,14,15,843.5,143.0,1.4,25.5,857.0,717.24,530.52
2016,5,28,14,30,835.0,141.0,1.4,25.0,826.0,675.35,502.39
2016,5,28,14,45,823.0,139.0,1.4,25.0,789.0,630.5,470.5
2016,5,28,15,0,811.0,137.0,1.4,25.0,752.0,585.34,437.6
2016,5,28,15,15,640.0,190.5,1.35,24.5,659.0,503.56,377.22
2016,5,28,15,30,469.0,244.0,1.3,24.0,566.0,438.55,328.7
2016,5,28,15,45,529.0,205.0,1.3,24.0,545.0,406.54,303.94
2016,5,28,16,0,589.0,166.0,1.3,24.0,524.0,367.91,272.63
2016,5,28,16,15,645.0,140.0,1.25,23.5,501.5,333.83,243.44
2016,5,28,16,30,701.0,114.0,1.2,23.0,479.0,294.34,208.59
2016,5,28,16,45,691.5,96.5,1.2,22.5,426.0,241.28,164.16
2016,5,28,17,0,682.0,79.0,1.2,22.0,373.0,189.41,120.65
2016,5,28,17,15,621.0,83.5,1.1,21.0,325.0,149.95,90.6
2016,5,28,17,30,560.0,88.0,1.0,20.0,277.0,117.02,68.89
2016,5,28,17,45,506.0,79.5,0.95,19.5,228.0,79.51,47.48
2016,5,28,18,0,452.0,71.0,0.9,19.0,179.0,51.15,39.25
2016,5,28,18,15,371.5,59.5,0.8,18.0,134.5,43.92,32.83
2016,5,28,18,30,291.0,48.0,0.7,17.0,90.0,36.35,25.82
2016,5,28,18,45,185.0,33.0,0.65,16.0,56.0,25.46,15.22
2016,5,28,19,0,79.0,18.0,0.6,15.0,22.0,15.25,0.0
2016,5,28,19,15,39.5,9.0,0.55,14.5,11.0,8.85,0.0
2016,5,28,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,29,5,15,123.5,19.0,0.65,11.5,32.5,68.79,29.81
2016,5,29,5,30,247.0,38.0,0.6,12.0,65.0,144.83,107.5
2016,5,29,5,45,342.5,49.0,0.55,12.5,108.0,205.69,161.05
2016,5,29,6,0,438.0,60.0,0.5,13.0,151.0,278.08,222.52
2016,5,29,6,15,501.0,68.5,0.45,13.5,199.5,338.93,273.39
2016,5,29,6,30,564.0,77.0,0.4,14.0,248.0,404.87,326.3
2016,5,29,6,45,610.5,82.5,0.4,14.5,299.5,462.59,371.19
2016,5,29,7,0,657.0,88.0,0.4,15.0,351.0,523.27,416.6
2016,5,29,7,15,689.5,93.0,0.4,15.5,402.0,576.74,454.94
2016,5,29,7,30,722.0,98.0,0.4,16.0,453.0,631.39,492.85
2016,5,29,7,45,746.5,102.0,0.45,17.0,503.0,677.37,522.07
2016,5,29,8,0,771.0,106.0,0.5,18.0,553.0,725.98,552.17
2016,5,29,8,15,789.5,109.5,0.55,18.5,600.5,768.89,578.73
2016,5,29,8,30,808.0,113.0,0.6,19.0,648.0,810.85,604.31
2016,5,29,8,45,822.5,115.5,0.65,19.5,691.0,847.08,625.76
2016,5,29,9,0,837.0,118.0,0.7,20.0,734.0,881.68,646.01
2016,5,29,9,15,848.0,120.5,0.7,20.5,772.5,905.82,658.43
2016,5,29,9,30,859.0,123.0,0.7,21.0,811.0,933.26,673.0
2016,5,29,9,45,866.5,125.5,0.75,21.5,844.0,955.11,684.92
2016,5,29,10,0,874.0,128.0,0.8,22.0,877.0,974.41,695.33
2016,5,29,10,15,880.5,129.5,0.85,22.0,903.5,989.06,704.26
2016,5,29,10,30,887.0,131.0,0.9,22.0,930.0,1000.94,711.64
2016,5,29,10,45,890.0,132.5,0.95,22.5,949.5,1006.57,713.93
2016,5,29,11,0,893.0,134.0,1.0,23.0,969.0,1009.28,714.59
2016,5,29,11,15,895.5,135.0,1.0,23.0,981.5,1008.09,713.4
2016,5,29,11,30,898.0,136.0,1.0,23.0,994.0,1003.99,710.58
2016,5,29,11,45,897.5,137.0,1.05,23.0,999.0,994.14,705.31
2016,5,29,12,0,897.0,138.0,1.1,23.0,1004.0,981.54,698.44
2016,5,29,12,15,897.0,138.0,1.1,23.0,1001.5,965.75,688.78
2016,5,29,12,30,897.0,138.0,1.1,23.0,999.0,947.37,677.58
2016,5,29,12,45,888.5,142.0,1.15,23.5,987.5,922.69,661.99
2016,5,29,13,0,880.0,146.0,1.2,24.0,976.0,895.92,645.07
2016,5,29,13,15,876.5,145.0,1.2,24.0,959.0,866.73,627.07
2016,5,29,13,30,873.0,144.0,1.2,24.0,942.0,835.53,607.69
2016,5,29,13,45,867.5,142.5,1.2,24.0,918.0,800.43,585.64
2016,5,29,14,0,862.0,141.0,1.2,24.0,894.0,763.71,562.36
2016,5,29,14,15,854.5,139.0,1.2,23.5,863.5,723.69,537.17
2016,5,29,14,30,847.0,137.0,1.2,23.0,833.0,680.66,508.33
2016,5,29,14,45,836.5,135.0,1.2,23.0,796.5,636.29,476.77
2016,5,29,15,0,826.0,133.0,1.2,23.0,760.0,591.45,444.08
2016,5,29,15,15,812.5,130.0,1.15,22.5,718.5,543.85,409.03
2016,5,29,15,30,799.0,127.0,1.1,22.0,677.0,496.47,373.11
2016,5,29,15,45,783.0,123.0,1.1,22.0,631.5,447.52,334.59
2016,5,29,16,0,767.0,119.0,1.1,22.0,586.0,399.42,295.67
2016,5,29,16,15,744.0,115.0,1.1,21.5,537.0,346.53,252.84
2016,5,29,16,30,721.0,111.0,1.1,21.0,488.0,298.8,213.05
2016,5,29,16,45,694.0,105.0,1.1,21.0,437.5,250.49,172.2
2016,5,29,17,0,667.0,99.0,1.1,21.0,387.0,204.85,133.92
2016,5,29,17,15,626.5,92.5,1.05,20.0,335.5,159.69,98.52
2016,5,29,17,30,586.0,86.0,1.0,19.0,284.0,118.8,69.4
2016,5,29,17,45,532.5,77.5,0.95,18.5,234.5,79.95,46.88
2016,5,29,18,0,479.0,69.0,0.9,18.0,185.0,49.17,37.7
2016,5,29,18,15,396.5,58.5,0.85,17.0,139.5,43.38,32.51
2016,5,29,18,30,314.0,48.0,0.8,16.0,94.0,36.3,25.92
2016,5,29,18,45,201.0,33.5,0.75,15.0,59.0,25.82,15.72
2016,5,29,19,0,88.0,19.0,0.7,14.0,24.0,14.84,0.0
2016,5,29,19,15,44.0,9.5,0.7,13.5,12.0,9.34,0.0
2016,5,29,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,30,4,45,14.0,4.5,0.75,9.5,4.5,0.0,0.0
2016,5,30,5,0,28.0,9.0,0.7,10.0,9.0,15.97,0.0
2016,5,30,5,15,151.0,23.5,0.65,10.5,38.5,83.75,39.15
2016,5,30,5,30,274.0,38.0,0.6,11.0,68.0,154.32,115.16
2016,5,30,5,45,371.5,48.0,0.6,12.0,112.0,217.78,170.91
2016,5,30,6,0,469.0,58.0,0.6,13.0,156.0,289.95,232.13
2016,5,30,6,15,531.5,65.5,0.55,13.5,205.0,350.82,283.16
2016,5,30,6,30,594.0,73.0,0.5,14.0,254.0,416.69,336.14
2016,5,30,6,45,639.0,78.5,0.5,14.5,306.0,474.81,381.37
2016,5,30,7,0,684.0,84.0,0.5,15.0,358.0,535.74,426.98
2016,5,30,7,15,715.5,88.5,0.5,15.5,409.5,589.04,465.21
2016,5,30,7,30,747.0,93.0,0.5,16.0,461.0,641.07,501.17
2016,5,30,7,45,772.0,96.5,0.5,17.0,511.5,690.42,531.76
2016,5,30,8,0,797.0,100.0,0.5,18.0,562.0,739.73,561.39
2016,5,30,8,15,815.0,103.0,0.5,18.5,610.0,782.52,586.86
2016,5,30,8,30,833.0,106.0,0.5,19.0,658.0,824.29,611.22
2016,5,30,8,45,847.0,108.5,0.55,20.0,701.5,860.79,631.46
2016,5,30,9,0,861.0,111.0,0.6,21.0,745.0,890.32,646.99
2016,5,30,9,15,871.5,113.5,0.6,21.5,784.0,920.03,662.81
2016,5,30,9,30,882.0,116.0,0.6,22.0,823.0,947.52,677.08
2016,5,30,9,45,886.0,120.0,0.65,22.5,855.0,968.1,688.06
2016,5,30,10,0,890.0,124.0,0.7,23.0,887.0,985.95,697.48
2016,5,30,10,15,896.0,125.5,0.75,23.5,914.0,1000.32,704.85
2016,5,30,10,30,902.0,127.0,0.8,24.0,941.0,1011.88,710.61
2016,5,30,10,45,906.5,127.5,0.85,24.5,960.5,1018.06,713.22
2016,5,30,11,0,911.0,128.0,0.9,25.0,980.0,1021.31,714.22
2016,5,30,11,15,913.5,129.0,0.9,25.0,993.0,1020.15,713.05
2016,5,30,11,30,916.0,130.0,0.9,25.0,1006.0,1016.03,710.25
2016,5,30,11,45,916.5,130.0,0.95,25.5,1010.5,1006.08,703.7
2016,5,30,12,0,917.0,130.0,1.0,26.0,1015.0,993.31,695.56
2016,5,30,12,15,916.5,130.0,1.0,26.0,1012.5,976.85,685.68
2016,5,30,12,30,916.0,130.0,1.0,26.0,1010.0,957.75,674.27
2016,5,30,12,45,912.5,130.5,1.05,26.5,999.5,933.89,659.52
2016,5,30,13,0,909.0,131.0,1.1,27.0,989.0,907.68,643.3
2016,5,30,13,15,905.0,130.0,1.1,27.0,971.5,877.42,624.97
2016,5,30,13,30,901.0,129.0,1.1,27.0,954.0,845.09,605.26
2016,5,30,13,45,896.0,127.5,1.15,27.0,929.5,809.58,584.02
2016,5,30,14,0,891.0,126.0,1.2,27.0,905.0,772.35,561.38
2016,5,30,14,15,883.0,124.5,1.2,26.5,874.0,731.47,536.51
2016,5,30,14,30,875.0,123.0,1.2,26.0,843.0,689.42,508.79
2016,5,30,14,45,866.0,120.5,1.2,26.0,806.5,644.87,477.51
2016,5,30,15,0,857.0,118.0,1.2,26.0,770.0,599.62,444.93
2016,5,30,15,15,844.0,115.5,1.2,25.5,728.0,548.56,408.24
2016,5,30,15,30,831.0,113.0,1.2,25.0,686.0,500.5,372.43
2016,5,30,15,45,815.5,109.5,1.2,25.0,640.0,450.76,333.57
2016,5,30,16,0,800.0,106.0,1.2,25.0,594.0,401.79,294.2
2016,5,30,16,15,778.5,102.0,1.15,24.5,544.5,351.3,253.2
2016,5,30,16,30,757.0,98.0,1.1,24.0,495.0,302.56,212.71
2016,5,30,16,45,730.5,93.0,1.1,23.5,444.5,250.3,169.37
2016,5,30,17,0,704.0,88.0,1.1,23.0,394.0,203.81,130.75
2016,5,30,17,15,665.5,83.0,1.05,22.0,342.0,158.35,95.03
2016,5,30,17,30,627.0,78.0,1.0,21.0,290.0,116.92,65.5
2016,5,30,17,45,575.0,70.5,0.95,20.0,240.5,76.89,42.46
2016,5,30,18,0,523.0,63.0,0.9,19.0,191.0,43.72,32.79
2016,5,30,18,15,443.0,54.0,0.8,18.0,144.5,39.07,28.64
2016,5,30,18,30,363.0,45.0,0.7,17.0,98.0,34.12,23.96
2016,5,30,18,45,244.5,32.5,0.6,16.5,62.0,24.96,15.01
2016,5,30,19,0,126.0,20.0,0.5,16.0,26.0,15.64,0.0
2016,5,30,19,15,63.0,10.0,0.5,15.5,13.0,9.83,0.0
2016,5,30,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,4,45,19.5,4.5,0.65,11.5,5.0,0.0,0.0
2016,5,31,5,0,39.0,9.0,0.6,12.0,10.0,18.8,0.0
2016,5,31,5,15,170.0,22.5,0.55,12.5,40.5,88.29,42.4
2016,5,31,5,30,301.0,36.0,0.5,13.0,71.0,162.28,120.23
2016,5,31,5,45,395.0,46.0,0.45,13.5,114.5,225.19,175.42
2016,5,31,6,0,489.0,56.0,0.4,14.0,158.0,296.88,236.03
2016,5,31,6,15,550.5,63.0,0.4,14.5,207.5,357.55,286.65
2016,5,31,6,30,612.0,70.0,0.4,15.0,257.0,423.15,339.25
2016,5,31,6,45,656.0,75.0,0.4,16.0,309.0,480.85,383.08
2016,5,31,7,0,700.0,80.0,0.4,17.0,361.0,541.28,427.04
2016,5,31,7,15,730.5,84.5,0.4,17.5,412.5,592.3,463.2
2016,5,31,7,30,761.0,89.0,0.4,18.0,464.0,646.72,500.07
2016,5,31,7,45,784.0,92.0,0.45,19.0,514.5,694.52,529.81
2016,5,31,8,0,807.0,95.0,0.5,20.0,565.0,742.13,558.72
2016,5,31,8,15,824.5,98.0,0.5,20.5,612.0,784.85,583.94
2016,5,31,8,30,842.0,101.0,0.5,21.0,659.0,826.51,608.0
2016,5,31,8,45,855.5,103.5,0.55,22.0,702.5,857.73,624.64
2016,5,31,9,0,869.0,106.0,0.6,23.0,746.0,892.3,643.34
2016,5,31,9,15,879.5,108.0,0.65,23.5,785.0,921.7,659.74
2016,5,31,9,30,890.0,110.0,0.7,24.0,824.0,948.88,674.74
2016,5,31,9,45,897.0,112.0,0.75,24.5,857.0,970.37,686.21
2016,5,31,10,0,904.0,114.0,0.8,25.0,890.0,989.23,696.15
2016,5,31,10,15,910.0,115.5,0.85,25.5,917.0,1003.86,703.57
2016,5,31,10,30,916.0,117.0,0.9,26.0,944.0,1015.63,709.37
2016,5,31,10,45,920.0,117.5,0.95,26.5,964.0,1021.5,711.72
2016,5,31,11,0,924.0,118.0,1.0,27.0,984.0,1024.39,712.44
2016,5,31,11,15,926.5,119.0,1.0,27.0,996.5,1023.33,711.33
2016,5,31,11,30,929.0,120.0,1.0,27.0,1009.0,1019.26,708.58
2016,5,31,11,45,930.0,120.0,1.05,27.5,1014.0,1009.8,702.29
2016,5,31,12,0,931.0,120.0,1.1,28.0,1019.0,997.45,694.38
2016,5,31,12,15,931.0,120.0,1.1,28.0,1017.0,981.36,684.76
2016,5,31,12,30,931.0,120.0,1.1,28.0,1015.0,962.56,673.58
2016,5,31,12,45,930.5,118.5,1.1,28.5,1005.5,939.26,658.38
2016,5,31,13,0,930.0,117.0,1.1,29.0,996.0,913.43,641.72
2016,5,31,13,15,927.0,116.0,1.1,29.0,979.0,883.55,623.8
2016,5,31,13,30,924.0,115.0,1.1,29.0,962.0,851.48,604.45
2016,5,31,13,45,919.5,114.0,1.15,29.0,937.5,816.2,583.57
2016,5,31,14,0,915.0,113.0,1.2,29.0,913.0,779.09,561.25
2016,5,31,14,15,908.0,111.5,1.2,29.0,882.5,738.13,535.54
2016,5,31,14,30,901.0,110.0,1.2,29.0,852.0,695.86,507.55
2016,5,31,14,45,892.0,108.0,1.2,29.0,815.5,650.81,476.29
2016,5,31,15,0,883.0,106.0,1.2,29.0,779.0,605.0,443.7
2016,5,31,15,15,871.5,104.0,1.2,28.5,737.5,557.31,409.71
2016,5,31,15,30,860.0,102.0,1.2,28.0,696.0,509.5,374.47
2016,5,31,15,45,844.0,99.5,1.2,28.0,649.5,455.54,333.07
2016,5,31,16,0,828.0,97.0,1.2,28.0,603.0,405.96,293.63
2016,5,31,16,15,808.0,93.5,1.15,27.0,554.0,355.09,253.18
2016,5,31,16,30,788.0,90.0,1.1,26.0,505.0,305.79,212.89
2016,5,31,16,45,761.0,86.0,1.1,25.5,453.5,256.12,171.67
2016,5,31,17,0,734.0,82.0,1.1,25.0,402.0,209.08,132.77
2016,5,31,17,15,697.5,77.5,1.05,24.0,350.0,159.62,93.94
2016,5,31,17,30,661.0,73.0,1.0,23.0,298.0,117.19,63.65
2016,5,31,17,45,608.0,66.5,0.95,22.5,247.5,76.22,40.09
2016,5,31,18,0,555.0,60.0,0.9,22.0,197.0,41.04,30.05
2016,5,31,18,15,475.5,52.0,0.8,20.5,150.0,37.16,26.68
2016,5,31,18,30,396.0,44.0,0.7,19.0,103.0,33.04,22.84
2016,5,31,18,45,273.0,32.0,0.65,18.0,65.5,24.72,14.78
2016,5,31,19,0,150.0,20.0,0.6,17.0,28.0,15.61,0.0
2016,5,31,19,15,75.0,10.0,0.65,16.5,14.0,9.83,0.0
2016,5,31,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,1,4,45,19.0,5.0,0.9,11.5,5.5,0.0,0.0
2016,6,1,5,0,38.0,10.0,0.9,12.0,11.0,19.55,0.0
2016,6,1,5,15,171.0,24.0,0.9,12.5,41.5,90.91,45.11
2016,6,1,5,30,304.0,38.0,0.9,13.0,72.0,165.47,123.07
2016,6,1,5,45,397.5,48.0,0.95,13.5,116.5,228.52,178.88
2016,6,1,6,0,491.0,58.0,1.0,14.0,161.0,300.2,240.38
2016,6,1,6,15,553.5,65.0,0.95,14.5,211.0,361.55,292.12
2016,6,1,6,30,616.0,72.0,0.9,15.0,261.0,427.86,345.81
2016,6,1,6,45,662.0,77.0,0.85,16.0,314.0,486.93,391.03
2016,6,1,7,0,708.0,82.0,0.8,17.0,367.0,548.88,436.31
2016,6,1,7,15,739.0,86.5,0.8,17.5,419.5,600.45,473.34
2016,6,1,7,30,770.0,91.0,0.8,18.0,472.0,655.55,511.21
2016,6,1,7,45,794.0,94.5,0.85,18.5,523.0,705.0,543.4
2016,6,1,8,0,818.0,98.0,0.9,19.0,574.0,754.31,574.84
2016,6,1,8,15,836.0,101.0,0.9,19.5,622.0,797.79,600.99
2016,6,1,8,30,854.0,104.0,0.9,20.0,670.0,840.2,625.96
2016,6,1,8,45,867.5,106.5,0.9,21.0,714.5,871.68,642.1
2016,6,1,9,0,881.0,109.0,0.9,22.0,759.0,906.53,660.25
2016,6,1,9,15,891.5,111.0,0.9,22.5,798.0,936.17,676.0
2016,6,1,9,30,902.0,113.0,0.9,23.0,837.0,963.57,690.25
2016,6,1,9,45,909.5,115.0,0.9,23.5,870.5,985.71,701.16
2016,6,1,10,0,917.0,117.0,0.9,24.0,904.0,1005.2,710.47
2016,6,1,10,15,923.0,118.5,0.9,24.5,931.5,1019.95,716.91
2016,6,1,10,30,929.0,120.0,0.9,25.0,959.0,1031.8,721.71
2016,6,1,10,45,931.0,122.0,0.95,25.5,978.5,1037.29,723.82
2016,6,1,11,0,933.0,124.0,1.0,26.0,998.0,1039.74,724.27
2016,6,1,11,15,935.5,125.0,1.0,26.0,1011.0,1038.61,723.13
2016,6,1,11,30,938.0,126.0,1.0,26.0,1024.0,1034.46,720.33
2016,6,1,11,45,936.0,128.0,1.05,26.0,1028.0,1023.98,714.83
2016,6,1,12,0,934.0,130.0,1.1,26.0,1032.0,1010.63,707.71
2016,6,1,12,15,933.5,130.0,1.1,26.0,1030.0,993.99,697.73
2016,6,1,12,30,933.0,130.0,1.1,26.0,1028.0,974.65,686.18
2016,6,1,12,45,919.5,137.0,1.15,26.5,1014.5,947.77,669.53
2016,6,1,13,0,906.0,144.0,1.2,27.0,1001.0,918.88,651.63
2016,6,1,13,15,902.0,143.0,1.2,26.5,983.0,888.72,634.63
2016,6,1,13,30,898.0,142.0,1.2,26.0,965.0,856.49,616.15
2016,6,1,13,45,889.5,142.0,1.2,26.0,940.0,819.78,593.39
2016,6,1,14,0,881.0,142.0,1.2,26.0,915.0,781.58,569.49
2016,6,1,14,15,873.0,140.5,1.15,26.0,884.0,741.07,542.98
2016,6,1,14,30,865.0,139.0,1.1,26.0,853.0,697.63,512.87
2016,6,1,14,45,853.0,137.5,1.1,26.0,815.5,652.15,481.18
2016,6,1,15,0,841.0,136.0,1.1,26.0,778.0,606.29,448.43
2016,6,1,15,15,827.5,133.0,1.05,25.5,735.5,558.11,413.65
2016,6,1,15,30,814.0,130.0,1.0,25.0,693.0,510.11,377.97
2016,6,1,15,45,796.5,126.5,0.95,25.0,647.0,460.3,339.28
2016,6,1,16,0,779.0,123.0,0.9,25.0,601.0,411.49,300.36
2016,6,1,16,15,573.5,160.0,0.85,24.5,496.0,331.59,241.14
2016,6,1,16,30,368.0,197.0,0.8,24.0,391.0,278.08,203.06
2016,6,1,16,45,368.5,175.0,0.8,23.5,352.5,239.78,172.51
2016,6,1,17,0,369.0,153.0,0.8,23.0,314.0,196.9,138.02
2016,6,1,17,15,330.5,142.5,0.75,22.0,273.0,167.11,115.93
2016,6,1,17,30,292.0,132.0,0.7,21.0,232.0,136.31,94.3
2016,6,1,17,45,268.5,112.5,0.65,20.5,192.5,103.19,71.88
2016,6,1,18,0,245.0,93.0,0.6,20.0,153.0,72.68,57.68
2016,6,1,18,15,204.0,74.0,0.6,19.0,116.5,58.54,45.38
2016,6,1,18,30,163.0,55.0,0.6,18.0,80.0,44.39,32.72
2016,6,1,18,45,99.0,37.5,0.65,17.0,51.0,30.86,20.03
2016,6,1,19,0,35.0,20.0,0.7,16.0,22.0,17.92,0.72
2016,6,1,19,15,17.5,10.0,0.7,15.5,11.0,9.83,0.0
2016,6,1,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
