Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,4,45,20.5,5.0,0.75,10.5,5.5,0.0,0.0
2016,6,2,5,0,41.0,10.0,0.7,11.0,11.0,20.34,0.0
2016,6,2,5,15,173.0,24.0,0.65,11.5,42.0,91.7,46.79
2016,6,2,5,30,305.0,38.0,0.6,12.0,73.0,165.97,123.89
2016,6,2,5,45,400.0,48.0,0.55,12.5,118.0,229.69,179.93
2016,6,2,6,0,495.0,58.0,0.5,13.0,163.0,302.18,241.48
2016,6,2,6,15,557.5,65.5,0.45,13.5,213.0,364.28,293.2
2016,6,2,6,30,620.0,73.0,0.4,14.0,263.0,431.37,346.71
2016,6,2,6,45,664.5,78.0,0.4,15.0,316.0,489.76,391.06
2016,6,2,7,0,709.0,83.0,0.4,16.0,369.0,550.89,435.53
2016,6,2,7,15,740.5,87.5,0.35,16.5,421.5,602.78,471.7
2016,6,2,7,30,772.0,92.0,0.3,17.0,474.0,658.3,508.6
2016,6,2,7,45,796.0,95.5,0.3,18.0,525.5,707.83,538.58
2016,6,2,8,0,820.0,99.0,0.3,19.0,577.0,757.21,567.59
2016,6,2,8,15,837.5,102.0,0.3,19.5,625.0,800.35,592.73
2016,6,2,8,30,855.0,105.0,0.3,20.0,673.0,842.4,616.72
2016,6,2,8,45,869.0,107.5,0.35,21.0,717.5,874.32,633.56
2016,6,2,9,0,883.0,110.0,0.4,22.0,762.0,909.66,652.49
2016,6,2,9,15,893.5,112.0,0.45,22.5,801.0,939.35,668.89
2016,6,2,9,30,904.0,114.0,0.5,23.0,840.0,966.79,683.9
2016,6,2,9,45,906.5,119.0,0.55,24.0,872.0,987.44,693.4
2016,6,2,10,0,909.0,124.0,0.6,25.0,904.0,1005.23,701.27
2016,6,2,10,15,915.0,125.5,0.65,25.5,931.0,1019.86,708.65
2016,6,2,10,30,921.0,127.0,0.7,26.0,958.0,1031.63,714.43
2016,6,2,10,45,924.5,128.0,0.75,26.5,978.0,1037.5,716.82
2016,6,2,11,0,928.0,129.0,0.8,27.0,998.0,1040.37,717.6
2016,6,2,11,15,930.0,129.5,0.8,27.0,1010.5,1038.26,715.88
2016,6,2,11,30,932.0,130.0,0.8,27.0,1023.0,1033.16,712.56
2016,6,2,11,45,932.0,131.0,0.85,27.5,1028.0,1023.67,706.44
2016,6,2,12,0,932.0,132.0,0.9,28.0,1033.0,1011.31,698.72
2016,6,2,12,15,931.5,131.5,0.9,28.0,1030.0,994.24,688.65
2016,6,2,12,30,931.0,131.0,0.9,28.0,1027.0,974.5,677.06
2016,6,2,12,45,936.5,125.5,0.9,28.5,1019.0,952.76,663.0
2016,6,2,13,0,942.0,120.0,0.9,29.0,1011.0,928.25,647.33
2016,6,2,13,15,938.5,119.0,0.9,29.0,993.5,897.7,629.23
2016,6,2,13,30,935.0,118.0,0.9,29.0,976.0,864.97,609.74
2016,6,2,13,45,929.5,117.0,0.95,29.0,951.5,828.63,588.59
2016,6,2,14,0,924.0,116.0,1.0,29.0,927.0,790.52,566.0
2016,6,2,14,15,917.0,114.0,1.0,28.5,895.5,748.84,541.21
2016,6,2,14,30,910.0,112.0,1.0,28.0,864.0,705.84,514.11
2016,6,2,14,45,900.5,110.0,1.0,28.0,827.0,660.18,482.65
2016,6,2,15,0,891.0,108.0,1.0,28.0,790.0,613.78,449.87
2016,6,2,15,15,879.0,106.0,1.0,27.5,747.5,565.54,415.68
2016,6,2,15,30,867.0,104.0,1.0,27.0,705.0,517.19,380.27
2016,6,2,15,45,851.0,101.0,1.0,27.0,658.0,462.53,338.55
2016,6,2,16,0,835.0,98.0,1.0,27.0,611.0,412.2,298.71
2016,6,2,16,15,814.5,95.0,1.0,26.5,561.5,361.29,257.97
2016,6,2,16,30,794.0,92.0,1.0,26.0,512.0,311.98,217.46
2016,6,2,16,45,765.5,88.0,1.0,25.5,460.0,261.62,175.86
2016,6,2,17,0,737.0,84.0,1.0,25.0,408.0,214.05,136.63
2016,6,2,17,15,700.0,79.0,0.95,24.0,355.5,163.8,97.12
2016,6,2,17,30,663.0,74.0,0.9,23.0,303.0,120.7,66.07
2016,6,2,17,45,611.5,68.0,0.85,22.0,252.0,79.99,42.29
2016,6,2,18,0,560.0,62.0,0.8,21.0,201.0,44.72,33.38
2016,6,2,18,15,482.0,53.5,0.75,20.0,153.5,38.28,27.73
2016,6,2,18,30,404.0,45.0,0.7,19.0,106.0,33.74,23.49
2016,6,2,18,45,286.0,33.0,0.65,18.0,68.5,25.45,15.55
2016,6,2,19,0,168.0,21.0,0.6,17.0,31.0,16.37,1.12
2016,6,2,19,15,84.0,10.5,0.55,16.5,15.5,10.32,0.0
2016,6,2,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,6,3,4,45,30.5,5.0,0.1,13.5,6.0,0.0,0.0
2016,6,3,5,0,61.0,10.0,0.1,14.0,12.0,25.48,0.0
2016,6,3,5,15,198.5,23.0,0.1,14.5,43.5,99.39,51.2
2016,6,3,5,30,336.0,36.0,0.1,15.0,75.0,174.97,128.56
2016,6,3,5,45,426.0,45.5,0.1,15.5,119.5,237.48,182.73
2016,6,3,6,0,516.0,55.0,0.1,16.0,164.0,308.35,241.92
2016,6,3,6,15,575.5,61.5,0.1,16.5,214.0,368.7,291.44
2016,6,3,6,30,635.0,68.0,0.1,17.0,264.0,433.78,342.67
2016,6,3,6,45,675.5,73.5,0.1,17.5,315.5,491.03,385.97
2016,6,3,7,0,716.0,79.0,0.1,18.0,367.0,550.7,429.3
2016,6,3,7,15,746.0,83.0,0.1,19.0,419.0,601.56,463.84
2016,6,3,7,30,776.0,87.0,0.1,20.0,471.0,655.65,498.63
2016,6,3,7,45,798.5,90.5,0.1,21.0,521.5,704.2,527.43
2016,6,3,8,0,821.0,94.0,0.1,22.0,572.0,752.51,555.22
2016,6,3,8,15,719.0,136.5,0.15,23.0,580.5,746.21,547.19
2016,6,3,8,30,617.0,179.0,0.2,24.0,589.0,727.76,531.72
2016,6,3,8,45,748.0,141.5,0.25,25.0,671.0,815.57,586.62
2016,6,3,9,0,879.0,104.0,0.3,26.0,753.0,899.78,635.28
2016,6,3,9,15,734.5,181.0,0.3,27.0,742.5,878.34,616.95
2016,6,3,9,30,590.0,258.0,0.3,28.0,732.0,836.94,586.18
2016,6,3,9,45,759.0,180.0,0.35,29.0,815.5,922.29,638.56
2016,6,3,10,0,928.0,102.0,0.4,30.0,899.0,1000.53,681.31
2016,6,3,10,15,933.0,103.0,0.45,30.5,925.5,1014.1,686.92
2016,6,3,10,30,938.0,104.0,0.5,31.0,952.0,1024.75,691.92
2016,6,3,10,45,940.5,105.5,0.55,31.5,971.5,1030.48,694.21
2016,6,3,11,0,943.0,107.0,0.6,32.0,991.0,1033.16,694.89
2016,6,3,11,15,945.0,107.5,0.65,32.0,1003.5,1031.27,694.47
2016,6,3,11,30,947.0,108.0,0.7,32.0,1016.0,1026.34,692.44
2016,6,3,11,45,946.0,109.5,0.75,32.0,1020.5,1016.51,687.66
2016,6,3,12,0,945.0,111.0,0.8,32.0,1025.0,1003.76,681.27
2016,6,3,12,15,944.5,111.0,0.85,32.0,1022.5,987.2,672.67
2016,6,3,12,30,944.0,111.0,0.9,32.0,1020.0,967.91,662.46
2016,6,3,12,45,930.0,118.0,0.95,32.0,1006.5,940.63,647.43
2016,6,3,13,0,916.0,125.0,1.0,32.0,993.0,911.32,631.11
2016,6,3,13,15,912.0,124.5,1.0,32.0,975.5,881.56,613.59
2016,6,3,13,30,908.0,124.0,1.0,32.0,958.0,849.7,594.66
2016,6,3,13,45,902.0,123.0,1.05,32.0,933.5,813.87,573.79
2016,6,3,14,0,896.0,122.0,1.1,32.0,909.0,776.36,551.58
2016,6,3,14,15,888.5,120.0,1.1,31.5,878.0,735.38,527.3
2016,6,3,14,30,881.0,118.0,1.1,31.0,847.0,693.18,500.6
2016,6,3,14,45,870.5,116.5,1.1,31.0,810.0,648.54,470.0
2016,6,3,15,0,860.0,115.0,1.1,31.0,773.0,603.3,438.22
2016,6,3,15,15,847.0,112.5,1.1,30.5,731.0,555.43,404.59
2016,6,3,15,30,834.0,110.0,1.1,30.0,689.0,504.13,367.53
2016,6,3,15,45,816.5,107.5,1.1,30.0,643.0,454.36,329.62
2016,6,3,16,0,799.0,105.0,1.1,30.0,597.0,405.53,291.31
2016,6,3,16,15,777.5,101.0,1.05,29.5,547.5,355.11,251.35
2016,6,3,16,30,756.0,97.0,1.0,29.0,498.0,306.43,211.84
2016,6,3,16,45,726.5,93.0,1.0,28.5,447.0,254.38,169.68
2016,6,3,17,0,697.0,89.0,1.0,28.0,396.0,208.29,132.19
2016,6,3,17,15,659.5,83.5,0.95,27.0,345.0,162.73,96.82
2016,6,3,17,30,622.0,78.0,0.9,26.0,294.0,121.1,67.08
2016,6,3,17,45,568.0,71.5,0.85,25.5,244.0,81.76,43.99
2016,6,3,18,0,514.0,65.0,0.8,25.0,194.0,48.07,35.65
2016,6,3,18,15,438.0,56.0,0.75,23.5,148.0,40.39,29.11
2016,6,3,18,30,362.0,47.0,0.7,22.0,102.0,35.5,24.68
2016,6,3,18,45,250.0,34.0,0.65,21.0,65.5,26.01,15.83
2016,6,3,19,0,138.0,21.0,0.6,20.0,29.0,16.33,1.83
2016,6,3,19,15,69.0,10.5,0.6,19.5,14.5,10.32,0.0
2016,6,3,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,4.5,0.55,17.5,4.5,0.0,0.0
2016,6,4,5,0,0.0,9.0,0.6,18.0,9.0,8.85,0.0
2016,6,4,5,15,101.0,24.5,0.55,18.0,36.0,65.36,32.45
2016,6,4,5,30,202.0,40.0,0.5,18.0,63.0,131.92,96.36
2016,6,4,5,45,268.5,54.5,0.5,18.5,101.5,183.75,141.13
2016,6,4,6,0,335.0,69.0,0.5,19.0,140.0,241.86,189.95
2016,6,4,6,15,382.0,82.0,0.5,19.5,184.0,294.53,233.41
2016,6,4,6,30,429.0,95.0,0.5,20.0,228.0,351.1,278.48
2016,6,4,6,45,477.0,101.0,0.55,20.5,273.5,403.68,319.39
2016,6,4,7,0,525.0,107.0,0.6,21.0,319.0,463.59,364.43
2016,6,4,7,15,432.0,146.5,0.6,21.0,336.5,463.53,362.21
2016,6,4,7,30,339.0,186.0,0.6,21.0,354.0,449.46,349.61
2016,6,4,7,45,382.0,198.0,0.6,21.0,406.0,505.63,390.72
2016,6,4,8,0,425.0,210.0,0.6,21.0,458.0,573.16,437.98
2016,6,4,8,15,387.0,241.5,0.6,21.0,481.5,580.51,440.41
2016,6,4,8,30,349.0,273.0,0.6,21.0,505.0,593.27,446.95
2016,6,4,8,45,204.5,297.5,0.6,21.5,436.0,493.64,371.58
2016,6,4,9,0,60.0,322.0,0.6,22.0,367.0,385.86,289.33
2016,6,4,9,15,159.5,349.0,0.6,22.0,475.5,513.79,383.68
2016,6,4,9,30,259.0,376.0,0.6,22.0,584.0,644.73,473.9
2016,6,4,9,45,143.0,353.0,0.65,22.5,468.5,503.63,372.02
2016,6,4,10,0,27.0,330.0,0.7,23.0,353.0,360.18,267.01
2016,6,4,10,15,27.0,340.0,0.7,23.0,364.0,369.41,274.29
2016,6,4,10,30,27.0,350.0,0.7,23.0,375.0,378.47,280.36
2016,6,4,10,45,187.5,390.5,0.75,23.5,566.0,582.06,427.22
2016,6,4,11,0,348.0,431.0,0.8,24.0,757.0,783.53,561.22
2016,6,4,11,15,263.5,458.5,0.85,24.5,707.5,724.37,517.03
2016,6,4,11,30,179.0,486.0,0.9,25.0,658.0,660.31,472.24
2016,6,4,11,45,245.5,475.0,0.95,25.5,712.0,711.29,507.87
2016,6,4,12,0,312.0,464.0,1.0,26.0,766.0,755.92,537.66
2016,6,4,12,15,229.0,476.0,1.0,26.5,697.5,679.68,484.15
2016,6,4,12,30,146.0,488.0,1.0,27.0,629.0,607.91,434.0
2016,6,4,12,45,513.5,312.0,1.0,27.5,800.5,760.63,546.07
2016,6,4,13,0,881.0,136.0,1.0,28.0,972.0,892.16,631.6
2016,6,4,13,15,878.0,135.0,1.0,28.0,955.0,863.71,612.46
2016,6,4,13,30,875.0,134.0,1.0,28.0,938.0,833.19,593.95
2016,6,4,13,45,874.0,130.5,1.05,28.5,916.0,800.0,573.14
2016,6,4,14,0,873.0,127.0,1.1,29.0,894.0,764.88,550.92
2016,6,4,14,15,866.0,125.0,1.1,29.0,864.0,725.12,525.94
2016,6,4,14,30,859.0,123.0,1.1,29.0,834.0,684.15,498.49
2016,6,4,14,45,851.5,120.0,1.1,29.0,799.0,640.93,468.62
2016,6,4,15,0,844.0,117.0,1.1,29.0,764.0,596.91,437.43
2016,6,4,15,15,832.0,114.5,1.1,28.5,723.0,547.13,402.24
2016,6,4,15,30,820.0,112.0,1.1,28.0,682.0,500.23,367.89
2016,6,4,15,45,804.5,108.5,1.1,28.0,637.0,451.11,330.15
2016,6,4,16,0,789.0,105.0,1.1,28.0,592.0,402.75,291.92
2016,6,4,16,15,768.5,101.5,1.05,27.5,544.0,353.62,252.59
2016,6,4,16,30,748.0,98.0,1.0,27.0,496.0,306.12,213.66
2016,6,4,16,45,721.0,93.5,1.0,26.5,445.5,254.62,171.54
2016,6,4,17,0,694.0,89.0,1.0,26.0,395.0,208.85,133.92
2016,6,4,17,15,657.5,83.5,0.95,25.0,344.5,163.56,98.37
2016,6,4,17,30,621.0,78.0,0.9,24.0,294.0,122.09,68.36
2016,6,4,17,45,570.0,71.0,0.85,23.0,244.5,82.45,44.64
2016,6,4,18,0,519.0,64.0,0.8,22.0,195.0,48.17,36.22
2016,6,4,18,15,445.5,55.0,0.7,21.0,149.5,39.37,28.57
2016,6,4,18,30,372.0,46.0,0.6,20.0,104.0,34.43,24.01
2016,6,4,18,45,263.0,33.5,0.55,19.0,67.5,25.7,15.81
2016,6,4,19,0,154.0,21.0,0.5,18.0,31.0,16.3,2.59
2016,6,4,19,15,77.0,10.5,0.45,17.5,15.5,10.32,0.0
2016,6,4,19,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,4,45,34.5,5.0,0.65,12.0,6.0,0.0,0.0
2016,6,5,5,0,69.0,10.0,0.6,12.0,12.0,27.58,0.0
2016,6,5,5,15,197.0,23.0,0.55,12.5,43.0,99.33,53.11
2016,6,5,5,30,325.0,36.0,0.5,13.0,74.0,171.28,127.5
2016,6,5,5,45,413.5,45.5,0.45,13.5,118.0,232.69,181.47
2016,6,5,6,0,502.0,55.0,0.4,14.0,162.0,302.32,240.44
2016,6,5,6,15,560.5,62.0,0.4,14.5,211.0,362.11,290.31
2016,6,5,6,30,619.0,69.0,0.4,15.0,260.0,426.57,341.94
2016,6,5,6,45,660.5,74.5,0.4,16.0,312.0,483.71,385.26
2016,6,5,7,0,702.0,80.0,0.4,17.0,364.0,543.37,428.56
2016,6,5,7,15,732.0,84.5,0.4,17.5,415.5,594.17,464.51
2016,6,5,7,30,762.0,89.0,0.4,18.0,467.0,648.29,501.09
2016,6,5,7,45,785.0,92.5,0.45,18.5,517.0,696.7,532.23
2016,6,5,8,0,808.0,96.0,0.5,19.0,567.0,744.94,562.64
2016,6,5,8,15,825.0,99.0,0.5,19.5,614.5,787.32,587.7
2016,6,5,8,30,842.0,102.0,0.5,20.0,662.0,828.62,611.6
2016,6,5,8,45,855.5,104.5,0.55,21.0,705.5,859.87,628.32
2016,6,5,9,0,869.0,107.0,0.6,22.0,749.0,894.51,647.13
2016,6,5,9,15,879.0,109.0,0.6,22.5,787.5,923.52,662.34
2016,6,5,9,30,889.0,111.0,0.6,23.0,826.0,950.32,676.1
2016,6,5,9,45,902.5,109.5,0.65,23.5,860.5,974.32,689.13
2016,6,5,10,0,916.0,108.0,0.7,24.0,895.0,995.94,700.73
2016,6,5,10,15,921.5,109.0,0.75,24.5,921.5,1009.88,707.71
2016,6,5,10,30,927.0,110.0,0.8,25.0,948.0,1020.95,713.13
2016,6,5,10,45,930.0,111.0,0.85,25.5,967.5,1026.63,715.41
2016,6,5,11,0,933.0,112.0,0.9,26.0,987.0,1029.3,716.04
2016,6,5,11,15,935.0,112.5,0.95,26.0,1000.0,1027.47,715.5
2016,6,5,11,30,937.0,113.0,1.0,26.0,1013.0,1022.63,713.28
2016,6,5,11,45,937.5,114.0,1.05,26.0,1018.0,1013.87,708.8
2016,6,5,12,0,938.0,115.0,1.1,26.0,1023.0,1002.21,702.64
2016,6,5,12,15,937.5,115.0,1.1,26.0,1021.0,985.81,692.76
2016,6,5,12,30,937.0,115.0,1.1,26.0,1019.0,966.71,681.32
2016,6,5,12,45,930.0,118.0,1.15,26.0,1007.5,942.04,667.3
2016,6,5,13,0,923.0,121.0,1.2,26.0,996.0,915.1,651.81
2016,6,5,13,15,920.0,120.0,1.2,26.0,979.5,885.63,633.88
2016,6,5,13,30,917.0,119.0,1.2,26.0,963.0,854.0,614.49
2016,6,5,13,45,912.0,118.0,1.2,26.0,939.0,818.76,592.67
2016,6,5,14,0,907.0,117.0,1.2,26.0,915.0,781.76,569.53
2016,6,5,14,15,900.5,115.5,1.2,26.0,885.0,741.64,544.09
2016,6,5,14,30,894.0,114.0,1.2,26.0,855.0,700.2,516.5
2016,6,5,14,45,885.5,112.0,1.2,26.0,818.5,655.91,485.5
2016,6,5,15,0,877.0,110.0,1.2,26.0,782.0,610.84,453.17
2016,6,5,15,15,865.0,107.5,1.2,25.5,740.5,562.84,418.73
2016,6,5,15,30,853.0,105.0,1.2,25.0,699.0,514.77,383.09
2016,6,5,15,45,838.0,102.0,1.2,25.0,653.5,461.29,341.75
2016,6,5,16,0,823.0,99.0,1.2,25.0,608.0,412.02,302.28
2016,6,5,16,15,803.5,95.5,1.15,24.5,559.0,361.61,261.36
2016,6,5,16,30,784.0,92.0,1.1,24.0,510.0,312.71,220.69
2016,6,5,16,45,758.5,88.0,1.1,23.5,459.5,263.55,179.58
2016,6,5,17,0,733.0,84.0,1.1,23.0,409.0,216.87,140.52
2016,6,5,17,15,697.0,79.0,1.05,22.0,357.0,166.92,100.67
2016,6,5,17,30,661.0,74.0,1.0,21.0,305.0,123.95,68.99
2016,6,5,17,45,612.5,67.5,0.95,20.5,254.5,82.89,43.81
2016,6,5,18,0,564.0,61.0,0.9,20.0,204.0,46.93,35.47
2016,6,5,18,15,490.0,53.0,0.8,19.0,157.0,37.51,27.22
2016,6,5,18,30,416.0,45.0,0.7,18.0,110.0,33.4,23.36
2016,6,5,18,45,304.0,33.5,0.65,17.0,72.0,25.61,15.94
2016,6,5,19,0,192.0,22.0,0.6,16.0,34.0,17.25,3.78
2016,6,5,19,15,96.0,11.0,0.6,15.5,17.0,10.81,0.0
2016,6,5,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,4,45,34.0,5.0,0.8,11.5,6.0,0.0,0.0
2016,6,6,5,0,68.0,10.0,0.8,12.0,12.0,27.34,0.0
2016,6,6,5,15,195.5,22.5,0.8,12.5,42.5,98.47,53.15
2016,6,6,5,30,323.0,35.0,0.8,13.0,73.0,169.57,126.48
2016,6,6,5,45,411.0,44.5,0.85,13.5,116.5,230.63,180.6
2016,6,6,6,0,499.0,54.0,0.9,14.0,160.0,299.9,240.12
2016,6,6,6,15,556.0,60.5,0.85,14.5,208.5,358.2,289.36
2016,6,6,6,30,613.0,67.0,0.8,15.0,257.0,421.04,340.26
2016,6,6,6,45,366.0,115.5,0.8,15.5,234.5,356.02,288.01
2016,6,6,7,0,119.0,164.0,0.8,16.0,212.0,256.23,205.94
2016,6,6,7,15,435.0,125.0,0.75,16.5,335.5,441.08,355.12
2016,6,6,7,30,751.0,86.0,0.7,17.0,459.0,637.2,500.75
2016,6,6,7,45,773.5,89.5,0.7,18.0,508.0,684.83,528.54
2016,6,6,8,0,796.0,93.0,0.7,19.0,557.0,732.29,557.15
2016,6,6,8,15,812.5,96.0,0.7,19.5,603.5,773.89,582.1
2016,6,6,8,30,829.0,99.0,0.7,20.0,650.0,814.42,605.9
2016,6,6,8,45,842.5,101.0,0.75,20.5,692.5,844.87,623.54
2016,6,6,9,0,856.0,103.0,0.8,21.0,735.0,878.69,643.35
2016,6,6,9,15,866.0,105.0,0.8,21.5,773.0,907.48,658.8
2016,6,6,9,30,876.0,107.0,0.8,22.0,811.0,934.1,672.79
2016,6,6,9,45,883.0,108.5,0.85,22.5,843.0,955.01,684.1
2016,6,6,10,0,890.0,110.0,0.9,23.0,875.0,973.36,693.89
2016,6,6,10,15,895.5,111.0,0.95,23.0,901.5,987.06,702.22
2016,6,6,10,30,901.0,112.0,1.0,23.0,928.0,997.98,708.98
2016,6,6,10,45,905.0,113.0,1.05,23.5,947.5,1004.57,711.82
2016,6,6,11,0,909.0,114.0,1.1,24.0,967.0,1008.24,713.01
2016,6,6,11,15,911.5,114.5,1.1,24.0,979.5,1006.99,711.76
2016,6,6,11,30,914.0,115.0,1.1,24.0,992.0,1002.81,708.89
2016,6,6,11,45,914.5,115.5,1.1,24.5,997.0,993.8,701.82
2016,6,6,12,0,915.0,116.0,1.1,25.0,1002.0,981.97,693.19
2016,6,6,12,15,914.5,116.0,1.1,25.0,999.5,965.97,683.45
2016,6,6,12,30,914.0,116.0,1.1,25.0,997.0,947.34,672.18
2016,6,6,12,45,903.5,121.0,1.15,25.0,985.0,921.99,657.55
2016,6,6,13,0,893.0,126.0,1.2,25.0,973.0,894.57,641.56
2016,6,6,13,15,889.5,125.0,1.2,25.0,956.5,865.52,623.7
2016,6,6,13,30,886.0,124.0,1.2,25.0,940.0,834.41,604.44
2016,6,6,13,45,880.0,123.0,1.2,25.0,916.0,799.42,582.53
2016,6,6,14,0,874.0,122.0,1.2,25.0,892.0,762.8,559.39
2016,6,6,14,15,867.0,120.5,1.2,24.5,862.0,723.56,535.3
2016,6,6,14,30,860.0,119.0,1.2,24.0,832.0,683.11,508.82
2016,6,6,14,45,850.0,117.0,1.2,24.0,796.5,639.28,477.79
2016,6,6,15,0,840.0,115.0,1.2,24.0,761.0,594.85,445.59
2016,6,6,15,15,828.0,112.5,1.15,23.5,720.5,545.29,409.43
2016,6,6,15,30,816.0,110.0,1.1,23.0,680.0,498.63,374.25
2016,6,6,15,45,799.5,107.5,1.1,23.0,635.0,450.19,336.29
2016,6,6,16,0,783.0,105.0,1.1,23.0,590.0,402.6,297.92
2016,6,6,16,15,762.5,101.5,1.1,22.5,542.5,353.76,258.24
2016,6,6,16,30,742.0,98.0,1.1,22.0,495.0,306.55,218.9
2016,6,6,16,45,716.0,93.5,1.1,21.5,445.0,255.59,176.31
2016,6,6,17,0,690.0,89.0,1.1,21.0,395.0,210.25,138.17
2016,6,6,17,15,653.5,83.5,1.1,20.0,345.0,165.08,101.91
2016,6,6,17,30,617.0,78.0,1.1,19.0,295.0,123.73,71.13
2016,6,6,17,45,568.5,71.0,1.1,18.5,246.0,84.3,46.47
2016,6,6,18,0,520.0,64.0,1.1,18.0,197.0,49.97,32.33
2016,6,6,18,15,446.5,55.5,1.1,17.0,151.5,39.6,29.3
2016,6,6,18,30,373.0,47.0,1.1,16.0,106.0,35.15,25.1
2016,6,6,18,45,267.5,34.5,1.1,15.5,69.5,26.46,16.81
2016,6,6,19,0,162.0,22.0,1.1,15.0,33.0,17.07,4.25
2016,6,6,19,15,81.0,11.0,1.1,14.5,16.5,10.81,0.0
2016,6,6,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,7,4,45,26.5,5.0,0.7,12.5,6.0,0.0,0.0
2016,6,7,5,0,53.0,10.0,0.7,13.0,12.0,23.48,0.0
2016,6,7,5,15,171.5,23.5,0.7,13.0,41.5,91.08,49.24
2016,6,7,5,30,290.0,37.0,0.7,13.0,71.0,160.07,119.48
2016,6,7,5,45,381.5,46.5,0.7,13.5,114.0,221.08,173.09
2016,6,7,6,0,473.0,56.0,0.7,14.0,157.0,290.58,232.38
2016,6,7,6,15,531.5,63.0,0.65,14.5,205.0,349.05,281.44
2016,6,7,6,30,590.0,70.0,0.6,15.0,253.0,412.2,332.28
2016,6,7,6,45,295.0,88.0,0.6,15.5,179.5,282.46,229.4
2016,6,7,7,0,0.0,106.0,0.6,16.0,106.0,104.48,81.43
2016,6,7,7,15,40.0,156.0,0.6,16.5,176.0,189.37,151.42
2016,6,7,7,30,80.0,206.0,0.6,17.0,246.0,273.71,217.56
2016,6,7,7,45,85.5,229.5,0.6,18.0,276.0,304.83,239.54
2016,6,7,8,0,91.0,253.0,0.6,19.0,306.0,336.0,261.37
2016,6,7,8,15,454.5,178.0,0.6,19.5,476.5,574.29,444.09
2016,6,7,8,30,818.0,103.0,0.6,20.0,647.0,809.77,604.04
2016,6,7,8,45,830.5,106.0,0.65,20.5,689.5,845.23,622.1
2016,6,7,9,0,843.0,109.0,0.7,21.0,732.0,873.76,638.37
2016,6,7,9,15,853.5,111.0,0.7,21.5,770.5,902.69,653.94
2016,6,7,9,30,864.0,113.0,0.7,22.0,809.0,929.51,668.02
2016,6,7,9,45,877.5,112.0,0.75,22.5,843.0,953.69,681.37
2016,6,7,10,0,891.0,111.0,0.8,23.0,877.0,975.56,693.29
2016,6,7,10,15,897.0,112.5,0.85,23.0,904.0,990.3,702.21
2016,6,7,10,30,903.0,114.0,0.9,23.0,931.0,1002.26,709.6
2016,6,7,10,45,906.0,115.5,0.95,23.5,950.5,1008.4,712.18
2016,6,7,11,0,909.0,117.0,1.0,24.0,970.0,1011.61,713.12
2016,6,7,11,15,911.5,117.5,1.0,24.0,983.0,1010.37,711.89
2016,6,7,11,30,914.0,118.0,1.0,24.0,996.0,1006.2,709.04
2016,6,7,11,45,915.5,118.5,1.05,24.0,1001.5,998.16,704.9
2016,6,7,12,0,917.0,119.0,1.1,24.0,1007.0,987.28,699.11
2016,6,7,12,15,917.0,119.0,1.1,24.0,1005.5,971.74,689.62
2016,6,7,12,30,917.0,119.0,1.1,24.0,1004.0,953.53,678.58
2016,6,7,12,45,911.5,121.0,1.15,24.0,994.0,929.74,664.91
2016,6,7,13,0,906.0,123.0,1.2,24.0,984.0,903.67,649.75
2016,6,7,13,15,903.0,122.5,1.2,24.0,967.5,875.21,632.24
2016,6,7,13,30,900.0,122.0,1.2,24.0,951.0,844.63,613.3
2016,6,7,13,45,893.0,122.0,1.2,24.0,927.0,809.39,591.21
2016,6,7,14,0,886.0,122.0,1.2,24.0,903.0,772.54,567.91
2016,6,7,14,15,879.0,120.5,1.2,23.5,873.0,732.9,543.56
2016,6,7,14,30,872.0,119.0,1.2,23.0,843.0,692.01,516.86
2016,6,7,14,45,860.0,118.5,1.2,22.5,806.5,647.83,486.44
2016,6,7,15,0,848.0,118.0,1.2,22.0,770.0,603.17,454.8
2016,6,7,15,15,836.0,115.5,1.2,21.5,729.5,553.32,418.58
2016,6,7,15,30,824.0,113.0,1.2,21.0,689.0,506.32,383.2
2016,6,7,15,45,806.0,111.0,1.2,21.0,643.5,457.29,344.49
2016,6,7,16,0,788.0,109.0,1.2,21.0,598.0,409.24,305.49
2016,6,7,16,15,767.0,105.5,1.2,20.5,549.5,359.98,265.21
2016,6,7,16,30,746.0,102.0,1.2,20.0,501.0,312.41,225.29
2016,6,7,16,45,715.5,98.0,1.2,19.5,450.5,260.36,181.66
2016,6,7,17,0,685.0,94.0,1.2,19.0,400.0,214.52,143.0
2016,6,7,17,15,648.0,88.5,1.2,18.5,349.0,169.48,106.37
2016,6,7,17,30,611.0,83.0,1.2,18.0,298.0,128.32,75.36
2016,6,7,17,45,555.5,76.5,1.2,17.5,248.5,89.16,50.85
2016,6,7,18,0,500.0,70.0,1.2,17.0,199.0,55.82,36.96
2016,6,7,18,15,424.5,60.5,1.15,16.5,153.0,44.05,33.27
2016,6,7,18,30,349.0,51.0,1.1,16.0,107.0,38.22,27.79
2016,6,7,18,45,239.0,38.0,1.05,15.5,70.0,29.1,19.1
2016,6,7,19,0,129.0,25.0,1.0,15.0,33.0,19.53,6.21
2016,6,7,19,15,64.5,12.5,1.0,14.5,16.5,12.29,0.0
2016,6,7,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,8,4,45,40.5,5.5,1.1,12.0,7.0,0.0,0.0
2016,6,8,5,0,81.0,11.0,1.1,12.0,14.0,31.69,0.0
2016,6,8,5,15,212.5,23.5,1.1,12.5,45.5,104.88,57.62
2016,6,8,5,30,344.0,36.0,1.1,13.0,77.0,178.05,133.09
2016,6,8,5,45,434.0,44.5,1.15,13.5,121.0,239.84,188.13
2016,6,8,6,0,524.0,53.0,1.2,14.0,165.0,309.93,248.63
2016,6,8,6,15,335.0,87.0,1.2,14.0,166.0,277.35,225.78
2016,6,8,6,30,146.0,121.0,1.2,14.0,167.0,215.17,175.69
2016,6,8,6,45,158.5,141.5,1.2,14.5,199.5,250.39,204.7
2016,6,8,7,0,171.0,162.0,1.2,15.0,232.0,286.3,233.07
2016,6,8,7,15,473.5,122.5,1.2,15.5,350.0,463.79,376.29
2016,6,8,7,30,776.0,83.0,1.2,16.0,468.0,651.37,517.48
2016,6,8,7,45,670.5,123.0,1.25,16.5,480.0,649.04,511.25
2016,6,8,8,0,565.0,163.0,1.3,17.0,492.0,633.66,496.45
2016,6,8,8,15,708.0,129.0,1.3,17.0,576.5,729.21,565.36
2016,6,8,8,30,851.0,95.0,1.3,17.0,661.0,823.45,628.16
2016,6,8,8,45,863.0,97.5,1.3,17.5,703.5,858.83,648.24
2016,6,8,9,0,875.0,100.0,1.3,18.0,746.0,892.44,667.56
2016,6,8,9,15,885.0,102.0,1.3,18.0,784.5,921.72,685.09
2016,6,8,9,30,895.0,104.0,1.3,18.0,823.0,948.77,701.13
2016,6,8,9,45,893.0,110.5,1.3,18.5,853.5,966.89,710.02
2016,6,8,10,0,891.0,117.0,1.3,19.0,884.0,982.05,717.14
2016,6,8,10,15,897.0,118.5,1.35,19.0,910.5,996.76,726.25
2016,6,8,10,30,903.0,120.0,1.4,19.0,937.0,1008.69,733.69
2016,6,8,10,45,904.0,123.0,1.45,19.5,956.0,1014.39,735.89
2016,6,8,11,0,905.0,126.0,1.5,20.0,975.0,1017.11,736.39
2016,6,8,11,15,907.5,126.5,1.55,20.0,988.0,1015.84,735.88
2016,6,8,11,30,910.0,127.0,1.6,20.0,1001.0,1011.64,733.67
2016,6,8,11,45,908.5,129.0,1.65,20.0,1005.5,1002.18,728.21
2016,6,8,12,0,907.0,131.0,1.7,20.0,1010.0,989.94,721.09
2016,6,8,12,15,906.5,131.0,1.7,20.0,1008.0,974.02,710.99
2016,6,8,12,30,906.0,131.0,1.7,20.0,1006.0,955.5,699.32
2016,6,8,12,45,879.0,146.5,1.75,20.0,989.0,925.41,680.76
2016,6,8,13,0,852.0,162.0,1.8,20.0,972.0,895.77,662.47
2016,6,8,13,15,848.0,161.0,1.8,20.0,955.5,866.66,643.85
2016,6,8,13,30,844.0,160.0,1.8,20.0,939.0,835.66,623.85
2016,6,8,13,45,541.0,294.0,1.85,20.0,788.5,696.22,524.28
2016,6,8,14,0,238.0,428.0,1.9,20.0,638.0,576.67,433.49
2016,6,8,14,15,529.5,289.0,1.85,19.5,735.5,639.55,486.99
2016,6,8,14,30,821.0,150.0,1.8,19.0,833.0,685.28,524.85
2016,6,8,14,45,812.0,146.5,1.8,19.0,797.5,641.82,492.36
2016,6,8,15,0,803.0,143.0,1.8,19.0,762.0,597.8,459.51
2016,6,8,15,15,789.5,140.0,1.8,18.5,721.0,551.44,424.9
2016,6,8,15,30,776.0,137.0,1.8,18.0,680.0,505.31,389.42
2016,6,8,15,45,580.0,188.5,1.8,18.0,579.5,423.15,325.43
2016,6,8,16,0,384.0,240.0,1.8,18.0,479.0,364.79,280.15
2016,6,8,16,15,544.0,179.0,1.75,17.5,487.5,344.32,261.03
2016,6,8,16,30,704.0,118.0,1.7,17.0,496.0,311.24,229.01
2016,6,8,16,45,527.0,139.0,1.7,17.0,406.5,249.7,181.43
2016,6,8,17,0,350.0,160.0,1.7,17.0,317.0,207.9,151.9
2016,6,8,17,15,318.5,147.5,1.65,16.5,276.5,173.45,124.67
2016,6,8,17,30,287.0,135.0,1.6,16.0,236.0,142.09,101.07
2016,6,8,17,45,393.0,103.5,1.6,15.5,218.0,102.92,68.0
2016,6,8,18,0,499.0,72.0,1.6,15.0,200.0,58.37,38.88
2016,6,8,18,15,423.5,62.0,1.55,14.5,154.5,45.33,34.69
2016,6,8,18,30,348.0,52.0,1.5,14.0,109.0,38.98,28.71
2016,6,8,18,45,248.0,38.5,1.45,14.0,72.0,29.48,19.58
2016,6,8,19,0,148.0,25.0,1.4,14.0,35.0,19.5,6.69
2016,6,8,19,15,74.0,12.5,1.3,13.5,17.5,12.29,0.0
2016,6,8,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,4,45,22.5,5.5,1.45,12.5,6.5,0.0,0.0
2016,6,9,5,0,45.0,11.0,1.5,13.0,13.0,22.41,0.0
2016,6,9,5,15,159.5,26.0,1.5,13.0,43.0,91.01,49.88
2016,6,9,5,30,274.0,41.0,1.5,13.0,73.0,158.5,118.82
2016,6,9,5,45,367.0,51.0,1.55,13.0,116.0,220.03,173.53
2016,6,9,6,0,460.0,61.0,1.6,13.0,159.0,290.23,234.66
2016,6,9,6,15,356.0,88.5,1.55,13.0,176.5,289.43,237.09
2016,6,9,6,30,252.0,116.0,1.5,13.0,194.0,273.0,224.82
2016,6,9,6,45,279.0,131.5,1.5,13.5,232.5,315.88,260.13
2016,6,9,7,0,306.0,147.0,1.5,14.0,271.0,360.67,295.68
2016,6,9,7,15,515.5,122.5,1.45,14.5,364.5,491.68,400.08
2016,6,9,7,30,725.0,98.0,1.4,15.0,458.0,634.89,508.33
2016,6,9,7,45,752.0,100.5,1.4,15.5,508.0,681.24,538.39
2016,6,9,8,0,779.0,103.0,1.4,16.0,558.0,730.36,570.45
2016,6,9,8,15,797.0,106.5,1.3,16.5,605.0,773.2,596.23
2016,6,9,8,30,815.0,110.0,1.2,17.0,652.0,815.09,620.64
2016,6,9,8,45,833.0,110.5,1.2,17.5,696.0,852.46,642.69
2016,6,9,9,0,851.0,111.0,1.2,18.0,740.0,883.13,660.01
2016,6,9,9,15,862.0,113.0,1.2,18.0,778.5,912.72,677.77
2016,6,9,9,30,873.0,115.0,1.2,18.0,817.0,940.2,694.07
2016,6,9,9,45,884.0,114.5,1.2,18.5,851.0,962.73,705.81
2016,6,9,10,0,895.0,114.0,1.2,19.0,885.0,982.86,716.02
2016,6,9,10,15,901.0,115.5,1.2,19.5,911.5,997.68,722.89
2016,6,9,10,30,907.0,117.0,1.2,20.0,938.0,1009.7,728.1
2016,6,9,10,45,915.0,115.5,1.2,20.5,959.0,1017.72,730.9
2016,6,9,11,0,923.0,114.0,1.2,21.0,980.0,1022.86,732.05
2016,6,9,11,15,925.5,114.5,1.2,21.0,993.0,1021.69,730.81
2016,6,9,11,30,928.0,115.0,1.2,21.0,1006.0,1017.54,727.91
2016,6,9,11,45,930.5,113.5,1.3,21.0,1011.5,1008.48,723.85
2016,6,9,12,0,933.0,112.0,1.4,21.0,1017.0,996.54,717.99
2016,6,9,12,15,932.5,112.0,1.45,21.0,1015.0,980.43,708.72
2016,6,9,12,30,932.0,112.0,1.5,21.0,1013.0,961.62,697.77
2016,6,9,12,45,930.5,111.5,1.55,21.0,1003.5,938.84,684.25
2016,6,9,13,0,929.0,111.0,1.6,21.0,994.0,913.57,669.08
2016,6,9,13,15,926.0,110.0,1.65,21.0,977.5,884.19,651.12
2016,6,9,13,30,923.0,109.0,1.7,21.0,961.0,852.61,631.58
2016,6,9,13,45,917.5,108.5,1.75,21.0,937.0,817.49,609.47
2016,6,9,14,0,912.0,108.0,1.8,21.0,913.0,780.61,585.93
2016,6,9,14,15,905.5,106.5,1.8,20.5,883.0,740.51,560.54
2016,6,9,14,30,899.0,105.0,1.8,20.0,853.0,699.08,533.33
2016,6,9,14,45,889.5,103.5,1.85,20.0,817.0,654.6,501.23
2016,6,9,15,0,880.0,102.0,1.9,20.0,781.0,609.4,467.73
2016,6,9,15,15,868.5,100.0,1.9,19.5,740.0,562.15,432.37
2016,6,9,15,30,857.0,98.0,1.9,19.0,699.0,514.75,395.79
2016,6,9,15,45,840.5,96.0,1.95,18.5,653.5,465.16,356.57
2016,6,9,16,0,824.0,94.0,2.0,18.0,608.0,412.33,313.67
2016,6,9,16,15,805.0,91.0,2.0,17.5,559.5,362.52,271.74
2016,6,9,16,30,786.0,88.0,2.0,17.0,511.0,314.16,229.97
2016,6,9,16,45,759.0,85.0,2.0,17.0,460.5,265.36,187.2
2016,6,9,17,0,732.0,82.0,2.0,17.0,410.0,219.17,146.84
2016,6,9,17,15,698.0,77.5,1.95,16.5,359.0,170.03,105.89
2016,6,9,17,30,664.0,73.0,1.9,16.0,308.0,127.52,73.02
2016,6,9,17,45,613.5,67.5,1.9,15.5,258.0,86.78,46.83
2016,6,9,18,0,563.0,62.0,1.9,15.0,208.0,51.34,31.7
2016,6,9,18,15,491.5,54.0,1.8,14.5,161.5,38.02,28.23
2016,6,9,18,30,420.0,46.0,1.7,14.0,115.0,33.93,24.29
2016,6,9,18,45,309.0,35.0,1.65,13.5,76.5,26.67,17.26
2016,6,9,19,0,198.0,24.0,1.6,13.0,38.0,18.88,6.72
2016,6,9,19,15,99.0,12.0,1.55,13.0,19.0,11.8,0.0
2016,6,9,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,10,4,45,49.5,5.5,1.1,11.5,7.0,0.0,0.0
2016,6,10,5,0,99.0,11.0,1.1,12.0,14.0,36.32,0.0
2016,6,10,5,15,232.0,22.5,1.15,12.5,45.5,109.78,60.72
2016,6,10,5,30,365.0,34.0,1.2,13.0,77.0,183.23,136.94
2016,6,10,5,45,452.0,42.0,1.3,13.5,121.0,244.08,191.53
2016,6,10,6,0,539.0,50.0,1.4,14.0,165.0,313.0,251.42
2016,6,10,6,15,594.0,56.0,1.4,14.5,214.0,371.46,301.51
2016,6,10,6,30,649.0,62.0,1.4,15.0,263.0,434.27,353.25
2016,6,10,6,45,688.0,66.0,1.45,15.5,314.0,487.44,395.89
2016,6,10,7,0,727.0,70.0,1.5,16.0,365.0,545.08,440.41
2016,6,10,7,15,754.5,74.0,1.5,16.5,415.5,597.02,478.76
2016,6,10,7,30,782.0,78.0,1.5,17.0,466.0,649.67,515.32
2016,6,10,7,45,710.5,108.5,1.5,17.5,488.5,662.06,521.18
2016,6,10,8,0,639.0,139.0,1.5,18.0,511.0,664.83,520.21
2016,6,10,8,15,746.0,114.5,1.5,18.0,584.0,740.81,573.0
2016,6,10,8,30,853.0,90.0,1.5,18.0,657.0,819.46,625.27
2016,6,10,8,45,864.0,92.5,1.5,18.5,699.0,854.12,645.21
2016,6,10,9,0,875.0,95.0,1.5,19.0,741.0,886.95,664.14
2016,6,10,9,15,884.0,97.0,1.5,19.0,779.0,915.42,681.26
2016,6,10,9,30,893.0,99.0,1.5,19.0,817.0,941.63,696.87
2016,6,10,9,45,903.0,98.5,1.5,19.5,850.5,963.69,708.42
2016,6,10,10,0,913.0,98.0,1.5,20.0,884.0,983.27,718.39
2016,6,10,10,15,918.5,99.0,1.55,20.0,910.5,997.45,727.06
2016,6,10,10,30,924.0,100.0,1.6,20.0,937.0,1008.79,734.08
2016,6,10,10,45,927.0,101.5,1.65,20.5,956.5,1015.27,736.73
2016,6,10,11,0,930.0,103.0,1.7,21.0,976.0,1018.76,737.62
2016,6,10,11,15,932.5,103.5,1.7,21.0,989.0,1017.72,736.48
2016,6,10,11,30,935.0,104.0,1.7,21.0,1002.0,1013.7,733.6
2016,6,10,11,45,936.0,104.5,1.75,21.0,1008.0,1005.25,728.76
2016,6,10,12,0,937.0,105.0,1.8,21.0,1014.0,993.91,722.18
2016,6,10,12,15,937.0,105.0,1.85,21.0,1012.5,978.31,712.93
2016,6,10,12,30,937.0,105.0,1.9,21.0,1011.0,959.98,701.97
2016,6,10,12,45,919.0,116.0,1.95,21.0,997.5,933.44,685.66
2016,6,10,13,0,901.0,127.0,2.0,21.0,984.0,904.97,668.06
2016,6,10,13,15,898.0,126.5,2.0,21.0,968.0,876.76,650.02
2016,6,10,13,30,895.0,126.0,2.0,21.0,952.0,846.42,630.49
2016,6,10,13,45,891.0,124.5,2.0,21.0,929.5,812.39,608.35
2016,6,10,14,0,887.0,123.0,2.0,21.0,907.0,776.58,584.87
2016,6,10,14,15,880.5,121.5,2.0,20.5,877.5,737.36,559.89
2016,6,10,14,30,874.0,120.0,2.0,20.0,848.0,696.85,532.64
2016,6,10,14,45,864.5,118.5,2.05,20.0,812.5,653.34,501.07
2016,6,10,15,0,855.0,117.0,2.1,20.0,777.0,609.14,468.19
2016,6,10,15,15,843.0,115.0,2.1,19.5,736.5,559.52,431.13
2016,6,10,15,30,831.0,113.0,2.1,19.0,696.0,512.71,394.96
2016,6,10,15,45,815.0,110.0,2.1,19.0,651.0,463.39,355.12
2016,6,10,16,0,799.0,107.0,2.1,19.0,606.0,414.85,314.85
2016,6,10,16,15,778.5,103.5,2.05,18.5,557.5,365.24,273.33
2016,6,10,16,30,758.0,100.0,2.0,18.0,509.0,317.25,232.22
2016,6,10,16,45,733.5,88.5,2.0,17.5,452.5,262.87,185.76
2016,6,10,17,0,709.0,77.0,2.0,17.0,396.0,210.9,141.17
2016,6,10,17,15,645.0,83.5,1.95,16.5,346.5,167.52,106.14
2016,6,10,17,30,581.0,90.0,1.9,16.0,297.0,133.68,81.6
2016,6,10,17,45,553.0,79.5,1.9,15.5,251.5,94.05,54.76
2016,6,10,18,0,525.0,69.0,1.9,15.0,206.0,57.55,36.85
2016,6,10,18,15,452.0,60.0,1.8,14.5,159.5,43.28,32.9
2016,6,10,18,30,379.0,51.0,1.7,14.0,113.0,38.55,28.36
2016,6,10,18,45,270.5,38.5,1.65,14.0,75.0,29.41,19.6
2016,6,10,19,0,162.0,26.0,1.6,14.0,37.0,20.27,7.94
2016,6,10,19,15,81.0,13.0,1.55,13.5,18.5,12.78,0.0
2016,6,10,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,4,45,16.5,5.5,0.9,10.5,6.0,0.0,0.0
2016,6,11,5,0,33.0,11.0,0.9,11.0,12.0,19.31,0.0
2016,6,11,5,15,144.5,26.5,0.8,11.5,42.0,87.11,48.11
2016,6,11,5,30,256.0,42.0,0.7,12.0,72.0,153.38,115.17
2016,6,11,5,45,351.5,53.0,0.65,12.5,115.5,214.91,168.97
2016,6,11,6,0,447.0,64.0,0.6,13.0,159.0,287.44,230.49
2016,6,11,6,15,508.5,72.0,0.55,13.5,208.0,347.59,280.73
2016,6,11,6,30,570.0,80.0,0.5,14.0,257.0,412.59,332.88
2016,6,11,6,45,619.0,85.0,0.45,15.0,309.0,471.51,377.58
2016,6,11,7,0,668.0,90.0,0.4,16.0,361.0,533.57,422.55
2016,6,11,7,15,700.0,95.0,0.35,16.5,412.0,587.17,460.06
2016,6,11,7,30,732.0,100.0,0.3,17.0,463.0,641.92,496.98
2016,6,11,7,45,758.5,103.0,0.25,18.0,514.0,688.62,524.83
2016,6,11,8,0,785.0,106.0,0.2,19.0,565.0,738.16,553.51
2016,6,11,8,15,803.0,109.5,0.2,20.0,612.0,781.23,577.65
2016,6,11,8,30,821.0,113.0,0.2,21.0,659.0,823.33,600.61
2016,6,11,8,45,836.5,115.0,0.2,22.0,703.0,860.39,619.81
2016,6,11,9,0,852.0,117.0,0.2,23.0,747.0,895.91,637.7
2016,6,11,9,15,862.5,119.5,0.3,23.5,785.5,920.18,651.51
2016,6,11,9,30,873.0,122.0,0.4,24.0,824.0,947.73,667.67
2016,6,11,9,45,880.0,124.0,0.5,24.5,856.5,969.13,680.07
2016,6,11,10,0,887.0,126.0,0.6,25.0,889.0,987.98,691.07
2016,6,11,10,15,892.5,127.5,0.65,25.0,916.0,1002.19,699.6
2016,6,11,10,30,898.0,129.0,0.7,25.0,943.0,1013.62,706.61
2016,6,11,10,45,901.5,130.5,0.75,25.5,962.5,1020.24,709.49
2016,6,11,11,0,905.0,132.0,0.8,26.0,982.0,1023.93,710.76
2016,6,11,11,15,907.0,133.0,0.85,26.0,994.5,1022.73,710.62
2016,6,11,11,30,909.0,134.0,0.9,26.0,1007.0,1018.6,708.87
2016,6,11,11,45,908.5,135.0,1.0,26.5,1011.5,1009.19,703.62
2016,6,11,12,0,908.0,136.0,1.1,27.0,1016.0,996.99,696.71
2016,6,11,12,15,907.0,136.0,1.1,27.0,1013.5,980.68,686.9
2016,6,11,12,30,906.0,136.0,1.1,27.0,1011.0,961.79,675.61
2016,6,11,12,45,908.0,132.5,1.1,27.0,1002.5,939.77,662.45
2016,6,11,13,0,910.0,129.0,1.1,27.0,994.0,915.23,647.74
2016,6,11,13,15,905.5,128.0,1.15,26.5,976.5,885.08,631.46
2016,6,11,13,30,901.0,127.0,1.2,26.0,959.0,852.88,613.67
2016,6,11,13,45,890.5,128.5,1.25,25.5,933.5,816.38,592.79
2016,6,11,14,0,880.0,130.0,1.3,25.0,908.0,778.5,570.63
2016,6,11,14,15,872.5,128.5,1.35,24.5,877.5,738.82,546.84
2016,6,11,14,30,865.0,127.0,1.4,24.0,847.0,697.95,520.54
2016,6,11,14,45,851.0,126.5,1.45,24.0,810.0,652.86,488.96
2016,6,11,15,0,837.0,126.0,1.5,24.0,773.0,604.8,454.53
2016,6,11,15,15,510.0,225.5,1.45,23.5,613.5,477.16,359.77
2016,6,11,15,30,183.0,325.0,1.4,23.0,454.0,383.93,289.64
2016,6,11,15,45,336.5,265.5,1.4,23.0,483.0,386.96,292.3
2016,6,11,16,0,490.0,206.0,1.4,23.0,512.0,375.69,281.74
2016,6,11,16,15,610.0,157.0,1.35,22.5,507.5,350.11,258.94
2016,6,11,16,30,730.0,108.0,1.3,22.0,503.0,313.29,225.35
2016,6,11,16,45,543.5,134.5,1.3,21.5,412.5,251.49,179.05
2016,6,11,17,0,357.0,161.0,1.3,21.0,322.0,211.72,152.15
2016,6,11,17,15,329.0,147.0,1.25,20.5,281.5,176.2,124.34
2016,6,11,17,30,301.0,133.0,1.2,20.0,241.0,143.5,99.82
2016,6,11,17,45,400.5,102.5,1.15,19.5,222.0,104.35,67.3
2016,6,11,18,0,500.0,72.0,1.1,19.0,203.0,60.46,38.46
2016,6,11,18,15,429.5,62.0,1.05,18.0,157.5,45.01,33.93
2016,6,11,18,30,359.0,52.0,1.0,17.0,112.0,38.85,28.28
2016,6,11,18,45,259.5,39.0,0.95,16.5,74.5,29.77,19.73
2016,6,11,19,0,160.0,26.0,0.9,16.0,37.0,20.24,8.14
2016,6,11,19,15,80.0,13.0,0.9,15.5,18.5,12.78,0.0
2016,6,11,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
