Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,12,4,45,15.0,5.5,0.9,11.5,6.0,0.0,0.0
2016,6,12,5,0,30.0,11.0,0.9,12.0,12.0,18.53,0.0
2016,6,12,5,15,135.0,26.5,0.95,12.5,41.5,84.17,46.14
2016,6,12,5,30,240.0,42.0,1.0,13.0,71.0,147.69,110.57
2016,6,12,5,45,333.5,53.5,1.05,13.5,113.5,208.27,163.62
2016,6,12,6,0,427.0,65.0,1.1,14.0,156.0,279.44,224.47
2016,6,12,6,15,488.5,73.5,1.1,14.5,204.0,339.24,275.06
2016,6,12,6,30,550.0,82.0,1.1,15.0,252.0,403.91,327.88
2016,6,12,6,45,603.5,86.5,1.1,15.5,304.0,464.05,375.42
2016,6,12,7,0,657.0,91.0,1.1,16.0,356.0,527.7,423.94
2016,6,12,7,15,688.5,96.0,1.1,16.5,407.0,580.52,462.53
2016,6,12,7,30,720.0,101.0,1.1,17.0,458.0,634.48,500.74
2016,6,12,7,45,749.5,103.0,1.1,17.5,508.5,681.8,532.01
2016,6,12,8,0,779.0,105.0,1.1,18.0,559.0,732.26,564.4
2016,6,12,8,15,797.0,108.0,1.05,18.5,606.0,774.59,589.73
2016,6,12,8,30,815.0,111.0,1.0,19.0,653.0,815.97,613.87
2016,6,12,8,45,831.0,112.5,1.0,19.5,696.5,852.77,635.17
2016,6,12,9,0,847.0,114.0,1.0,20.0,740.0,882.72,651.71
2016,6,12,9,15,858.0,116.0,1.0,20.5,778.5,912.27,667.9
2016,6,12,9,30,869.0,118.0,1.0,21.0,817.0,939.73,682.58
2016,6,12,9,45,885.5,114.5,1.05,21.5,852.0,964.29,696.23
2016,6,12,10,0,902.0,111.0,1.1,22.0,887.0,986.65,708.5
2016,6,12,10,15,908.0,112.5,1.1,22.0,914.0,1001.67,716.68
2016,6,12,10,30,914.0,114.0,1.1,22.0,941.0,1013.89,723.27
2016,6,12,10,45,919.5,114.0,1.15,22.5,961.5,1021.17,726.49
2016,6,12,11,0,925.0,114.0,1.2,23.0,982.0,1025.53,728.04
2016,6,12,11,15,927.0,114.5,1.2,23.0,994.5,1023.99,726.59
2016,6,12,11,30,929.0,115.0,1.2,23.0,1007.0,1019.49,723.5
2016,6,12,11,45,930.5,114.5,1.3,23.5,1012.5,1010.57,718.17
2016,6,12,12,0,932.0,114.0,1.4,24.0,1018.0,998.78,711.1
2016,6,12,12,15,931.5,114.0,1.4,24.0,1016.0,982.8,701.25
2016,6,12,12,30,931.0,114.0,1.4,24.0,1014.0,964.13,689.82
2016,6,12,12,45,921.5,118.5,1.45,24.0,1002.5,939.1,675.12
2016,6,12,13,0,912.0,123.0,1.5,24.0,991.0,911.89,659.0
2016,6,12,13,15,908.0,122.5,1.5,24.0,974.5,882.65,640.83
2016,6,12,13,30,904.0,122.0,1.5,24.0,958.0,851.31,621.23
2016,6,12,13,45,899.5,120.5,1.5,24.0,934.0,816.7,599.36
2016,6,12,14,0,895.0,119.0,1.5,24.0,910.0,780.32,576.16
2016,6,12,14,15,888.0,117.5,1.5,23.5,880.0,740.54,551.52
2016,6,12,14,30,881.0,116.0,1.5,23.0,850.0,699.49,524.87
2016,6,12,14,45,872.0,114.0,1.5,23.0,814.5,655.64,493.6
2016,6,12,15,0,863.0,112.0,1.5,23.0,779.0,611.05,461.04
2016,6,12,15,15,851.0,109.5,1.45,22.5,738.0,563.84,426.29
2016,6,12,15,30,839.0,107.0,1.4,22.0,697.0,513.07,388.03
2016,6,12,15,45,823.5,104.0,1.35,22.0,652.0,463.64,348.9
2016,6,12,16,0,808.0,101.0,1.3,22.0,607.0,414.93,309.28
2016,6,12,16,15,788.5,98.0,1.25,21.5,559.0,365.71,268.92
2016,6,12,16,30,769.0,95.0,1.2,21.0,511.0,317.98,228.8
2016,6,12,16,45,742.5,91.0,1.2,21.0,460.5,269.22,187.26
2016,6,12,17,0,716.0,87.0,1.2,21.0,410.0,219.7,145.29
2016,6,12,17,15,681.0,82.0,1.15,20.5,359.0,173.74,107.72
2016,6,12,17,30,646.0,77.0,1.1,20.0,308.0,131.42,75.45
2016,6,12,17,45,595.5,71.0,1.05,19.5,258.0,90.97,49.4
2016,6,12,18,0,545.0,65.0,1.0,19.0,208.0,55.81,33.58
2016,6,12,18,15,475.0,56.5,0.9,18.0,162.0,39.97,29.54
2016,6,12,18,30,405.0,48.0,0.8,17.0,116.0,35.52,25.42
2016,6,12,18,45,297.0,36.5,0.75,16.5,77.5,27.86,18.14
2016,6,12,19,0,189.0,25.0,0.7,16.0,39.0,19.39,7.83
2016,6,12,19,15,94.5,12.5,0.7,15.5,19.5,12.29,0.0
2016,6,12,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,13,4,45,27.5,5.5,0.95,11.5,6.0,0.0,0.0
2016,6,13,5,0,55.0,11.0,1.0,12.0,12.0,24.96,0.0
2016,6,13,5,15,169.0,25.0,1.0,12.0,42.0,92.34,50.69
2016,6,13,5,30,283.0,39.0,1.0,12.0,72.0,158.8,119.16
2016,6,13,5,45,375.0,48.5,1.0,12.5,115.0,220.29,173.48
2016,6,13,6,0,467.0,58.0,1.0,13.0,158.0,289.67,233.16
2016,6,13,6,15,525.0,65.5,0.9,13.5,206.0,348.19,282.64
2016,6,13,6,30,583.0,73.0,0.8,14.0,254.0,411.32,333.79
2016,6,13,6,45,633.5,76.5,0.7,14.5,305.5,469.78,379.17
2016,6,13,7,0,684.0,80.0,0.6,15.0,357.0,531.52,424.98
2016,6,13,7,15,714.5,84.5,0.6,15.5,407.5,581.92,461.35
2016,6,13,7,30,745.0,89.0,0.6,16.0,458.0,635.73,498.61
2016,6,13,7,45,773.0,90.5,0.6,16.5,508.5,685.0,530.34
2016,6,13,8,0,801.0,92.0,0.6,17.0,559.0,734.49,561.43
2016,6,13,8,15,818.5,94.5,0.65,17.5,606.0,776.58,587.53
2016,6,13,8,30,836.0,97.0,0.7,18.0,653.0,812.7,609.32
2016,6,13,8,45,852.5,98.0,0.8,18.5,697.0,849.99,632.55
2016,6,13,9,0,869.0,99.0,0.9,19.0,741.0,885.81,654.59
2016,6,13,9,15,879.0,101.0,0.95,19.0,779.5,915.1,672.64
2016,6,13,9,30,889.0,103.0,1.0,19.0,818.0,942.19,689.32
2016,6,13,9,45,901.5,102.0,1.1,19.5,852.5,966.08,703.56
2016,6,13,10,0,914.0,101.0,1.2,20.0,887.0,987.59,716.28
2016,6,13,10,15,920.5,102.0,1.2,20.0,914.5,1002.83,724.71
2016,6,13,10,30,927.0,103.0,1.2,20.0,942.0,1015.24,731.51
2016,6,13,10,45,932.5,103.0,1.3,20.5,963.0,1022.72,735.74
2016,6,13,11,0,938.0,103.0,1.4,21.0,984.0,1027.23,738.21
2016,6,13,11,15,941.0,103.5,1.45,20.5,998.0,1026.8,739.66
2016,6,13,11,30,944.0,104.0,1.5,20.0,1012.0,1023.33,739.37
2016,6,13,11,45,945.0,105.0,1.55,20.0,1018.0,1015.43,734.97
2016,6,13,12,0,946.0,106.0,1.6,20.0,1024.0,1004.6,728.83
2016,6,13,12,15,946.5,106.0,1.65,19.5,1023.0,989.45,721.37
2016,6,13,12,30,947.0,106.0,1.7,19.0,1022.0,971.53,712.15
2016,6,13,12,45,938.0,111.0,1.8,19.0,1011.0,947.2,698.01
2016,6,13,13,0,929.0,116.0,1.9,19.0,1000.0,920.61,682.27
2016,6,13,13,15,925.5,115.0,1.9,19.0,983.5,890.94,663.25
2016,6,13,13,30,922.0,114.0,1.9,19.0,967.0,859.11,642.72
2016,6,13,13,45,918.0,112.5,1.9,19.0,943.5,824.4,620.12
2016,6,13,14,0,914.0,111.0,1.9,19.0,920.0,787.83,596.1
2016,6,13,14,15,907.0,109.5,1.9,18.5,890.0,747.43,570.29
2016,6,13,14,30,900.0,108.0,1.9,18.0,860.0,705.72,542.75
2016,6,13,14,45,892.0,106.0,1.9,18.0,824.0,661.8,510.52
2016,6,13,15,0,884.0,104.0,1.9,18.0,788.0,617.02,476.88
2016,6,13,15,15,872.0,102.0,1.9,17.5,746.5,569.39,441.1
2016,6,13,15,30,860.0,100.0,1.9,17.0,705.0,521.66,404.12
2016,6,13,15,45,841.0,99.0,1.95,17.0,659.0,471.72,363.79
2016,6,13,16,0,822.0,98.0,2.0,17.0,613.0,418.81,320.16
2016,6,13,16,15,802.5,94.5,2.0,16.5,564.5,368.47,277.82
2016,6,13,16,30,783.0,91.0,2.0,16.0,516.0,319.61,235.66
2016,6,13,16,45,759.0,87.0,2.0,16.0,465.5,270.81,192.71
2016,6,13,17,0,735.0,83.0,2.0,16.0,415.0,224.3,151.8
2016,6,13,17,15,701.0,78.0,1.95,15.5,364.0,174.47,109.97
2016,6,13,17,30,667.0,73.0,1.9,15.0,313.0,131.26,76.04
2016,6,13,17,45,624.0,67.0,1.9,14.5,263.5,90.25,48.67
2016,6,13,18,0,581.0,61.0,1.9,14.0,214.0,53.81,31.68
2016,6,13,18,15,512.0,53.5,1.85,13.5,167.5,37.29,27.73
2016,6,13,18,30,443.0,46.0,1.8,13.0,121.0,33.62,24.17
2016,6,13,18,45,329.5,36.0,1.75,13.0,81.5,27.31,17.98
2016,6,13,19,0,216.0,26.0,1.7,13.0,42.0,20.56,9.02
2016,6,13,19,15,108.0,13.0,1.65,12.5,21.0,12.78,0.0
2016,6,13,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,6.5,1.3,11.0,6.5,0.0,0.0
2016,6,14,5,0,0.0,13.0,1.3,11.0,13.0,12.78,0.0
2016,6,14,5,15,141.0,26.0,1.35,11.5,43.0,85.14,46.51
2016,6,14,5,30,282.0,39.0,1.4,12.0,73.0,158.36,118.94
2016,6,14,5,45,378.5,48.5,1.45,12.5,116.0,221.54,174.83
2016,6,14,6,0,475.0,58.0,1.5,13.0,159.0,293.06,236.67
2016,6,14,6,15,534.0,65.0,1.5,13.0,207.5,351.85,287.67
2016,6,14,6,30,593.0,72.0,1.5,13.0,256.0,415.33,340.97
2016,6,14,6,45,643.0,75.5,1.5,13.5,307.5,473.9,388.1
2016,6,14,7,0,693.0,79.0,1.5,14.0,359.0,535.72,436.06
2016,6,14,7,15,722.5,83.0,1.5,14.5,409.5,585.31,473.06
2016,6,14,7,30,752.0,87.0,1.5,15.0,460.0,638.16,510.81
2016,6,14,7,45,778.5,89.0,1.5,15.5,510.0,687.14,543.53
2016,6,14,8,0,805.0,91.0,1.5,16.0,560.0,736.24,575.57
2016,6,14,8,15,821.5,94.0,1.5,16.0,606.5,778.24,603.01
2016,6,14,8,30,838.0,97.0,1.5,16.0,653.0,814.21,625.94
2016,6,14,8,45,853.0,98.5,1.5,16.5,696.5,850.82,647.92
2016,6,14,9,0,868.0,100.0,1.5,17.0,740.0,885.89,668.51
2016,6,14,9,15,877.5,101.5,1.5,17.5,778.5,914.18,684.34
2016,6,14,9,30,887.0,103.0,1.5,18.0,817.0,940.26,698.65
2016,6,14,9,45,898.5,102.5,1.55,18.5,850.5,963.75,711.91
2016,6,14,10,0,910.0,102.0,1.6,19.0,884.0,984.82,723.61
2016,6,14,10,15,915.5,103.0,1.6,19.0,911.0,999.08,731.61
2016,6,14,10,30,921.0,104.0,1.6,19.0,938.0,1010.51,737.96
2016,6,14,10,45,925.5,104.5,1.65,19.0,958.5,1017.54,742.38
2016,6,14,11,0,930.0,105.0,1.7,19.0,979.0,1021.61,745.06
2016,6,14,11,15,932.5,105.5,1.7,19.0,992.0,1020.73,743.99
2016,6,14,11,30,935.0,106.0,1.7,19.0,1005.0,1016.85,741.18
2016,6,14,11,45,936.0,106.5,1.75,19.0,1010.5,1008.56,736.4
2016,6,14,12,0,937.0,107.0,1.8,19.0,1016.0,997.38,729.88
2016,6,14,12,15,936.5,107.0,1.85,19.0,1014.5,981.47,720.36
2016,6,14,12,30,936.0,107.0,1.9,19.0,1013.0,962.86,709.15
2016,6,14,12,45,933.0,107.0,1.95,19.0,1003.5,939.38,694.75
2016,6,14,13,0,930.0,107.0,2.0,19.0,994.0,913.47,678.71
2016,6,14,13,15,927.0,106.5,2.05,19.0,977.5,884.76,660.72
2016,6,14,13,30,924.0,106.0,2.1,19.0,961.0,853.85,641.12
2016,6,14,13,45,919.5,105.0,2.15,19.0,937.5,819.23,618.82
2016,6,14,14,0,915.0,104.0,2.2,19.0,914.0,782.77,595.04
2016,6,14,14,15,908.5,103.0,2.2,18.5,884.5,743.22,569.56
2016,6,14,14,30,902.0,102.0,2.2,18.0,855.0,702.31,542.57
2016,6,14,14,45,894.5,99.5,2.25,18.0,819.5,658.22,510.24
2016,6,14,15,0,887.0,97.0,2.3,18.0,784.0,613.24,476.41
2016,6,14,15,15,876.0,95.0,2.3,17.5,743.5,566.09,440.64
2016,6,14,15,30,865.0,93.0,2.3,17.0,703.0,518.73,403.62
2016,6,14,15,45,852.5,90.0,2.35,17.0,658.5,469.8,363.68
2016,6,14,16,0,840.0,87.0,2.4,17.0,614.0,421.2,322.88
2016,6,14,16,15,821.5,84.0,2.4,16.5,566.0,370.98,280.29
2016,6,14,16,30,803.0,81.0,2.4,16.0,518.0,317.83,234.46
2016,6,14,16,45,681.0,98.5,2.4,15.5,444.0,257.99,185.62
2016,6,14,17,0,559.0,116.0,2.4,15.0,370.0,212.81,149.91
2016,6,14,17,15,624.0,91.5,2.4,14.5,343.0,173.96,113.43
2016,6,14,17,30,689.0,67.0,2.4,14.0,316.0,132.63,76.56
2016,6,14,17,45,637.0,63.0,2.4,13.5,265.0,88.54,46.78
2016,6,14,18,0,585.0,59.0,2.4,13.0,214.0,52.88,30.56
2016,6,14,18,15,517.0,52.0,2.3,12.5,167.5,35.94,26.64
2016,6,14,18,30,449.0,45.0,2.2,12.0,121.0,32.64,23.42
2016,6,14,18,45,327.5,36.0,2.15,12.0,81.5,27.24,18.02
2016,6,14,19,0,206.0,27.0,2.1,12.0,42.0,21.01,9.6
2016,6,14,19,15,103.0,13.5,2.05,11.5,21.0,13.27,0.0
2016,6,14,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,15,4,45,22.5,6.0,1.3,10.5,6.5,0.0,0.0
2016,6,15,5,0,45.0,12.0,1.3,11.0,13.0,23.34,0.0
2016,6,15,5,15,166.5,25.5,1.35,11.0,43.0,92.07,50.23
2016,6,15,5,30,288.0,39.0,1.4,11.0,73.0,160.37,120.83
2016,6,15,5,45,390.0,47.5,1.45,11.5,117.0,224.89,178.05
2016,6,15,6,0,492.0,56.0,1.5,12.0,161.0,298.2,241.6
2016,6,15,6,15,550.5,62.5,1.5,12.5,209.5,356.87,292.21
2016,6,15,6,30,609.0,69.0,1.5,13.0,258.0,420.19,344.86
2016,6,15,6,45,656.0,72.5,1.55,13.5,309.0,477.65,391.31
2016,6,15,7,0,703.0,76.0,1.6,14.0,360.0,535.96,436.94
2016,6,15,7,15,458.0,140.5,1.6,14.0,335.5,473.35,384.78
2016,6,15,7,30,213.0,205.0,1.6,14.0,311.0,373.93,302.65
2016,6,15,7,45,511.0,147.0,1.6,14.5,436.0,552.52,445.86
2016,6,15,8,0,809.0,89.0,1.6,15.0,561.0,736.81,580.47
2016,6,15,8,15,565.5,183.5,1.6,15.5,526.5,669.48,525.44
2016,6,15,8,30,322.0,278.0,1.6,16.0,492.0,576.04,449.5
2016,6,15,8,45,597.0,187.5,1.65,16.5,616.5,735.25,570.97
2016,6,15,9,0,872.0,97.0,1.7,17.0,741.0,886.0,672.36
2016,6,15,9,15,881.5,98.5,1.75,17.0,779.0,914.42,688.98
2016,6,15,9,30,891.0,100.0,1.8,17.0,817.0,940.65,705.5
2016,6,15,9,45,901.5,100.0,1.85,17.0,850.5,963.85,720.03
2016,6,15,10,0,912.0,100.0,1.9,17.0,884.0,984.59,733.02
2016,6,15,10,15,917.5,101.0,1.9,17.0,911.0,998.93,741.24
2016,6,15,10,30,923.0,102.0,1.9,17.0,938.0,1010.43,747.77
2016,6,15,10,45,928.5,102.0,1.95,17.5,958.5,1017.99,751.1
2016,6,15,11,0,934.0,102.0,2.0,18.0,979.0,1022.6,752.66
2016,6,15,11,15,936.5,102.5,2.0,18.0,992.5,1021.78,751.61
2016,6,15,11,30,939.0,103.0,2.0,18.0,1006.0,1017.96,748.8
2016,6,15,11,45,941.0,103.0,2.0,18.0,1012.0,1010.17,743.56
2016,6,15,12,0,943.0,103.0,2.0,18.0,1018.0,999.46,736.57
2016,6,15,12,15,943.0,103.0,2.0,18.0,1017.0,984.01,726.6
2016,6,15,12,30,943.0,103.0,2.0,18.0,1016.0,965.81,714.94
2016,6,15,12,45,934.5,107.5,2.0,18.0,1005.5,941.64,699.4
2016,6,15,13,0,926.0,112.0,2.0,18.0,995.0,915.21,682.41
2016,6,15,13,15,923.5,111.5,2.0,18.0,979.0,887.04,664.22
2016,6,15,13,30,921.0,111.0,2.0,18.0,963.0,856.65,644.48
2016,6,15,13,45,919.0,108.5,2.0,18.0,941.0,822.69,622.21
2016,6,15,14,0,917.0,106.0,2.0,18.0,919.0,786.75,598.44
2016,6,15,14,15,911.0,104.5,1.95,17.5,889.5,747.04,572.53
2016,6,15,14,30,905.0,103.0,1.9,17.0,860.0,705.93,545.17
2016,6,15,14,45,899.0,100.0,1.9,17.0,825.0,662.24,513.01
2016,6,15,15,0,893.0,97.0,1.9,17.0,790.0,617.52,479.32
2016,6,15,15,15,882.5,95.0,1.85,17.0,749.5,570.4,442.7
2016,6,15,15,30,872.0,93.0,1.8,17.0,709.0,523.01,404.95
2016,6,15,15,45,440.5,145.0,1.8,17.0,456.0,325.22,253.27
2016,6,15,16,0,9.0,197.0,1.8,17.0,203.0,190.09,148.57
2016,6,15,16,15,76.5,216.5,1.75,16.5,258.5,225.77,177.05
2016,6,15,16,30,144.0,236.0,1.7,16.0,314.0,252.61,196.95
2016,6,15,16,45,456.0,154.5,1.7,16.0,368.5,248.59,184.09
2016,6,15,17,0,768.0,73.0,1.7,16.0,423.0,224.1,150.48
2016,6,15,17,15,736.0,69.0,1.65,15.5,371.5,177.04,110.58
2016,6,15,17,30,704.0,65.0,1.6,15.0,320.0,133.34,76.03
2016,6,15,17,45,662.0,59.5,1.55,14.5,270.0,91.1,47.63
2016,6,15,18,0,620.0,54.0,1.5,14.0,220.0,50.2,27.22
2016,6,15,18,15,554.0,48.0,1.4,13.5,172.5,32.56,23.52
2016,6,15,18,30,488.0,42.0,1.3,13.0,125.0,29.93,20.95
2016,6,15,18,45,388.0,33.0,1.2,12.5,85.5,24.41,15.56
2016,6,15,19,0,288.0,24.0,1.1,12.0,46.0,18.49,7.96
2016,6,15,19,15,144.0,12.0,1.05,11.5,23.0,11.8,0.0
2016,6,15,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,16,4,45,38.0,5.5,0.4,11.5,6.5,0.0,0.0
2016,6,16,5,0,76.0,11.0,0.4,12.0,13.0,30.27,0.0
2016,6,16,5,15,204.0,23.0,0.35,12.5,43.5,101.13,54.43
2016,6,16,5,30,332.0,35.0,0.3,13.0,74.0,172.04,127.69
2016,6,16,5,45,422.5,43.0,0.25,13.5,117.0,232.62,180.74
2016,6,16,6,0,513.0,51.0,0.2,14.0,160.0,301.57,238.9
2016,6,16,6,15,569.0,57.0,0.15,14.5,208.0,359.23,286.66
2016,6,16,6,30,625.0,63.0,0.1,15.0,256.0,421.36,335.98
2016,6,16,6,45,665.5,67.5,0.1,15.5,306.5,476.87,378.57
2016,6,16,7,0,706.0,72.0,0.1,16.0,357.0,532.97,419.98
2016,6,16,7,15,734.5,76.0,0.15,16.5,407.0,584.73,457.04
2016,6,16,7,30,763.0,80.0,0.2,17.0,457.0,637.33,492.81
2016,6,16,7,45,785.0,83.0,0.25,17.5,506.0,684.53,523.11
2016,6,16,8,0,807.0,86.0,0.3,18.0,555.0,731.53,552.72
2016,6,16,8,15,823.0,88.5,0.35,18.5,601.5,767.9,574.63
2016,6,16,8,30,839.0,91.0,0.4,19.0,648.0,807.9,598.81
2016,6,16,8,45,852.0,93.0,0.5,19.5,690.5,843.47,620.66
2016,6,16,9,0,865.0,95.0,0.6,20.0,733.0,877.39,641.36
2016,6,16,9,15,575.0,231.5,0.65,20.0,665.5,786.82,579.68
2016,6,16,9,30,285.0,368.0,0.7,20.0,598.0,660.65,487.12
2016,6,16,9,45,599.0,230.5,0.75,20.5,738.0,825.41,607.38
2016,6,16,10,0,913.0,93.0,0.8,21.0,878.0,978.03,702.12
2016,6,16,10,15,918.5,94.0,0.85,21.0,904.5,992.49,708.95
2016,6,16,10,30,924.0,95.0,0.9,21.0,931.0,1004.12,716.19
2016,6,16,10,45,519.5,280.0,1.0,21.5,752.0,807.45,587.65
2016,6,16,11,0,115.0,465.0,1.1,22.0,573.0,585.6,426.92
2016,6,16,11,15,69.5,413.0,1.15,22.0,479.0,479.58,354.36
2016,6,16,11,30,24.0,361.0,1.2,22.0,385.0,376.29,280.07
2016,6,16,11,45,26.0,361.5,1.3,22.0,387.5,381.64,284.84
2016,6,16,12,0,28.0,362.0,1.4,22.0,390.0,382.13,285.47
2016,6,16,12,15,45.5,406.5,1.4,22.0,451.0,439.95,327.49
2016,6,16,12,30,63.0,451.0,1.4,22.0,512.0,496.31,367.42
2016,6,16,12,45,180.5,454.0,1.45,22.0,626.5,601.33,444.42
2016,6,16,13,0,298.0,457.0,1.5,22.0,741.0,698.42,513.35
2016,6,16,13,15,614.0,275.5,1.5,22.0,848.0,781.59,578.62
2016,6,16,13,30,930.0,94.0,1.5,22.0,955.0,848.56,625.3
2016,6,16,13,45,927.0,92.5,1.5,22.0,932.5,814.58,602.56
2016,6,16,14,0,924.0,91.0,1.5,22.0,910.0,778.66,579.46
2016,6,16,14,15,918.0,89.5,1.5,22.0,880.5,738.8,553.48
2016,6,16,14,30,912.0,88.0,1.5,22.0,851.0,697.52,526.26
2016,6,16,14,45,905.5,86.0,1.5,22.0,816.5,654.24,495.57
2016,6,16,15,0,899.0,84.0,1.5,22.0,782.0,609.95,463.02
2016,6,16,15,15,888.5,82.5,1.45,21.5,742.0,563.11,428.26
2016,6,16,15,30,878.0,81.0,1.4,21.0,702.0,515.99,392.26
2016,6,16,15,45,866.5,78.5,1.4,21.0,658.0,467.45,353.64
2016,6,16,16,0,855.0,76.0,1.4,21.0,614.0,419.14,314.06
2016,6,16,16,15,838.0,73.5,1.4,20.5,566.5,369.26,272.83
2016,6,16,16,30,821.0,71.0,1.4,20.0,519.0,320.53,231.42
2016,6,16,16,45,799.5,68.0,1.4,20.0,469.5,271.49,188.83
2016,6,16,17,0,778.0,65.0,1.4,20.0,420.0,220.05,144.42
2016,6,16,17,15,748.0,61.5,1.3,19.5,369.5,173.25,105.22
2016,6,16,17,30,718.0,58.0,1.2,19.0,319.0,129.59,71.06
2016,6,16,17,45,677.0,53.5,1.2,18.5,269.0,87.56,43.19
2016,6,16,18,0,636.0,49.0,1.2,18.0,219.0,49.91,25.9
2016,6,16,18,15,573.5,43.5,1.05,17.0,172.5,31.51,22.24
2016,6,16,18,30,511.0,38.0,0.9,16.0,126.0,28.84,19.73
2016,6,16,18,45,410.0,30.0,0.8,15.5,86.0,21.68,13.02
2016,6,16,19,0,309.0,22.0,0.7,15.0,46.0,16.57,6.54
2016,6,16,19,15,154.5,11.0,0.65,14.5,23.0,10.81,0.0
2016,6,16,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,17,4,45,58.0,5.5,0.5,13.0,7.0,0.0,0.0
2016,6,17,5,0,116.0,11.0,0.5,13.0,14.0,40.46,0.0
2016,6,17,5,15,246.0,21.0,0.45,13.5,44.5,111.37,59.15
2016,6,17,5,30,376.0,31.0,0.4,14.0,75.0,182.74,134.85
2016,6,17,5,45,457.5,38.0,0.4,14.5,117.5,240.36,186.11
2016,6,17,6,0,539.0,45.0,0.4,15.0,160.0,305.62,241.85
2016,6,17,6,15,592.0,50.5,0.4,15.5,207.5,360.28,287.87
2016,6,17,6,30,645.0,56.0,0.4,16.0,255.0,421.41,337.07
2016,6,17,6,45,489.0,99.0,0.45,17.0,265.5,407.11,325.01
2016,6,17,7,0,333.0,142.0,0.5,18.0,276.0,370.91,295.26
2016,6,17,7,15,553.0,106.0,0.5,18.5,364.5,500.88,395.87
2016,6,17,7,30,773.0,70.0,0.5,19.0,453.0,632.33,490.54
2016,6,17,7,45,794.5,72.5,0.55,19.5,501.0,674.57,516.57
2016,6,17,8,0,816.0,75.0,0.6,20.0,549.0,720.92,546.06
2016,6,17,8,15,831.5,77.0,0.65,20.0,595.0,761.41,572.05
2016,6,17,8,30,847.0,79.0,0.7,20.0,641.0,800.81,597.1
2016,6,17,8,45,859.5,80.5,0.75,20.5,683.5,835.75,617.82
2016,6,17,9,0,872.0,82.0,0.8,21.0,726.0,869.0,637.27
2016,6,17,9,15,881.5,83.5,0.85,21.5,763.5,897.63,653.59
2016,6,17,9,30,891.0,85.0,0.9,22.0,801.0,924.07,668.48
2016,6,17,9,45,597.5,241.0,0.95,22.5,729.5,834.84,608.14
2016,6,17,10,0,304.0,397.0,1.0,23.0,658.0,712.73,517.95
2016,6,17,10,15,250.5,422.5,1.05,23.0,642.0,687.81,500.7
2016,6,17,10,30,197.0,448.0,1.1,23.0,626.0,653.52,476.04
2016,6,17,10,45,124.5,434.5,1.2,23.5,548.0,566.49,414.54
2016,6,17,11,0,52.0,421.0,1.3,24.0,470.0,472.72,347.14
2016,6,17,11,15,60.5,436.5,1.3,24.0,494.5,494.6,363.13
2016,6,17,11,30,69.0,452.0,1.3,24.0,519.0,515.95,377.84
2016,6,17,11,45,52.5,429.5,1.35,24.0,481.0,474.76,348.61
2016,6,17,12,0,36.0,407.0,1.4,24.0,443.0,434.12,319.86
2016,6,17,12,15,73.5,444.5,1.45,24.0,516.0,503.34,370.2
2016,6,17,12,30,111.0,482.0,1.5,24.0,589.0,570.4,417.39
2016,6,17,12,45,75.0,443.0,1.55,24.0,515.5,495.72,364.45
2016,6,17,13,0,39.0,404.0,1.6,24.0,442.0,423.11,312.85
2016,6,17,13,15,34.5,386.5,1.6,23.5,419.5,399.76,297.2
2016,6,17,13,30,30.0,369.0,1.6,23.0,397.0,376.83,281.41
2016,6,17,13,45,185.0,386.0,1.6,23.0,551.0,509.72,381.6
2016,6,17,14,0,340.0,403.0,1.6,23.0,705.0,629.7,467.78
2016,6,17,14,15,286.5,401.5,1.55,23.0,650.5,574.69,427.22
2016,6,17,14,30,233.0,400.0,1.5,23.0,596.0,526.64,392.57
2016,6,17,14,45,539.5,252.5,1.5,23.0,679.0,570.62,430.21
2016,6,17,15,0,846.0,105.0,1.5,23.0,762.0,598.29,453.09
2016,6,17,15,15,467.0,211.5,1.45,22.5,571.5,444.09,337.4
2016,6,17,15,30,88.0,318.0,1.4,22.0,381.0,335.74,254.8
2016,6,17,15,45,61.5,282.0,1.4,21.5,324.5,286.35,218.94
2016,6,17,16,0,35.0,246.0,1.4,21.0,268.0,239.68,184.31
2016,6,17,16,15,17.5,197.0,1.4,20.5,208.0,191.85,148.21
2016,6,17,16,30,0.0,148.0,1.4,20.0,148.0,140.59,108.75
2016,6,17,16,45,8.5,154.5,1.4,20.0,158.0,147.84,114.8
2016,6,17,17,0,17.0,161.0,1.4,20.0,168.0,153.62,119.44
2016,6,17,17,15,115.5,150.0,1.35,19.0,192.0,149.85,113.02
2016,6,17,17,30,214.0,139.0,1.3,18.0,216.0,140.02,101.45
2016,6,17,17,45,199.5,118.5,1.3,17.5,182.0,110.06,79.2
2016,6,17,18,0,185.0,98.0,1.3,17.0,148.0,81.84,60.06
2016,6,17,18,15,162.0,79.0,1.3,16.5,116.0,62.12,49.17
2016,6,17,18,30,139.0,60.0,1.3,16.0,84.0,48.16,36.58
2016,6,17,18,45,99.5,43.0,1.3,15.5,57.0,35.18,24.59
2016,6,17,19,0,60.0,26.0,1.3,15.0,30.0,21.76,10.48
2016,6,17,19,15,30.0,13.0,1.3,14.5,15.0,12.78,0.0
2016,6,17,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,4,45,53.0,5.5,0.85,11.5,6.5,0.0,0.0
2016,6,18,5,0,106.0,11.0,0.9,12.0,13.0,37.85,0.0
2016,6,18,5,15,238.5,21.5,0.95,12.5,44.0,109.43,57.66
2016,6,18,5,30,371.0,32.0,1.0,13.0,75.0,181.96,135.22
2016,6,18,5,45,456.0,39.0,1.05,13.5,118.0,240.73,188.19
2016,6,18,6,0,541.0,46.0,1.1,14.0,161.0,307.44,246.15
2016,6,18,6,15,596.0,51.5,1.05,14.5,209.5,365.16,295.39
2016,6,18,6,30,651.0,57.0,1.0,15.0,258.0,425.43,344.77
2016,6,18,6,45,689.5,61.5,1.0,15.5,308.5,481.09,388.81
2016,6,18,7,0,728.0,66.0,1.0,16.0,359.0,538.99,432.83
2016,6,18,7,15,756.5,69.5,0.95,16.5,409.5,591.04,470.42
2016,6,18,7,30,785.0,73.0,0.9,17.0,460.0,643.93,506.01
2016,6,18,7,45,806.0,76.0,0.9,17.5,510.0,691.23,536.52
2016,6,18,8,0,827.0,79.0,0.9,18.0,560.0,733.69,562.96
2016,6,18,8,15,844.0,81.0,0.9,18.5,607.0,775.73,588.58
2016,6,18,8,30,861.0,83.0,0.9,19.0,654.0,816.75,613.0
2016,6,18,8,45,874.0,85.5,0.9,19.5,697.5,853.61,634.23
2016,6,18,9,0,887.0,88.0,0.9,20.0,741.0,888.75,654.06
2016,6,18,9,15,703.0,185.0,0.9,20.5,719.5,853.97,628.31
2016,6,18,9,30,519.0,282.0,0.9,21.0,698.0,794.73,583.68
2016,6,18,9,45,717.0,190.5,0.95,21.5,791.5,894.65,652.09
2016,6,18,10,0,915.0,99.0,1.0,22.0,885.0,986.18,707.39
2016,6,18,10,15,689.0,230.0,1.0,22.5,832.5,921.7,663.3
2016,6,18,10,30,463.0,361.0,1.0,23.0,780.0,836.51,601.15
2016,6,18,10,45,701.0,231.0,1.0,23.5,881.5,936.95,671.0
2016,6,18,11,0,939.0,101.0,1.0,24.0,983.0,1026.76,723.4
2016,6,18,11,15,941.5,101.5,1.0,24.0,996.5,1026.07,721.25
2016,6,18,11,30,944.0,102.0,1.0,24.0,1010.0,1022.36,718.66
2016,6,18,11,45,946.5,102.0,1.05,24.5,1016.5,1015.15,713.67
2016,6,18,12,0,949.0,102.0,1.1,25.0,1023.0,1004.98,706.99
2016,6,18,12,15,949.0,101.5,1.15,25.0,1022.0,989.08,698.23
2016,6,18,12,30,949.0,101.0,1.2,25.0,1021.0,970.43,687.82
2016,6,18,12,45,949.5,99.5,1.25,25.0,1012.5,948.58,675.41
2016,6,18,13,0,950.0,98.0,1.3,25.0,1004.0,924.1,661.3
2016,6,18,13,15,947.5,97.5,1.35,25.0,988.0,895.49,644.47
2016,6,18,13,30,945.0,97.0,1.4,25.0,972.0,864.58,626.03
2016,6,18,13,45,939.5,97.0,1.45,25.0,948.5,829.63,604.76
2016,6,18,14,0,934.0,97.0,1.5,25.0,925.0,792.84,582.04
2016,6,18,14,15,928.5,95.5,1.5,25.0,896.0,752.99,556.5
2016,6,18,14,30,923.0,94.0,1.5,25.0,867.0,711.68,529.7
2016,6,18,14,45,914.0,93.5,1.5,25.0,831.5,667.75,498.91
2016,6,18,15,0,905.0,93.0,1.5,25.0,796.0,622.99,466.5
2016,6,18,15,15,894.5,91.0,1.5,24.5,755.5,575.41,432.1
2016,6,18,15,30,884.0,89.0,1.5,24.0,715.0,527.55,396.37
2016,6,18,15,45,869.5,87.5,1.5,24.0,670.0,478.22,357.67
2016,6,18,16,0,855.0,86.0,1.5,24.0,625.0,429.37,318.24
2016,6,18,16,15,837.5,83.0,1.45,23.5,577.0,378.79,276.95
2016,6,18,16,30,820.0,80.0,1.4,23.0,529.0,325.16,232.39
2016,6,18,16,45,795.5,77.5,1.4,23.0,478.0,275.69,190.12
2016,6,18,17,0,771.0,75.0,1.4,23.0,427.0,228.52,149.71
2016,6,18,17,15,739.0,71.0,1.4,22.5,375.5,181.24,110.78
2016,6,18,17,30,707.0,67.0,1.4,22.0,324.0,137.31,76.87
2016,6,18,17,45,664.0,61.5,1.4,21.5,273.5,94.75,48.73
2016,6,18,18,0,621.0,56.0,1.4,21.0,223.0,53.48,28.15
2016,6,18,18,15,555.0,49.5,1.3,20.0,175.5,33.67,23.81
2016,6,18,18,30,489.0,43.0,1.2,19.0,128.0,30.67,21.03
2016,6,18,18,45,388.5,34.0,1.2,18.0,87.5,25.19,15.85
2016,6,18,19,0,288.0,25.0,1.2,17.0,47.0,19.32,8.68
2016,6,18,19,15,144.0,12.5,1.15,16.5,23.5,12.29,0.0
2016,6,18,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,19,4,45,55.5,5.5,0.65,13.5,6.5,0.0,0.0
2016,6,19,5,0,111.0,11.0,0.6,14.0,13.0,39.05,0.0
2016,6,19,5,15,249.0,21.5,0.6,14.5,45.5,112.29,57.79
2016,6,19,5,30,387.0,32.0,0.6,15.0,78.0,187.3,137.64
2016,6,19,5,45,472.0,40.0,0.65,15.5,122.0,247.98,191.57
2016,6,19,6,0,557.0,48.0,0.7,16.0,166.0,316.62,250.23
2016,6,19,6,15,611.5,53.5,0.7,16.5,215.0,374.84,299.17
2016,6,19,6,30,666.0,59.0,0.7,17.0,264.0,435.34,348.07
2016,6,19,6,45,704.0,63.5,0.7,18.0,315.0,491.4,390.84
2016,6,19,7,0,742.0,68.0,0.7,19.0,366.0,549.61,433.29
2016,6,19,7,15,769.5,71.5,0.7,19.5,417.0,601.58,470.26
2016,6,19,7,30,797.0,75.0,0.7,20.0,468.0,654.28,505.36
2016,6,19,7,45,816.5,78.5,0.7,21.0,518.0,701.51,534.05
2016,6,19,8,0,836.0,82.0,0.7,22.0,568.0,743.71,558.51
2016,6,19,8,15,852.0,84.5,0.7,22.5,615.0,785.8,583.4
2016,6,19,8,30,868.0,87.0,0.7,23.0,662.0,826.77,607.06
2016,6,19,8,45,880.5,89.0,0.7,23.5,705.5,862.83,627.1
2016,6,19,9,0,893.0,91.0,0.7,24.0,749.0,897.13,645.79
2016,6,19,9,15,902.5,92.5,0.7,24.5,787.5,926.21,660.96
2016,6,19,9,30,912.0,94.0,0.7,25.0,826.0,953.03,674.66
2016,6,19,9,45,925.5,91.5,0.7,25.5,861.0,976.9,686.46
2016,6,19,10,0,939.0,89.0,0.7,26.0,896.0,998.38,696.79
2016,6,19,10,15,944.0,90.0,0.75,26.0,923.0,1012.78,705.33
2016,6,19,10,30,949.0,91.0,0.8,26.0,950.0,1024.26,712.32
2016,6,19,10,45,951.5,93.0,0.85,26.5,970.0,1031.34,715.4
2016,6,19,11,0,954.0,95.0,0.9,27.0,990.0,1035.34,716.78
2016,6,19,11,15,956.5,95.5,0.95,27.0,1003.5,1034.72,716.93
2016,6,19,11,30,959.0,96.0,1.0,27.0,1017.0,1031.03,715.39
2016,6,19,11,45,956.5,98.5,1.05,27.5,1022.0,1021.47,709.03
2016,6,19,12,0,954.0,101.0,1.1,28.0,1027.0,1008.97,701.03
2016,6,19,12,15,954.0,101.0,1.15,28.0,1025.5,993.53,692.71
2016,6,19,12,30,954.0,101.0,1.2,28.0,1024.0,975.31,682.7
2016,6,19,12,45,944.5,106.0,1.3,28.5,1013.0,950.66,668.16
2016,6,19,13,0,935.0,111.0,1.4,29.0,1002.0,923.74,652.11
2016,6,19,13,15,932.0,110.0,1.45,28.5,986.0,894.59,636.39
2016,6,19,13,30,929.0,109.0,1.5,28.0,970.0,863.22,619.03
2016,6,19,13,45,927.0,106.5,1.55,28.0,947.5,829.16,598.47
2016,6,19,14,0,925.0,104.0,1.6,28.0,925.0,793.08,576.36
2016,6,19,14,15,919.0,102.5,1.6,28.0,895.5,753.2,551.01
2016,6,19,14,30,913.0,101.0,1.6,28.0,866.0,711.89,524.45
2016,6,19,14,45,644.0,215.0,1.65,28.0,743.5,602.79,445.21
2016,6,19,15,0,375.0,329.0,1.7,28.0,621.0,520.08,383.41
2016,6,19,15,15,371.5,310.0,1.7,27.5,586.0,482.69,357.83
2016,6,19,15,30,368.0,291.0,1.7,27.0,551.0,445.33,331.32
2016,6,19,15,45,608.5,189.5,1.75,27.0,587.5,443.46,329.69
2016,6,19,16,0,849.0,88.0,1.8,27.0,624.0,429.27,315.63
2016,6,19,16,15,831.0,85.5,1.8,26.5,576.0,379.23,275.0
2016,6,19,16,30,813.0,83.0,1.8,26.0,528.0,326.19,231.34
2016,6,19,16,45,787.0,80.0,1.8,25.5,477.0,276.2,189.42
2016,6,19,17,0,761.0,77.0,1.8,25.0,426.0,228.66,149.35
2016,6,19,17,15,729.0,73.0,1.75,24.0,375.0,181.85,111.19
2016,6,19,17,30,697.0,69.0,1.7,23.0,324.0,138.39,77.89
2016,6,19,17,45,651.0,64.0,1.7,22.5,273.0,93.21,47.65
2016,6,19,18,0,605.0,59.0,1.7,22.0,222.0,55.98,30.12
2016,6,19,18,15,539.5,52.0,1.65,21.0,175.0,35.71,25.47
2016,6,19,18,30,474.0,45.0,1.6,20.0,128.0,32.4,22.41
2016,6,19,18,45,372.0,35.5,1.55,19.5,88.0,26.53,16.87
2016,6,19,19,0,270.0,26.0,1.5,19.0,48.0,20.25,9.34
2016,6,19,19,15,135.0,13.0,1.45,18.5,24.0,12.78,0.0
2016,6,19,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,45,58.0,5.5,1.15,11.5,7.0,0.0,0.0
2016,6,20,5,0,116.0,11.0,1.2,12.0,14.0,40.25,0.0
2016,6,20,5,15,259.5,22.0,1.15,12.5,46.5,115.67,59.11
2016,6,20,5,30,403.0,33.0,1.1,13.0,79.0,193.74,143.69
2016,6,20,5,45,493.5,40.0,1.1,14.0,124.5,256.17,199.54
2016,6,20,6,0,584.0,47.0,1.1,15.0,170.0,326.99,260.17
2016,6,20,6,15,638.5,52.0,1.05,15.5,220.0,383.61,308.43
2016,6,20,6,30,693.0,57.0,1.0,16.0,270.0,447.03,359.95
2016,6,20,6,45,732.5,61.0,1.0,17.0,322.0,504.52,404.27
2016,6,20,7,0,772.0,65.0,1.0,18.0,374.0,564.27,448.32
2016,6,20,7,15,798.5,68.0,1.0,18.5,426.0,616.21,485.68
2016,6,20,7,30,825.0,71.0,1.0,19.0,478.0,664.46,517.71
2016,6,20,7,45,846.0,73.5,1.05,19.5,528.0,712.57,549.0
2016,6,20,8,0,867.0,76.0,1.1,20.0,578.0,760.37,579.39
2016,6,20,8,15,881.0,78.0,1.1,20.5,625.5,801.36,603.93
2016,6,20,8,30,895.0,80.0,1.1,21.0,673.0,841.07,627.2
2016,6,20,8,45,907.0,81.5,1.15,22.0,716.0,876.97,647.09
2016,6,20,9,0,919.0,83.0,1.2,23.0,759.0,911.04,665.51
2016,6,20,9,15,927.5,84.5,1.2,23.5,797.5,939.89,680.89
2016,6,20,9,30,936.0,86.0,1.2,24.0,836.0,966.38,694.69
2016,6,20,9,45,926.0,96.5,1.25,24.5,864.5,982.57,702.82
2016,6,20,10,0,916.0,107.0,1.3,25.0,893.0,995.38,709.01
2016,6,20,10,15,921.0,108.5,1.35,25.5,920.0,1009.93,716.39
2016,6,20,10,30,926.0,110.0,1.4,26.0,947.0,1021.62,722.03
2016,6,20,10,45,929.5,110.5,1.45,26.5,967.0,1027.88,724.44
2016,6,20,11,0,933.0,111.0,1.5,27.0,987.0,1031.17,725.18
2016,6,20,11,15,935.0,112.0,1.5,27.0,1000.0,1030.49,724.27
2016,6,20,11,30,937.0,113.0,1.5,27.0,1013.0,1026.8,721.68
2016,6,20,11,45,940.0,112.0,1.55,27.5,1019.5,1019.12,716.12
2016,6,20,12,0,943.0,111.0,1.6,28.0,1026.0,1008.52,708.88
2016,6,20,12,15,943.0,111.0,1.65,28.0,1025.0,993.19,700.22
2016,6,20,12,30,943.0,111.0,1.7,28.0,1024.0,975.13,689.91
2016,6,20,12,45,946.5,107.0,1.75,28.0,1016.5,953.71,677.51
2016,6,20,13,0,950.0,103.0,1.8,28.0,1009.0,929.58,663.36
2016,6,20,13,15,947.5,102.5,1.8,28.0,993.5,901.0,645.78
2016,6,20,13,30,945.0,102.0,1.8,28.0,978.0,870.13,626.68
2016,6,20,13,45,940.5,101.5,1.85,28.0,955.5,835.52,605.54
2016,6,20,14,0,936.0,101.0,1.9,28.0,933.0,799.02,582.92
2016,6,20,14,15,930.5,99.5,1.9,27.5,903.5,759.13,558.49
2016,6,20,14,30,925.0,98.0,1.9,27.0,874.0,717.76,532.71
2016,6,20,14,45,916.5,97.0,1.9,27.0,838.5,673.63,501.71
2016,6,20,15,0,908.0,96.0,1.9,27.0,803.0,628.62,469.12
2016,6,20,15,15,898.0,94.5,1.9,26.5,762.5,581.64,435.16
2016,6,20,15,30,888.0,93.0,1.9,26.0,722.0,534.32,399.85
2016,6,20,15,45,874.5,90.5,1.9,25.5,677.0,484.36,361.48
2016,6,20,16,0,861.0,88.0,1.9,25.0,632.0,434.78,322.16
2016,6,20,16,15,764.5,102.0,1.85,24.5,557.0,366.08,268.39
2016,6,20,16,30,668.0,116.0,1.8,24.0,482.0,306.73,221.46
2016,6,20,16,45,505.0,141.5,1.8,23.5,403.0,252.66,180.76
2016,6,20,17,0,342.0,167.0,1.8,23.0,324.0,216.67,156.0
2016,6,20,17,15,366.5,141.5,1.75,22.0,291.5,176.53,122.68
2016,6,20,17,30,391.0,116.0,1.7,21.0,259.0,138.9,91.88
2016,6,20,17,45,508.0,87.0,1.65,20.5,243.0,102.86,61.08
2016,6,20,18,0,625.0,58.0,1.6,20.0,227.0,56.08,29.88
2016,6,20,18,15,559.0,51.0,1.5,19.0,179.0,34.85,24.96
2016,6,20,18,30,493.0,44.0,1.4,18.0,131.0,31.48,21.84
2016,6,20,18,45,388.5,35.0,1.3,17.5,90.0,26.03,16.63
2016,6,20,19,0,284.0,26.0,1.2,17.0,49.0,20.22,9.52
2016,6,20,19,15,142.0,13.0,1.2,16.5,24.5,12.78,0.0
2016,6,20,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,21,4,45,52.5,5.5,0.6,12.5,6.5,0.0,0.0
2016,6,21,5,0,105.0,11.0,0.6,13.0,13.0,37.38,0.0
2016,6,21,5,15,243.0,21.5,0.6,13.5,44.5,109.81,54.47
2016,6,21,5,30,381.0,32.0,0.6,14.0,76.0,184.68,135.89
2016,6,21,5,45,473.0,39.5,0.6,15.0,120.5,247.13,190.97
2016,6,21,6,0,565.0,47.0,0.6,16.0,165.0,318.19,250.93
2016,6,21,6,15,620.5,52.5,0.6,16.5,214.5,374.94,298.69
2016,6,21,6,30,676.0,58.0,0.6,17.0,264.0,438.64,349.9
2016,6,21,6,45,718.0,61.0,0.65,18.0,316.5,495.67,393.68
2016,6,21,7,0,760.0,64.0,0.7,19.0,369.0,555.16,437.5
2016,6,21,7,15,787.5,67.5,0.75,19.5,420.5,607.87,475.47
2016,6,21,7,30,815.0,71.0,0.8,20.0,472.0,661.28,511.46
2016,6,21,7,45,836.5,73.0,0.85,21.0,522.0,704.53,538.01
2016,6,21,8,0,858.0,75.0,0.9,22.0,572.0,751.82,566.78
2016,6,21,8,15,872.5,77.5,0.9,22.5,619.5,793.53,591.49
2016,6,21,8,30,887.0,80.0,0.9,23.0,667.0,834.0,614.94
2016,6,21,8,45,899.0,81.5,0.95,23.5,710.0,869.71,635.71
2016,6,21,9,0,911.0,83.0,1.0,24.0,753.0,903.61,655.14
2016,6,21,9,15,919.0,84.5,1.0,24.5,791.5,931.86,669.99
2016,6,21,9,30,927.0,86.0,1.0,25.0,830.0,957.76,683.29
2016,6,21,9,45,927.5,91.0,1.05,25.5,861.0,977.85,693.83
2016,6,21,10,0,928.0,96.0,1.1,26.0,892.0,995.0,702.66
2016,6,21,10,15,933.0,97.0,1.15,26.5,918.5,1009.3,709.8
2016,6,21,10,30,938.0,98.0,1.2,27.0,945.0,1020.72,715.28
2016,6,21,10,45,939.5,99.5,1.25,27.5,964.5,1026.27,717.3
2016,6,21,11,0,941.0,101.0,1.3,28.0,984.0,1028.78,717.63
2016,6,21,11,15,943.0,101.5,1.3,28.0,997.0,1027.73,716.51
2016,6,21,11,30,945.0,102.0,1.3,28.0,1010.0,1023.65,713.71
2016,6,21,11,45,944.5,103.0,1.35,28.5,1015.5,1014.66,707.49
2016,6,21,12,0,944.0,104.0,1.4,29.0,1021.0,1002.76,699.62
2016,6,21,12,15,943.5,104.0,1.4,29.0,1019.5,987.06,690.14
2016,6,21,12,30,943.0,104.0,1.4,29.0,1018.0,968.63,679.08
2016,6,21,12,45,939.0,105.5,1.45,29.5,1008.5,945.83,664.75
2016,6,21,13,0,935.0,107.0,1.5,30.0,999.0,920.6,648.92
2016,6,21,13,15,932.0,106.0,1.55,30.0,983.0,891.53,631.91
2016,6,21,13,30,929.0,105.0,1.6,30.0,967.0,860.25,613.37
2016,6,21,13,45,924.5,104.5,1.65,30.0,944.0,826.16,592.83
2016,6,21,14,0,920.0,104.0,1.7,30.0,921.0,790.21,570.85
2016,6,21,14,15,914.0,102.5,1.7,29.5,892.0,750.55,546.84
2016,6,21,14,30,908.0,101.0,1.7,29.0,863.0,709.48,521.52
2016,6,21,14,45,900.0,99.5,1.75,29.0,828.0,665.9,491.48
2016,6,21,15,0,892.0,98.0,1.8,29.0,793.0,621.42,459.9
2016,6,21,15,15,881.5,96.0,1.8,28.5,752.5,574.41,426.25
2016,6,21,15,30,871.0,94.0,1.8,28.0,712.0,527.13,391.31
