Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,15,45,858.0,91.5,1.8,27.5,668.0,478.18,354.03
2016,6,21,16,0,845.0,89.0,1.8,27.0,624.0,429.58,315.8
2016,6,21,16,15,827.5,86.5,1.8,26.0,576.0,375.77,273.19
2016,6,21,16,30,810.0,84.0,1.8,25.0,528.0,327.17,233.2
2016,6,21,16,45,788.5,80.0,1.8,24.5,478.0,277.62,191.35
2016,6,21,17,0,767.0,76.0,1.8,24.0,428.0,230.08,150.95
2016,6,21,17,15,736.0,72.0,1.75,23.0,377.0,183.09,112.39
2016,6,21,17,30,705.0,68.0,1.7,22.0,326.0,139.36,78.6
2016,6,21,17,45,663.0,62.5,1.65,21.0,276.0,96.86,50.31
2016,6,21,18,0,621.0,57.0,1.6,20.0,226.0,55.51,29.29
2016,6,21,18,15,556.5,50.5,1.5,19.0,178.5,34.4,24.56
2016,6,21,18,30,492.0,44.0,1.4,18.0,131.0,31.44,21.81
2016,6,21,18,45,391.0,35.0,1.3,17.5,90.5,26.0,16.61
2016,6,21,19,0,290.0,26.0,1.2,17.0,50.0,20.18,9.57
2016,6,21,19,15,145.0,13.0,1.1,16.5,25.0,12.78,0.0
2016,6,21,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,22,4,45,58.0,5.5,1.15,11.5,7.0,0.0,0.0
2016,6,22,5,0,116.0,11.0,1.2,12.0,14.0,40.08,0.0
2016,6,22,5,15,263.0,21.5,1.2,12.5,46.5,115.41,56.21
2016,6,22,5,30,410.0,32.0,1.2,13.0,79.0,194.43,143.79
2016,6,22,5,45,496.0,39.5,1.3,13.5,124.0,255.83,199.64
2016,6,22,6,0,582.0,47.0,1.4,14.0,169.0,325.26,260.24
2016,6,22,6,15,637.0,52.5,1.4,14.5,219.0,382.5,309.68
2016,6,22,6,30,692.0,58.0,1.4,15.0,269.0,446.67,362.65
2016,6,22,6,45,731.0,61.5,1.4,15.5,321.0,503.24,407.72
2016,6,22,7,0,770.0,65.0,1.4,16.0,373.0,562.02,452.73
2016,6,22,7,15,797.0,68.5,1.35,16.5,425.0,614.81,491.16
2016,6,22,7,30,824.0,72.0,1.3,17.0,477.0,668.25,527.28
2016,6,22,7,45,845.5,74.0,1.3,17.5,527.5,711.83,555.26
2016,6,22,8,0,867.0,76.0,1.3,18.0,578.0,759.45,585.51
2016,6,22,8,15,882.0,78.5,1.3,18.5,626.0,801.87,611.44
2016,6,22,8,30,897.0,81.0,1.3,19.0,674.0,843.05,636.08
2016,6,22,8,45,909.5,82.5,1.35,19.5,718.0,879.49,657.81
2016,6,22,9,0,922.0,84.0,1.4,20.0,762.0,914.12,678.16
2016,6,22,9,15,931.0,85.5,1.4,20.0,801.0,943.56,695.54
2016,6,22,9,30,940.0,87.0,1.4,20.0,840.0,970.64,711.39
2016,6,22,9,45,947.5,87.5,1.4,20.5,873.5,992.72,722.63
2016,6,22,10,0,955.0,88.0,1.4,21.0,907.0,1012.11,732.19
2016,6,22,10,15,960.0,89.0,1.4,21.0,934.5,1026.81,740.25
2016,6,22,10,30,965.0,90.0,1.4,21.0,962.0,1038.54,746.58
2016,6,22,10,45,969.0,90.5,1.4,21.5,982.5,1045.73,748.77
2016,6,22,11,0,973.0,91.0,1.4,22.0,1003.0,1049.83,749.2
2016,6,22,11,15,975.0,91.5,1.4,22.0,1016.5,1048.85,748.06
2016,6,22,11,30,977.0,92.0,1.4,22.0,1030.0,1044.74,745.17
2016,6,22,11,45,978.0,92.0,1.45,22.5,1036.5,1036.06,739.01
2016,6,22,12,0,979.0,92.0,1.5,23.0,1043.0,1024.35,731.09
2016,6,22,12,15,979.0,92.0,1.5,22.5,1041.5,1008.74,722.85
2016,6,22,12,30,979.0,92.0,1.5,22.0,1040.0,990.26,712.87
2016,6,22,12,45,969.0,97.5,1.55,22.0,1029.0,965.31,698.16
2016,6,22,13,0,959.0,103.0,1.6,22.0,1018.0,938.03,681.93
2016,6,22,13,15,956.5,102.5,1.6,22.0,1002.0,909.28,664.02
2016,6,22,13,30,954.0,102.0,1.6,22.0,986.0,878.21,644.52
2016,6,22,13,45,949.0,101.5,1.6,22.0,963.0,842.97,622.17
2016,6,22,14,0,944.0,101.0,1.6,22.0,940.0,805.85,598.42
2016,6,22,14,15,938.0,99.5,1.6,21.5,910.0,765.36,573.27
2016,6,22,14,30,932.0,98.0,1.6,21.0,880.0,723.4,546.74
2016,6,22,14,45,923.5,97.0,1.6,21.0,844.5,679.02,515.22
2016,6,22,15,0,915.0,96.0,1.6,21.0,809.0,633.74,481.98
2016,6,22,15,15,904.5,94.0,1.55,20.5,768.0,585.75,446.49
2016,6,22,15,30,894.0,92.0,1.5,20.0,727.0,537.46,409.71
2016,6,22,15,45,880.0,90.0,1.5,19.5,681.5,487.44,370.73
2016,6,22,16,0,866.0,88.0,1.5,19.0,636.0,437.84,330.79
2016,6,22,16,15,848.5,85.0,1.5,18.5,587.0,386.71,288.49
2016,6,22,16,30,831.0,82.0,1.5,18.0,538.0,332.53,242.77
2016,6,22,16,45,807.5,79.0,1.55,18.0,487.0,282.28,199.08
2016,6,22,17,0,784.0,76.0,1.6,18.0,436.0,234.23,157.1
2016,6,22,17,15,752.0,72.0,1.6,17.5,384.0,186.22,116.68
2016,6,22,17,30,720.0,68.0,1.6,17.0,332.0,141.56,81.32
2016,6,22,17,45,675.0,63.0,1.6,16.5,280.5,98.54,52.13
2016,6,22,18,0,630.0,58.0,1.6,16.0,229.0,56.88,30.63
2016,6,22,18,15,564.0,51.5,1.55,15.0,181.0,35.21,25.74
2016,6,22,18,30,498.0,45.0,1.5,14.0,133.0,32.31,22.98
2016,6,22,18,45,389.0,36.0,1.45,13.5,91.5,26.9,17.73
2016,6,22,19,0,280.0,27.0,1.4,13.0,50.0,21.13,10.58
2016,6,22,19,15,140.0,13.5,1.35,12.5,25.0,13.27,0.0
2016,6,22,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,4,45,58.0,5.0,1.2,10.5,6.5,0.0,0.0
2016,6,23,5,0,116.0,10.0,1.2,11.0,13.0,39.01,0.0
2016,6,23,5,15,262.0,20.5,1.2,11.5,45.5,113.58,53.8
2016,6,23,5,30,408.0,31.0,1.2,12.0,78.0,192.26,142.44
2016,6,23,5,45,498.5,38.0,1.3,12.5,123.0,254.61,199.28
2016,6,23,6,0,589.0,45.0,1.4,13.0,168.0,322.97,259.32
2016,6,23,6,15,643.5,50.0,1.4,13.5,218.0,382.32,310.66
2016,6,23,6,30,698.0,55.0,1.4,14.0,268.0,445.86,363.4
2016,6,23,6,45,738.5,58.5,1.4,15.0,320.0,503.49,408.77
2016,6,23,7,0,779.0,62.0,1.4,16.0,372.0,563.49,453.96
2016,6,23,7,15,805.5,65.0,1.35,16.5,424.0,615.72,491.99
2016,6,23,7,30,832.0,68.0,1.3,17.0,476.0,664.31,524.45
2016,6,23,7,45,853.5,70.0,1.3,17.5,527.0,712.54,555.84
2016,6,23,8,0,875.0,72.0,1.3,18.0,578.0,760.5,586.27
2016,6,23,8,15,890.5,74.0,1.3,18.5,626.0,803.07,612.29
2016,6,23,8,30,906.0,76.0,1.3,19.0,674.0,844.44,637.03
2016,6,23,8,45,918.5,77.5,1.3,19.5,718.5,881.21,658.28
2016,6,23,9,0,931.0,79.0,1.3,20.0,763.0,916.14,678.06
2016,6,23,9,15,939.5,80.5,1.3,20.5,802.0,945.41,693.92
2016,6,23,9,30,948.0,82.0,1.3,21.0,841.0,972.28,708.16
2016,6,23,9,45,950.5,86.0,1.3,22.0,874.0,993.65,717.46
2016,6,23,10,0,953.0,90.0,1.3,23.0,907.0,1012.11,724.93
2016,6,23,10,15,958.0,91.0,1.3,23.0,934.0,1026.81,732.9
2016,6,23,10,30,963.0,92.0,1.3,23.0,961.0,1038.55,739.15
2016,6,23,10,45,965.5,93.0,1.35,23.5,981.5,1044.81,741.6
2016,6,23,11,0,968.0,94.0,1.4,24.0,1002.0,1047.97,742.31
2016,6,23,11,15,969.0,94.5,1.45,24.0,1014.5,1046.03,741.44
2016,6,23,11,30,970.0,95.0,1.5,24.0,1027.0,1040.99,738.82
2016,6,23,11,45,969.5,95.5,1.55,24.5,1032.0,1031.44,732.09
2016,6,23,12,0,969.0,96.0,1.6,25.0,1037.0,1018.91,723.64
2016,6,23,12,15,967.5,95.5,1.65,25.0,1034.0,1001.55,713.66
2016,6,23,12,30,966.0,95.0,1.7,25.0,1031.0,981.42,701.98
2016,6,23,12,45,962.0,95.5,1.75,25.0,1021.0,957.33,687.78
2016,6,23,13,0,958.0,96.0,1.8,25.0,1011.0,930.73,671.93
2016,6,23,13,15,954.5,95.5,1.8,24.5,994.0,901.24,654.85
2016,6,23,13,30,951.0,95.0,1.8,24.0,977.0,869.47,636.14
2016,6,23,13,45,946.5,94.0,1.85,24.0,953.5,834.33,614.3
2016,6,23,14,0,942.0,93.0,1.9,24.0,930.0,797.26,590.94
2016,6,23,14,15,936.0,91.5,1.9,23.5,900.5,756.9,565.77
2016,6,23,14,30,930.0,90.0,1.9,23.0,871.0,715.08,539.21
2016,6,23,14,45,923.5,88.0,1.95,23.0,836.0,671.19,508.56
2016,6,23,15,0,917.0,86.0,2.0,23.0,801.0,626.25,475.75
2016,6,23,15,15,907.5,84.5,2.0,22.5,760.5,579.24,441.09
2016,6,23,15,30,898.0,83.0,2.0,22.0,720.0,531.83,405.01
2016,6,23,15,45,889.0,79.0,2.0,22.0,676.5,482.19,365.43
2016,6,23,16,0,880.0,75.0,2.0,22.0,633.0,432.54,324.68
2016,6,23,16,15,863.0,73.0,1.95,21.5,584.5,381.89,282.6
2016,6,23,16,30,846.0,71.0,1.9,21.0,536.0,332.34,240.34
2016,6,23,16,45,827.0,67.5,1.9,20.5,486.0,282.24,197.08
2016,6,23,17,0,808.0,64.0,1.9,20.0,436.0,233.82,155.0
2016,6,23,17,15,778.0,60.5,1.85,19.5,384.0,181.05,110.68
2016,6,23,17,30,748.0,57.0,1.8,19.0,332.0,135.76,74.77
2016,6,23,17,45,705.5,53.0,1.75,18.5,281.0,92.36,45.4
2016,6,23,18,0,663.0,49.0,1.7,18.0,230.0,53.51,26.78
2016,6,23,18,15,601.5,44.0,1.6,17.0,182.0,31.76,22.46
2016,6,23,18,30,540.0,39.0,1.5,16.0,134.0,29.57,20.38
2016,6,23,18,45,433.0,31.5,1.45,15.5,92.5,22.81,14.04
2016,6,23,19,0,326.0,24.0,1.4,15.0,51.0,18.23,8.3
2016,6,23,19,15,163.0,12.0,1.3,14.5,25.5,11.8,0.0
2016,6,23,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,24,4,45,59.5,5.0,1.05,11.5,6.0,0.0,0.0
2016,6,24,5,0,119.0,10.0,1.1,12.0,12.0,39.66,0.0
2016,6,24,5,15,267.0,20.0,1.15,12.5,44.5,114.05,51.86
2016,6,24,5,30,415.0,30.0,1.2,13.0,77.0,193.16,142.23
2016,6,24,5,45,500.0,37.5,1.3,13.5,121.5,254.16,198.02
2016,6,24,6,0,585.0,45.0,1.4,14.0,166.0,320.7,256.45
2016,6,24,6,15,641.0,50.0,1.4,14.5,216.5,380.56,308.06
2016,6,24,6,30,697.0,55.0,1.4,15.0,267.0,444.76,361.15
2016,6,24,6,45,733.5,59.5,1.4,15.5,319.0,501.22,406.19
2016,6,24,7,0,770.0,64.0,1.4,16.0,371.0,559.71,451.0
2016,6,24,7,15,798.5,67.5,1.35,16.5,423.5,613.5,490.24
2016,6,24,7,30,827.0,71.0,1.3,17.0,476.0,663.78,524.11
2016,6,24,7,45,846.5,74.5,1.3,17.5,527.0,712.08,555.55
2016,6,24,8,0,866.0,78.0,1.3,18.0,578.0,759.95,585.92
2016,6,24,8,15,882.5,80.5,1.3,18.5,626.5,803.57,612.67
2016,6,24,8,30,899.0,83.0,1.3,19.0,675.0,846.05,638.15
2016,6,24,8,45,910.5,85.5,1.35,19.5,720.0,882.85,660.07
2016,6,24,9,0,922.0,88.0,1.4,20.0,765.0,917.77,680.57
2016,6,24,9,15,931.5,89.5,1.4,20.5,804.5,947.69,696.91
2016,6,24,9,30,941.0,91.0,1.4,21.0,844.0,975.29,711.66
2016,6,24,9,45,948.0,92.5,1.4,21.5,878.5,998.03,723.23
2016,6,24,10,0,955.0,94.0,1.4,22.0,913.0,1018.06,733.1
2016,6,24,10,15,960.5,95.5,1.4,22.0,940.5,1033.79,741.74
2016,6,24,10,30,966.0,97.0,1.4,22.0,968.0,1046.56,748.66
2016,6,24,10,45,969.0,98.0,1.45,22.5,989.0,1053.31,751.38
2016,6,24,11,0,972.0,99.0,1.5,23.0,1010.0,1056.95,752.34
2016,6,24,11,15,974.0,99.5,1.5,23.5,1023.5,1055.97,749.75
2016,6,24,11,30,976.0,100.0,1.5,24.0,1037.0,1051.86,745.42
2016,6,24,11,45,976.0,100.5,1.55,24.5,1043.0,1042.73,738.95
2016,6,24,12,0,976.0,101.0,1.6,25.0,1049.0,1030.58,730.76
2016,6,24,12,15,975.5,101.0,1.6,25.0,1047.5,1014.54,720.91
2016,6,24,12,30,975.0,101.0,1.6,25.0,1046.0,995.65,709.4
2016,6,24,12,45,967.0,104.5,1.65,25.5,1035.0,970.64,693.41
2016,6,24,13,0,959.0,108.0,1.7,26.0,1024.0,943.25,675.94
2016,6,24,13,15,955.5,107.5,1.7,26.0,1007.5,913.68,657.75
2016,6,24,13,30,952.0,107.0,1.7,26.0,991.0,881.84,638.02
2016,6,24,13,45,947.5,106.0,1.75,26.0,967.0,846.61,616.5
2016,6,24,14,0,943.0,105.0,1.8,26.0,943.0,809.47,593.48
2016,6,24,14,15,936.5,103.5,1.8,25.5,913.0,768.68,568.41
2016,6,24,14,30,930.0,102.0,1.8,25.0,883.0,726.45,542.0
2016,6,24,14,45,921.0,101.0,1.8,25.0,847.0,681.83,510.57
2016,6,24,15,0,912.0,100.0,1.8,25.0,811.0,636.35,477.58
2016,6,24,15,15,901.5,98.0,1.8,24.5,770.0,588.48,442.91
2016,6,24,15,30,891.0,96.0,1.8,24.0,729.0,540.3,406.89
2016,6,24,15,45,876.0,94.0,1.8,24.0,683.5,489.93,367.37
2016,6,24,16,0,861.0,92.0,1.8,24.0,638.0,440.07,327.14
2016,6,24,16,15,843.0,89.0,1.75,23.5,589.0,384.86,282.4
2016,6,24,16,30,825.0,86.0,1.7,23.0,540.0,334.88,240.5
2016,6,24,16,45,800.0,83.0,1.7,22.5,488.5,284.48,197.82
2016,6,24,17,0,775.0,80.0,1.7,22.0,437.0,236.43,156.86
2016,6,24,17,15,743.0,76.0,1.65,21.0,385.0,188.82,117.58
2016,6,24,17,30,711.0,72.0,1.6,20.0,333.0,144.58,83.16
2016,6,24,17,45,664.0,67.0,1.55,19.5,281.5,98.3,51.57
2016,6,24,18,0,617.0,62.0,1.5,19.0,230.0,60.27,33.06
2016,6,24,18,15,549.5,55.0,1.4,18.0,181.5,38.13,27.96
2016,6,24,18,30,482.0,48.0,1.3,17.0,133.0,34.96,24.99
2016,6,24,18,45,375.5,38.0,1.2,16.5,91.5,28.74,19.06
2016,6,24,19,0,269.0,28.0,1.1,16.0,50.0,22.08,11.22
2016,6,24,19,15,134.5,14.0,1.05,15.5,25.0,13.76,0.0
2016,6,24,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,25,4,45,35.0,5.0,0.65,11.5,5.5,0.0,0.0
2016,6,25,5,0,70.0,10.0,0.6,12.0,11.0,27.31,0.0
2016,6,25,5,15,213.0,22.0,0.55,12.5,42.5,99.75,43.14
2016,6,25,5,30,356.0,34.0,0.5,13.0,74.0,176.97,129.82
2016,6,25,5,45,453.5,42.0,0.5,14.0,119.0,240.84,186.21
2016,6,25,6,0,551.0,50.0,0.5,15.0,164.0,313.77,247.7
2016,6,25,6,15,609.0,56.0,0.5,15.5,214.0,373.87,298.08
2016,6,25,6,30,667.0,62.0,0.5,16.0,264.0,438.63,350.14
2016,6,25,6,45,710.5,65.5,0.55,17.0,316.5,494.35,393.06
2016,6,25,7,0,754.0,69.0,0.6,18.0,369.0,555.07,437.86
2016,6,25,7,15,783.0,73.0,0.65,19.0,421.5,609.13,475.96
2016,6,25,7,30,812.0,77.0,0.7,20.0,474.0,664.03,512.33
2016,6,25,7,45,834.5,79.5,0.8,21.0,525.0,712.96,543.32
2016,6,25,8,0,857.0,82.0,0.9,22.0,576.0,757.05,570.36
2016,6,25,8,15,873.0,84.5,0.9,22.5,624.5,799.96,595.84
2016,6,25,8,30,889.0,87.0,0.9,23.0,673.0,841.73,620.06
2016,6,25,8,45,902.5,88.5,0.95,23.5,717.5,878.85,641.64
2016,6,25,9,0,916.0,90.0,1.0,24.0,762.0,914.24,661.92
2016,6,25,9,15,925.5,92.0,1.05,24.5,801.5,944.59,678.85
2016,6,25,9,30,935.0,94.0,1.1,25.0,841.0,972.63,694.27
2016,6,25,9,45,938.0,98.0,1.15,26.0,874.0,994.2,704.26
2016,6,25,10,0,941.0,102.0,1.2,27.0,907.0,1012.92,712.52
2016,6,25,10,15,946.5,103.0,1.2,27.5,935.0,1027.94,719.09
2016,6,25,10,30,952.0,104.0,1.2,28.0,963.0,1040.05,723.98
2016,6,25,10,45,956.0,105.0,1.25,28.5,984.0,1047.69,727.2
2016,6,25,11,0,960.0,106.0,1.3,29.0,1005.0,1052.26,728.71
2016,6,25,11,15,962.5,106.5,1.3,29.0,1019.0,1051.77,727.89
2016,6,25,11,30,965.0,107.0,1.3,29.0,1033.0,1048.18,725.39
2016,6,25,11,45,965.5,107.5,1.35,29.5,1039.0,1039.59,719.45
2016,6,25,12,0,966.0,108.0,1.4,30.0,1045.0,1028.01,711.84
2016,6,25,12,15,965.5,108.0,1.4,30.0,1044.0,1012.08,702.33
2016,6,25,12,30,965.0,108.0,1.4,30.0,1043.0,993.36,691.22
2016,6,25,12,45,964.5,107.0,1.45,30.0,1034.0,970.94,678.64
2016,6,25,13,0,964.0,106.0,1.5,30.0,1025.0,945.9,664.4
2016,6,25,13,15,960.5,105.5,1.55,29.5,1009.0,916.24,648.48
2016,6,25,13,30,957.0,105.0,1.6,29.0,993.0,884.29,630.92
2016,6,25,13,45,952.5,104.0,1.65,29.0,969.5,848.94,609.69
2016,6,25,14,0,948.0,103.0,1.7,29.0,946.0,811.66,586.96
2016,6,25,14,15,941.5,102.0,1.7,28.5,916.0,771.17,562.51
2016,6,25,14,30,935.0,101.0,1.7,28.0,886.0,729.22,536.72
2016,6,25,14,45,927.0,99.0,1.7,28.0,850.0,684.15,505.55
2016,6,25,15,0,919.0,97.0,1.7,28.0,814.0,638.12,472.69
2016,6,25,15,15,908.0,95.0,1.7,27.5,773.0,589.69,438.13
2016,6,25,15,30,897.0,93.0,1.7,27.0,732.0,540.98,402.24
2016,6,25,15,45,883.5,91.0,1.7,27.0,686.0,491.04,363.55
2016,6,25,16,0,870.0,89.0,1.7,27.0,640.0,441.47,324.01
2016,6,25,16,15,852.5,86.0,1.65,26.5,591.0,390.11,282.61
2016,6,25,16,30,835.0,83.0,1.6,26.0,542.0,335.7,237.95
2016,6,25,16,45,812.0,79.5,1.6,25.5,491.0,284.9,195.4
2016,6,25,17,0,789.0,76.0,1.6,25.0,440.0,236.24,154.33
2016,6,25,17,15,757.5,72.0,1.5,24.0,388.0,188.0,114.9
2016,6,25,17,30,726.0,68.0,1.4,23.0,336.0,143.06,80.25
2016,6,25,17,45,682.5,63.0,1.35,22.0,284.0,99.77,51.5
2016,6,25,18,0,639.0,58.0,1.3,21.0,232.0,57.72,30.16
2016,6,25,18,15,573.5,51.5,1.2,20.0,183.5,35.16,25.13
2016,6,25,18,30,508.0,45.0,1.1,19.0,135.0,32.25,22.43
2016,6,25,18,45,404.5,35.5,1.0,18.0,93.0,26.39,16.93
2016,6,25,19,0,301.0,26.0,0.9,17.0,51.0,20.11,9.69
2016,6,25,19,15,150.5,13.0,0.85,16.5,25.5,12.78,0.0
2016,6,25,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,5.5,0.55,12.5,5.5,0.0,0.0
2016,6,26,5,0,0.0,11.0,0.5,13.0,11.0,10.81,0.0
2016,6,26,5,15,181.5,22.0,0.5,13.5,42.0,89.98,36.45
2016,6,26,5,30,363.0,33.0,0.5,14.0,73.0,177.95,129.74
2016,6,26,5,45,453.5,41.0,0.5,14.5,117.0,239.26,184.47
2016,6,26,6,0,544.0,49.0,0.5,15.0,161.0,309.02,243.93
2016,6,26,6,15,601.0,55.0,0.5,15.5,210.0,368.25,293.72
2016,6,26,6,30,658.0,61.0,0.5,16.0,259.0,432.08,345.16
2016,6,26,6,45,700.0,65.0,0.55,17.0,311.0,487.15,387.68
2016,6,26,7,0,742.0,69.0,0.6,18.0,363.0,547.05,432.0
2016,6,26,7,15,770.5,72.5,0.6,18.5,414.5,599.72,469.57
2016,6,26,7,30,799.0,76.0,0.6,19.0,466.0,653.21,505.53
2016,6,26,7,45,821.5,78.5,0.65,20.0,516.5,701.66,535.75
2016,6,26,8,0,844.0,81.0,0.7,21.0,567.0,745.34,561.97
2016,6,26,8,15,860.0,83.5,0.7,21.5,614.5,787.86,587.21
2016,6,26,8,30,876.0,86.0,0.7,22.0,662.0,829.27,611.2
2016,6,26,8,45,889.0,87.5,0.75,23.0,706.0,865.63,631.16
2016,6,26,9,0,902.0,89.0,0.8,24.0,750.0,900.28,649.77
2016,6,26,9,15,911.0,90.5,0.8,24.5,788.5,929.37,664.99
2016,6,26,9,30,920.0,92.0,0.8,25.0,827.0,956.17,678.71
2016,6,26,9,45,928.5,93.0,0.85,25.5,861.0,979.51,691.22
2016,6,26,10,0,937.0,94.0,0.9,26.0,895.0,1000.26,702.17
2016,6,26,10,15,942.0,95.0,0.95,26.5,922.0,1014.88,709.45
2016,6,26,10,30,947.0,96.0,1.0,27.0,949.0,1026.59,715.11
2016,6,26,10,45,950.0,97.0,1.05,27.5,969.5,1033.36,717.9
2016,6,26,11,0,953.0,98.0,1.1,28.0,990.0,1037.08,719.01
2016,6,26,11,15,955.0,98.5,1.15,28.0,1003.5,1036.23,718.93
2016,6,26,11,30,957.0,99.0,1.2,28.0,1017.0,1032.32,717.15
2016,6,26,11,45,957.0,99.5,1.25,28.5,1022.5,1023.44,711.07
2016,6,26,12,0,957.0,100.0,1.3,29.0,1028.0,1011.6,703.32
2016,6,26,12,15,956.0,99.5,1.35,29.0,1026.5,994.97,694.12
2016,6,26,12,30,955.0,99.0,1.4,29.0,1025.0,975.57,683.27
2016,6,26,12,45,941.0,106.5,1.45,29.5,1012.0,949.5,666.95
2016,6,26,13,0,927.0,114.0,1.5,30.0,999.0,921.3,649.31
2016,6,26,13,15,923.5,113.5,1.55,30.0,982.5,892.59,632.56
2016,6,26,13,30,920.0,113.0,1.6,30.0,966.0,861.69,614.26
2016,6,26,13,45,914.0,112.0,1.65,30.0,942.5,826.31,592.89
2016,6,26,14,0,908.0,111.0,1.7,30.0,919.0,789.17,570.15
2016,6,26,14,15,901.0,110.0,1.7,30.0,889.5,749.75,545.2
2016,6,26,14,30,894.0,109.0,1.7,30.0,860.0,708.98,518.96
2016,6,26,14,45,884.0,107.5,1.75,30.0,824.0,664.69,488.5
2016,6,26,15,0,874.0,106.0,1.8,30.0,788.0,619.69,456.73
2016,6,26,15,15,862.5,104.0,1.8,29.5,747.5,572.89,423.42
2016,6,26,15,30,851.0,102.0,1.8,29.0,707.0,525.92,388.93
2016,6,26,15,45,836.0,99.5,1.8,28.5,662.5,476.9,351.87
2016,6,26,16,0,821.0,97.0,1.8,28.0,618.0,424.53,311.26
2016,6,26,16,15,802.0,94.0,1.75,27.5,570.0,374.77,271.27
2016,6,26,16,30,783.0,91.0,1.7,27.0,522.0,326.42,231.39
2016,6,26,16,45,759.0,87.0,1.7,26.5,472.0,277.41,190.58
2016,6,26,17,0,735.0,83.0,1.7,26.0,422.0,230.67,151.4
2016,6,26,17,15,702.0,78.5,1.65,25.0,371.5,184.36,113.9
2016,6,26,17,30,669.0,74.0,1.6,24.0,321.0,138.09,78.38
2016,6,26,17,45,624.5,68.0,1.55,23.0,271.0,96.42,50.68
2016,6,26,18,0,580.0,62.0,1.5,22.0,221.0,59.44,32.53
2016,6,26,18,15,514.5,55.0,1.4,21.0,174.5,38.07,27.53
2016,6,26,18,30,449.0,48.0,1.3,20.0,128.0,34.91,24.61
2016,6,26,18,45,351.0,37.5,1.2,19.5,88.0,28.23,18.36
2016,6,26,19,0,253.0,27.0,1.1,19.0,48.0,21.06,10.31
2016,6,26,19,15,126.5,13.5,1.05,18.5,24.0,13.27,0.0
2016,6,26,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,27,5,15,188.0,15.5,0.45,13.5,36.0,83.76,31.22
2016,6,27,5,30,376.0,31.0,0.4,14.0,72.0,179.82,130.6
2016,6,27,5,45,463.5,38.5,0.4,14.5,115.5,239.77,184.39
2016,6,27,6,0,551.0,46.0,0.4,15.0,159.0,307.96,242.6
2016,6,27,6,15,607.0,52.0,0.4,15.5,208.0,366.94,292.15
2016,6,27,6,30,663.0,58.0,0.4,16.0,257.0,428.38,341.74
2016,6,27,6,45,702.0,62.5,0.4,17.0,308.0,484.79,384.74
2016,6,27,7,0,741.0,67.0,0.4,18.0,359.0,543.47,427.46
2016,6,27,7,15,769.0,70.5,0.45,19.0,410.5,595.77,464.25
2016,6,27,7,30,797.0,74.0,0.5,20.0,462.0,648.85,499.37
2016,6,27,7,45,817.5,77.0,0.6,21.0,512.0,696.37,529.48
2016,6,27,8,0,838.0,80.0,0.7,22.0,562.0,738.99,555.63
2016,6,27,8,15,854.0,82.5,0.75,23.0,609.0,781.35,580.4
2016,6,27,8,30,870.0,85.0,0.8,24.0,656.0,822.61,603.92
2016,6,27,8,45,881.5,87.5,0.9,25.0,699.5,858.68,624.44
2016,6,27,9,0,893.0,90.0,1.0,26.0,743.0,892.95,643.59
2016,6,27,9,15,902.5,91.5,1.0,26.5,782.0,922.32,659.08
2016,6,27,9,30,912.0,93.0,1.0,27.0,821.0,949.45,673.07
2016,6,27,9,45,906.0,102.0,1.0,27.5,851.0,967.63,681.46
2016,6,27,10,0,900.0,111.0,1.0,28.0,881.0,982.64,688.04
2016,6,27,10,15,905.5,112.5,1.05,28.5,908.0,997.75,695.67
2016,6,27,10,30,911.0,114.0,1.1,29.0,935.0,1010.07,701.66
2016,6,27,10,45,914.0,115.5,1.15,30.0,955.5,1017.06,703.13
2016,6,27,11,0,917.0,117.0,1.2,31.0,976.0,1021.09,702.95
2016,6,27,11,15,919.5,117.5,1.2,31.0,989.5,1020.66,702.19
2016,6,27,11,30,922.0,118.0,1.2,31.0,1003.0,1017.27,699.83
2016,6,27,11,45,922.5,119.0,1.25,31.5,1009.0,1009.5,694.43
2016,6,27,12,0,923.0,120.0,1.3,32.0,1015.0,998.88,687.43
2016,6,27,12,15,922.5,120.0,1.35,32.0,1014.0,983.55,679.07
2016,6,27,12,30,922.0,120.0,1.4,32.0,1013.0,965.55,669.13
2016,6,27,12,45,922.5,118.0,1.45,32.0,1005.0,943.95,656.99
2016,6,27,13,0,923.0,116.0,1.5,32.0,997.0,919.81,643.25
2016,6,27,13,15,920.5,115.5,1.55,32.0,982.0,892.06,627.18
2016,6,27,13,30,918.0,115.0,1.6,32.0,967.0,862.08,609.59
2016,6,27,13,45,913.5,114.0,1.65,32.0,944.5,827.94,589.18
2016,6,27,14,0,909.0,113.0,1.7,32.0,922.0,791.96,567.38
2016,6,27,14,15,903.0,111.5,1.75,31.5,893.0,752.75,544.28
2016,6,27,14,30,897.0,110.0,1.8,31.0,864.0,712.13,519.68
2016,6,27,14,45,890.0,108.0,1.85,31.0,829.5,669.19,490.21
2016,6,27,15,0,883.0,106.0,1.9,31.0,795.0,625.27,459.27
2016,6,27,15,15,872.0,103.5,1.9,30.5,754.5,577.91,425.68
2016,6,27,15,30,861.0,101.0,1.9,30.0,714.0,530.31,390.85
2016,6,27,15,45,849.0,98.0,1.9,30.0,670.0,481.78,353.52
2016,6,27,16,0,837.0,95.0,1.9,30.0,626.0,429.57,312.55
2016,6,27,16,15,818.5,92.0,1.85,29.0,578.0,379.23,272.9
2016,6,27,16,30,800.0,89.0,1.8,28.0,530.0,330.23,233.12
2016,6,27,16,45,778.5,84.5,1.8,27.5,480.0,280.61,191.82
2016,6,27,17,0,757.0,80.0,1.8,27.0,430.0,233.0,151.91
2016,6,27,17,15,724.5,76.0,1.7,26.0,378.5,186.11,113.94
2016,6,27,17,30,692.0,72.0,1.6,25.0,327.0,139.36,78.1
2016,6,27,17,45,650.0,66.0,1.55,24.5,276.5,96.75,49.68
2016,6,27,18,0,608.0,60.0,1.5,24.0,226.0,58.6,31.01
2016,6,27,18,15,542.5,53.0,1.35,23.0,178.5,36.38,25.83
2016,6,27,18,30,477.0,46.0,1.2,22.0,131.0,33.11,22.85
2016,6,27,18,45,378.5,36.0,1.1,21.0,90.5,26.83,17.05
2016,6,27,19,0,280.0,26.0,1.0,20.0,50.0,20.09,9.52
2016,6,27,19,15,140.0,13.0,0.95,19.5,25.0,12.78,0.0
2016,6,27,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,5,15,146.0,17.0,0.5,14.5,33.0,73.04,24.52
2016,6,28,5,30,292.0,34.0,0.5,15.0,66.0,154.04,111.4
2016,6,28,5,45,384.0,43.5,0.5,15.5,108.0,214.17,164.59
2016,6,28,6,0,476.0,53.0,0.5,16.0,150.0,282.95,222.9
2016,6,28,6,15,535.5,60.5,0.5,16.5,198.0,342.03,272.38
2016,6,28,6,30,595.0,68.0,0.5,17.0,246.0,405.96,323.86
2016,6,28,6,45,639.5,73.0,0.55,18.0,296.5,462.92,367.8
2016,6,28,7,0,684.0,78.0,0.6,19.0,347.0,522.75,412.13
2016,6,28,7,15,714.5,82.0,0.6,19.5,398.0,572.6,447.88
2016,6,28,7,30,745.0,86.0,0.6,20.0,449.0,625.91,484.71
2016,6,28,7,45,769.0,89.5,0.6,21.0,498.5,674.65,514.77
2016,6,28,8,0,793.0,93.0,0.6,22.0,548.0,723.39,543.93
2016,6,28,8,15,810.5,96.0,0.6,22.5,595.0,766.1,569.28
2016,6,28,8,30,828.0,99.0,0.6,23.0,642.0,807.86,593.55
2016,6,28,8,45,842.0,101.0,0.65,24.0,685.5,839.25,610.36
2016,6,28,9,0,856.0,103.0,0.7,25.0,729.0,874.09,629.26
2016,6,28,9,15,866.5,105.0,0.75,25.5,768.0,904.0,645.99
2016,6,28,9,30,877.0,107.0,0.8,26.0,807.0,931.8,661.36
2016,6,28,9,45,888.0,107.0,0.85,26.5,841.0,955.65,674.24
2016,6,28,10,0,899.0,107.0,0.9,27.0,875.0,977.11,685.69
2016,6,28,10,15,905.0,108.0,0.95,27.5,902.5,992.26,693.31
2016,6,28,10,30,911.0,109.0,1.0,28.0,930.0,1004.62,699.39
2016,6,28,10,45,915.5,110.0,1.1,28.5,951.0,1012.65,703.87
2016,6,28,11,0,920.0,111.0,1.2,29.0,972.0,1017.75,706.66
2016,6,28,11,15,922.5,111.5,1.2,29.0,985.5,1017.41,705.93
2016,6,28,11,30,925.0,112.0,1.2,29.0,999.0,1014.1,703.59
2016,6,28,11,45,925.5,112.5,1.25,29.0,1005.5,1005.92,699.3
2016,6,28,12,0,926.0,113.0,1.3,29.0,1012.0,994.86,693.37
2016,6,28,12,15,926.0,113.0,1.35,29.0,1011.0,980.05,685.21
2016,6,28,12,30,926.0,113.0,1.4,29.0,1010.0,962.54,675.43
2016,6,28,12,45,915.5,119.0,1.45,29.0,999.0,938.67,661.7
2016,6,28,13,0,905.0,125.0,1.5,29.0,988.0,912.64,646.6
2016,6,28,13,15,902.0,124.0,1.5,29.0,972.5,884.44,629.42
2016,6,28,13,30,899.0,123.0,1.5,29.0,957.0,854.09,610.81
2016,6,28,13,45,894.5,121.5,1.55,29.0,935.0,820.06,590.26
2016,6,28,14,0,890.0,120.0,1.6,29.0,913.0,784.23,568.32
2016,6,28,14,15,883.5,118.5,1.6,28.5,884.0,745.33,544.71
2016,6,28,14,30,877.0,117.0,1.6,28.0,855.0,705.09,519.44
2016,6,28,14,45,869.5,114.5,1.6,28.0,820.0,662.14,489.44
2016,6,28,15,0,862.0,112.0,1.6,28.0,785.0,618.3,458.11
2016,6,28,15,15,850.5,110.0,1.6,27.5,745.0,571.99,425.04
2016,6,28,15,30,839.0,108.0,1.6,27.0,705.0,525.51,390.8
2016,6,28,15,45,826.5,104.5,1.6,27.0,661.0,473.61,350.95
2016,6,28,16,0,814.0,101.0,1.6,27.0,617.0,425.51,312.71
2016,6,28,16,15,795.0,97.5,1.55,26.0,569.5,375.61,273.16
2016,6,28,16,30,776.0,94.0,1.5,25.0,522.0,327.12,233.56
2016,6,28,16,45,754.0,89.5,1.45,24.5,472.5,278.51,192.79
2016,6,28,17,0,732.0,85.0,1.4,24.0,423.0,231.98,153.5
2016,6,28,17,15,699.0,80.5,1.3,23.0,372.0,182.47,113.27
2016,6,28,17,30,666.0,76.0,1.2,22.0,321.0,139.49,80.18
2016,6,28,17,45,623.0,69.5,1.2,21.5,271.5,97.62,51.98
2016,6,28,18,0,580.0,63.0,1.2,21.0,222.0,60.3,33.36
2016,6,28,18,15,514.5,55.5,1.15,20.0,175.0,38.49,28.03
2016,6,28,18,30,449.0,48.0,1.1,19.0,128.0,34.9,24.73
2016,6,28,18,45,352.0,37.5,1.05,18.5,88.5,28.22,18.45
2016,6,28,19,0,255.0,27.0,1.0,18.0,49.0,21.06,10.37
2016,6,28,19,15,127.5,13.5,0.95,17.0,24.5,13.27,0.0
2016,6,28,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,5,15,189.5,15.5,0.8,12.5,35.5,83.4,25.95
2016,6,29,5,30,379.0,31.0,0.8,13.0,71.0,180.04,130.81
2016,6,29,5,45,471.0,38.5,0.8,13.5,115.5,241.71,186.95
2016,6,29,6,0,563.0,46.0,0.8,14.0,160.0,312.03,247.67
2016,6,29,6,15,620.0,51.5,0.8,14.5,209.5,369.04,296.56
2016,6,29,6,30,677.0,57.0,0.8,15.0,259.0,433.28,349.17
2016,6,29,6,45,718.0,61.0,0.85,15.5,311.0,490.82,394.89
2016,6,29,7,0,759.0,65.0,0.9,16.0,363.0,550.81,440.76
2016,6,29,7,15,787.0,68.0,0.9,16.5,415.0,603.26,478.94
2016,6,29,7,30,815.0,71.0,0.9,17.0,467.0,656.49,515.27
2016,6,29,7,45,837.0,73.5,0.95,17.5,517.5,700.82,544.1
2016,6,29,8,0,859.0,76.0,1.0,18.0,568.0,749.23,575.27
2016,6,29,8,15,875.0,78.5,1.0,18.5,616.0,792.37,601.49
2016,6,29,8,30,891.0,81.0,1.0,19.0,664.0,834.38,626.45
2016,6,29,8,45,903.5,82.5,1.05,19.5,708.5,870.88,648.11
2016,6,29,9,0,916.0,84.0,1.1,20.0,753.0,905.6,668.42
2016,6,29,9,15,926.0,85.5,1.1,20.5,793.0,936.07,684.99
2016,6,29,9,30,936.0,87.0,1.1,21.0,833.0,964.25,699.97
2016,6,29,9,45,937.5,92.0,1.15,21.5,865.5,985.77,711.54
2016,6,29,10,0,939.0,97.0,1.2,22.0,898.0,1004.35,721.36
2016,6,29,10,15,944.5,98.0,1.2,22.0,926.5,1019.57,729.66
2016,6,29,10,30,950.0,99.0,1.2,22.0,955.0,1031.88,736.26
2016,6,29,10,45,954.5,99.5,1.25,22.0,976.5,1039.7,741.14
2016,6,29,11,0,959.0,100.0,1.3,22.0,998.0,1044.47,744.3
2016,6,29,11,15,962.0,100.5,1.3,22.0,1012.0,1044.68,743.88
2016,6,29,11,30,965.0,101.0,1.3,22.0,1026.0,1041.8,741.73
2016,6,29,11,45,966.5,101.0,1.35,22.5,1033.0,1033.89,736.08
2016,6,29,12,0,968.0,101.0,1.4,23.0,1040.0,1022.96,728.69
2016,6,29,12,15,968.5,101.0,1.45,22.5,1039.5,1008.13,721.75
2016,6,29,12,30,969.0,101.0,1.5,22.0,1039.0,990.45,713.03
2016,6,29,12,45,960.5,106.0,1.55,22.0,1029.0,966.69,699.06
2016,6,29,13,0,952.0,111.0,1.6,22.0,1019.0,940.55,683.55
2016,6,29,13,15,949.5,110.0,1.6,21.5,1003.5,911.63,666.8
2016,6,29,13,30,947.0,109.0,1.6,21.0,988.0,880.41,648.41
2016,6,29,13,45,943.0,108.0,1.6,21.0,965.5,845.81,626.41
2016,6,29,14,0,939.0,107.0,1.6,21.0,943.0,809.26,602.96
2016,6,29,14,15,933.5,106.0,1.6,20.5,913.5,769.84,578.46
2016,6,29,14,30,928.0,105.0,1.6,20.0,884.0,728.89,552.56
2016,6,29,14,45,920.5,103.0,1.6,20.0,849.0,684.41,520.81
2016,6,29,15,0,913.0,101.0,1.6,20.0,814.0,638.94,487.43
2016,6,29,15,15,902.5,99.0,1.55,19.5,773.0,591.02,451.94
2016,6,29,15,30,892.0,97.0,1.5,19.0,732.0,542.77,415.14
2016,6,29,15,45,878.5,94.5,1.5,19.0,686.5,492.57,375.28
2016,6,29,16,0,865.0,92.0,1.5,19.0,641.0,442.72,334.54
2016,6,29,16,15,847.5,89.0,1.45,18.5,592.5,387.43,289.1
2016,6,29,16,30,830.0,86.0,1.4,18.0,544.0,337.31,246.45
2016,6,29,16,45,807.5,82.5,1.4,17.5,493.0,286.82,202.96
2016,6,29,17,0,785.0,79.0,1.4,17.0,442.0,238.41,160.95
2016,6,29,17,15,753.0,75.0,1.3,16.5,389.5,190.19,120.21
2016,6,29,17,30,721.0,71.0,1.2,16.0,337.0,145.34,84.54
2016,6,29,17,45,677.0,65.5,1.2,15.5,285.0,98.35,51.87
2016,6,29,18,0,633.0,60.0,1.2,15.0,233.0,59.24,32.34
2016,6,29,18,15,566.5,53.5,1.15,14.5,184.5,36.82,27.24
2016,6,29,18,30,500.0,47.0,1.1,14.0,136.0,34.02,24.52
2016,6,29,18,45,394.5,37.5,1.05,13.5,94.0,28.24,18.92
2016,6,29,19,0,289.0,28.0,1.0,13.0,52.0,22.07,11.44
2016,6,29,19,15,144.5,14.0,0.95,12.5,26.0,13.76,0.0
2016,6,29,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,5,15,166.5,16.5,0.9,12.0,34.5,77.59,20.94
2016,6,30,5,30,333.0,33.0,0.9,12.0,69.0,166.18,120.96
2016,6,30,5,45,429.0,42.0,0.95,12.5,112.5,229.0,178.05
2016,6,30,6,0,525.0,51.0,1.0,13.0,156.0,300.85,240.29
2016,6,30,6,15,585.5,57.0,1.0,13.5,205.5,360.78,291.77
2016,6,30,6,30,646.0,63.0,1.0,14.0,255.0,425.61,345.29
2016,6,30,6,45,688.5,68.0,1.0,15.0,307.0,481.3,389.04
2016,6,30,7,0,731.0,73.0,1.0,16.0,359.0,542.16,434.73
2016,6,30,7,15,761.0,77.0,0.95,16.5,411.5,596.0,473.67
2016,6,30,7,30,791.0,81.0,0.9,17.0,464.0,650.77,511.28
2016,6,30,7,45,813.5,84.0,0.9,17.5,514.5,699.59,542.75
2016,6,30,8,0,836.0,87.0,0.9,18.0,565.0,748.22,573.34
2016,6,30,8,15,853.0,90.0,0.9,18.5,613.5,787.22,596.62
2016,6,30,8,30,870.0,93.0,0.9,19.0,662.0,829.86,622.02
2016,6,30,8,45,881.5,96.0,0.9,20.0,706.0,866.5,641.71
2016,6,30,9,0,893.0,99.0,0.9,21.0,750.0,901.35,659.9
2016,6,30,9,15,903.5,100.5,0.9,21.5,790.0,931.65,676.15
2016,6,30,9,30,914.0,102.0,0.9,22.0,830.0,959.75,690.9
2016,6,30,9,45,920.0,105.0,0.9,22.5,863.5,982.85,702.42
2016,6,30,10,0,926.0,108.0,0.9,23.0,897.0,1003.25,712.3
2016,6,30,10,15,931.5,109.0,0.9,23.5,925.5,1018.26,718.9
2016,6,30,10,30,937.0,110.0,0.9,24.0,954.0,1030.41,723.86
2016,6,30,10,45,941.0,111.5,0.95,24.5,975.0,1038.64,727.6
2016,6,30,11,0,945.0,113.0,1.0,25.0,996.0,1043.84,729.65
2016,6,30,11,15,947.5,113.5,1.0,25.0,1010.0,1043.5,728.9
2016,6,30,11,30,950.0,114.0,1.0,25.0,1024.0,1040.11,726.49
2016,6,30,11,45,950.5,114.5,1.05,25.5,1030.5,1031.76,720.82
2016,6,30,12,0,951.0,115.0,1.1,26.0,1037.0,1020.45,713.5
2016,6,30,12,15,951.0,115.0,1.1,26.0,1036.0,1005.31,704.4
2016,6,30,12,30,951.0,115.0,1.1,26.0,1035.0,987.38,693.7
2016,6,30,12,45,938.5,121.5,1.15,26.5,1023.5,961.71,677.81
2016,6,30,13,0,926.0,128.0,1.2,27.0,1012.0,933.87,660.6
2016,6,30,13,15,922.5,127.0,1.2,27.0,996.0,904.71,643.03
2016,6,30,13,30,919.0,126.0,1.2,27.0,980.0,873.36,624.0
2016,6,30,13,45,913.0,125.5,1.25,27.0,956.0,838.45,603.23
2016,6,30,14,0,907.0,125.0,1.3,27.0,932.0,801.78,581.06
2016,6,30,14,15,900.0,123.5,1.3,26.5,902.5,761.89,557.03
2016,6,30,14,30,893.0,122.0,1.3,26.0,873.0,720.66,531.23
2016,6,30,14,45,882.5,120.5,1.35,26.0,837.0,676.03,500.64
2016,6,30,15,0,872.0,119.0,1.4,26.0,801.0,630.72,468.73
2016,6,30,15,15,860.0,117.0,1.4,25.5,760.0,583.65,435.17
2016,6,30,15,30,848.0,115.0,1.4,25.0,719.0,533.13,398.16
2016,6,30,15,45,831.5,112.5,1.4,25.0,673.0,483.23,359.65
2016,6,30,16,0,815.0,110.0,1.4,25.0,627.0,434.09,320.61
2016,6,30,16,15,794.5,106.5,1.35,24.5,578.5,383.55,280.01
2016,6,30,16,30,774.0,103.0,1.3,24.0,530.0,334.56,239.62
2016,6,30,16,45,746.5,99.0,1.3,23.5,478.5,281.6,195.85
2016,6,30,17,0,719.0,95.0,1.3,23.0,427.0,234.41,156.33
2016,6,30,17,15,683.5,89.5,1.25,22.0,375.5,187.32,118.15
2016,6,30,17,30,648.0,84.0,1.2,21.0,324.0,143.92,84.83
2016,6,30,17,45,598.0,77.5,1.2,20.5,273.0,102.36,57.04
2016,6,30,18,0,548.0,71.0,1.2,20.0,222.0,66.08,39.0
2016,6,30,18,15,478.0,62.5,1.1,19.0,174.5,44.67,33.54
2016,6,30,18,30,408.0,54.0,1.0,18.0,127.0,40.5,29.71
2016,6,30,18,45,302.5,42.0,0.95,17.0,87.0,31.94,21.76
2016,6,30,19,0,197.0,30.0,0.9,16.0,47.0,23.34,12.2
2016,6,30,19,15,98.5,15.0,0.85,15.5,23.5,14.74,0.0
2016,6,30,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,1,5,15,135.0,17.5,0.8,12.5,31.5,67.48,14.5
2016,7,1,5,30,270.0,35.0,0.8,13.0,63.0,146.48,105.85
2016,7,1,5,45,367.0,45.5,0.8,13.5,105.5,208.41,161.37
2016,7,1,6,0,464.0,56.0,0.8,14.0,148.0,279.47,222.26
2016,7,1,6,15,527.0,63.5,0.8,14.5,196.5,339.65,273.42
2016,7,1,6,30,590.0,71.0,0.8,15.0,245.0,404.95,326.88
2016,7,1,6,45,636.0,76.0,0.8,15.5,296.5,462.54,372.44
2016,7,1,7,0,682.0,81.0,0.8,16.0,348.0,523.11,418.54
2016,7,1,7,15,714.0,85.5,0.8,16.5,399.5,576.65,457.63
2016,7,1,7,30,746.0,90.0,0.8,17.0,451.0,629.13,494.7
2016,7,1,7,45,771.0,93.5,0.85,17.5,501.5,678.7,527.68
2016,7,1,8,0,796.0,97.0,0.9,18.0,552.0,728.34,559.83
2016,7,1,8,15,814.0,100.0,0.9,18.5,599.5,771.61,586.28
2016,7,1,8,30,832.0,103.0,0.9,19.0,647.0,813.97,611.61
2016,7,1,8,45,847.0,105.5,0.9,20.0,691.5,852.03,632.43
2016,7,1,9,0,862.0,108.0,0.9,21.0,736.0,883.32,648.45
2016,7,1,9,15,873.0,110.0,0.9,21.5,775.5,913.87,665.07
2016,7,1,9,30,884.0,112.0,0.9,22.0,815.0,942.32,680.18
2016,7,1,9,45,892.5,114.0,0.9,22.5,849.5,966.14,692.27
2016,7,1,10,0,901.0,116.0,0.9,23.0,884.0,987.44,702.79
2016,7,1,10,15,907.0,117.0,0.9,23.5,912.0,1002.63,709.56
2016,7,1,10,30,913.0,118.0,0.9,24.0,940.0,1015.04,714.74
2016,7,1,10,45,917.5,119.5,0.95,24.5,961.0,1023.61,718.72
2016,7,1,11,0,922.0,121.0,1.0,25.0,982.0,1029.23,721.03
