Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,11,15,925.0,121.5,1.05,25.0,996.0,1029.38,721.56
2016,7,1,11,30,928.0,122.0,1.1,25.0,1010.0,1026.54,720.43
2016,7,1,11,45,929.0,122.5,1.15,25.0,1017.0,1018.81,716.43
2016,7,1,12,0,930.0,123.0,1.2,25.0,1024.0,1008.18,710.77
2016,7,1,12,15,930.0,122.5,1.2,25.0,1023.0,992.82,701.42
2016,7,1,12,30,930.0,122.0,1.2,25.0,1022.0,974.75,690.5
2016,7,1,12,45,925.5,123.5,1.25,25.0,1013.0,951.89,677.46
2016,7,1,13,0,921.0,125.0,1.3,25.0,1004.0,926.65,662.88
2016,7,1,13,15,917.5,124.5,1.3,25.0,988.0,898.12,645.42
2016,7,1,13,30,914.0,124.0,1.3,25.0,972.0,867.41,626.52
2016,7,1,13,45,909.5,122.5,1.35,25.0,949.0,832.94,605.69
2016,7,1,14,0,905.0,121.0,1.4,25.0,926.0,796.62,583.41
2016,7,1,14,15,898.0,119.5,1.4,24.5,896.5,756.83,559.09
2016,7,1,14,30,891.0,118.0,1.4,24.0,867.0,715.69,533.11
2016,7,1,14,45,882.5,116.0,1.45,24.0,831.5,671.99,502.77
2016,7,1,15,0,874.0,114.0,1.5,24.0,796.0,627.45,470.99
2016,7,1,15,15,862.0,111.5,1.45,23.5,755.5,579.86,436.36
2016,7,1,15,30,850.0,109.0,1.4,23.0,715.0,532.13,400.62
2016,7,1,15,45,835.0,106.5,1.4,22.5,669.5,479.44,360.49
2016,7,1,16,0,820.0,104.0,1.4,22.0,624.0,430.76,321.96
2016,7,1,16,15,800.5,100.5,1.35,21.5,575.5,380.33,280.86
2016,7,1,16,30,781.0,97.0,1.3,21.0,527.0,331.36,239.9
2016,7,1,16,45,755.0,93.0,1.3,20.5,476.5,281.82,198.09
2016,7,1,17,0,729.0,89.0,1.3,20.0,426.0,231.42,155.47
2016,7,1,17,15,694.5,84.0,1.25,19.5,374.5,184.43,116.56
2016,7,1,17,30,660.0,79.0,1.2,19.0,323.0,141.01,82.65
2016,7,1,17,45,612.0,73.0,1.15,18.5,272.5,99.42,54.59
2016,7,1,18,0,564.0,67.0,1.1,18.0,222.0,62.89,36.45
2016,7,1,18,15,495.5,59.0,1.0,17.0,174.5,41.56,31.1
2016,7,1,18,30,427.0,51.0,0.9,16.0,127.0,37.68,27.51
2016,7,1,18,45,322.0,40.0,0.85,15.5,87.0,30.64,20.8
2016,7,1,19,0,217.0,29.0,0.8,15.0,47.0,22.52,11.6
2016,7,1,19,15,108.5,14.5,0.75,14.5,23.5,14.25,0.0
2016,7,1,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,5,15,124.5,17.0,0.7,13.0,30.0,63.42,9.95
2016,7,2,5,30,249.0,34.0,0.7,13.0,60.0,137.6,98.89
2016,7,2,5,45,338.0,45.5,0.75,13.5,101.0,196.83,152.25
2016,7,2,6,0,427.0,57.0,0.8,14.0,142.0,264.05,210.11
2016,7,2,6,15,489.0,65.5,0.8,14.5,189.0,323.15,260.42
2016,7,2,6,30,551.0,74.0,0.8,15.0,236.0,387.33,313.12
2016,7,2,6,45,593.5,81.0,0.85,15.5,286.0,443.53,358.01
2016,7,2,7,0,636.0,88.0,0.9,16.0,336.0,502.49,403.46
2016,7,2,7,15,668.5,93.5,0.9,16.5,386.5,555.66,442.64
2016,7,2,7,30,701.0,99.0,0.9,17.0,437.0,610.15,481.46
2016,7,2,7,45,724.5,104.0,0.9,18.0,486.5,658.53,513.17
2016,7,2,8,0,748.0,109.0,0.9,19.0,536.0,704.37,541.33
2016,7,2,8,15,767.5,113.0,0.9,19.5,583.0,748.41,568.54
2016,7,2,8,30,787.0,117.0,0.9,20.0,630.0,791.69,594.68
2016,7,2,8,45,801.0,120.0,0.95,20.5,673.5,828.18,616.55
2016,7,2,9,0,815.0,123.0,1.0,21.0,717.0,863.16,637.26
2016,7,2,9,15,827.0,126.0,1.0,21.5,756.0,894.62,654.68
2016,7,2,9,30,839.0,129.0,1.0,22.0,795.0,924.1,670.66
2016,7,2,9,45,849.5,130.0,1.05,22.5,829.0,942.2,680.19
2016,7,2,10,0,860.0,131.0,1.1,23.0,863.0,963.66,692.0
2016,7,2,10,15,867.0,132.5,1.1,23.0,891.0,979.79,700.9
2016,7,2,10,30,874.0,134.0,1.1,23.0,919.0,993.27,708.28
2016,7,2,10,45,878.5,135.5,1.15,23.5,940.0,1001.55,712.07
2016,7,2,11,0,883.0,137.0,1.2,24.0,961.0,1006.99,714.26
2016,7,2,11,15,886.0,137.5,1.2,24.0,975.5,1007.09,713.78
2016,7,2,11,30,889.0,138.0,1.2,24.0,990.0,1004.33,711.72
2016,7,2,11,45,891.0,138.5,1.25,24.5,997.0,997.75,706.92
2016,7,2,12,0,893.0,139.0,1.3,25.0,1004.0,988.39,700.52
2016,7,2,12,15,893.0,139.0,1.35,25.0,1003.5,973.93,692.4
2016,7,2,12,30,893.0,139.0,1.4,25.0,1003.0,956.88,682.71
2016,7,2,12,45,897.0,135.0,1.45,25.0,996.5,937.12,671.32
2016,7,2,13,0,901.0,131.0,1.5,25.0,990.0,914.75,658.26
2016,7,2,13,15,897.5,130.0,1.5,25.0,974.5,886.25,640.58
2016,7,2,13,30,894.0,129.0,1.5,25.0,959.0,855.63,621.51
2016,7,2,13,45,890.5,127.5,1.5,25.0,937.0,822.55,600.74
2016,7,2,14,0,887.0,126.0,1.5,25.0,915.0,787.62,578.6
2016,7,2,14,15,880.0,124.5,1.5,24.5,886.0,748.45,554.51
2016,7,2,14,30,873.0,123.0,1.5,24.0,857.0,707.98,528.58
2016,7,2,14,45,865.5,120.5,1.5,23.5,822.0,665.16,499.29
2016,7,2,15,0,858.0,118.0,1.5,23.0,787.0,621.44,468.52
2016,7,2,15,15,846.5,115.5,1.45,22.5,747.0,574.8,434.4
2016,7,2,15,30,835.0,113.0,1.4,22.0,707.0,524.64,396.84
2016,7,2,15,45,821.5,109.5,1.4,22.0,663.0,475.82,358.61
2016,7,2,16,0,808.0,106.0,1.4,22.0,619.0,427.47,319.64
2016,7,2,16,15,788.5,102.5,1.3,21.5,571.0,377.6,278.84
2016,7,2,16,30,769.0,99.0,1.2,21.0,523.0,329.19,238.26
2016,7,2,16,45,745.0,94.5,1.2,20.5,473.0,280.31,197.04
2016,7,2,17,0,721.0,90.0,1.2,20.0,423.0,230.33,154.78
2016,7,2,17,15,687.0,85.0,1.15,19.5,372.0,183.8,116.29
2016,7,2,17,30,653.0,80.0,1.1,19.0,321.0,140.79,82.74
2016,7,2,17,45,607.5,73.5,1.1,18.5,271.0,99.29,54.69
2016,7,2,18,0,562.0,67.0,1.1,18.0,221.0,62.61,36.37
2016,7,2,18,15,495.0,58.5,1.0,17.0,173.5,41.13,30.73
2016,7,2,18,30,428.0,50.0,0.9,16.0,126.0,36.77,26.71
2016,7,2,18,45,329.0,39.0,0.8,15.5,86.5,29.7,19.99
2016,7,2,19,0,230.0,28.0,0.7,15.0,47.0,22.11,11.24
2016,7,2,19,15,115.0,14.0,0.65,14.5,23.5,13.76,0.0
2016,7,2,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,3,5,15,131.0,16.5,0.6,12.5,30.0,64.26,6.25
2016,7,3,5,30,262.0,33.0,0.6,13.0,60.0,141.14,100.92
2016,7,3,5,45,354.0,44.0,0.65,13.5,101.5,200.93,155.04
2016,7,3,6,0,446.0,55.0,0.7,14.0,143.0,269.51,213.98
2016,7,3,6,15,508.0,63.0,0.7,14.5,190.5,328.81,264.42
2016,7,3,6,30,570.0,71.0,0.7,15.0,238.0,393.19,317.18
2016,7,3,6,45,614.5,77.5,0.75,16.0,288.5,450.74,362.34
2016,7,3,7,0,659.0,84.0,0.8,17.0,339.0,511.2,407.93
2016,7,3,7,15,691.0,89.0,0.8,17.5,390.0,564.38,446.77
2016,7,3,7,30,723.0,94.0,0.8,18.0,441.0,618.83,485.2
2016,7,3,7,45,747.0,98.0,0.8,18.5,491.0,664.88,515.55
2016,7,3,8,0,771.0,102.0,0.8,19.0,541.0,713.51,546.42
2016,7,3,8,15,790.0,105.5,0.8,19.5,588.0,757.36,573.24
2016,7,3,8,30,809.0,109.0,0.8,20.0,635.0,800.41,598.98
2016,7,3,8,45,823.0,112.0,0.85,20.5,679.0,837.57,621.15
2016,7,3,9,0,837.0,115.0,0.9,21.0,723.0,873.17,642.12
2016,7,3,9,15,848.0,117.5,0.9,21.5,762.5,898.33,655.3
2016,7,3,9,30,859.0,120.0,0.9,22.0,802.0,926.82,670.63
2016,7,3,9,45,886.0,111.0,0.95,22.5,841.0,955.9,687.06
2016,7,3,10,0,913.0,102.0,1.0,23.0,880.0,983.18,702.27
2016,7,3,10,15,919.0,103.5,1.05,23.5,907.5,999.24,710.5
2016,7,3,10,30,925.0,105.0,1.1,24.0,935.0,1012.47,717.17
2016,7,3,10,45,928.5,106.0,1.15,24.5,956.0,1019.81,720.33
2016,7,3,11,0,932.0,107.0,1.2,25.0,977.0,1024.17,721.82
2016,7,3,11,15,935.0,107.5,1.2,25.0,991.0,1024.5,721.5
2016,7,3,11,30,938.0,108.0,1.2,25.0,1005.0,1021.82,719.49
2016,7,3,11,45,938.5,108.5,1.25,25.5,1012.0,1013.73,713.79
2016,7,3,12,0,939.0,109.0,1.3,26.0,1019.0,1002.71,706.44
2016,7,3,12,15,939.0,109.0,1.3,26.0,1018.0,987.87,697.39
2016,7,3,12,30,939.0,109.0,1.3,26.0,1017.0,970.28,686.74
2016,7,3,12,45,923.5,118.0,1.35,26.0,1005.0,944.67,671.89
2016,7,3,13,0,908.0,127.0,1.4,26.0,993.0,917.01,655.72
2016,7,3,13,15,904.5,126.0,1.4,26.0,977.0,888.36,638.15
2016,7,3,13,30,901.0,125.0,1.4,26.0,961.0,857.57,619.13
2016,7,3,13,45,897.0,123.5,1.45,26.0,938.5,823.9,598.71
2016,7,3,14,0,893.0,122.0,1.5,26.0,916.0,788.39,576.85
2016,7,3,14,15,886.0,120.5,1.5,25.5,887.0,749.03,552.74
2016,7,3,14,30,879.0,119.0,1.5,25.0,858.0,708.34,526.92
2016,7,3,14,45,870.5,117.0,1.5,25.0,823.0,665.11,496.47
2016,7,3,15,0,862.0,115.0,1.5,25.0,788.0,621.04,464.71
2016,7,3,15,15,850.5,112.5,1.45,24.5,747.5,574.23,430.72
2016,7,3,15,30,839.0,110.0,1.4,24.0,707.0,523.85,393.27
2016,7,3,15,45,825.0,106.5,1.4,24.0,662.5,474.61,355.0
2016,7,3,16,0,811.0,103.0,1.4,24.0,618.0,425.88,316.01
2016,7,3,16,15,791.5,99.5,1.35,23.5,570.0,375.85,275.51
2016,7,3,16,30,772.0,96.0,1.3,23.0,522.0,327.28,235.14
2016,7,3,16,45,748.5,91.5,1.3,22.5,472.0,278.37,194.07
2016,7,3,17,0,725.0,87.0,1.3,22.0,422.0,231.68,154.57
2016,7,3,17,15,691.0,82.5,1.25,21.0,371.0,182.13,114.16
2016,7,3,17,30,657.0,78.0,1.2,20.0,320.0,139.33,81.1
2016,7,3,17,45,612.5,71.5,1.2,19.5,270.0,97.7,53.05
2016,7,3,18,0,568.0,65.0,1.2,19.0,220.0,60.79,34.74
2016,7,3,18,15,501.5,57.0,1.1,18.0,173.0,39.84,29.46
2016,7,3,18,30,435.0,49.0,1.0,17.0,126.0,35.88,25.8
2016,7,3,18,45,336.0,38.0,0.95,16.5,86.5,28.77,19.08
2016,7,3,19,0,237.0,27.0,0.9,16.0,47.0,21.14,10.38
2016,7,3,19,15,118.5,13.5,0.85,15.5,23.5,13.27,0.0
2016,7,3,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,5,15,148.5,15.5,0.7,12.5,30.5,69.38,2.23
2016,7,4,5,30,297.0,31.0,0.7,13.0,61.0,150.42,106.96
2016,7,4,5,45,392.5,40.0,0.75,13.5,103.0,210.76,162.33
2016,7,4,6,0,488.0,49.0,0.8,14.0,145.0,280.2,222.29
2016,7,4,6,15,548.5,56.0,0.75,14.5,193.0,339.34,272.74
2016,7,4,6,30,609.0,63.0,0.7,15.0,241.0,403.49,325.22
2016,7,4,6,45,654.5,67.5,0.7,15.5,292.0,460.84,370.68
2016,7,4,7,0,700.0,72.0,0.7,16.0,343.0,519.12,415.14
2016,7,4,7,15,731.0,76.0,0.7,16.5,394.0,572.33,454.04
2016,7,4,7,30,762.0,80.0,0.7,17.0,445.0,626.63,492.14
2016,7,4,7,45,787.0,83.0,0.75,18.0,496.0,676.24,523.92
2016,7,4,8,0,812.0,86.0,0.8,19.0,547.0,725.91,554.93
2016,7,4,8,15,829.5,88.5,0.8,19.5,594.5,764.08,577.7
2016,7,4,8,30,847.0,91.0,0.8,20.0,642.0,805.97,602.66
2016,7,4,8,45,862.5,92.5,0.85,20.5,686.5,843.87,625.28
2016,7,4,9,0,878.0,94.0,0.9,21.0,731.0,880.27,646.69
2016,7,4,9,15,888.5,96.0,0.95,21.5,771.0,910.96,664.23
2016,7,4,9,30,899.0,98.0,1.0,22.0,811.0,939.5,680.33
2016,7,4,9,45,896.0,106.0,1.05,22.5,842.0,959.45,690.97
2016,7,4,10,0,893.0,114.0,1.1,23.0,873.0,976.39,699.83
2016,7,4,10,15,899.5,115.5,1.15,23.0,901.0,992.63,709.7
2016,7,4,10,30,906.0,117.0,1.2,23.0,929.0,1006.1,717.94
2016,7,4,10,45,909.5,118.5,1.25,23.5,950.0,1013.79,721.31
2016,7,4,11,0,913.0,120.0,1.3,24.0,971.0,1018.53,723.02
2016,7,4,11,15,916.0,120.5,1.3,24.0,985.5,1018.81,722.65
2016,7,4,11,30,919.0,121.0,1.3,24.0,1000.0,1016.12,720.62
2016,7,4,11,45,919.0,122.0,1.35,24.0,1006.5,1008.09,716.26
2016,7,4,12,0,919.0,123.0,1.4,24.0,1013.0,997.2,710.25
2016,7,4,12,15,919.0,123.0,1.4,24.0,1012.5,982.55,701.19
2016,7,4,12,30,919.0,123.0,1.4,24.0,1012.0,965.2,690.54
2016,7,4,12,45,925.0,117.5,1.45,24.0,1006.0,945.39,679.12
2016,7,4,13,0,931.0,112.0,1.5,24.0,1000.0,922.8,665.9
2016,7,4,13,15,928.0,111.5,1.45,24.0,984.5,894.54,647.72
2016,7,4,13,30,925.0,111.0,1.4,24.0,969.0,864.04,628.12
2016,7,4,13,45,921.0,110.0,1.4,24.0,946.5,830.16,606.88
2016,7,4,14,0,917.0,109.0,1.4,24.0,924.0,794.37,584.23
2016,7,4,14,15,911.0,107.5,1.35,23.5,895.0,754.92,559.5
2016,7,4,14,30,905.0,106.0,1.3,23.0,866.0,714.02,533.52
2016,7,4,14,45,897.0,104.0,1.3,23.0,831.0,670.12,502.58
2016,7,4,15,0,889.0,102.0,1.3,23.0,796.0,625.3,470.22
2016,7,4,15,15,878.5,100.0,1.25,22.5,756.0,578.37,435.98
2016,7,4,15,30,868.0,98.0,1.2,22.0,716.0,531.13,400.49
2016,7,4,15,45,854.5,95.5,1.2,22.0,671.0,481.95,362.06
2016,7,4,16,0,841.0,93.0,1.2,22.0,626.0,433.15,322.79
2016,7,4,16,15,823.0,90.0,1.15,21.5,578.0,378.74,278.75
2016,7,4,16,30,805.0,87.0,1.1,21.0,530.0,329.55,237.54
2016,7,4,16,45,781.0,83.5,1.1,21.0,479.5,279.76,195.01
2016,7,4,17,0,757.0,80.0,1.1,21.0,429.0,232.22,154.23
2016,7,4,17,15,724.5,75.5,1.05,20.0,377.5,184.75,115.19
2016,7,4,17,30,692.0,71.0,1.0,19.0,326.0,140.69,80.99
2016,7,4,17,45,645.5,65.5,1.0,18.5,275.0,94.82,49.72
2016,7,4,18,0,599.0,60.0,1.0,18.0,224.0,57.08,31.4
2016,7,4,18,15,533.0,53.0,0.9,17.0,176.5,36.45,26.61
2016,7,4,18,30,467.0,46.0,0.8,16.0,129.0,33.19,23.58
2016,7,4,18,45,362.0,36.0,0.75,15.5,88.5,26.92,17.59
2016,7,4,19,0,257.0,26.0,0.7,15.0,48.0,20.2,9.66
2016,7,4,19,15,128.5,13.0,0.7,14.5,24.0,12.78,0.0
2016,7,4,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,5,5,15,143.0,15.5,0.8,12.5,30.0,67.35,0.0
2016,7,5,5,30,286.0,31.0,0.8,13.0,60.0,146.36,103.51
2016,7,5,5,45,384.5,40.5,0.85,13.5,102.0,207.77,159.95
2016,7,5,6,0,483.0,50.0,0.9,14.0,144.0,278.59,221.09
2016,7,5,6,15,544.5,57.0,0.85,14.5,191.5,337.95,271.85
2016,7,5,6,30,606.0,64.0,0.8,15.0,239.0,402.39,324.76
2016,7,5,6,45,652.5,68.0,0.8,15.5,290.5,459.57,370.28
2016,7,5,7,0,699.0,72.0,0.8,16.0,342.0,517.72,414.87
2016,7,5,7,15,372.5,129.5,0.8,16.5,275.5,398.75,319.79
2016,7,5,7,30,46.0,187.0,0.8,17.0,209.0,228.41,180.7
2016,7,5,7,45,430.0,135.5,0.8,17.5,377.0,473.93,378.59
2016,7,5,8,0,814.0,84.0,0.8,18.0,545.0,724.38,558.65
2016,7,5,8,15,831.0,87.0,0.8,18.5,592.5,762.85,579.11
2016,7,5,8,30,848.0,90.0,0.8,19.0,640.0,804.98,604.34
2016,7,5,8,45,864.0,91.0,0.85,19.5,684.5,842.81,627.02
2016,7,5,9,0,880.0,92.0,0.9,20.0,729.0,879.18,648.5
2016,7,5,9,15,890.5,93.5,0.9,20.5,769.0,909.42,664.95
2016,7,5,9,30,901.0,95.0,0.9,21.0,809.0,937.51,679.93
2016,7,5,9,45,911.0,95.5,0.95,21.5,843.5,961.72,693.29
2016,7,5,10,0,921.0,96.0,1.0,22.0,878.0,983.43,705.12
2016,7,5,10,15,927.0,97.0,1.05,22.0,906.5,999.18,714.63
2016,7,5,10,30,933.0,98.0,1.1,22.0,935.0,1012.08,722.54
2016,7,5,10,45,937.5,99.0,1.15,22.5,956.5,1020.58,726.46
2016,7,5,11,0,942.0,100.0,1.2,23.0,978.0,1026.07,728.65
2016,7,5,11,15,945.0,100.5,1.2,23.0,992.5,1026.52,728.38
2016,7,5,11,30,948.0,101.0,1.2,23.0,1007.0,1023.92,726.4
2016,7,5,11,45,949.0,101.5,1.25,23.0,1014.0,1016.35,722.39
2016,7,5,12,0,950.0,102.0,1.3,23.0,1021.0,1005.8,716.65
2016,7,5,12,15,950.0,102.0,1.3,22.5,1021.0,990.91,708.83
2016,7,5,12,30,950.0,102.0,1.3,22.0,1021.0,973.22,699.31
2016,7,5,12,45,941.5,107.0,1.35,22.0,1010.5,949.96,685.75
2016,7,5,13,0,933.0,112.0,1.4,22.0,1000.0,924.36,670.65
2016,7,5,13,15,930.0,111.5,1.4,22.0,984.5,896.06,653.05
2016,7,5,13,30,927.0,111.0,1.4,22.0,969.0,865.5,633.93
2016,7,5,13,45,923.0,109.5,1.45,22.0,946.5,831.1,612.77
2016,7,5,14,0,919.0,108.0,1.5,22.0,924.0,794.77,590.09
2016,7,5,14,15,912.5,106.5,1.5,21.5,895.0,754.89,565.31
2016,7,5,14,30,906.0,105.0,1.5,21.0,866.0,713.6,539.19
2016,7,5,14,45,898.0,103.0,1.55,21.0,831.0,669.65,508.19
2016,7,5,15,0,890.0,101.0,1.6,21.0,796.0,624.78,475.62
2016,7,5,15,15,879.5,99.0,1.6,20.5,755.5,577.8,441.12
2016,7,5,15,30,869.0,97.0,1.6,20.0,715.0,530.51,405.28
2016,7,5,15,45,855.5,94.5,1.6,20.0,670.5,481.27,366.12
2016,7,5,16,0,842.0,92.0,1.6,20.0,626.0,432.4,326.15
2016,7,5,16,15,824.0,89.0,1.55,19.5,578.0,377.92,281.39
2016,7,5,16,30,806.0,86.0,1.5,19.0,530.0,328.66,239.51
2016,7,5,16,45,784.0,82.0,1.5,18.5,480.0,278.91,196.73
2016,7,5,17,0,762.0,78.0,1.5,18.0,430.0,231.2,155.41
2016,7,5,17,15,730.5,74.0,1.5,17.5,378.5,184.08,115.78
2016,7,5,17,30,699.0,70.0,1.5,17.0,327.0,140.27,81.15
2016,7,5,17,45,656.0,64.5,1.5,16.5,276.5,94.38,49.51
2016,7,5,18,0,613.0,59.0,1.5,16.0,226.0,56.22,30.92
2016,7,5,18,15,548.0,52.0,1.45,15.5,178.5,35.64,26.06
2016,7,5,18,30,483.0,45.0,1.4,15.0,131.0,32.34,22.91
2016,7,5,18,45,376.5,36.0,1.4,14.5,90.0,26.96,17.67
2016,7,5,19,0,270.0,27.0,1.4,14.0,49.0,21.23,10.39
2016,7,5,19,15,135.0,13.5,1.35,13.5,24.5,13.27,0.0
2016,7,5,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,5,15,128.5,16.5,1.2,12.0,29.0,62.56,0.0
2016,7,6,5,30,257.0,33.0,1.2,12.0,58.0,138.29,97.7
2016,7,6,5,45,352.0,43.5,1.25,12.5,99.0,198.16,153.37
2016,7,6,6,0,447.0,54.0,1.3,13.0,140.0,267.08,213.4
2016,7,6,6,15,510.5,61.5,1.25,13.5,187.5,326.39,264.69
2016,7,6,6,30,574.0,69.0,1.2,14.0,235.0,390.91,318.43
2016,7,6,6,45,621.0,74.0,1.2,14.5,285.5,448.2,364.76
2016,7,6,7,0,668.0,79.0,1.2,15.0,336.0,508.61,411.78
2016,7,6,7,15,699.5,83.5,1.15,15.5,386.5,561.23,450.8
2016,7,6,7,30,731.0,88.0,1.1,16.0,437.0,612.86,487.71
2016,7,6,7,45,759.0,90.5,1.1,16.5,487.5,662.97,521.48
2016,7,6,8,0,787.0,93.0,1.1,17.0,538.0,713.41,554.23
2016,7,6,8,15,805.0,96.0,1.1,17.5,585.0,756.51,581.07
2016,7,6,8,30,823.0,99.0,1.1,18.0,632.0,798.73,606.82
2016,7,6,8,45,841.0,99.0,1.1,18.5,676.5,831.42,625.68
2016,7,6,9,0,859.0,99.0,1.1,19.0,721.0,867.81,646.84
2016,7,6,9,15,869.5,101.0,1.1,19.0,760.0,898.09,664.91
2016,7,6,9,30,880.0,103.0,1.1,19.0,799.0,926.27,681.56
2016,7,6,9,45,886.5,105.5,1.15,19.5,832.5,948.94,694.17
2016,7,6,10,0,893.0,108.0,1.2,20.0,866.0,969.05,705.18
2016,7,6,10,15,899.0,109.5,1.2,20.0,893.5,984.93,714.07
2016,7,6,10,30,905.0,111.0,1.2,20.0,921.0,998.05,721.31
2016,7,6,10,45,912.0,110.0,1.25,20.5,943.0,1006.69,725.37
2016,7,6,11,0,919.0,109.0,1.3,21.0,965.0,1012.45,727.75
2016,7,6,11,15,922.0,109.5,1.35,21.0,979.0,1012.89,728.31
2016,7,6,11,30,925.0,110.0,1.4,21.0,993.0,1010.34,727.16
2016,7,6,11,45,928.5,108.0,1.45,21.5,1000.5,1002.81,721.61
2016,7,6,12,0,932.0,106.0,1.5,22.0,1008.0,992.37,714.36
2016,7,6,12,15,932.0,106.0,1.5,22.0,1007.0,977.72,705.17
2016,7,6,12,30,932.0,106.0,1.5,22.0,1006.0,960.33,694.34
2016,7,6,12,45,929.5,106.5,1.55,22.0,997.5,938.48,681.42
2016,7,6,13,0,927.0,107.0,1.6,22.0,989.0,914.14,666.86
2016,7,6,13,15,923.5,106.0,1.6,21.5,973.5,885.14,649.84
2016,7,6,13,30,920.0,105.0,1.6,21.0,958.0,853.93,631.25
2016,7,6,13,45,915.5,104.0,1.65,21.0,935.5,819.85,609.92
2016,7,6,14,0,911.0,103.0,1.7,21.0,913.0,783.89,587.09
2016,7,6,14,15,904.5,101.5,1.7,20.5,883.5,744.32,562.14
2016,7,6,14,30,898.0,100.0,1.7,20.0,854.0,703.35,535.86
2016,7,6,14,45,889.0,99.0,1.75,20.0,819.0,660.02,504.93
2016,7,6,15,0,880.0,98.0,1.8,20.0,784.0,615.84,472.41
2016,7,6,15,15,869.0,96.0,1.8,19.5,744.0,569.02,437.63
2016,7,6,15,30,858.0,94.0,1.8,19.0,704.0,521.94,401.57
2016,7,6,15,45,842.5,92.0,1.8,19.0,659.5,472.73,362.07
2016,7,6,16,0,827.0,90.0,1.8,19.0,615.0,424.09,321.93
2016,7,6,16,15,809.0,87.0,1.75,18.5,567.5,370.3,277.36
2016,7,6,16,30,791.0,84.0,1.7,18.0,520.0,321.75,235.76
2016,7,6,16,45,767.0,80.5,1.7,17.5,470.0,272.62,193.25
2016,7,6,17,0,743.0,77.0,1.7,17.0,420.0,225.72,152.45
2016,7,6,17,15,711.5,73.0,1.65,16.5,369.5,179.52,113.37
2016,7,6,17,30,680.0,69.0,1.6,16.0,319.0,136.62,79.33
2016,7,6,17,45,635.0,64.0,1.55,15.5,269.0,91.97,48.59
2016,7,6,18,0,590.0,59.0,1.5,15.0,219.0,55.17,30.83
2016,7,6,18,15,525.0,52.0,1.45,14.5,172.5,35.66,26.19
2016,7,6,18,30,460.0,45.0,1.4,14.0,126.0,32.37,23.03
2016,7,6,18,45,358.0,35.5,1.35,13.5,86.0,26.53,17.37
2016,7,6,19,0,256.0,26.0,1.3,13.0,46.0,20.28,9.63
2016,7,6,19,15,128.0,13.0,1.25,12.5,23.0,12.78,0.0
2016,7,6,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,7,5,15,155.0,14.0,0.9,13.0,29.0,67.94,0.0
2016,7,7,5,30,310.0,28.0,0.9,13.0,58.0,150.28,104.72
2016,7,7,5,45,406.5,36.0,0.95,13.5,99.0,209.86,161.0
2016,7,7,6,0,503.0,44.0,1.0,14.0,140.0,278.77,220.99
2016,7,7,6,15,563.0,50.0,0.95,14.0,187.5,336.9,271.66
2016,7,7,6,30,623.0,56.0,0.9,14.0,235.0,400.04,324.63
2016,7,7,6,45,327.5,98.5,0.9,14.5,194.0,307.57,250.88
2016,7,7,7,0,32.0,141.0,0.9,15.0,153.0,168.46,135.04
2016,7,7,7,15,66.5,169.0,0.9,15.5,199.0,221.88,178.9
2016,7,7,7,30,101.0,197.0,0.9,16.0,245.0,277.71,222.85
2016,7,7,7,45,188.0,214.5,0.95,16.5,316.5,369.88,295.11
2016,7,7,8,0,275.0,232.0,1.0,17.0,388.0,468.9,369.81
2016,7,7,8,15,559.5,158.0,1.0,17.5,508.5,633.09,494.21
2016,7,7,8,30,844.0,84.0,1.0,18.0,629.0,793.47,603.53
2016,7,7,8,45,859.5,84.5,1.05,18.5,673.0,830.31,624.34
2016,7,7,9,0,875.0,85.0,1.1,19.0,717.0,865.68,645.49
2016,7,7,9,15,885.0,87.0,1.15,19.0,756.0,896.05,664.41
2016,7,7,9,30,895.0,89.0,1.2,19.0,795.0,924.24,681.93
2016,7,7,9,45,900.5,91.5,1.25,19.5,828.5,946.42,694.24
2016,7,7,10,0,906.0,94.0,1.3,20.0,862.0,965.95,704.91
2016,7,7,10,15,912.0,95.0,1.3,20.0,889.5,981.63,713.72
2016,7,7,10,30,918.0,96.0,1.3,20.0,917.0,994.5,720.86
2016,7,7,10,45,921.5,97.0,1.35,20.5,938.5,1002.04,724.2
2016,7,7,11,0,925.0,98.0,1.4,21.0,960.0,1006.61,725.82
2016,7,7,11,15,928.0,98.5,1.4,21.0,974.0,1007.17,725.64
2016,7,7,11,30,931.0,99.0,1.4,21.0,988.0,1004.73,723.73
2016,7,7,11,45,931.0,100.0,1.45,21.0,994.5,996.91,719.35
2016,7,7,12,0,931.0,101.0,1.5,21.0,1001.0,986.17,713.26
2016,7,7,12,15,931.5,101.0,1.55,21.0,1001.0,972.07,705.09
2016,7,7,12,30,932.0,101.0,1.6,21.0,1001.0,955.2,695.2
2016,7,7,12,45,920.5,107.5,1.65,21.0,990.0,931.1,680.64
2016,7,7,13,0,909.0,114.0,1.7,21.0,979.0,904.81,664.64
2016,7,7,13,15,906.5,113.5,1.7,21.0,964.0,877.55,647.36
2016,7,7,13,30,904.0,113.0,1.7,21.0,949.0,848.08,628.55
2016,7,7,13,45,900.0,111.5,1.7,21.0,927.5,814.38,606.82
2016,7,7,14,0,896.0,110.0,1.7,21.0,906.0,778.82,583.7
2016,7,7,14,15,890.0,108.5,1.7,20.5,877.5,740.1,559.28
2016,7,7,14,30,884.0,107.0,1.7,20.0,849.0,699.98,533.41
2016,7,7,14,45,877.0,104.5,1.7,20.0,815.0,657.06,502.32
2016,7,7,15,0,870.0,102.0,1.7,20.0,781.0,613.18,469.8
2016,7,7,15,15,859.5,100.0,1.7,19.5,741.0,567.03,435.58
2016,7,7,15,30,849.0,98.0,1.7,19.0,701.0,520.59,400.07
2016,7,7,15,45,837.0,94.5,1.7,19.0,657.5,472.04,361.16
2016,7,7,16,0,825.0,91.0,1.7,19.0,614.0,423.74,321.35
2016,7,7,16,15,807.0,88.0,1.7,18.5,566.5,370.03,277.02
2016,7,7,16,30,789.0,85.0,1.7,18.0,519.0,321.55,235.59
2016,7,7,16,45,767.5,81.0,1.7,17.5,470.0,272.73,193.26
2016,7,7,17,0,746.0,77.0,1.7,17.0,421.0,225.9,152.42
2016,7,7,17,15,714.0,73.0,1.7,16.5,370.0,179.45,113.19
2016,7,7,17,30,682.0,69.0,1.7,16.0,319.0,136.35,79.06
2016,7,7,17,45,641.0,63.0,1.7,15.5,269.5,91.07,47.75
2016,7,7,18,0,600.0,57.0,1.7,15.0,220.0,53.27,29.34
2016,7,7,18,15,535.0,50.5,1.65,14.5,173.0,34.44,25.1
2016,7,7,18,30,470.0,44.0,1.6,14.0,126.0,31.52,22.27
2016,7,7,18,45,370.5,34.5,1.55,13.5,86.5,25.65,16.59
2016,7,7,19,0,271.0,25.0,1.5,13.0,47.0,19.35,8.81
2016,7,7,19,15,135.5,12.5,1.45,12.5,23.5,12.29,0.0
2016,7,7,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,8,5,15,156.5,13.5,1.0,12.5,28.5,67.25,0.0
2016,7,8,5,30,313.0,27.0,1.0,13.0,57.0,149.74,103.45
2016,7,8,5,45,409.0,35.0,1.05,13.5,98.0,209.06,160.18
2016,7,8,6,0,505.0,43.0,1.1,14.0,139.0,277.73,220.15
2016,7,8,6,15,335.0,75.0,1.1,14.0,146.5,256.01,207.21
2016,7,8,6,30,165.0,107.0,1.1,14.0,154.0,206.31,168.25
2016,7,8,6,45,172.5,128.5,1.1,14.5,186.5,240.78,196.93
2016,7,8,7,0,180.0,150.0,1.1,15.0,219.0,275.44,224.53
2016,7,8,7,15,465.5,112.5,1.05,15.5,324.5,437.91,355.9
2016,7,8,7,30,751.0,75.0,1.0,16.0,430.0,610.1,486.63
2016,7,8,7,45,774.5,77.5,1.0,16.5,479.5,657.67,516.79
2016,7,8,8,0,798.0,80.0,1.0,17.0,529.0,705.26,547.51
2016,7,8,8,15,814.5,82.5,1.0,17.5,575.0,742.4,570.23
2016,7,8,8,30,831.0,85.0,1.0,18.0,621.0,783.16,595.12
2016,7,8,8,45,848.0,85.0,1.0,18.5,665.0,820.36,617.1
2016,7,8,9,0,865.0,85.0,1.0,19.0,709.0,856.22,637.87
2016,7,8,9,15,875.0,86.5,1.0,19.5,747.5,885.84,654.27
2016,7,8,9,30,885.0,88.0,1.0,20.0,786.0,913.32,669.19
2016,7,8,9,45,895.0,88.0,1.05,20.5,820.0,936.87,682.36
2016,7,8,10,0,905.0,88.0,1.1,21.0,854.0,957.99,694.0
2016,7,8,10,15,910.5,88.5,1.15,21.5,881.5,972.74,701.64
2016,7,8,10,30,916.0,89.0,1.2,22.0,909.0,984.68,707.65
2016,7,8,10,45,921.5,89.0,1.25,22.5,930.0,993.22,711.64
2016,7,8,11,0,927.0,89.0,1.3,23.0,951.0,998.82,713.9
2016,7,8,11,15,929.5,89.5,1.35,23.0,965.0,999.02,714.3
2016,7,8,11,30,932.0,90.0,1.4,23.0,979.0,996.21,712.97
2016,7,8,11,45,933.5,90.0,1.45,23.5,986.0,988.94,707.59
2016,7,8,12,0,935.0,90.0,1.5,24.0,993.0,978.72,700.49
2016,7,8,12,15,935.0,90.0,1.55,24.0,992.5,964.21,692.12
2016,7,8,12,30,935.0,90.0,1.6,24.0,992.0,946.92,682.04
2016,7,8,12,45,927.5,94.0,1.65,24.0,983.0,924.07,668.41
2016,7,8,13,0,920.0,98.0,1.7,24.0,974.0,898.87,653.25
2016,7,8,13,15,917.5,97.5,1.7,24.0,959.0,871.43,636.0
2016,7,8,13,30,915.0,97.0,1.7,24.0,944.0,841.73,617.22
2016,7,8,13,45,911.0,96.0,1.75,24.0,922.0,808.24,596.31
2016,7,8,14,0,907.0,95.0,1.8,24.0,900.0,772.85,573.92
2016,7,8,14,15,901.0,93.5,1.8,23.5,871.5,733.8,549.44
2016,7,8,14,30,895.0,92.0,1.8,23.0,843.0,693.32,523.63
2016,7,8,14,45,887.5,90.5,1.85,23.0,809.0,650.62,493.52
2016,7,8,15,0,880.0,89.0,1.9,23.0,775.0,606.96,461.54
2016,7,8,15,15,869.5,87.5,1.9,22.5,735.5,560.88,427.48
2016,7,8,15,30,859.0,86.0,1.9,22.0,696.0,514.5,392.13
2016,7,8,15,45,846.5,83.5,1.9,22.0,652.5,466.19,353.54
2016,7,8,16,0,834.0,81.0,1.9,22.0,609.0,418.16,314.1
2016,7,8,16,15,816.5,78.5,1.85,21.5,562.0,368.8,273.11
2016,7,8,16,30,799.0,76.0,1.8,21.0,515.0,320.58,232.06
2016,7,8,16,45,777.5,72.5,1.8,21.0,466.0,267.44,186.35
2016,7,8,17,0,756.0,69.0,1.8,21.0,417.0,220.55,145.54
2016,7,8,17,15,726.0,65.5,1.7,20.5,367.0,174.36,106.85
2016,7,8,17,30,696.0,62.0,1.6,20.0,317.0,131.31,73.13
2016,7,8,17,45,655.0,57.0,1.55,19.5,268.0,89.43,45.24
2016,7,8,18,0,614.0,52.0,1.5,19.0,219.0,51.96,27.83
2016,7,8,18,15,551.0,46.0,1.4,18.0,172.0,30.79,21.51
2016,7,8,18,30,488.0,40.0,1.3,17.0,125.0,28.09,18.97
2016,7,8,18,45,390.0,31.5,1.2,16.5,85.5,22.97,14.06
2016,7,8,19,0,292.0,23.0,1.1,16.0,46.0,17.5,7.16
2016,7,8,19,15,146.0,11.5,1.05,15.5,23.0,11.3,0.0
2016,7,8,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,9,5,15,178.5,12.0,0.45,13.5,28.5,70.92,0.0
2016,7,9,5,30,357.0,24.0,0.4,14.0,57.0,160.08,108.69
2016,7,9,5,45,447.5,31.0,0.4,15.0,98.0,215.43,162.69
2016,7,9,6,0,538.0,38.0,0.4,16.0,139.0,282.58,220.25
2016,7,9,6,15,595.0,43.0,0.45,16.5,186.0,339.89,269.34
2016,7,9,6,30,652.0,48.0,0.5,17.0,233.0,401.83,320.35
2016,7,9,6,45,690.5,51.5,0.55,17.5,282.5,455.99,363.55
2016,7,9,7,0,729.0,55.0,0.6,18.0,332.0,512.51,406.89
2016,7,9,7,15,756.5,58.0,0.65,18.5,382.0,559.4,441.67
2016,7,9,7,30,784.0,61.0,0.7,19.0,432.0,611.06,477.67
2016,7,9,7,45,804.5,63.5,0.75,20.0,480.5,657.69,507.38
2016,7,9,8,0,825.0,66.0,0.8,21.0,529.0,704.11,536.19
2016,7,9,8,15,841.0,68.0,0.85,21.5,576.0,745.91,562.22
2016,7,9,8,30,857.0,70.0,0.9,22.0,623.0,786.7,587.18
2016,7,9,8,45,869.0,72.0,1.0,22.5,666.0,822.81,609.41
2016,7,9,9,0,881.0,74.0,1.1,23.0,709.0,857.21,630.36
2016,7,9,9,15,891.0,75.5,1.15,23.0,748.0,887.34,648.9
2016,7,9,9,30,901.0,77.0,1.2,23.0,787.0,915.29,666.03
2016,7,9,9,45,902.0,82.0,1.3,23.5,819.0,936.28,678.18
2016,7,9,10,0,903.0,87.0,1.4,24.0,851.0,954.43,688.58
2016,7,9,10,15,909.5,88.0,1.45,24.0,879.0,970.69,698.46
2016,7,9,10,30,916.0,89.0,1.5,24.0,907.0,984.16,706.69
2016,7,9,10,45,920.5,89.5,1.55,24.0,928.5,992.28,711.66
2016,7,9,11,0,925.0,90.0,1.6,24.0,950.0,997.44,714.94
2016,7,9,11,15,928.0,90.5,1.6,24.0,964.5,998.14,714.84
2016,7,9,11,30,931.0,91.0,1.6,24.0,979.0,995.83,713.01
2016,7,9,11,45,933.5,91.0,1.65,24.5,986.5,989.53,708.14
2016,7,9,12,0,936.0,91.0,1.7,25.0,994.0,980.27,701.53
2016,7,9,12,15,936.0,91.0,1.7,24.5,994.0,965.76,693.77
2016,7,9,12,30,936.0,91.0,1.7,24.0,994.0,948.45,684.31
2016,7,9,12,45,934.0,91.5,1.75,24.0,986.0,927.12,671.59
2016,7,9,13,0,932.0,92.0,1.8,24.0,978.0,903.23,657.2
2016,7,9,13,15,929.5,91.0,1.8,24.0,963.0,875.05,639.41
2016,7,9,13,30,927.0,90.0,1.8,24.0,948.0,844.56,620.08
2016,7,9,13,45,925.0,88.0,1.85,24.0,926.5,811.35,599.3
2016,7,9,14,0,923.0,86.0,1.9,24.0,905.0,776.09,576.93
2016,7,9,14,15,917.0,85.0,1.9,23.5,876.5,736.96,552.36
2016,7,9,14,30,911.0,84.0,1.9,23.0,848.0,696.36,526.43
2016,7,9,14,45,906.0,81.5,1.9,23.0,814.5,653.71,496.29
2016,7,9,15,0,901.0,79.0,1.9,23.0,781.0,609.88,463.88
2016,7,9,15,15,891.0,77.5,1.9,22.5,741.5,563.19,429.35
2016,7,9,15,30,881.0,76.0,1.9,22.0,702.0,516.13,393.43
2016,7,9,15,45,869.5,73.5,1.95,21.5,658.0,467.3,355.19
2016,7,9,16,0,858.0,71.0,2.0,21.0,614.0,418.65,315.75
2016,7,9,16,15,842.0,69.0,1.95,20.5,567.0,369.17,274.27
2016,7,9,16,30,826.0,67.0,1.9,20.0,520.0,320.68,232.56
2016,7,9,16,45,805.0,64.5,1.9,19.5,471.0,271.6,189.92
2016,7,9,17,0,784.0,62.0,1.9,19.0,422.0,224.37,148.69
2016,7,9,17,15,756.0,58.5,1.85,18.5,372.0,172.78,105.17
2016,7,9,17,30,728.0,55.0,1.8,18.0,322.0,128.48,70.09
2016,7,9,17,45,686.0,51.5,1.8,17.5,272.0,86.24,42.02
2016,7,9,18,0,644.0,48.0,1.8,17.0,222.0,48.52,25.08
2016,7,9,18,15,585.5,42.5,1.8,16.5,175.5,30.59,21.47
2016,7,9,18,30,527.0,37.0,1.8,16.0,129.0,27.89,18.87
2016,7,9,18,45,424.0,29.5,1.8,15.5,88.5,21.26,12.63
2016,7,9,19,0,321.0,22.0,1.8,15.0,48.0,16.62,6.42
2016,7,9,19,15,160.5,11.0,1.75,14.5,24.0,10.81,0.0
2016,7,9,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,5,15,170.0,13.0,1.25,12.5,28.5,69.38,0.0
2016,7,10,5,30,340.0,26.0,1.3,13.0,57.0,156.51,106.03
2016,7,10,5,45,438.5,34.0,1.4,13.5,99.5,217.7,166.37
2016,7,10,6,0,537.0,42.0,1.5,14.0,142.0,288.55,228.68
2016,7,10,6,15,597.5,48.0,1.5,14.5,191.0,345.99,279.17
2016,7,10,6,30,658.0,54.0,1.5,15.0,240.0,411.07,333.94
2016,7,10,6,45,699.0,58.5,1.55,15.5,291.0,468.15,380.62
2016,7,10,7,0,740.0,63.0,1.6,16.0,342.0,527.76,427.52
2016,7,10,7,15,769.0,66.5,1.6,16.5,394.0,580.72,467.42
2016,7,10,7,30,798.0,70.0,1.6,17.0,446.0,634.6,506.08
2016,7,10,7,45,820.0,72.5,1.6,17.5,496.5,678.52,535.07
2016,7,10,8,0,842.0,75.0,1.6,18.0,547.0,726.55,566.38
2016,7,10,8,15,858.5,77.5,1.6,18.5,595.0,769.83,593.59
2016,7,10,8,30,875.0,80.0,1.6,19.0,643.0,812.07,619.57
2016,7,10,8,45,888.5,82.0,1.65,19.5,688.0,849.9,642.64
2016,7,10,9,0,902.0,84.0,1.7,20.0,733.0,886.04,664.35
2016,7,10,9,15,912.5,85.5,1.7,20.5,773.0,917.04,681.83
2016,7,10,9,30,923.0,87.0,1.7,21.0,813.0,945.81,697.72
2016,7,10,9,45,931.0,88.5,1.7,21.5,848.0,969.84,710.42
2016,7,10,10,0,939.0,90.0,1.7,22.0,883.0,991.24,721.42
2016,7,10,10,15,945.0,91.0,1.7,22.0,912.0,1007.41,730.51
2016,7,10,10,30,951.0,92.0,1.7,22.0,941.0,1020.67,737.87
2016,7,10,10,45,955.0,93.0,1.7,22.5,963.0,1028.98,740.79
2016,7,10,11,0,959.0,94.0,1.7,23.0,985.0,1034.21,741.93
2016,7,10,11,15,962.0,94.5,1.7,23.0,1000.0,1034.83,741.75
2016,7,10,11,30,965.0,95.0,1.7,23.0,1015.0,1032.32,739.79
2016,7,10,11,45,966.5,95.5,1.75,23.5,1022.5,1025.26,734.41
2016,7,10,12,0,968.0,96.0,1.8,24.0,1030.0,1015.14,727.25
2016,7,10,12,15,968.5,96.0,1.85,24.0,1030.0,1000.59,718.8
2016,7,10,12,30,969.0,96.0,1.9,24.0,1030.0,983.13,708.57
2016,7,10,12,45,962.0,99.5,1.95,24.0,1020.5,959.5,694.41
2016,7,10,13,0,955.0,103.0,2.0,24.0,1011.0,933.4,678.65
2016,7,10,13,15,953.0,102.5,2.0,24.0,996.0,905.43,661.09
2016,7,10,13,30,951.0,102.0,2.0,24.0,981.0,875.07,641.9
2016,7,10,13,45,948.5,100.0,2.0,24.0,959.0,840.64,619.93
2016,7,10,14,0,946.0,98.0,2.0,24.0,937.0,804.12,596.44
2016,7,10,14,15,940.5,96.5,2.0,24.0,908.0,763.98,570.28
2016,7,10,14,30,935.0,95.0,2.0,24.0,879.0,722.28,542.81
2016,7,10,14,45,928.5,93.0,2.0,24.0,844.0,678.09,511.53
2016,7,10,15,0,922.0,91.0,2.0,24.0,809.0,632.79,478.32
2016,7,10,15,15,912.5,89.0,1.95,23.5,768.5,584.93,443.01
2016,7,10,15,30,903.0,87.0,1.9,23.0,728.0,536.6,406.28
2016,7,10,15,45,891.0,84.5,1.9,23.0,683.0,486.43,366.51
2016,7,10,16,0,879.0,82.0,1.9,23.0,638.0,436.45,325.75
2016,7,10,16,15,862.5,79.5,1.85,22.5,589.5,385.23,283.45
2016,7,10,16,30,846.0,77.0,1.8,22.0,541.0,335.03,240.9
2016,7,10,16,45,824.0,73.5,1.8,22.0,490.0,279.39,193.3
2016,7,10,17,0,802.0,70.0,1.8,22.0,439.0,230.05,150.6
2016,7,10,17,15,771.5,66.5,1.75,21.0,386.5,181.49,110.38
2016,7,10,17,30,741.0,63.0,1.7,20.0,334.0,136.13,75.23
2016,7,10,17,45,698.0,58.5,1.65,19.5,282.0,92.37,46.48
2016,7,10,18,0,655.0,54.0,1.6,19.0,230.0,53.28,29.09
2016,7,10,18,15,589.5,48.0,1.5,18.0,181.0,32.55,23.04
2016,7,10,18,30,524.0,42.0,1.4,17.0,132.0,29.94,20.57
2016,7,10,18,45,415.5,33.0,1.35,16.5,90.0,24.45,15.28
2016,7,10,19,0,307.0,24.0,1.3,16.0,48.0,18.57,7.61
2016,7,10,19,15,153.5,12.0,1.25,15.5,24.0,11.8,0.0
2016,7,10,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,11,5,15,164.5,13.0,0.65,12.5,27.5,67.35,0.0
2016,7,11,5,30,329.0,26.0,0.6,13.0,55.0,152.5,101.8
2016,7,11,5,45,428.0,34.5,0.6,14.0,97.5,213.79,161.99
2016,7,11,6,0,527.0,43.0,0.6,15.0,140.0,284.82,222.98
2016,7,11,6,15,588.0,48.5,0.55,15.5,188.5,343.66,273.26
2016,7,11,6,30,649.0,54.0,0.5,16.0,237.0,405.56,323.99
2016,7,11,6,45,691.0,58.5,0.5,17.0,288.0,462.78,368.57
2016,7,11,7,0,733.0,63.0,0.5,18.0,339.0,522.63,413.05
2016,7,11,7,15,762.5,66.5,0.5,18.5,390.5,575.62,451.35
2016,7,11,7,30,792.0,70.0,0.5,19.0,442.0,629.59,488.52
2016,7,11,7,45,814.5,73.0,0.55,20.0,492.5,674.24,516.36
2016,7,11,8,0,837.0,76.0,0.6,21.0,543.0,723.04,546.41
2016,7,11,8,15,853.5,78.5,0.65,21.5,591.0,766.17,572.92
2016,7,11,8,30,870.0,81.0,0.7,22.0,639.0,808.26,598.35
2016,7,11,8,45,882.5,82.5,0.75,23.0,683.0,844.56,618.45
2016,7,11,9,0,895.0,84.0,0.8,24.0,727.0,879.14,637.18
2016,7,11,9,15,905.0,86.0,0.85,24.5,767.0,910.11,654.63
2016,7,11,9,30,915.0,88.0,0.9,25.0,807.0,938.85,670.6
2016,7,11,9,45,912.5,95.0,0.95,25.5,838.5,958.91,681.13
2016,7,11,10,0,910.0,102.0,1.0,26.0,870.0,975.93,689.89
2016,7,11,10,15,916.0,103.0,1.05,26.0,898.0,991.69,699.33
2016,7,11,10,30,922.0,104.0,1.1,26.0,926.0,1004.62,707.14
