Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,10,45,925.5,105.5,1.15,26.5,947.5,1012.73,710.73
2016,7,11,11,0,929.0,107.0,1.2,27.0,969.0,1017.83,712.62
2016,7,11,11,15,931.5,107.5,1.2,27.0,983.0,1017.9,712.12
2016,7,11,11,30,934.0,108.0,1.2,27.0,997.0,1014.95,709.95
2016,7,11,11,45,934.5,108.5,1.25,27.5,1004.0,1007.06,704.39
2016,7,11,12,0,935.0,109.0,1.3,28.0,1011.0,996.24,697.17
2016,7,11,12,15,935.5,109.0,1.35,28.0,1010.5,982.05,689.34
2016,7,11,12,30,936.0,109.0,1.4,28.0,1010.0,965.07,679.84
2016,7,11,12,45,938.0,106.0,1.45,28.0,1003.5,943.81,667.68
2016,7,11,13,0,940.0,103.0,1.5,28.0,997.0,919.87,653.82
2016,7,11,13,15,938.0,102.5,1.55,27.5,982.0,892.29,638.85
2016,7,11,13,30,936.0,102.0,1.6,27.0,967.0,862.35,622.18
2016,7,11,13,45,932.5,101.0,1.65,27.0,945.0,828.54,601.57
2016,7,11,14,0,929.0,100.0,1.7,27.0,923.0,792.72,579.43
2016,7,11,14,15,923.5,98.5,1.7,26.5,894.5,753.17,555.18
2016,7,11,14,30,918.0,97.0,1.7,26.0,866.0,712.08,529.56
2016,7,11,14,45,911.0,95.5,1.75,26.0,831.5,668.69,499.4
2016,7,11,15,0,904.0,94.0,1.8,26.0,797.0,624.25,467.46
2016,7,11,15,15,894.5,92.0,1.8,25.5,757.5,577.12,433.27
2016,7,11,15,30,885.0,90.0,1.8,25.0,718.0,529.57,397.66
2016,7,11,15,45,873.5,87.5,1.8,25.0,673.5,480.41,358.99
2016,7,11,16,0,862.0,85.0,1.8,25.0,629.0,431.41,319.34
2016,7,11,16,15,845.5,82.5,1.75,24.5,581.5,380.96,278.03
2016,7,11,16,30,829.0,80.0,1.7,24.0,534.0,327.28,233.31
2016,7,11,16,45,809.0,76.0,1.7,23.5,484.0,276.82,190.43
2016,7,11,17,0,789.0,72.0,1.7,23.0,434.0,228.19,148.86
2016,7,11,17,15,759.0,68.0,1.65,22.0,382.0,179.91,109.11
2016,7,11,17,30,729.0,64.0,1.6,21.0,330.0,134.77,74.36
2016,7,11,17,45,689.5,59.0,1.55,20.5,279.0,91.41,46.0
2016,7,11,18,0,650.0,54.0,1.5,20.0,228.0,52.37,28.76
2016,7,11,18,15,584.5,47.5,1.4,19.0,179.5,32.18,22.61
2016,7,11,18,30,519.0,41.0,1.3,18.0,131.0,29.12,19.76
2016,7,11,18,45,415.0,32.5,1.25,17.0,89.0,24.05,14.88
2016,7,11,19,0,311.0,24.0,1.2,16.0,47.0,18.64,7.45
2016,7,11,19,15,155.5,12.0,1.2,15.5,23.5,11.8,0.0
2016,7,11,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,5,15,176.0,12.0,1.0,12.5,27.5,59.85,0.0
2016,7,12,5,30,352.0,24.0,1.0,13.0,55.0,157.1,103.47
2016,7,12,5,45,449.5,32.0,1.05,13.5,97.0,218.07,165.59
2016,7,12,6,0,547.0,40.0,1.1,14.0,139.0,286.16,225.65
2016,7,12,6,15,606.0,45.5,1.05,14.5,187.5,345.36,277.24
2016,7,12,6,30,665.0,51.0,1.0,15.0,236.0,409.34,330.61
2016,7,12,6,45,705.5,55.0,1.0,15.5,287.0,465.78,376.23
2016,7,12,7,0,746.0,59.0,1.0,16.0,338.0,524.73,421.88
2016,7,12,7,15,774.5,62.0,1.0,16.5,389.5,577.01,460.73
2016,7,12,7,30,803.0,65.0,1.0,17.0,441.0,626.0,495.12
2016,7,12,7,45,824.5,67.5,1.05,17.5,491.5,674.07,527.18
2016,7,12,8,0,846.0,70.0,1.1,18.0,542.0,721.97,558.4
2016,7,12,8,15,862.5,72.5,1.15,18.5,590.0,765.49,585.93
2016,7,12,8,30,879.0,75.0,1.2,19.0,638.0,807.95,612.32
2016,7,12,8,45,891.5,76.5,1.25,19.5,682.0,844.59,634.4
2016,7,12,9,0,904.0,78.0,1.3,20.0,726.0,879.49,655.12
2016,7,12,9,15,914.0,80.0,1.3,20.0,766.5,910.77,673.84
2016,7,12,9,30,924.0,82.0,1.3,20.0,807.0,939.78,691.01
2016,7,12,9,45,930.5,84.0,1.35,20.5,841.5,963.09,703.9
2016,7,12,10,0,937.0,86.0,1.4,21.0,876.0,983.7,715.12
2016,7,12,10,15,943.0,87.0,1.4,21.0,904.5,999.95,724.2
2016,7,12,10,30,949.0,88.0,1.4,21.0,933.0,1013.29,731.57
2016,7,12,10,45,953.5,88.5,1.45,21.5,955.0,1021.65,735.33
2016,7,12,11,0,958.0,89.0,1.5,22.0,977.0,1026.93,737.31
2016,7,12,11,15,961.0,89.5,1.5,22.0,992.5,1027.65,737.19
2016,7,12,11,30,964.0,90.0,1.5,22.0,1008.0,1025.24,735.29
2016,7,12,11,45,966.0,90.5,1.55,22.0,1015.5,1018.75,731.76
2016,7,12,12,0,968.0,91.0,1.6,22.0,1023.0,1009.18,726.41
2016,7,12,12,15,968.5,91.0,1.6,22.0,1023.5,994.69,717.31
2016,7,12,12,30,969.0,91.0,1.6,22.0,1024.0,977.28,706.49
2016,7,12,12,45,960.0,96.5,1.65,22.0,1014.5,953.85,692.54
2016,7,12,13,0,951.0,102.0,1.7,22.0,1005.0,928.0,677.03
2016,7,12,13,15,949.0,101.5,1.7,22.0,990.5,900.12,659.53
2016,7,12,13,30,947.0,101.0,1.7,22.0,976.0,869.86,640.41
2016,7,12,13,45,945.0,99.5,1.7,22.0,954.5,836.4,619.08
2016,7,12,14,0,943.0,98.0,1.7,22.0,933.0,800.81,596.2
2016,7,12,14,15,937.5,96.5,1.7,22.0,904.5,760.74,570.09
2016,7,12,14,30,932.0,95.0,1.7,22.0,876.0,719.11,542.65
2016,7,12,14,45,925.5,93.5,1.75,22.0,841.0,675.46,511.97
2016,7,12,15,0,919.0,92.0,1.8,22.0,806.0,630.68,479.33
2016,7,12,15,15,909.5,90.0,1.8,21.5,766.0,582.89,444.13
2016,7,12,15,30,900.0,88.0,1.8,21.0,726.0,534.64,407.45
2016,7,12,15,45,888.0,85.5,1.8,21.0,681.0,484.54,367.48
2016,7,12,16,0,876.0,83.0,1.8,21.0,636.0,434.64,326.5
2016,7,12,16,15,859.0,80.5,1.75,20.5,587.5,383.32,283.84
2016,7,12,16,30,842.0,78.0,1.7,20.0,539.0,333.07,240.96
2016,7,12,16,45,820.5,74.5,1.7,19.5,488.0,277.71,193.64
2016,7,12,17,0,799.0,71.0,1.7,19.0,437.0,228.61,151.08
2016,7,12,17,15,768.0,67.5,1.65,18.5,384.5,180.09,110.36
2016,7,12,17,30,737.0,64.0,1.6,18.0,332.0,134.83,75.02
2016,7,12,17,45,694.5,59.0,1.55,18.0,280.0,90.88,46.1
2016,7,12,18,0,652.0,54.0,1.5,18.0,228.0,51.55,28.84
2016,7,12,18,15,585.5,47.5,1.35,17.0,179.0,32.24,22.87
2016,7,12,18,30,519.0,41.0,1.2,16.0,130.0,29.19,19.99
2016,7,12,18,45,410.0,32.5,1.1,15.5,88.0,24.12,15.03
2016,7,12,19,0,301.0,24.0,1.0,15.0,46.0,18.71,7.3
2016,7,12,19,15,150.5,12.0,0.95,14.5,23.0,11.8,0.0
2016,7,12,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,13,5,15,167.5,12.5,0.75,12.5,27.0,57.75,0.0
2016,7,13,5,30,335.0,25.0,0.7,13.0,54.0,151.77,98.23
2016,7,13,5,45,438.0,33.5,0.7,13.5,96.5,215.02,162.61
2016,7,13,6,0,541.0,42.0,0.7,14.0,139.0,287.89,225.91
2016,7,13,6,15,603.0,48.0,0.7,14.5,188.5,345.9,276.24
2016,7,13,6,30,665.0,54.0,0.7,15.0,238.0,411.85,330.91
2016,7,13,6,45,708.0,58.0,0.7,16.0,290.0,469.72,376.49
2016,7,13,7,0,751.0,62.0,0.7,17.0,342.0,530.28,421.99
2016,7,13,7,15,781.0,65.5,0.7,17.5,394.5,584.35,461.49
2016,7,13,7,30,811.0,69.0,0.7,18.0,447.0,639.41,499.8
2016,7,13,7,45,833.0,71.5,0.7,19.0,498.5,683.89,527.04
2016,7,13,8,0,855.0,74.0,0.7,20.0,550.0,732.45,556.37
2016,7,13,8,15,871.5,76.5,0.7,20.5,598.5,776.26,582.66
2016,7,13,8,30,888.0,79.0,0.7,21.0,647.0,818.98,607.72
2016,7,13,8,45,901.0,81.0,0.7,22.0,692.0,856.86,627.93
2016,7,13,9,0,914.0,83.0,0.7,23.0,737.0,892.99,646.64
2016,7,13,9,15,923.5,84.5,0.7,23.5,777.5,923.47,662.71
2016,7,13,9,30,933.0,86.0,0.7,24.0,818.0,951.65,677.25
2016,7,13,9,45,927.5,95.0,0.75,25.0,849.0,971.5,686.27
2016,7,13,10,0,922.0,104.0,0.8,26.0,880.0,988.09,693.39
2016,7,13,10,15,928.0,105.0,0.85,26.5,909.0,1004.02,701.53
2016,7,13,10,30,934.0,106.0,0.9,27.0,938.0,1017.08,707.99
2016,7,13,10,45,938.5,107.0,0.95,27.5,960.0,1025.72,711.89
2016,7,13,11,0,943.0,108.0,1.0,28.0,982.0,1031.32,714.12
2016,7,13,11,15,946.0,108.5,1.0,28.5,996.5,1031.88,712.48
2016,7,13,11,30,949.0,109.0,1.0,29.0,1011.0,1029.36,709.18
2016,7,13,11,45,950.5,109.0,1.05,29.5,1018.5,1021.83,704.01
2016,7,13,12,0,952.0,109.0,1.1,30.0,1026.0,1011.29,697.17
2016,7,13,12,15,952.0,109.0,1.15,30.0,1025.5,996.4,689.19
2016,7,13,12,30,952.0,109.0,1.2,30.0,1025.0,978.67,679.54
2016,7,13,12,45,950.5,109.0,1.25,30.0,1017.0,956.83,667.39
2016,7,13,13,0,949.0,109.0,1.3,30.0,1009.0,932.37,653.59
2016,7,13,13,15,946.0,108.0,1.35,30.0,993.5,903.18,636.75
2016,7,13,13,30,943.0,107.0,1.4,30.0,978.0,871.66,618.33
2016,7,13,13,45,938.5,106.5,1.45,30.0,955.0,837.25,597.87
2016,7,13,14,0,934.0,106.0,1.5,30.0,932.0,800.88,575.91
2016,7,13,14,15,927.5,104.5,1.5,30.0,902.5,760.36,550.48
2016,7,13,14,30,921.0,103.0,1.5,30.0,873.0,718.37,523.78
2016,7,13,14,45,912.0,101.5,1.55,30.0,837.5,673.5,493.16
2016,7,13,15,0,903.0,100.0,1.6,30.0,802.0,627.75,461.06
2016,7,13,15,15,892.0,98.0,1.6,29.5,761.0,579.75,427.03
2016,7,13,15,30,881.0,96.0,1.6,29.0,720.0,531.46,391.66
2016,7,13,15,45,865.5,94.0,1.6,28.5,674.5,481.01,353.56
2016,7,13,16,0,850.0,92.0,1.6,28.0,629.0,431.09,314.62
2016,7,13,16,15,831.5,89.0,1.6,27.5,580.0,375.84,270.65
2016,7,13,16,30,813.0,86.0,1.6,27.0,531.0,325.87,229.45
2016,7,13,16,45,788.0,83.0,1.6,26.5,479.5,275.7,187.57
2016,7,13,17,0,763.0,80.0,1.6,26.0,428.0,227.87,147.5
2016,7,13,17,15,730.0,75.5,1.55,25.0,376.0,179.94,108.88
2016,7,13,17,30,697.0,71.0,1.5,24.0,324.0,135.48,75.44
2016,7,13,17,45,650.5,65.5,1.45,23.5,272.5,89.33,45.53
2016,7,13,18,0,604.0,60.0,1.4,23.0,221.0,51.44,29.32
2016,7,13,18,15,534.5,52.5,1.3,22.0,172.5,36.48,26.0
2016,7,13,18,30,465.0,45.0,1.2,21.0,124.0,32.8,22.61
2016,7,13,18,45,354.5,35.0,1.1,20.0,83.5,26.51,16.67
2016,7,13,19,0,244.0,25.0,1.0,19.0,43.0,19.77,7.51
2016,7,13,19,15,122.0,12.5,0.9,18.5,21.5,12.29,0.0
2016,7,13,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,5,15,143.0,13.5,0.65,13.5,25.0,51.85,0.0
2016,7,14,5,30,286.0,27.0,0.6,14.0,50.0,137.22,86.72
2016,7,14,5,45,397.0,35.5,0.6,15.0,92.5,201.7,151.4
2016,7,14,6,0,508.0,44.0,0.6,16.0,135.0,275.83,214.61
2016,7,14,6,15,573.0,50.5,0.6,16.5,184.0,336.68,266.56
2016,7,14,6,30,638.0,57.0,0.6,17.0,233.0,403.03,320.98
2016,7,14,6,45,686.0,61.5,0.6,18.0,285.5,460.64,366.0
2016,7,14,7,0,734.0,66.0,0.6,19.0,338.0,523.82,413.06
2016,7,14,7,15,765.0,69.5,0.6,19.5,390.5,577.85,452.15
2016,7,14,7,30,796.0,73.0,0.6,20.0,443.0,632.96,490.42
2016,7,14,7,45,820.0,75.5,0.6,21.0,494.5,682.68,521.07
2016,7,14,8,0,844.0,78.0,0.6,22.0,546.0,727.85,547.66
2016,7,14,8,15,861.5,80.5,0.6,22.5,595.0,772.05,573.99
2016,7,14,8,30,879.0,83.0,0.6,23.0,644.0,815.26,599.09
2016,7,14,8,45,892.5,85.0,0.65,24.0,689.0,853.29,620.04
2016,7,14,9,0,906.0,87.0,0.7,25.0,734.0,889.63,639.63
2016,7,14,9,15,916.5,88.5,0.75,25.5,774.5,920.81,656.98
2016,7,14,9,30,927.0,90.0,0.8,26.0,815.0,949.75,672.89
2016,7,14,9,45,933.5,92.0,0.85,27.0,850.0,973.09,683.95
2016,7,14,10,0,940.0,94.0,0.9,28.0,885.0,993.71,693.37
2016,7,14,10,15,946.0,95.5,0.95,28.5,914.0,1010.5,701.86
2016,7,14,10,30,952.0,97.0,1.0,29.0,943.0,1024.35,708.68
2016,7,14,10,45,956.0,97.5,1.05,29.5,965.0,1032.18,712.01
2016,7,14,11,0,960.0,98.0,1.1,30.0,987.0,1036.93,713.66
2016,7,14,11,15,962.5,98.5,1.1,30.0,1001.5,1037.1,713.2
2016,7,14,11,30,965.0,99.0,1.1,30.0,1016.0,1034.13,711.06
2016,7,14,11,45,966.0,99.5,1.15,30.5,1023.5,1026.6,705.85
2016,7,14,12,0,967.0,100.0,1.2,31.0,1031.0,1016.01,698.93
2016,7,14,12,15,967.0,100.0,1.2,31.0,1030.5,1000.99,690.01
2016,7,14,12,30,967.0,100.0,1.2,31.0,1030.0,983.07,679.45
2016,7,14,12,45,958.5,104.5,1.3,31.0,1020.0,959.07,666.81
2016,7,14,13,0,950.0,109.0,1.4,31.0,1010.0,932.64,652.54
2016,7,14,13,15,947.0,108.5,1.4,30.5,994.5,903.88,636.6
2016,7,14,13,30,944.0,108.0,1.4,30.0,979.0,872.79,619.06
2016,7,14,13,45,939.0,107.0,1.4,30.0,955.5,837.46,597.45
2016,7,14,14,0,934.0,106.0,1.4,30.0,932.0,800.21,574.46
2016,7,14,14,15,927.5,105.0,1.35,29.5,902.5,760.13,550.0
2016,7,14,14,30,921.0,104.0,1.3,29.0,873.0,718.57,524.17
2016,7,14,14,45,912.0,102.5,1.3,29.0,837.0,673.67,493.21
2016,7,14,15,0,903.0,101.0,1.3,29.0,801.0,627.88,460.87
2016,7,14,15,15,891.5,99.0,1.3,28.5,760.0,579.58,426.75
2016,7,14,15,30,880.0,97.0,1.3,28.0,719.0,531.02,391.31
2016,7,14,15,45,865.5,94.5,1.3,27.5,673.5,480.6,353.34
2016,7,14,16,0,851.0,92.0,1.3,27.0,628.0,430.61,314.41
2016,7,14,16,15,832.5,89.0,1.25,26.5,579.0,375.29,270.28
2016,7,14,16,30,814.0,86.0,1.2,26.0,530.0,325.25,228.97
2016,7,14,16,45,789.5,82.5,1.2,25.5,479.0,274.7,186.86
2016,7,14,17,0,765.0,79.0,1.2,25.0,428.0,226.45,146.47
2016,7,14,17,15,731.5,74.5,1.15,24.0,375.5,178.33,107.74
2016,7,14,17,30,698.0,70.0,1.1,23.0,323.0,133.73,74.27
2016,7,14,17,45,651.5,64.5,1.1,22.0,271.5,87.61,44.61
2016,7,14,18,0,605.0,59.0,1.1,21.0,220.0,49.7,28.78
2016,7,14,18,15,535.0,52.0,1.0,20.0,171.5,36.13,25.94
2016,7,14,18,30,465.0,45.0,0.9,19.0,123.0,32.89,22.89
2016,7,14,18,45,354.0,34.5,0.85,18.0,82.5,26.12,16.48
2016,7,14,19,0,243.0,24.0,0.8,17.0,42.0,18.86,6.67
2016,7,14,19,15,121.5,12.0,0.75,16.5,21.0,11.8,0.0
2016,7,14,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,15,5,15,151.5,12.5,0.9,12.5,24.5,52.91,0.0
2016,7,15,5,30,303.0,25.0,0.9,13.0,49.0,139.49,86.46
2016,7,15,5,45,407.0,33.5,0.95,13.5,91.0,202.43,152.71
2016,7,15,6,0,511.0,42.0,1.0,14.0,133.0,273.92,215.33
2016,7,15,6,15,575.5,48.5,0.95,14.5,181.5,334.56,267.96
2016,7,15,6,30,640.0,55.0,0.9,15.0,230.0,398.41,321.28
2016,7,15,6,45,684.5,59.5,0.9,16.0,281.5,456.55,367.57
2016,7,15,7,0,729.0,64.0,0.9,17.0,333.0,517.54,413.93
2016,7,15,7,15,760.0,67.5,0.85,17.5,385.0,571.34,453.3
2016,7,15,7,30,791.0,71.0,0.8,18.0,437.0,626.25,491.7
2016,7,15,7,45,814.5,74.0,0.8,18.5,488.5,676.02,524.0
2016,7,15,8,0,838.0,77.0,0.8,19.0,540.0,721.24,552.31
2016,7,15,8,15,855.5,79.5,0.8,19.5,588.5,765.26,579.17
2016,7,15,8,30,873.0,82.0,0.8,20.0,637.0,808.32,604.81
2016,7,15,8,45,886.5,83.5,0.85,21.0,682.0,845.65,625.8
2016,7,15,9,0,900.0,85.0,0.9,22.0,727.0,881.31,645.41
2016,7,15,9,15,910.5,87.0,0.9,22.5,768.0,912.95,662.58
2016,7,15,9,30,921.0,89.0,0.9,23.0,809.0,942.36,678.18
2016,7,15,9,45,925.5,92.5,0.95,23.5,843.0,965.4,690.62
2016,7,15,10,0,930.0,96.0,1.0,24.0,877.0,985.65,701.4
2016,7,15,10,15,936.5,97.0,1.05,24.5,906.0,1002.27,710.0
2016,7,15,10,30,943.0,98.0,1.1,25.0,935.0,1016.0,716.9
2016,7,15,10,45,948.0,98.5,1.15,25.5,957.5,1024.78,720.88
2016,7,15,11,0,953.0,99.0,1.2,26.0,980.0,1030.49,723.13
2016,7,15,11,15,956.0,99.5,1.2,26.0,995.0,1031.16,722.97
2016,7,15,11,30,959.0,100.0,1.2,26.0,1010.0,1028.7,721.08
2016,7,15,11,45,961.5,100.0,1.25,26.0,1018.0,1022.15,717.74
2016,7,15,12,0,964.0,100.0,1.3,26.0,1026.0,1012.53,712.63
2016,7,15,12,15,964.0,100.0,1.3,26.0,1026.0,997.56,703.49
2016,7,15,12,30,964.0,100.0,1.3,26.0,1026.0,979.69,692.69
2016,7,15,12,45,958.5,103.0,1.3,26.0,1017.0,956.98,678.94
2016,7,15,13,0,953.0,106.0,1.3,26.0,1008.0,931.74,663.67
2016,7,15,13,15,950.0,105.0,1.3,26.0,992.5,902.44,645.8
2016,7,15,13,30,947.0,104.0,1.3,26.0,977.0,870.79,626.4
2016,7,15,13,45,945.0,102.0,1.3,26.0,955.0,836.78,605.38
2016,7,15,14,0,943.0,100.0,1.3,26.0,933.0,800.65,582.81
2016,7,15,14,15,937.0,99.0,1.25,25.5,904.0,760.6,558.02
2016,7,15,14,30,931.0,98.0,1.2,25.0,875.0,719.02,531.91
2016,7,15,14,45,923.5,96.0,1.2,25.0,839.5,674.22,500.7
2016,7,15,15,0,916.0,94.0,1.2,25.0,804.0,628.38,467.9
2016,7,15,15,15,905.5,92.0,1.15,24.5,763.0,580.07,432.92
2016,7,15,15,30,895.0,90.0,1.1,24.0,722.0,531.39,396.59
2016,7,15,15,45,880.0,88.5,1.1,24.0,676.5,480.94,357.4
2016,7,15,16,0,865.0,87.0,1.1,24.0,631.0,430.96,317.39
2016,7,15,16,15,847.0,84.0,1.1,23.5,582.0,379.26,275.6
2016,7,15,16,30,829.0,81.0,1.1,23.0,533.0,324.49,230.42
2016,7,15,16,45,803.5,78.5,1.1,23.0,481.0,273.81,187.34
2016,7,15,17,0,778.0,76.0,1.1,23.0,429.0,225.51,146.23
2016,7,15,17,15,745.0,72.0,1.05,22.0,377.0,177.26,107.09
2016,7,15,17,30,712.0,68.0,1.0,21.0,325.0,132.48,73.33
2016,7,15,17,45,661.5,63.5,0.95,20.5,272.5,86.4,43.84
2016,7,15,18,0,611.0,59.0,0.9,20.0,220.0,48.79,28.78
2016,7,15,18,15,540.5,52.0,0.85,19.0,171.5,36.22,26.13
2016,7,15,18,30,470.0,45.0,0.8,18.0,123.0,32.99,23.07
2016,7,15,18,45,352.0,35.0,0.75,17.5,82.0,26.7,16.98
2016,7,15,19,0,234.0,25.0,0.7,17.0,41.0,19.96,6.95
2016,7,15,19,15,117.0,12.5,0.7,16.5,20.5,12.29,0.0
2016,7,15,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,5,15,128.5,13.0,0.9,13.5,23.0,47.01,0.0
2016,7,16,5,30,257.0,26.0,0.9,14.0,46.0,124.98,74.93
2016,7,16,5,45,370.0,35.0,0.9,14.5,87.5,190.12,142.6
2016,7,16,6,0,483.0,44.0,0.9,15.0,129.0,264.02,206.54
2016,7,16,6,15,550.0,51.0,0.9,15.5,177.0,325.06,259.27
2016,7,16,6,30,617.0,58.0,0.9,16.0,225.0,391.83,314.8
2016,7,16,6,45,666.0,62.0,0.9,16.5,277.0,448.27,360.42
2016,7,16,7,0,715.0,66.0,0.9,17.0,329.0,510.57,408.6
2016,7,16,7,15,746.5,70.0,0.9,17.5,381.0,564.69,448.72
2016,7,16,7,30,778.0,74.0,0.9,18.0,433.0,619.99,488.22
2016,7,16,7,45,805.5,75.5,0.9,18.5,484.5,670.38,521.28
2016,7,16,8,0,833.0,77.0,0.9,19.0,536.0,716.52,550.43
2016,7,16,8,15,850.5,79.5,0.9,19.5,584.5,760.4,577.36
2016,7,16,8,30,868.0,82.0,0.9,20.0,633.0,803.32,603.09
2016,7,16,8,45,883.5,83.0,0.95,21.0,678.5,841.65,624.86
2016,7,16,9,0,899.0,84.0,1.0,22.0,724.0,878.44,645.29
2016,7,16,9,15,909.5,85.5,1.0,22.5,764.5,909.54,662.2
2016,7,16,9,30,920.0,87.0,1.0,23.0,805.0,938.43,677.58
2016,7,16,9,45,924.0,90.5,1.05,23.5,839.0,961.03,689.8
2016,7,16,10,0,928.0,94.0,1.1,24.0,873.0,980.84,700.34
2016,7,16,10,15,934.5,95.5,1.15,24.0,902.0,998.01,710.67
2016,7,16,10,30,941.0,97.0,1.2,24.0,931.0,1012.29,719.32
2016,7,16,10,45,945.5,97.5,1.25,24.5,953.0,1020.59,723.01
2016,7,16,11,0,950.0,98.0,1.3,25.0,975.0,1025.84,724.97
2016,7,16,11,15,953.0,98.5,1.3,25.0,990.5,1026.54,724.83
2016,7,16,11,30,956.0,99.0,1.3,25.0,1006.0,1024.12,722.95
2016,7,16,11,45,957.5,99.5,1.35,25.0,1013.5,1017.15,719.27
2016,7,16,12,0,959.0,100.0,1.4,25.0,1021.0,1007.14,713.82
2016,7,16,12,15,959.0,100.5,1.4,25.0,1021.0,992.72,704.94
2016,7,16,12,30,959.0,101.0,1.4,25.0,1021.0,975.41,694.38
2016,7,16,12,45,954.5,103.0,1.45,25.0,1012.5,952.72,681.23
2016,7,16,13,0,950.0,105.0,1.5,25.0,1004.0,927.48,666.45
2016,7,16,13,15,947.5,104.5,1.5,25.0,989.0,899.14,648.96
2016,7,16,13,30,945.0,104.0,1.5,25.0,974.0,868.43,629.91
2016,7,16,13,45,941.0,103.0,1.5,25.0,952.0,833.83,608.22
2016,7,16,14,0,937.0,102.0,1.5,25.0,930.0,797.23,585.08
2016,7,16,14,15,931.5,101.0,1.45,24.5,901.0,757.72,560.4
2016,7,16,14,30,926.0,100.0,1.4,24.0,872.0,716.65,534.31
2016,7,16,14,45,918.0,98.5,1.4,24.0,837.0,672.15,502.87
2016,7,16,15,0,910.0,97.0,1.4,24.0,802.0,626.65,469.94
2016,7,16,15,15,899.5,95.0,1.35,23.5,761.0,578.56,434.78
2016,7,16,15,30,889.0,93.0,1.3,23.0,720.0,530.09,398.29
2016,7,16,15,45,875.0,91.0,1.3,23.0,674.5,479.89,358.92
2016,7,16,16,0,861.0,89.0,1.3,23.0,629.0,430.06,318.68
2016,7,16,16,15,843.0,86.0,1.25,22.5,580.5,378.51,276.51
2016,7,16,16,30,825.0,83.0,1.2,22.0,532.0,323.91,231.05
2016,7,16,16,45,800.5,80.0,1.2,22.0,480.5,273.24,187.73
2016,7,16,17,0,776.0,77.0,1.2,22.0,429.0,224.85,146.34
2016,7,16,17,15,743.0,73.0,1.15,21.0,376.5,176.7,107.16
2016,7,16,17,30,710.0,69.0,1.1,20.0,324.0,132.03,73.47
2016,7,16,17,45,663.5,63.5,1.1,19.5,272.0,85.42,43.49
2016,7,16,18,0,617.0,58.0,1.1,19.0,220.0,46.98,28.09
2016,7,16,18,15,546.0,51.0,1.0,18.0,171.5,35.45,25.56
2016,7,16,18,30,475.0,44.0,0.9,17.0,123.0,32.17,22.45
2016,7,16,18,45,361.5,34.0,0.85,16.5,82.0,25.84,16.29
2016,7,16,19,0,248.0,24.0,0.8,16.0,41.0,19.06,5.94
2016,7,16,19,15,124.0,12.0,0.8,15.5,20.5,11.8,0.0
2016,7,16,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,17,5,15,160.0,11.5,0.85,13.0,24.0,53.66,0.0
2016,7,17,5,30,320.0,23.0,0.9,13.0,48.0,140.53,81.86
2016,7,17,5,45,429.5,31.0,0.95,13.5,90.0,206.31,154.65
2016,7,17,6,0,539.0,39.0,1.0,14.0,132.0,277.4,217.35
2016,7,17,6,15,602.5,45.0,0.95,14.5,181.0,338.57,270.68
2016,7,17,6,30,666.0,51.0,0.9,15.0,230.0,404.96,326.13
2016,7,17,6,45,704.0,56.0,0.9,15.5,281.5,461.17,371.69
2016,7,17,7,0,742.0,61.0,0.9,16.0,333.0,519.69,417.08
2016,7,17,7,15,772.0,64.5,0.9,16.5,385.0,573.38,457.03
2016,7,17,7,30,802.0,68.0,0.9,17.0,437.0,628.1,496.01
2016,7,17,7,45,827.5,70.0,0.9,17.5,489.0,674.22,525.96
2016,7,17,8,0,853.0,72.0,0.9,18.0,541.0,724.7,558.25
2016,7,17,8,15,869.5,74.0,0.95,18.5,589.5,767.97,585.38
2016,7,17,8,30,886.0,76.0,1.0,19.0,638.0,810.18,611.42
2016,7,17,8,45,901.0,77.0,1.05,19.5,683.0,848.69,634.6
2016,7,17,9,0,916.0,78.0,1.1,20.0,728.0,885.58,656.46
2016,7,17,9,15,925.5,79.5,1.1,20.5,768.5,916.28,673.26
2016,7,17,9,30,935.0,81.0,1.1,21.0,809.0,944.66,688.48
2016,7,17,9,45,929.5,90.0,1.15,21.5,841.0,964.77,699.21
2016,7,17,10,0,924.0,99.0,1.2,22.0,873.0,981.62,708.0
2016,7,17,10,15,930.0,100.0,1.2,22.0,902.0,997.71,716.91
2016,7,17,10,30,936.0,101.0,1.2,22.0,931.0,1010.91,724.08
2016,7,17,10,45,939.5,102.5,1.3,22.5,952.5,1019.24,728.71
2016,7,17,11,0,943.0,104.0,1.4,23.0,974.0,1024.5,731.54
2016,7,17,11,15,945.5,104.5,1.4,23.0,988.5,1024.67,731.07
2016,7,17,11,30,948.0,105.0,1.4,23.0,1003.0,1021.75,728.86
2016,7,17,11,45,948.5,106.0,1.45,23.0,1010.0,1014.34,724.81
2016,7,17,12,0,949.0,107.0,1.5,23.0,1017.0,1003.91,718.99
2016,7,17,12,15,948.5,107.0,1.5,22.5,1016.5,988.61,710.82
2016,7,17,12,30,948.0,107.0,1.5,22.0,1016.0,970.48,700.93
2016,7,17,12,45,942.5,109.0,1.55,22.0,1007.0,947.06,687.05
2016,7,17,13,0,937.0,111.0,1.6,22.0,998.0,921.17,671.56
2016,7,17,13,15,934.0,110.5,1.6,22.0,982.0,892.69,653.68
2016,7,17,13,30,931.0,110.0,1.6,22.0,966.0,861.9,634.24
2016,7,17,13,45,927.5,108.0,1.65,22.0,943.5,827.15,612.6
2016,7,17,14,0,924.0,106.0,1.7,22.0,921.0,790.4,589.38
2016,7,17,14,15,917.0,105.0,1.7,21.5,891.5,750.25,564.21
2016,7,17,14,30,910.0,104.0,1.7,21.0,862.0,708.67,537.4
2016,7,17,14,45,903.0,101.5,1.7,21.0,827.0,664.48,505.51
2016,7,17,15,0,896.0,99.0,1.7,21.0,792.0,619.26,472.09
2016,7,17,15,15,884.5,97.0,1.7,20.5,751.0,571.19,436.52
2016,7,17,15,30,873.0,95.0,1.7,20.0,710.0,522.86,399.62
2016,7,17,15,45,860.5,91.5,1.7,20.0,665.0,472.7,359.46
2016,7,17,16,0,848.0,88.0,1.7,20.0,620.0,422.82,318.36
2016,7,17,16,15,829.0,85.0,1.7,19.5,571.0,367.36,272.6
2016,7,17,16,30,810.0,82.0,1.7,19.0,522.0,317.27,229.81
2016,7,17,16,45,788.0,78.0,1.7,18.5,471.5,267.09,186.37
2016,7,17,17,0,766.0,74.0,1.7,18.0,421.0,218.95,144.62
2016,7,17,17,15,733.0,70.0,1.7,17.5,369.0,171.3,104.9
2016,7,17,17,30,700.0,66.0,1.7,17.0,317.0,127.11,70.95
2016,7,17,17,45,656.5,60.5,1.7,16.5,266.0,84.59,43.98
2016,7,17,18,0,613.0,55.0,1.7,16.0,215.0,43.36,26.23
2016,7,17,18,15,543.0,48.5,1.65,15.5,167.0,33.41,24.02
2016,7,17,18,30,473.0,42.0,1.6,15.0,119.0,30.45,21.12
2016,7,17,18,45,360.5,32.0,1.55,14.5,79.0,24.05,14.86
2016,7,17,19,0,248.0,22.0,1.5,14.0,39.0,17.18,4.33
2016,7,17,19,15,124.0,11.0,1.45,13.5,19.5,10.81,0.0
2016,7,17,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,18,5,15,133.0,12.0,1.1,12.0,22.0,46.78,0.0
2016,7,18,5,30,266.0,24.0,1.1,12.0,44.0,123.74,69.39
2016,7,18,5,45,383.0,32.5,1.15,12.5,85.5,190.76,143.4
2016,7,18,6,0,500.0,41.0,1.2,13.0,127.0,265.88,209.4
2016,7,18,6,15,565.0,47.5,1.15,13.5,175.0,325.97,262.18
2016,7,18,6,30,630.0,54.0,1.1,14.0,223.0,389.35,315.84
2016,7,18,6,45,676.5,58.0,1.1,14.5,274.0,447.47,363.48
2016,7,18,7,0,723.0,62.0,1.1,15.0,325.0,508.62,411.54
2016,7,18,7,15,753.0,65.5,1.05,15.5,376.5,561.52,451.07
2016,7,18,7,30,783.0,69.0,1.0,16.0,428.0,615.47,489.76
2016,7,18,7,45,807.0,71.0,1.0,16.5,478.5,664.15,521.98
2016,7,18,8,0,831.0,73.0,1.0,17.0,529.0,708.41,550.26
2016,7,18,8,15,847.5,75.5,1.0,17.5,576.5,751.52,577.12
2016,7,18,8,30,864.0,78.0,1.0,18.0,624.0,793.62,602.72
2016,7,18,8,45,878.5,79.0,1.0,18.5,668.5,831.07,624.72
2016,7,18,9,0,893.0,80.0,1.0,19.0,713.0,866.94,645.35
2016,7,18,9,15,902.5,81.5,1.0,19.5,752.5,897.1,661.98
2016,7,18,9,30,912.0,83.0,1.0,20.0,792.0,925.01,677.04
2016,7,18,9,45,915.5,86.5,1.05,20.5,825.5,947.11,689.18
2016,7,18,10,0,919.0,90.0,1.1,21.0,859.0,966.42,699.62
2016,7,18,10,15,924.5,91.0,1.15,21.0,887.0,982.09,709.16
2016,7,18,10,30,930.0,92.0,1.2,21.0,915.0,994.87,717.03
2016,7,18,10,45,934.0,93.0,1.25,21.5,937.0,1003.24,720.88
2016,7,18,11,0,938.0,94.0,1.3,22.0,959.0,1008.58,722.96
2016,7,18,11,15,941.0,94.5,1.35,22.0,973.5,1009.35,723.71
2016,7,18,11,30,944.0,95.0,1.4,22.0,988.0,1007.05,722.69
2016,7,18,11,45,945.0,95.0,1.45,22.0,995.0,999.25,718.34
2016,7,18,12,0,946.0,95.0,1.5,22.0,1002.0,988.45,712.22
2016,7,18,12,15,946.0,95.0,1.5,22.0,1002.0,973.77,702.99
2016,7,18,12,30,946.0,95.0,1.5,22.0,1002.0,956.24,692.05
2016,7,18,12,45,947.5,93.0,1.55,22.0,995.0,935.32,679.7
2016,7,18,13,0,949.0,91.0,1.6,22.0,988.0,911.66,665.55
2016,7,18,13,15,947.0,90.5,1.6,22.0,973.0,883.82,648.01
2016,7,18,13,30,945.0,90.0,1.6,22.0,958.0,853.57,628.86
2016,7,18,13,45,942.5,88.0,1.65,22.0,936.5,819.23,607.42
2016,7,18,14,0,940.0,86.0,1.7,22.0,915.0,782.79,584.34
2016,7,18,14,15,935.0,85.0,1.7,21.5,886.5,743.56,559.72
2016,7,18,14,30,930.0,84.0,1.7,21.0,858.0,702.71,533.62
2016,7,18,14,45,924.0,81.5,1.7,21.0,823.5,658.4,501.9
2016,7,18,15,0,918.0,79.0,1.7,21.0,789.0,612.94,468.16
2016,7,18,15,15,908.5,77.5,1.65,21.0,749.0,565.53,431.79
2016,7,18,15,30,899.0,76.0,1.6,21.0,709.0,517.64,394.12
2016,7,18,15,45,888.5,73.5,1.6,21.0,664.5,468.15,354.42
2016,7,18,16,0,878.0,71.0,1.6,21.0,620.0,418.71,313.58
2016,7,18,16,15,862.0,68.5,1.55,20.5,572.0,367.56,270.81
2016,7,18,16,30,846.0,66.0,1.5,20.0,524.0,317.4,227.76
2016,7,18,16,45,826.0,63.0,1.5,19.5,473.5,266.96,184.04
2016,7,18,17,0,806.0,60.0,1.5,19.0,423.0,218.28,141.77
2016,7,18,17,15,776.5,57.0,1.45,18.5,371.5,170.03,101.5
2016,7,18,17,30,747.0,54.0,1.4,18.0,320.0,120.54,63.35
2016,7,18,17,45,706.0,50.0,1.4,18.0,269.0,77.12,36.27
2016,7,18,18,0,665.0,46.0,1.4,18.0,218.0,38.17,28.09
2016,7,18,18,15,600.5,40.5,1.35,17.0,170.0,29.37,20.31
2016,7,18,18,30,536.0,35.0,1.3,16.0,122.0,26.63,17.68
2016,7,18,18,45,426.0,27.0,1.3,15.5,81.0,21.31,12.43
2016,7,18,19,0,316.0,19.0,1.3,15.0,40.0,15.66,2.83
2016,7,18,19,15,158.0,9.5,1.25,14.5,20.0,9.34,0.0
2016,7,18,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,19,5,15,172.5,10.5,1.0,11.5,22.5,55.4,0.0
2016,7,19,5,30,345.0,21.0,1.0,12.0,45.0,140.82,75.1
2016,7,19,5,45,453.0,28.0,1.0,12.5,87.5,206.89,154.49
2016,7,19,6,0,561.0,35.0,1.0,13.0,130.0,280.09,219.54
2016,7,19,6,15,623.0,40.0,0.95,13.5,178.5,340.11,272.45
2016,7,19,6,30,685.0,45.0,0.9,14.0,227.0,405.3,327.41
2016,7,19,6,45,436.5,92.5,0.9,14.5,218.0,354.99,288.55
2016,7,19,7,0,188.0,140.0,0.9,15.0,209.0,266.82,216.74
2016,7,19,7,15,506.0,99.0,0.9,15.5,321.5,445.92,361.98
2016,7,19,7,30,824.0,58.0,0.9,16.0,434.0,624.64,496.94
2016,7,19,7,45,844.5,60.5,0.9,16.5,485.0,672.99,527.21
2016,7,19,8,0,865.0,63.0,0.9,17.0,536.0,721.06,557.93
2016,7,19,8,15,880.5,65.0,0.9,17.5,584.0,764.1,584.41
2016,7,19,8,30,896.0,67.0,0.9,18.0,632.0,805.98,609.6
2016,7,19,8,45,907.5,69.0,0.95,19.0,676.5,843.11,630.73
2016,7,19,9,0,919.0,71.0,1.0,20.0,721.0,878.39,650.35
2016,7,19,9,15,928.0,72.5,1.05,20.5,761.0,908.83,667.82
2016,7,19,9,30,937.0,74.0,1.1,21.0,801.0,936.93,683.72
2016,7,19,9,45,936.0,80.0,1.15,21.5,834.0,958.16,695.21
2016,7,19,10,0,935.0,86.0,1.2,22.0,867.0,976.33,704.84
2016,7,19,10,15,940.5,87.0,1.2,22.0,895.5,992.24,713.63
2016,7,19,10,30,946.0,88.0,1.2,22.0,924.0,1005.21,720.67
2016,7,19,10,45,948.5,89.5,1.3,22.5,945.5,1012.79,724.84
2016,7,19,11,0,951.0,91.0,1.4,23.0,967.0,1017.26,727.18
2016,7,19,11,15,953.5,91.5,1.4,23.0,981.5,1017.57,726.8
2016,7,19,11,30,956.0,92.0,1.4,23.0,996.0,1014.75,724.66
2016,7,19,11,45,957.5,92.0,1.45,23.0,1003.5,1007.36,720.6
2016,7,19,12,0,959.0,92.0,1.5,23.0,1011.0,996.92,714.75
2016,7,19,12,15,959.0,92.0,1.55,23.0,1010.5,982.07,706.2
2016,7,19,12,30,959.0,92.0,1.6,23.0,1010.0,964.32,695.86
2016,7,19,12,45,952.0,96.0,1.65,23.5,1000.5,941.39,680.91
2016,7,19,13,0,945.0,100.0,1.7,24.0,991.0,915.97,664.39
2016,7,19,13,15,942.0,99.5,1.7,24.0,976.0,887.31,646.44
2016,7,19,13,30,939.0,99.0,1.7,24.0,961.0,856.31,626.91
2016,7,19,13,45,936.5,97.0,1.7,24.0,939.0,822.08,605.15
2016,7,19,14,0,934.0,95.0,1.7,24.0,917.0,785.77,581.85
2016,7,19,14,15,928.0,94.0,1.7,23.5,888.0,745.96,557.07
2016,7,19,14,30,922.0,93.0,1.7,23.0,859.0,704.62,530.87
2016,7,19,14,45,916.0,90.0,1.7,23.0,824.0,660.11,498.92
2016,7,19,15,0,910.0,87.0,1.7,23.0,789.0,614.45,465.35
2016,7,19,15,15,899.5,85.5,1.65,22.5,749.0,566.76,429.92
2016,7,19,15,30,889.0,84.0,1.6,22.0,709.0,518.69,393.13
2016,7,19,15,45,878.5,80.5,1.6,22.0,664.5,468.69,353.27
2016,7,19,16,0,868.0,77.0,1.6,22.0,620.0,418.75,312.29
2016,7,19,16,15,851.0,74.5,1.6,21.5,571.5,367.65,269.91
2016,7,19,16,30,834.0,72.0,1.6,21.0,523.0,317.65,227.31
2016,7,19,16,45,814.5,68.5,1.6,20.5,472.5,267.41,183.95
2016,7,19,17,0,795.0,65.0,1.6,20.0,422.0,214.52,138.57
2016,7,19,17,15,764.5,61.5,1.55,19.5,370.5,166.25,98.54
2016,7,19,17,30,734.0,58.0,1.5,19.0,319.0,121.18,64.32
2016,7,19,17,45,693.0,53.0,1.5,18.5,268.0,77.59,37.45
2016,7,19,18,0,652.0,48.0,1.5,18.0,217.0,38.47,28.34
2016,7,19,18,15,585.5,42.5,1.4,17.0,168.5,31.25,21.95
2016,7,19,18,30,519.0,37.0,1.3,16.0,120.0,28.64,19.41
2016,7,19,18,45,410.0,28.5,1.25,15.5,79.5,21.04,12.15
2016,7,19,19,0,301.0,20.0,1.2,15.0,39.0,15.45,2.03
2016,7,19,19,15,150.5,10.0,1.15,14.5,19.5,9.83,0.0
2016,7,19,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,20,5,15,173.0,10.0,0.95,12.5,22.0,54.73,0.0
2016,7,20,5,30,346.0,20.0,1.0,13.0,44.0,139.12,69.42
2016,7,20,5,45,451.0,27.0,1.05,13.5,85.5,204.32,151.44
2016,7,20,6,0,556.0,34.0,1.1,14.0,127.0,275.99,215.42
2016,7,20,6,15,618.5,39.5,1.05,14.5,175.5,336.49,268.69
2016,7,20,6,30,681.0,45.0,1.0,15.0,224.0,402.25,324.12
2016,7,20,6,45,722.5,48.0,1.0,15.5,275.5,458.49,370.17
2016,7,20,7,0,764.0,51.0,1.0,16.0,327.0,513.54,413.51
2016,7,20,7,15,793.0,54.0,1.0,16.5,379.0,566.76,453.55
2016,7,20,7,30,822.0,57.0,1.0,17.0,431.0,620.99,492.04
2016,7,20,7,45,843.0,59.5,1.0,18.0,482.0,669.64,523.06
2016,7,20,8,0,864.0,62.0,1.0,19.0,533.0,718.06,552.98
2016,7,20,8,15,880.0,64.0,1.0,19.5,581.0,761.48,579.66
2016,7,20,8,30,896.0,66.0,1.0,20.0,629.0,803.79,605.07
2016,7,20,8,45,908.0,67.5,1.0,20.5,674.0,840.8,626.48
2016,7,20,9,0,920.0,69.0,1.0,21.0,719.0,876.0,646.41
2016,7,20,9,15,929.5,70.5,1.0,21.5,759.5,906.96,663.33
2016,7,20,9,30,939.0,72.0,1.0,22.0,800.0,935.58,678.62
2016,7,20,9,45,937.0,79.0,1.05,22.5,833.5,957.08,690.2
2016,7,20,10,0,935.0,86.0,1.1,23.0,867.0,975.44,699.9
2016,7,20,10,15,941.0,87.5,1.15,23.5,895.5,992.37,708.78
2016,7,20,10,30,947.0,89.0,1.2,24.0,924.0,1006.36,715.89
2016,7,20,10,45,952.5,88.5,1.25,24.5,946.5,1014.75,719.63
2016,7,20,11,0,958.0,88.0,1.3,25.0,969.0,1020.07,721.64
2016,7,20,11,15,961.0,88.5,1.35,25.0,984.0,1020.89,722.41
2016,7,20,11,30,964.0,89.0,1.4,25.0,999.0,1018.54,721.39
2016,7,20,11,45,966.5,88.5,1.45,25.5,1007.0,1011.57,716.23
2016,7,20,12,0,969.0,88.0,1.5,26.0,1015.0,1001.49,709.28
2016,7,20,12,15,969.0,88.0,1.5,26.0,1015.0,986.52,700.04
2016,7,20,12,30,969.0,88.0,1.5,26.0,1015.0,968.62,689.08
2016,7,20,12,45,967.0,88.5,1.55,26.0,1007.0,946.56,676.26
2016,7,20,13,0,965.0,89.0,1.6,26.0,999.0,921.8,661.71
2016,7,20,13,15,962.5,88.5,1.6,26.0,984.0,893.08,643.95
2016,7,20,13,30,960.0,88.0,1.6,26.0,969.0,861.93,624.58
2016,7,20,13,45,957.0,87.0,1.65,26.0,947.0,827.62,603.57
2016,7,20,14,0,954.0,86.0,1.7,26.0,925.0,791.19,580.92
2016,7,20,14,15,948.5,85.0,1.7,25.5,896.0,751.02,556.15
2016,7,20,14,30,943.0,84.0,1.7,25.0,867.0,709.24,529.93
2016,7,20,14,45,935.5,82.5,1.7,25.0,831.5,664.31,498.17
2016,7,20,15,0,928.0,81.0,1.7,25.0,796.0,618.32,464.56
2016,7,20,15,15,918.5,79.5,1.7,24.5,755.5,570.37,429.46
2016,7,20,15,30,909.0,78.0,1.7,24.0,715.0,521.94,392.82
2016,7,20,15,45,896.5,76.0,1.7,24.0,670.0,471.44,352.73
2016,7,20,16,0,884.0,74.0,1.7,24.0,625.0,421.16,311.63
2016,7,20,16,15,867.0,71.5,1.7,23.5,576.0,369.28,268.83
2016,7,20,16,30,850.0,69.0,1.7,23.0,527.0,318.48,225.79
2016,7,20,16,45,828.0,66.5,1.7,22.5,476.0,267.69,182.25
2016,7,20,17,0,806.0,64.0,1.7,22.0,425.0,218.84,140.39
2016,7,20,17,15,775.5,60.5,1.65,21.0,372.5,165.64,96.98
2016,7,20,17,30,745.0,57.0,1.6,20.0,320.0,120.03,62.82
2016,7,20,17,45,701.5,52.5,1.6,19.5,268.5,76.21,36.37
2016,7,20,18,0,658.0,48.0,1.6,19.0,217.0,37.13,27.04
2016,7,20,18,15,591.0,42.0,1.55,18.0,168.5,30.89,21.52
2016,7,20,18,30,524.0,36.0,1.5,17.0,120.0,27.78,18.55
2016,7,20,18,45,411.5,27.5,1.45,16.5,79.0,22.01,12.84
2016,7,20,19,0,299.0,19.0,1.4,16.0,38.0,14.59,0.79
2016,7,20,19,15,149.5,9.5,1.35,15.5,19.0,9.34,0.0
2016,7,20,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,21,5,15,161.5,10.0,1.2,12.5,21.0,51.47,0.0
2016,7,21,5,30,323.0,20.0,1.2,13.0,42.0,130.96,60.34
2016,7,21,5,45,433.5,28.0,1.3,13.5,84.0,198.39,146.71
2016,7,21,6,0,544.0,36.0,1.4,14.0,126.0,272.47,212.86
2016,7,21,6,15,608.0,41.5,1.35,14.5,174.5,333.12,266.55
2016,7,21,6,30,672.0,47.0,1.3,15.0,223.0,399.1,322.57
