Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,6,45,344.5,86.5,1.3,15.5,177.5,296.9,242.17
2016,7,21,7,0,17.0,126.0,1.3,16.0,132.0,137.52,109.45
2016,7,21,7,15,416.0,93.5,1.25,16.5,281.0,377.15,308.95
2016,7,21,7,30,815.0,61.0,1.2,17.0,430.0,619.98,495.08
2016,7,21,7,45,836.5,63.5,1.2,17.5,481.0,668.68,525.4
2016,7,21,8,0,858.0,66.0,1.2,18.0,532.0,717.2,556.75
2016,7,21,8,15,873.5,68.0,1.2,18.5,580.0,760.0,583.34
2016,7,21,8,30,889.0,70.0,1.2,19.0,628.0,801.67,608.66
2016,7,21,8,45,901.0,71.5,1.25,19.5,672.5,838.47,630.89
2016,7,21,9,0,913.0,73.0,1.3,20.0,717.0,873.46,651.7
2016,7,21,9,15,922.5,74.5,1.3,20.5,757.0,904.23,668.84
2016,7,21,9,30,932.0,76.0,1.3,21.0,797.0,932.68,684.33
2016,7,21,9,45,938.0,78.0,1.3,21.5,831.5,955.96,696.4
2016,7,21,10,0,944.0,80.0,1.3,22.0,866.0,976.49,706.72
2016,7,21,10,15,949.5,80.5,1.3,22.5,894.5,992.05,713.92
2016,7,21,10,30,955.0,81.0,1.3,23.0,923.0,1004.65,719.37
2016,7,21,10,45,959.5,81.5,1.35,23.5,945.0,1013.25,723.27
2016,7,21,11,0,964.0,82.0,1.4,24.0,967.0,1018.73,725.36
2016,7,21,11,15,966.5,82.5,1.45,24.0,982.5,1019.12,725.83
2016,7,21,11,30,969.0,83.0,1.5,24.0,998.0,1016.34,724.49
2016,7,21,11,45,971.0,83.0,1.55,24.0,1005.5,1009.41,720.68
2016,7,21,12,0,973.0,83.0,1.6,24.0,1013.0,999.35,715.03
2016,7,21,12,15,973.5,83.0,1.65,24.0,1013.0,984.82,706.65
2016,7,21,12,30,974.0,83.0,1.7,24.0,1013.0,967.32,696.45
2016,7,21,12,45,964.0,89.0,1.75,24.0,1003.5,943.43,682.18
2016,7,21,13,0,954.0,95.0,1.8,24.0,994.0,917.09,666.32
2016,7,21,13,15,951.5,94.5,1.8,23.5,979.0,888.59,649.69
2016,7,21,13,30,949.0,94.0,1.8,23.0,964.0,857.69,631.35
2016,7,21,13,45,947.5,92.0,1.85,23.0,942.5,823.89,610.2
2016,7,21,14,0,946.0,90.0,1.9,23.0,921.0,787.89,587.36
2016,7,21,14,15,940.5,89.0,1.9,22.5,892.0,747.95,562.25
2016,7,21,14,30,935.0,88.0,1.9,22.0,863.0,706.42,535.69
2016,7,21,14,45,930.5,85.0,1.9,22.0,829.0,662.26,503.74
2016,7,21,15,0,926.0,82.0,1.9,22.0,795.0,616.8,469.97
2016,7,21,15,15,916.5,80.5,1.85,21.5,754.5,568.89,434.05
2016,7,21,15,30,907.0,79.0,1.8,21.0,714.0,520.51,396.65
2016,7,21,15,45,898.0,75.5,1.8,21.0,669.5,470.28,356.19
2016,7,21,16,0,889.0,72.0,1.8,21.0,625.0,419.95,314.45
2016,7,21,16,15,872.5,70.0,1.75,20.5,576.0,368.44,271.17
2016,7,21,16,30,856.0,68.0,1.7,20.0,527.0,317.93,227.66
2016,7,21,16,45,837.5,64.0,1.7,20.0,476.5,266.42,182.54
2016,7,21,17,0,819.0,60.0,1.7,20.0,426.0,216.53,139.02
2016,7,21,17,15,789.0,57.0,1.65,19.5,373.5,167.54,98.49
2016,7,21,17,30,759.0,54.0,1.6,19.0,321.0,117.38,60.48
2016,7,21,17,45,718.5,49.5,1.55,18.5,269.5,73.06,33.91
2016,7,21,18,0,678.0,45.0,1.5,18.0,218.0,33.18,23.69
2016,7,21,18,15,612.5,39.5,1.4,17.0,169.0,28.74,19.73
2016,7,21,18,30,547.0,34.0,1.3,16.0,120.0,25.98,17.05
2016,7,21,18,45,435.5,26.0,1.25,15.5,79.0,20.62,11.68
2016,7,21,19,0,324.0,18.0,1.2,15.0,38.0,14.93,0.0
2016,7,21,19,15,162.0,9.0,1.15,14.5,19.0,8.85,0.0
2016,7,21,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,22,5,15,165.5,10.0,0.8,12.5,20.5,52.21,0.0
2016,7,22,5,30,331.0,20.0,0.8,13.0,41.0,132.25,55.05
2016,7,22,5,45,440.0,27.5,0.85,14.0,82.5,199.36,146.15
2016,7,22,6,0,549.0,35.0,0.9,15.0,124.0,272.41,210.88
2016,7,22,6,15,614.0,40.5,0.9,15.5,173.5,333.62,264.56
2016,7,22,6,30,679.0,46.0,0.9,16.0,223.0,400.29,320.63
2016,7,22,6,45,722.0,50.0,0.95,16.5,275.0,458.43,368.21
2016,7,22,7,0,765.0,54.0,1.0,17.0,327.0,519.36,415.99
2016,7,22,7,15,794.5,57.0,1.0,17.5,379.5,569.08,453.33
2016,7,22,7,30,824.0,60.0,1.0,18.0,432.0,623.65,492.24
2016,7,22,7,45,846.5,62.5,1.05,19.0,483.5,673.42,524.41
2016,7,22,8,0,869.0,65.0,1.1,20.0,535.0,723.07,555.62
2016,7,22,8,15,885.0,67.0,1.1,20.5,584.0,766.67,582.35
2016,7,22,8,30,901.0,69.0,1.1,21.0,633.0,809.14,607.81
2016,7,22,8,45,913.5,70.5,1.15,21.5,678.5,846.73,630.24
2016,7,22,9,0,926.0,72.0,1.2,22.0,724.0,882.51,651.27
2016,7,22,9,15,935.5,73.5,1.2,22.5,764.5,913.62,668.31
2016,7,22,9,30,945.0,75.0,1.2,23.0,805.0,942.37,683.7
2016,7,22,9,45,938.5,85.0,1.25,23.5,837.5,963.11,694.73
2016,7,22,10,0,932.0,95.0,1.3,24.0,870.0,980.45,703.74
2016,7,22,10,15,938.0,96.0,1.35,24.5,899.0,996.75,712.16
2016,7,22,10,30,944.0,97.0,1.4,25.0,928.0,1010.12,718.82
2016,7,22,10,45,949.5,97.5,1.45,25.5,950.5,1019.46,723.09
2016,7,22,11,0,955.0,98.0,1.5,26.0,973.0,1025.73,725.59
2016,7,22,11,15,957.5,98.5,1.5,26.5,988.5,1025.96,723.72
2016,7,22,11,30,960.0,99.0,1.5,27.0,1004.0,1023.04,720.11
2016,7,22,11,45,962.5,98.5,1.55,27.5,1011.5,1015.99,714.87
2016,7,22,12,0,965.0,98.0,1.6,28.0,1019.0,1005.83,707.86
2016,7,22,12,15,965.0,98.0,1.65,28.0,1019.0,990.8,699.32
2016,7,22,12,30,965.0,98.0,1.7,28.0,1019.0,972.84,689.03
2016,7,22,12,45,964.0,97.0,1.75,28.0,1011.0,950.17,675.79
2016,7,22,13,0,963.0,96.0,1.8,28.0,1003.0,924.79,660.81
2016,7,22,13,15,960.0,95.5,1.8,28.0,987.0,895.6,642.79
2016,7,22,13,30,957.0,95.0,1.8,28.0,971.0,864.01,623.18
2016,7,22,13,45,953.0,94.0,1.8,28.0,948.5,828.9,601.18
2016,7,22,14,0,949.0,93.0,1.8,28.0,926.0,791.75,577.69
2016,7,22,14,15,942.5,92.0,1.8,27.5,896.0,750.94,552.63
2016,7,22,14,30,936.0,91.0,1.8,27.0,866.0,708.61,526.09
2016,7,22,14,45,928.0,89.5,1.85,26.5,830.5,663.53,495.38
2016,7,22,15,0,920.0,88.0,1.9,26.0,795.0,617.44,462.94
2016,7,22,15,15,909.0,86.0,1.85,25.5,753.5,568.47,426.86
2016,7,22,15,30,898.0,84.0,1.8,25.0,712.0,519.16,389.41
2016,7,22,15,45,873.5,86.5,1.8,25.0,664.0,467.72,348.71
2016,7,22,16,0,849.0,89.0,1.8,25.0,616.0,417.58,307.95
2016,7,22,16,15,830.5,86.0,1.75,24.5,567.0,362.11,262.7
2016,7,22,16,30,812.0,83.0,1.7,24.0,518.0,311.98,220.44
2016,7,22,16,45,777.0,82.0,1.7,23.5,464.5,261.01,177.55
2016,7,22,17,0,742.0,81.0,1.7,23.0,411.0,213.42,137.69
2016,7,22,17,15,707.0,76.5,1.65,22.0,359.0,166.29,99.92
2016,7,22,17,30,672.0,72.0,1.6,21.0,307.0,119.32,65.3
2016,7,22,17,45,621.5,66.0,1.55,20.5,255.5,77.42,40.63
2016,7,22,18,0,571.0,60.0,1.5,20.0,204.0,40.91,30.21
2016,7,22,18,15,496.5,52.0,1.4,19.0,156.5,36.95,26.69
2016,7,22,18,30,422.0,44.0,1.3,18.0,109.0,32.88,22.82
2016,7,22,18,45,302.5,32.5,1.25,17.5,70.0,25.12,15.2
2016,7,22,19,0,183.0,21.0,1.2,17.0,31.0,16.76,0.0
2016,7,22,19,15,91.5,10.5,1.15,16.5,15.5,10.32,0.0
2016,7,22,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,5,15,76.5,11.5,0.65,12.5,16.5,30.76,0.0
2016,7,23,5,30,153.0,23.0,0.6,13.0,33.0,83.21,29.1
2016,7,23,5,45,268.0,36.0,0.6,14.0,72.0,150.4,110.12
2016,7,23,6,0,383.0,49.0,0.6,15.0,111.0,223.95,173.57
2016,7,23,6,15,457.0,58.5,0.6,15.5,158.0,285.97,226.79
2016,7,23,6,30,531.0,68.0,0.6,16.0,205.0,354.38,283.55
2016,7,23,6,45,588.0,74.0,0.6,17.0,257.0,415.76,332.32
2016,7,23,7,0,645.0,80.0,0.6,18.0,309.0,481.23,382.09
2016,7,23,7,15,681.0,85.0,0.6,19.0,361.0,536.21,421.89
2016,7,23,7,30,717.0,90.0,0.6,20.0,413.0,592.86,461.27
2016,7,23,7,45,747.0,93.5,0.6,21.0,465.0,642.47,494.02
2016,7,23,8,0,777.0,97.0,0.6,22.0,517.0,695.23,526.47
2016,7,23,8,15,797.0,100.5,0.65,23.0,565.5,740.46,553.49
2016,7,23,8,30,817.0,104.0,0.7,24.0,614.0,784.93,579.46
2016,7,23,8,45,830.0,108.0,0.75,25.0,659.0,823.11,600.79
2016,7,23,9,0,843.0,112.0,0.8,26.0,704.0,859.64,620.75
2016,7,23,9,15,855.0,114.0,0.85,26.5,744.5,885.94,635.18
2016,7,23,9,30,867.0,116.0,0.9,27.0,785.0,915.46,651.7
2016,7,23,9,45,877.5,117.0,0.95,28.0,820.5,940.31,663.85
2016,7,23,10,0,888.0,118.0,1.0,29.0,856.0,962.73,674.48
2016,7,23,10,15,894.5,119.5,1.05,29.5,884.5,979.31,682.88
2016,7,23,10,30,901.0,121.0,1.1,30.0,913.0,993.09,689.69
2016,7,23,10,45,874.5,141.0,1.2,30.5,926.0,991.14,687.94
2016,7,23,11,0,848.0,161.0,1.3,31.0,939.0,991.17,687.63
2016,7,23,11,15,851.5,162.0,1.3,31.0,953.5,992.16,687.74
2016,7,23,11,30,855.0,163.0,1.3,31.0,968.0,990.26,686.21
2016,7,23,11,45,839.5,174.5,1.35,31.5,970.0,977.94,677.88
2016,7,23,12,0,824.0,186.0,1.4,32.0,972.0,962.94,668.11
2016,7,23,12,15,824.0,186.0,1.45,32.0,972.0,948.65,660.19
2016,7,23,12,30,824.0,186.0,1.5,32.0,972.0,931.86,650.73
2016,7,23,12,45,832.0,179.5,1.55,32.0,967.0,913.5,640.3
2016,7,23,13,0,840.0,173.0,1.6,32.0,962.0,892.51,628.22
2016,7,23,13,15,836.5,171.5,1.65,32.0,947.0,864.05,611.38
2016,7,23,13,30,833.0,170.0,1.7,32.0,932.0,833.61,593.21
2016,7,23,13,45,821.0,172.5,1.75,32.0,908.0,798.47,571.82
2016,7,23,14,0,809.0,175.0,1.8,32.0,884.0,762.16,549.3
2016,7,23,14,15,801.0,172.5,1.8,31.5,855.0,723.06,524.24
2016,7,23,14,30,793.0,170.0,1.8,31.0,826.0,682.93,497.87
2016,7,23,14,45,801.0,157.5,1.8,31.0,796.0,642.73,470.13
2016,7,23,15,0,809.0,145.0,1.8,31.0,766.0,600.54,440.26
2016,7,23,15,15,796.0,142.0,1.8,30.5,725.5,553.87,406.99
2016,7,23,15,30,783.0,139.0,1.8,30.0,685.0,507.3,372.77
2016,7,23,15,45,788.5,126.0,1.8,29.5,644.5,460.13,337.08
2016,7,23,16,0,794.0,113.0,1.8,29.0,604.0,411.73,299.13
2016,7,23,16,15,773.0,109.0,1.75,28.5,555.5,361.15,258.49
2016,7,23,16,30,752.0,105.0,1.7,28.0,507.0,308.76,215.69
2016,7,23,16,45,739.0,96.5,1.7,27.5,458.5,259.5,174.57
2016,7,23,17,0,726.0,88.0,1.7,27.0,410.0,211.47,134.45
2016,7,23,17,15,689.5,82.5,1.6,26.0,357.5,163.89,97.1
2016,7,23,17,30,653.0,77.0,1.5,25.0,305.0,120.15,65.82
2016,7,23,17,45,610.5,69.5,1.45,24.0,254.5,78.38,41.64
2016,7,23,18,0,568.0,62.0,1.4,23.0,204.0,42.62,31.27
2016,7,23,18,15,492.0,53.5,1.3,22.0,156.0,38.43,27.59
2016,7,23,18,30,416.0,45.0,1.2,21.0,108.0,33.98,23.42
2016,7,23,18,45,292.5,33.0,1.1,20.0,69.0,25.76,15.43
2016,7,23,19,0,169.0,21.0,1.0,19.0,30.0,16.49,0.0
2016,7,23,19,15,84.5,10.5,0.95,18.0,15.0,10.32,0.0
2016,7,23,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,24,5,15,55.0,11.5,0.65,13.5,15.0,25.19,0.0
2016,7,24,5,30,110.0,23.0,0.6,14.0,30.0,69.73,19.1
2016,7,24,5,45,217.0,38.5,0.6,14.5,67.5,135.79,98.82
2016,7,24,6,0,324.0,54.0,0.6,15.0,105.0,205.22,159.05
2016,7,24,6,15,399.5,65.0,0.6,15.5,151.5,265.46,210.69
2016,7,24,6,30,475.0,76.0,0.6,16.0,198.0,334.65,268.07
2016,7,24,6,45,541.5,82.0,0.65,17.0,250.0,398.87,319.44
2016,7,24,7,0,608.0,88.0,0.7,18.0,302.0,467.92,372.54
2016,7,24,7,15,646.5,94.0,0.7,18.5,354.0,524.12,414.27
2016,7,24,7,30,685.0,100.0,0.7,19.0,406.0,582.2,455.91
2016,7,24,7,45,720.0,102.5,0.75,20.0,458.5,635.38,492.3
2016,7,24,8,0,755.0,105.0,0.8,21.0,511.0,689.51,527.25
2016,7,24,8,15,776.0,108.5,0.8,21.5,560.0,732.11,553.23
2016,7,24,8,30,797.0,112.0,0.8,22.0,609.0,776.72,580.13
2016,7,24,8,45,808.5,117.5,0.85,23.0,653.5,814.71,601.67
2016,7,24,9,0,820.0,123.0,0.9,24.0,698.0,851.0,621.8
2016,7,24,9,15,833.0,125.5,0.9,24.5,739.0,883.45,639.58
2016,7,24,9,30,846.0,128.0,0.9,25.0,780.0,913.91,655.93
2016,7,24,9,45,830.5,144.5,0.9,26.0,808.5,930.96,662.44
2016,7,24,10,0,815.0,161.0,0.9,27.0,837.0,944.46,666.91
2016,7,24,10,15,823.5,163.0,0.9,27.5,866.0,962.23,675.39
2016,7,24,10,30,832.0,165.0,0.9,28.0,895.0,977.39,682.23
2016,7,24,10,45,804.0,187.5,0.95,28.5,907.5,975.72,679.88
2016,7,24,11,0,776.0,210.0,1.0,29.0,920.0,974.47,678.11
2016,7,24,11,15,780.0,211.5,1.05,29.0,935.0,975.94,679.43
2016,7,24,11,30,784.0,213.0,1.1,29.0,950.0,971.29,677.08
2016,7,24,11,45,760.0,230.5,1.15,29.5,949.5,960.23,669.61
2016,7,24,12,0,736.0,248.0,1.2,30.0,949.0,943.29,658.68
2016,7,24,12,15,736.0,248.0,1.2,30.0,949.0,929.34,650.25
2016,7,24,12,30,736.0,248.0,1.2,30.0,949.0,913.12,640.43
2016,7,24,12,45,753.5,234.5,1.25,30.5,947.0,897.25,630.36
2016,7,24,13,0,771.0,221.0,1.3,31.0,945.0,878.68,618.6
2016,7,24,13,15,766.5,219.5,1.3,31.0,929.5,850.36,601.32
2016,7,24,13,30,762.0,218.0,1.3,31.0,914.0,820.33,582.98
2016,7,24,13,45,732.0,229.5,1.35,31.0,884.5,781.11,557.78
2016,7,24,14,0,702.0,241.0,1.4,31.0,855.0,742.01,532.27
2016,7,24,14,15,692.0,237.0,1.4,30.5,826.0,703.22,507.64
2016,7,24,14,30,682.0,233.0,1.4,30.0,797.0,663.84,482.02
2016,7,24,14,45,675.0,225.0,1.45,30.0,763.0,622.28,453.8
2016,7,24,15,0,668.0,217.0,1.5,30.0,729.0,580.26,424.52
2016,7,24,15,15,651.5,211.5,1.45,29.5,688.5,535.1,392.47
2016,7,24,15,30,635.0,206.0,1.4,29.0,648.0,490.64,360.12
2016,7,24,15,45,638.5,189.0,1.4,28.5,608.5,445.52,326.66
2016,7,24,16,0,642.0,172.0,1.4,28.0,569.0,399.58,291.42
2016,7,24,16,15,616.0,165.0,1.35,27.0,520.5,351.74,254.4
2016,7,24,16,30,590.0,158.0,1.3,26.0,472.0,306.35,218.45
2016,7,24,16,45,583.5,142.0,1.3,25.5,426.0,259.82,180.35
2016,7,24,17,0,577.0,126.0,1.3,25.0,380.0,214.07,142.74
2016,7,24,17,15,535.0,116.5,1.25,24.0,329.0,169.74,108.8
2016,7,24,17,30,493.0,107.0,1.2,23.0,278.0,129.42,80.34
2016,7,24,17,45,458.0,93.0,1.15,22.0,231.0,90.18,56.33
2016,7,24,18,0,423.0,79.0,1.1,21.0,184.0,57.04,44.02
2016,7,24,18,15,349.0,65.5,1.0,20.0,138.5,48.5,36.52
2016,7,24,18,30,275.0,52.0,0.9,19.0,93.0,39.48,28.31
2016,7,24,18,45,186.0,35.0,0.85,18.5,58.0,27.04,16.47
2016,7,24,19,0,97.0,18.0,0.8,18.0,23.0,14.02,0.0
2016,7,24,19,15,48.5,9.0,0.8,17.5,11.5,8.85,0.0
2016,7,24,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,25,5,15,57.5,9.5,0.6,12.5,13.0,23.76,0.0
2016,7,25,5,30,115.0,19.0,0.6,13.0,26.0,65.17,12.39
2016,7,25,5,45,210.0,35.5,0.6,13.5,62.5,129.16,93.65
2016,7,25,6,0,305.0,52.0,0.6,14.0,99.0,194.78,151.32
2016,7,25,6,15,376.5,65.0,0.55,14.5,145.0,254.71,202.79
2016,7,25,6,30,448.0,78.0,0.5,15.0,191.0,321.2,258.07
2016,7,25,6,45,501.0,87.5,0.5,16.0,241.5,382.28,306.82
2016,7,25,7,0,554.0,97.0,0.5,17.0,292.0,445.66,355.34
2016,7,25,7,15,593.0,105.0,0.5,17.5,343.5,502.22,397.43
2016,7,25,7,30,632.0,113.0,0.5,18.0,395.0,560.77,439.46
2016,7,25,7,45,658.5,120.0,0.55,19.0,445.0,611.13,473.77
2016,7,25,8,0,685.0,127.0,0.6,20.0,495.0,661.89,507.32
2016,7,25,8,15,708.0,132.5,0.6,20.5,543.5,708.42,536.76
2016,7,25,8,30,731.0,138.0,0.6,21.0,592.0,754.58,564.82
2016,7,25,8,45,743.0,145.0,0.65,22.0,636.0,792.6,586.56
2016,7,25,9,0,755.0,152.0,0.7,23.0,680.0,829.09,607.02
2016,7,25,9,15,769.0,156.0,0.75,23.5,721.0,862.32,626.28
2016,7,25,9,30,783.0,160.0,0.8,24.0,762.0,890.25,642.02
2016,7,25,9,45,825.5,146.0,0.85,25.0,806.0,927.02,662.03
2016,7,25,10,0,868.0,132.0,0.9,26.0,850.0,956.84,677.32
2016,7,25,10,15,875.0,133.5,0.95,26.5,879.5,973.54,685.83
2016,7,25,10,30,882.0,135.0,1.0,27.0,909.0,987.51,692.89
2016,7,25,10,45,869.0,148.0,1.05,27.5,926.0,991.12,693.73
2016,7,25,11,0,856.0,161.0,1.1,28.0,943.0,997.07,696.22
2016,7,25,11,15,859.5,162.0,1.1,28.0,958.0,998.02,696.23
2016,7,25,11,30,863.0,163.0,1.1,28.0,973.0,996.07,694.65
2016,7,25,11,45,848.5,174.0,1.15,28.5,975.5,984.14,686.65
2016,7,25,12,0,834.0,185.0,1.2,29.0,978.0,969.5,677.17
2016,7,25,12,15,834.0,185.0,1.2,29.0,978.0,955.04,668.43
2016,7,25,12,30,834.0,185.0,1.2,29.0,978.0,938.04,658.18
2016,7,25,12,45,842.5,177.5,1.25,29.0,973.0,918.88,647.41
2016,7,25,13,0,851.0,170.0,1.3,29.0,968.0,897.05,634.93
2016,7,25,13,15,847.0,169.0,1.3,29.0,952.5,868.32,617.4
2016,7,25,13,30,843.0,168.0,1.3,29.0,937.0,837.58,598.58
2016,7,25,13,45,824.0,174.0,1.35,29.0,910.5,799.97,575.77
2016,7,25,14,0,805.0,180.0,1.4,29.0,884.0,761.58,551.77
2016,7,25,14,15,796.5,177.5,1.35,28.5,854.5,722.19,526.05
2016,7,25,14,30,788.0,175.0,1.3,28.0,825.0,681.82,499.1
2016,7,25,14,45,780.0,170.0,1.3,28.0,790.0,638.66,469.12
2016,7,25,15,0,772.0,165.0,1.3,28.0,755.0,592.14,436.17
2016,7,25,15,15,757.5,161.0,1.25,27.5,714.0,544.94,402.3
2016,7,25,15,30,743.0,157.0,1.2,27.0,673.0,498.04,367.68
2016,7,25,15,45,740.5,146.0,1.2,26.5,631.0,450.71,331.97
2016,7,25,16,0,738.0,135.0,1.2,26.0,589.0,402.99,294.71
2016,7,25,16,15,714.5,129.5,1.15,25.5,540.0,352.65,254.44
2016,7,25,16,30,691.0,124.0,1.1,25.0,491.0,304.25,214.87
2016,7,25,16,45,682.0,112.0,1.1,24.5,443.5,255.83,174.54
2016,7,25,17,0,673.0,100.0,1.1,24.0,396.0,208.28,134.88
2016,7,25,17,15,633.5,93.5,1.05,23.0,344.0,162.14,98.98
2016,7,25,17,30,594.0,87.0,1.0,22.0,292.0,120.19,69.34
2016,7,25,17,45,556.5,76.5,0.95,21.5,243.0,79.11,45.27
2016,7,25,18,0,519.0,66.0,0.9,21.0,194.0,46.39,34.81
2016,7,25,18,15,441.5,56.0,0.8,20.0,147.0,41.02,30.05
2016,7,25,18,30,364.0,46.0,0.7,19.0,100.0,35.28,24.7
2016,7,25,18,45,256.5,32.0,0.65,18.5,63.0,25.09,14.75
2016,7,25,19,0,149.0,18.0,0.6,18.0,26.0,14.07,0.0
2016,7,25,19,15,74.5,9.0,0.6,17.5,13.0,8.85,0.0
2016,7,25,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,26,5,15,62.5,9.5,0.55,14.5,13.0,24.9,0.0
2016,7,26,5,30,125.0,19.0,0.5,15.0,26.0,67.64,6.47
2016,7,26,5,45,224.5,34.5,0.45,15.5,63.0,132.63,94.73
2016,7,26,6,0,324.0,50.0,0.4,16.0,100.0,199.29,153.02
2016,7,26,6,15,397.0,62.0,0.35,17.0,146.0,259.47,203.82
2016,7,26,6,30,470.0,74.0,0.3,18.0,192.0,328.45,259.76
2016,7,26,6,45,523.0,82.5,0.3,19.0,242.0,387.78,306.38
2016,7,26,7,0,576.0,91.0,0.3,20.0,292.0,450.9,353.87
2016,7,26,7,15,614.5,98.0,0.3,21.0,343.5,506.86,394.03
2016,7,26,7,30,653.0,105.0,0.3,22.0,395.0,564.76,433.91
2016,7,26,7,45,679.0,111.5,0.3,23.0,445.5,614.98,466.73
2016,7,26,8,0,705.0,118.0,0.3,24.0,496.0,665.56,498.62
2016,7,26,8,15,727.5,123.0,0.3,25.0,544.5,711.82,525.52
2016,7,26,8,30,750.0,128.0,0.3,26.0,593.0,757.65,551.35
2016,7,26,8,45,763.5,133.5,0.35,27.0,637.0,795.85,572.44
2016,7,26,9,0,777.0,139.0,0.4,28.0,681.0,829.46,590.35
2016,7,26,9,15,790.5,142.0,0.45,28.5,721.5,861.85,608.52
2016,7,26,9,30,804.0,145.0,0.5,29.0,762.0,892.37,625.4
2016,7,26,9,45,825.0,142.0,0.55,30.0,800.0,921.33,639.96
2016,7,26,10,0,846.0,139.0,0.6,31.0,838.0,948.3,653.19
2016,7,26,10,15,853.0,141.0,0.65,31.5,867.0,965.13,661.63
2016,7,26,10,30,860.0,143.0,0.7,32.0,896.0,973.75,665.38
2016,7,26,10,45,855.5,150.0,0.8,32.5,915.0,984.74,671.72
2016,7,26,11,0,851.0,157.0,0.9,33.0,934.0,987.18,673.0
2016,7,26,11,15,854.5,158.0,0.9,33.5,949.0,988.17,671.71
2016,7,26,11,30,858.0,159.0,0.9,34.0,964.0,986.27,668.84
2016,7,26,11,45,851.0,165.0,0.95,34.5,968.5,976.54,662.42
2016,7,26,12,0,844.0,171.0,1.0,35.0,973.0,964.07,654.53
2016,7,26,12,15,843.5,171.0,1.05,35.0,972.5,949.1,646.57
2016,7,26,12,30,843.0,171.0,1.1,35.0,972.0,931.57,637.1
2016,7,26,12,45,847.5,166.5,1.15,35.0,966.0,911.64,626.16
2016,7,26,13,0,852.0,162.0,1.2,35.0,960.0,889.15,613.64
2016,7,26,13,15,848.0,161.0,1.2,34.5,944.0,860.41,597.78
2016,7,26,13,30,844.0,160.0,1.2,34.0,928.0,829.67,580.58
2016,7,26,13,45,834.5,160.5,1.2,34.0,904.0,794.22,559.09
2016,7,26,14,0,825.0,161.0,1.2,34.0,880.0,757.41,536.57
2016,7,26,14,15,816.5,158.5,1.2,34.0,850.5,717.33,510.65
2016,7,26,14,30,808.0,156.0,1.2,34.0,821.0,676.21,483.29
2016,7,26,14,45,799.5,151.5,1.2,34.0,786.0,632.4,453.56
2016,7,26,15,0,791.0,147.0,1.2,34.0,751.0,587.93,422.64
2016,7,26,15,15,776.5,144.0,1.2,33.5,710.0,541.17,390.09
2016,7,26,15,30,762.0,141.0,1.2,33.0,669.0,491.6,354.63
2016,7,26,15,45,749.0,134.5,1.2,32.5,624.5,442.8,318.55
2016,7,26,16,0,736.0,128.0,1.2,32.0,580.0,394.54,281.67
2016,7,26,16,15,713.0,123.0,1.2,31.5,531.5,344.91,242.87
2016,7,26,16,30,690.0,118.0,1.2,31.0,483.0,297.18,204.65
2016,7,26,16,45,664.5,110.5,1.2,30.5,433.0,248.74,165.6
2016,7,26,17,0,639.0,103.0,1.2,30.0,383.0,202.8,128.71
2016,7,26,17,15,599.5,96.0,1.15,29.0,332.0,157.99,94.8
2016,7,26,17,30,560.0,89.0,1.1,28.0,281.0,117.38,66.97
2016,7,26,17,45,509.5,79.5,1.05,27.5,231.5,78.42,45.32
2016,7,26,18,0,459.0,70.0,1.0,27.0,182.0,50.14,37.06
2016,7,26,18,15,384.0,58.0,0.9,25.5,137.0,42.74,30.74
2016,7,26,18,30,309.0,46.0,0.8,24.0,92.0,34.77,23.65
2016,7,26,18,45,206.5,31.0,0.75,23.0,56.5,23.87,13.27
2016,7,26,19,0,104.0,16.0,0.7,22.0,21.0,12.44,0.0
2016,7,26,19,15,52.0,8.0,0.65,21.5,10.5,7.86,0.0
2016,7,26,19,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,27,5,15,29.5,7.5,0.4,16.5,9.0,14.66,0.0
2016,7,27,5,30,59.0,15.0,0.4,17.0,18.0,37.75,0.0
2016,7,27,5,45,133.0,33.5,0.45,17.5,51.0,92.96,64.62
2016,7,27,6,0,207.0,52.0,0.5,18.0,84.0,155.73,118.71
2016,7,27,6,15,269.0,69.0,0.5,18.5,126.0,211.38,165.75
2016,7,27,6,30,331.0,86.0,0.5,19.0,168.0,272.62,216.26
2016,7,27,6,45,388.0,97.5,0.5,20.0,216.0,330.07,261.94
2016,7,27,7,0,445.0,109.0,0.5,21.0,264.0,392.14,309.42
2016,7,27,7,15,484.0,119.0,0.5,22.0,312.0,445.57,348.51
2016,7,27,7,30,523.0,129.0,0.5,23.0,360.0,501.34,387.84
2016,7,27,7,45,559.5,135.0,0.5,24.0,409.5,556.6,425.27
2016,7,27,8,0,596.0,141.0,0.5,25.0,459.0,610.06,460.17
2016,7,27,8,15,620.0,147.5,0.55,25.5,505.5,655.44,489.83
2016,7,27,8,30,644.0,154.0,0.6,26.0,552.0,700.68,518.83
2016,7,27,8,45,662.0,159.5,0.65,27.0,595.5,739.46,541.33
2016,7,27,9,0,680.0,165.0,0.7,28.0,639.0,777.25,562.72
2016,7,27,9,15,695.0,169.5,0.75,28.5,678.0,810.1,581.73
2016,7,27,9,30,710.0,174.0,0.8,29.0,717.0,841.38,599.63
2016,7,27,9,45,717.0,179.5,0.9,30.0,750.0,864.64,611.93
2016,7,27,10,0,724.0,185.0,1.0,31.0,783.0,885.7,622.87
2016,7,27,10,15,733.0,188.0,1.05,31.0,811.5,903.68,633.63
2016,7,27,10,30,742.0,191.0,1.1,31.0,840.0,919.3,643.05
2016,7,27,10,45,744.0,196.0,1.15,31.5,860.0,927.84,646.9
2016,7,27,11,0,746.0,201.0,1.2,32.0,880.0,933.74,649.29
2016,7,27,11,15,750.5,202.0,1.2,32.0,895.0,935.27,649.7
2016,7,27,11,30,755.0,203.0,1.2,32.0,910.0,931.12,646.78
2016,7,27,11,45,753.0,206.5,1.25,32.5,916.0,924.02,641.66
2016,7,27,12,0,751.0,210.0,1.3,33.0,922.0,917.05,636.73
2016,7,27,12,15,751.0,210.0,1.3,33.0,922.0,903.18,628.22
2016,7,27,12,30,751.0,210.0,1.3,33.0,922.0,886.99,618.42
2016,7,27,12,45,750.5,208.5,1.3,33.0,915.0,866.68,606.13
2016,7,27,13,0,750.0,207.0,1.3,33.0,908.0,844.28,592.57
2016,7,27,13,15,745.5,205.5,1.3,32.5,893.0,816.55,576.82
2016,7,27,13,30,741.0,204.0,1.3,32.0,878.0,787.15,559.91
2016,7,27,13,45,736.5,200.5,1.3,32.0,856.5,754.35,538.96
2016,7,27,14,0,732.0,197.0,1.3,32.0,835.0,720.16,516.64
2016,7,27,14,15,722.5,194.0,1.3,31.5,806.0,681.69,492.05
2016,7,27,14,30,713.0,191.0,1.3,31.0,777.0,642.5,466.4
2016,7,27,14,45,711.0,182.0,1.3,31.0,745.0,601.94,438.43
2016,7,27,15,0,709.0,173.0,1.3,31.0,713.0,560.41,409.11
2016,7,27,15,15,693.5,169.0,1.25,30.5,673.5,515.39,376.95
2016,7,27,15,30,678.0,165.0,1.2,30.0,634.0,470.87,344.3
2016,7,27,15,45,675.5,153.0,1.2,30.0,593.5,425.58,309.78
2016,7,27,16,0,673.0,141.0,1.2,30.0,553.0,379.98,274.02
2016,7,27,16,15,648.5,135.0,1.15,29.0,506.0,332.03,236.72
2016,7,27,16,30,624.0,129.0,1.1,28.0,459.0,286.18,200.21
2016,7,27,16,45,612.5,117.0,1.1,27.5,413.0,240.44,162.71
2016,7,27,17,0,601.0,105.0,1.1,27.0,367.0,195.83,126.2
2016,7,27,17,15,561.5,97.5,1.05,26.0,317.5,152.56,93.26
2016,7,27,17,30,522.0,90.0,1.0,25.0,268.0,113.49,66.38
2016,7,27,17,45,486.5,78.0,0.95,24.5,222.0,74.86,44.16
2016,7,27,18,0,451.0,66.0,0.9,24.0,176.0,46.7,34.6
2016,7,27,18,15,377.5,55.0,0.8,23.0,132.0,40.42,29.09
2016,7,27,18,30,304.0,44.0,0.7,22.0,88.0,33.23,22.54
2016,7,27,18,45,152.0,32.5,0.65,21.5,54.5,25.17,14.21
2016,7,27,19,0,0.0,21.0,0.6,21.0,21.0,19.39,0.0
2016,7,27,19,15,0.0,10.5,0.55,20.5,10.5,10.32,0.0
2016,7,27,19,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,5,15,67.5,9.0,0.4,14.5,12.0,25.41,0.0
2016,7,28,5,30,135.0,18.0,0.4,15.0,24.0,68.16,0.0
2016,7,28,5,45,241.0,31.0,0.4,15.5,60.0,134.22,94.25
2016,7,28,6,0,347.0,44.0,0.4,16.0,96.0,201.18,153.77
2016,7,28,6,15,419.5,54.0,0.4,16.5,141.0,260.66,204.84
2016,7,28,6,30,492.0,64.0,0.4,17.0,186.0,326.58,259.6
2016,7,28,6,45,542.0,71.5,0.4,18.0,234.5,383.81,305.25
2016,7,28,7,0,592.0,79.0,0.4,19.0,283.0,444.66,351.66
2016,7,28,7,15,629.0,84.5,0.4,19.5,333.0,498.48,391.58
2016,7,28,7,30,666.0,90.0,0.4,20.0,383.0,554.14,431.38
2016,7,28,7,45,692.5,95.0,0.45,21.0,432.5,603.45,464.88
2016,7,28,8,0,719.0,100.0,0.5,22.0,482.0,653.17,496.91
2016,7,28,8,15,740.0,103.5,0.5,22.5,529.0,694.75,522.27
2016,7,28,8,30,761.0,107.0,0.5,23.0,576.0,738.23,548.43
2016,7,28,8,45,774.0,111.5,0.55,24.0,619.0,775.37,569.55
2016,7,28,9,0,787.0,116.0,0.6,25.0,662.0,811.0,589.39
2016,7,28,9,15,799.5,118.5,0.65,25.5,701.5,842.27,607.32
2016,7,28,9,30,812.0,121.0,0.7,26.0,741.0,871.64,623.96
2016,7,28,9,45,820.5,123.5,0.75,27.0,775.0,895.24,635.66
2016,7,28,10,0,829.0,126.0,0.8,28.0,809.0,911.13,642.56
2016,7,28,10,15,836.0,127.5,0.85,28.5,837.0,927.45,651.12
2016,7,28,10,30,843.0,129.0,0.9,29.0,865.0,941.14,658.09
2016,7,28,10,45,834.0,139.0,0.95,29.5,882.5,945.49,659.45
2016,7,28,11,0,825.0,149.0,1.0,30.0,900.0,951.98,662.32
2016,7,28,11,15,828.5,150.0,1.05,30.0,914.5,953.06,663.27
2016,7,28,11,30,832.0,151.0,1.1,30.0,929.0,946.7,659.84
2016,7,28,11,45,820.0,160.0,1.15,30.5,932.0,940.19,655.16
2016,7,28,12,0,808.0,169.0,1.2,31.0,935.0,926.43,646.09
2016,7,28,12,15,808.0,169.0,1.2,31.0,934.5,912.42,637.58
2016,7,28,12,30,808.0,169.0,1.2,31.0,934.0,895.94,627.58
2016,7,28,12,45,802.5,170.5,1.25,31.0,925.5,873.67,614.72
2016,7,28,13,0,797.0,172.0,1.3,31.0,917.0,849.32,600.54
2016,7,28,13,15,793.0,171.0,1.3,30.5,901.5,821.91,584.9
2016,7,28,13,30,789.0,170.0,1.3,30.0,886.0,792.65,567.96
2016,7,28,13,45,777.0,171.5,1.3,30.0,862.5,757.86,546.16
2016,7,28,14,0,765.0,173.0,1.3,30.0,839.0,722.0,522.89
2016,7,28,14,15,756.5,170.5,1.25,29.5,810.5,684.01,497.93
2016,7,28,14,30,748.0,168.0,1.2,29.0,782.0,645.12,471.81
2016,7,28,14,45,740.5,163.0,1.2,29.0,748.5,601.53,441.48
2016,7,28,15,0,733.0,158.0,1.2,29.0,715.0,559.25,411.3
2016,7,28,15,15,718.5,154.0,1.15,28.5,675.0,513.74,378.49
2016,7,28,15,30,704.0,150.0,1.1,28.0,635.0,468.59,345.03
2016,7,28,15,45,499.5,203.0,1.1,28.0,535.5,392.81,288.69
2016,7,28,16,0,295.0,256.0,1.1,28.0,436.0,337.32,248.16
2016,7,28,16,15,266.0,237.5,1.05,27.5,389.5,294.95,216.76
2016,7,28,16,30,237.0,219.0,1.0,27.0,343.0,255.42,187.13
2016,7,28,16,45,236.5,195.0,1.0,26.5,308.5,221.09,160.5
2016,7,28,17,0,236.0,171.0,1.0,26.0,274.0,187.0,133.81
2016,7,28,17,15,221.0,150.5,0.95,25.0,237.0,153.99,108.97
2016,7,28,17,30,206.0,130.0,0.9,24.0,200.0,122.7,86.29
2016,7,28,17,45,330.0,97.0,0.85,23.5,187.0,83.73,55.66
2016,7,28,18,0,454.0,64.0,0.8,23.0,174.0,45.1,33.36
2016,7,28,18,15,380.0,53.5,0.75,22.0,130.0,39.21,28.17
2016,7,28,18,30,306.0,43.0,0.7,21.0,86.0,32.5,21.99
2016,7,28,18,45,207.0,29.0,0.7,20.5,52.5,22.35,11.85
2016,7,28,19,0,108.0,15.0,0.7,20.0,19.0,11.7,0.0
2016,7,28,19,15,54.0,7.5,0.65,19.5,9.5,7.37,0.0
2016,7,28,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,5,15,35.0,7.0,0.4,15.0,8.5,15.41,0.0
2016,7,29,5,30,70.0,14.0,0.4,15.0,17.0,43.14,0.0
2016,7,29,5,45,150.5,31.5,0.4,15.5,50.0,102.97,71.33
2016,7,29,6,0,231.0,49.0,0.4,16.0,83.0,160.76,122.88
2016,7,29,6,15,297.0,63.5,0.4,16.5,125.0,216.1,170.19
2016,7,29,6,30,363.0,78.0,0.4,17.0,167.0,277.52,221.34
2016,7,29,6,45,419.0,89.0,0.45,18.0,214.5,335.22,267.81
2016,7,29,7,0,475.0,100.0,0.5,19.0,262.0,397.43,316.07
2016,7,29,7,15,514.0,108.5,0.5,19.5,311.0,450.37,355.87
2016,7,29,7,30,553.0,117.0,0.5,20.0,360.0,509.57,398.81
2016,7,29,7,45,590.0,122.0,0.55,21.0,409.5,561.94,435.16
2016,7,29,8,0,627.0,127.0,0.6,22.0,459.0,615.62,471.33
2016,7,29,8,15,650.5,132.5,0.6,23.0,506.0,660.53,499.56
2016,7,29,8,30,674.0,138.0,0.6,24.0,553.0,705.22,526.13
2016,7,29,8,45,697.5,140.5,0.65,25.0,597.5,746.1,550.06
2016,7,29,9,0,721.0,143.0,0.7,26.0,642.0,786.25,573.08
2016,7,29,9,15,735.0,146.5,0.75,26.5,681.5,818.16,591.54
2016,7,29,9,30,749.0,150.0,0.8,27.0,721.0,845.29,606.89
2016,7,29,9,45,770.5,147.0,0.85,27.5,758.0,873.7,623.02
2016,7,29,10,0,792.0,144.0,0.9,28.0,795.0,900.29,637.89
2016,7,29,10,15,800.5,145.5,0.9,28.5,823.5,917.35,645.95
2016,7,29,10,30,809.0,147.0,0.9,29.0,852.0,931.88,652.59
2016,7,29,10,45,809.5,152.0,0.95,29.5,872.0,939.78,656.12
2016,7,29,11,0,810.0,157.0,1.0,30.0,892.0,944.85,658.09
2016,7,29,11,15,814.0,158.0,1.05,30.0,907.0,946.35,659.31
2016,7,29,11,30,818.0,159.0,1.1,30.0,922.0,945.06,658.97
2016,7,29,11,45,815.0,162.5,1.15,30.5,928.0,936.91,653.21
2016,7,29,12,0,812.0,166.0,1.2,31.0,934.0,926.1,645.98
2016,7,29,12,15,812.0,166.0,1.2,31.0,934.0,912.04,637.39
2016,7,29,12,30,812.0,166.0,1.2,31.0,934.0,895.48,627.35
2016,7,29,12,45,818.5,160.5,1.3,31.0,929.0,876.9,617.45
2016,7,29,13,0,825.0,155.0,1.4,31.0,924.0,855.75,605.82
2016,7,29,13,15,821.5,154.0,1.4,31.0,909.0,828.1,588.8
2016,7,29,13,30,818.0,153.0,1.4,31.0,894.0,798.47,570.5
2016,7,29,13,45,809.5,153.0,1.4,31.0,871.0,764.1,549.04
2016,7,29,14,0,801.0,153.0,1.4,31.0,848.0,728.36,526.53
2016,7,29,14,15,793.0,151.0,1.4,30.5,819.5,689.91,501.85
2016,7,29,14,30,785.0,149.0,1.4,30.0,791.0,650.42,475.69
2016,7,29,14,45,774.5,146.0,1.4,30.0,756.5,607.61,445.67
2016,7,29,15,0,764.0,143.0,1.4,30.0,722.0,564.35,414.62
2016,7,29,15,15,750.0,139.5,1.3,29.5,682.5,518.52,381.23
2016,7,29,15,30,736.0,136.0,1.2,29.0,643.0,469.97,345.09
2016,7,29,15,45,719.5,131.5,1.2,28.5,599.0,422.58,309.18
2016,7,29,16,0,703.0,127.0,1.2,28.0,555.0,376.1,272.84
2016,7,29,16,15,680.0,122.0,1.15,27.5,507.5,328.08,234.38
2016,7,29,16,30,657.0,117.0,1.1,27.0,460.0,281.99,196.71
2016,7,29,16,45,627.5,110.5,1.1,26.5,411.0,235.18,158.53
2016,7,29,17,0,598.0,104.0,1.1,26.0,362.0,191.29,123.07
2016,7,29,17,15,558.0,96.5,1.05,25.0,312.5,148.22,90.39
2016,7,29,17,30,518.0,89.0,1.0,24.0,263.0,109.41,64.04
2016,7,29,17,45,464.5,79.5,0.95,23.5,215.0,72.75,44.4
2016,7,29,18,0,411.0,70.0,0.9,23.0,167.0,50.55,38.05
2016,7,29,18,15,338.5,57.0,0.85,22.0,124.0,42.19,30.7
2016,7,29,18,30,266.0,44.0,0.8,21.0,81.0,33.37,22.68
2016,7,29,18,45,172.0,28.5,0.75,20.5,48.5,21.99,11.31
2016,7,29,19,0,78.0,13.0,0.7,20.0,16.0,12.78,0.0
2016,7,29,19,15,39.0,6.5,0.65,19.5,8.0,6.39,0.0
2016,7,29,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,5,15,48.0,7.5,0.5,14.5,10.0,18.98,0.0
2016,7,30,5,30,96.0,15.0,0.5,15.0,20.0,51.74,0.0
2016,7,30,5,45,195.5,30.0,0.5,15.5,54.0,115.95,79.59
2016,7,30,6,0,295.0,45.0,0.5,16.0,88.0,179.94,137.24
2016,7,30,6,15,368.5,57.0,0.5,16.5,132.0,238.51,187.6
2016,7,30,6,30,442.0,69.0,0.5,17.0,176.0,306.34,244.06
2016,7,30,6,45,495.0,78.0,0.55,18.0,224.5,364.58,291.02
2016,7,30,7,0,548.0,87.0,0.6,19.0,273.0,426.74,339.2
2016,7,30,7,15,587.0,93.5,0.6,19.5,323.5,481.09,380.0
2016,7,30,7,30,626.0,100.0,0.6,20.0,374.0,537.49,420.85
2016,7,30,7,45,654.5,106.0,0.65,21.0,423.5,587.77,455.46
2016,7,30,8,0,683.0,112.0,0.7,22.0,473.0,638.67,489.4
2016,7,30,8,15,706.0,116.5,0.75,22.5,520.5,683.98,518.5
2016,7,30,8,30,729.0,121.0,0.8,23.0,568.0,728.94,546.73
2016,7,30,8,45,744.5,126.0,0.85,24.0,612.0,764.83,567.3
2016,7,30,9,0,760.0,131.0,0.9,25.0,656.0,802.3,588.64
2016,7,30,9,15,774.0,134.0,0.95,25.5,696.5,834.75,607.53
2016,7,30,9,30,788.0,137.0,1.0,26.0,737.0,865.4,625.15
2016,7,30,9,45,823.0,126.5,1.05,26.5,778.5,898.7,644.34
2016,7,30,10,0,858.0,116.0,1.1,27.0,820.0,925.44,659.21
2016,7,30,10,15,865.0,118.0,1.15,27.5,849.0,942.69,668.19
2016,7,30,10,30,872.0,120.0,1.2,28.0,878.0,957.22,675.63
2016,7,30,10,45,862.0,130.5,1.3,28.5,896.0,961.43,677.55
2016,7,30,11,0,852.0,141.0,1.4,29.0,914.0,962.45,677.67
2016,7,30,11,15,855.5,142.0,1.4,28.5,929.0,963.8,679.36
2016,7,30,11,30,859.0,143.0,1.4,28.0,944.0,962.29,679.38
2016,7,30,11,45,841.0,156.5,1.45,28.0,945.5,954.24,674.84
2016,7,30,12,0,823.0,170.0,1.5,28.0,947.0,939.15,666.02
2016,7,30,12,15,823.0,170.0,1.5,28.0,947.0,924.86,657.17
2016,7,30,12,30,823.0,170.0,1.5,28.0,947.0,908.04,646.76
2016,7,30,12,45,813.5,174.5,1.5,28.0,937.0,884.78,632.33
2016,7,30,13,0,804.0,179.0,1.5,28.0,927.0,859.53,616.68
2016,7,30,13,15,800.0,178.0,1.45,28.0,912.0,831.81,598.86
2016,7,30,13,30,796.0,177.0,1.4,28.0,897.0,802.21,579.82
2016,7,30,13,45,785.0,178.0,1.4,28.0,873.5,767.4,557.83
2016,7,30,14,0,774.0,179.0,1.4,28.0,850.0,731.44,534.05
2016,7,30,14,15,765.5,176.5,1.3,27.5,821.5,693.02,508.14
2016,7,30,14,30,757.0,174.0,1.2,27.0,793.0,651.67,479.79
2016,7,30,14,45,749.5,169.0,1.2,27.0,759.0,609.52,450.2
2016,7,30,15,0,742.0,164.0,1.2,27.0,725.0,566.74,419.44
2016,7,30,15,15,727.5,160.0,1.15,26.5,685.0,520.75,386.05
2016,7,30,15,30,713.0,156.0,1.1,26.0,645.0,475.11,351.98
2016,7,30,15,45,704.5,147.0,1.1,26.0,603.0,428.16,315.59
2016,7,30,16,0,696.0,138.0,1.1,26.0,561.0,381.4,278.33
2016,7,30,16,15,672.5,132.5,1.05,25.5,513.5,333.11,239.56
2016,7,30,16,30,649.0,127.0,1.0,25.0,466.0,286.81,201.65
2016,7,30,16,45,629.5,117.5,0.95,24.5,418.0,240.1,163.09
2016,7,30,17,0,610.0,108.0,0.9,24.0,370.0,195.33,126.44
2016,7,30,17,15,570.0,100.0,0.85,23.0,319.5,151.29,93.0
2016,7,30,17,30,530.0,92.0,0.8,22.0,269.0,111.56,66.11
2016,7,30,17,45,484.0,81.0,0.8,21.5,221.0,73.32,45.54
2016,7,30,18,0,438.0,70.0,0.8,21.0,173.0,50.68,38.48
2016,7,30,18,15,362.0,57.5,0.75,20.0,128.5,42.71,31.39
2016,7,30,18,30,286.0,45.0,0.7,19.0,84.0,34.29,23.62
2016,7,30,18,45,187.0,29.5,0.7,18.5,50.5,22.9,11.81
2016,7,30,19,0,88.0,14.0,0.7,18.0,17.0,13.76,0.0
2016,7,30,19,15,44.0,7.0,0.65,17.5,8.5,6.88,0.0
2016,7,30,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
