Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,5,15,33.5,6.5,0.65,13.5,8.0,14.43,0.0
2016,7,31,5,30,67.0,13.0,0.6,14.0,16.0,40.19,0.0
2016,7,31,5,45,155.5,30.5,0.55,14.5,49.5,103.25,70.13
2016,7,31,6,0,244.0,48.0,0.5,15.0,83.0,163.94,125.35
2016,7,31,6,15,313.0,63.0,0.5,15.5,126.5,221.52,174.91
2016,7,31,6,30,382.0,78.0,0.5,16.0,170.0,285.49,228.46
2016,7,31,6,45,437.5,88.5,0.5,17.0,218.0,343.02,274.92
2016,7,31,7,0,493.0,99.0,0.5,18.0,266.0,405.01,322.98
2016,7,31,7,15,532.5,108.0,0.55,18.5,315.5,462.85,366.85
2016,7,31,7,30,572.0,117.0,0.6,19.0,365.0,520.22,409.02
2016,7,31,7,45,601.0,124.5,0.65,20.0,414.0,570.51,443.89
2016,7,31,8,0,630.0,132.0,0.7,21.0,463.0,621.5,478.18
2016,7,31,8,15,653.5,137.5,0.75,21.5,510.5,666.5,508.24
2016,7,31,8,30,677.0,143.0,0.8,22.0,558.0,711.28,537.04
2016,7,31,8,45,687.5,151.5,0.85,23.0,600.0,748.14,558.55
2016,7,31,9,0,698.0,160.0,0.9,24.0,642.0,783.51,578.77
2016,7,31,9,15,713.0,164.0,0.95,24.5,681.5,816.23,598.09
2016,7,31,9,30,728.0,168.0,1.0,25.0,721.0,847.34,616.22
2016,7,31,9,45,706.5,189.5,1.05,25.5,746.5,862.13,623.74
2016,7,31,10,0,685.0,211.0,1.1,26.0,772.0,873.4,629.26
2016,7,31,10,15,694.0,214.5,1.15,26.0,800.5,891.26,640.33
2016,7,31,10,30,703.0,218.0,1.2,26.0,829.0,906.85,649.94
2016,7,31,10,45,696.0,228.5,1.3,26.5,846.5,912.02,652.5
2016,7,31,11,0,689.0,239.0,1.4,27.0,864.0,914.52,653.53
2016,7,31,11,15,693.5,241.0,1.4,27.0,879.0,916.79,654.47
2016,7,31,11,30,698.0,243.0,1.4,27.0,894.0,916.57,653.95
2016,7,31,11,45,685.0,254.0,1.45,27.0,896.5,906.36,647.89
2016,7,31,12,0,672.0,265.0,1.5,27.0,899.0,893.89,640.06
2016,7,31,12,15,672.0,266.0,1.5,27.0,899.5,881.56,632.11
2016,7,31,12,30,672.0,267.0,1.5,27.0,900.0,867.13,622.8
2016,7,31,12,45,754.0,213.0,1.5,27.0,918.0,869.6,625.59
2016,7,31,13,0,836.0,159.0,1.5,27.0,936.0,866.31,623.71
2016,7,31,13,15,832.0,158.0,1.45,27.0,920.5,837.84,605.12
2016,7,31,13,30,828.0,157.0,1.4,27.0,905.0,807.39,585.48
2016,7,31,13,45,801.5,167.0,1.4,27.0,876.5,768.27,560.6
2016,7,31,14,0,775.0,177.0,1.4,27.0,848.0,728.87,534.48
2016,7,31,14,15,766.5,174.5,1.35,26.5,819.0,690.39,508.86
2016,7,31,14,30,758.0,172.0,1.3,26.0,790.0,650.98,482.01
2016,7,31,14,45,735.5,174.5,1.3,26.0,752.0,604.41,448.93
2016,7,31,15,0,713.0,177.0,1.3,26.0,714.0,560.44,416.93
2016,7,31,15,15,697.5,172.5,1.25,25.5,674.0,514.7,383.55
2016,7,31,15,30,682.0,168.0,1.2,25.0,634.0,469.45,349.61
2016,7,31,15,45,664.5,161.5,1.2,24.5,590.0,422.28,313.57
2016,7,31,16,0,647.0,155.0,1.2,24.0,546.0,376.2,277.31
2016,7,31,16,15,621.5,148.5,1.15,23.5,498.5,328.78,239.16
2016,7,31,16,30,596.0,142.0,1.1,23.0,451.0,283.63,202.17
2016,7,31,16,45,574.5,131.0,1.1,22.5,403.5,237.82,164.48
2016,7,31,17,0,553.0,120.0,1.1,22.0,356.0,194.17,128.87
2016,7,31,17,15,511.5,110.5,1.05,21.0,306.5,151.68,96.69
2016,7,31,17,30,470.0,101.0,1.0,20.0,257.0,113.06,70.48
2016,7,31,17,45,426.0,88.0,0.95,19.5,210.0,75.92,49.93
2016,7,31,18,0,382.0,75.0,0.9,19.0,163.0,54.66,42.25
2016,7,31,18,15,308.0,60.5,0.8,18.0,120.0,45.19,33.79
2016,7,31,18,30,234.0,46.0,0.7,17.0,77.0,35.19,24.55
2016,7,31,18,45,150.0,29.0,0.65,16.5,45.5,22.55,11.27
2016,7,31,19,0,66.0,12.0,0.6,16.0,14.0,11.8,0.0
2016,7,31,19,15,33.0,6.0,0.55,15.5,7.0,0.0,0.0
2016,7,31,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,1,5,15,77.5,7.5,0.45,14.5,10.5,7.37,0.0
2016,8,1,5,30,155.0,15.0,0.4,15.0,21.0,58.69,0.0
2016,8,1,5,45,278.5,26.0,0.4,15.5,57.0,139.64,93.31
2016,8,1,6,0,402.0,37.0,0.4,16.0,93.0,211.88,160.27
2016,8,1,6,15,477.5,44.5,0.4,16.5,138.5,271.65,212.22
2016,8,1,6,30,553.0,52.0,0.4,17.0,184.0,338.23,267.95
2016,8,1,6,45,604.5,57.5,0.45,17.5,234.0,396.24,315.47
2016,8,1,7,0,656.0,63.0,0.5,18.0,284.0,455.97,362.57
2016,8,1,7,15,691.5,67.5,0.5,18.5,335.0,510.45,403.47
2016,8,1,7,30,727.0,72.0,0.5,19.0,386.0,566.56,443.95
2016,8,1,7,45,456.5,148.0,0.5,19.5,353.5,492.51,384.01
2016,8,1,8,0,186.0,224.0,0.5,20.0,321.0,379.91,294.71
2016,8,1,8,15,501.5,154.5,0.55,20.5,452.0,564.27,436.54
2016,8,1,8,30,817.0,85.0,0.6,21.0,583.0,748.75,563.36
2016,8,1,8,45,831.5,87.5,0.65,22.0,627.5,786.6,583.14
2016,8,1,9,0,846.0,90.0,0.7,23.0,672.0,822.94,603.55
2016,8,1,9,15,857.5,92.0,0.75,23.5,712.0,854.37,621.68
2016,8,1,9,30,869.0,94.0,0.8,24.0,752.0,883.72,638.4
2016,8,1,9,45,873.0,98.5,0.85,24.5,785.5,906.68,650.99
2016,8,1,10,0,877.0,103.0,0.9,25.0,819.0,926.91,661.94
2016,8,1,10,15,883.5,104.0,0.95,25.5,848.0,942.97,670.33
2016,8,1,10,30,890.0,105.0,1.0,26.0,877.0,956.25,677.09
2016,8,1,10,45,895.0,106.0,1.05,26.5,899.0,965.22,681.29
2016,8,1,11,0,900.0,107.0,1.1,27.0,921.0,971.24,683.8
2016,8,1,11,15,903.5,107.5,1.15,27.0,936.0,972.3,684.74
2016,8,1,11,30,907.0,108.0,1.2,27.0,951.0,970.35,683.97
2016,8,1,11,45,909.0,108.5,1.25,27.5,959.0,963.97,679.25
2016,8,1,12,0,911.0,109.0,1.3,28.0,967.0,954.62,672.81
2016,8,1,12,15,911.0,109.0,1.3,28.0,967.0,940.02,663.8
2016,8,1,12,30,911.0,109.0,1.3,28.0,967.0,922.61,653.17
2016,8,1,12,45,907.5,110.0,1.35,28.0,958.5,900.38,640.25
2016,8,1,13,0,904.0,111.0,1.4,28.0,950.0,875.65,625.72
2016,8,1,13,15,901.0,110.5,1.4,28.0,934.5,847.53,608.35
2016,8,1,13,30,898.0,110.0,1.4,28.0,919.0,817.15,589.47
2016,8,1,13,45,895.5,107.5,1.4,28.0,897.5,783.14,568.12
2016,8,1,14,0,893.0,105.0,1.4,28.0,876.0,747.11,545.31
2016,8,1,14,15,886.5,103.5,1.4,27.5,847.0,707.39,520.84
2016,8,1,14,30,880.0,102.0,1.4,27.0,818.0,666.25,493.57
2016,8,1,14,45,874.0,99.0,1.4,27.0,783.5,622.8,462.62
2016,8,1,15,0,868.0,96.0,1.4,27.0,749.0,578.26,430.09
2016,8,1,15,15,856.5,94.0,1.4,26.5,708.5,530.88,395.36
2016,8,1,15,30,845.0,92.0,1.4,26.0,668.0,483.27,359.32
2016,8,1,15,45,830.5,89.5,1.4,25.5,623.5,433.93,320.81
2016,8,1,16,0,816.0,87.0,1.4,25.0,579.0,380.99,278.44
2016,8,1,16,15,796.5,84.0,1.35,24.5,530.5,330.63,236.75
2016,8,1,16,30,777.0,81.0,1.3,24.0,482.0,281.72,195.37
2016,8,1,16,45,750.0,77.5,1.3,23.5,431.5,232.34,153.71
2016,8,1,17,0,723.0,74.0,1.3,23.0,381.0,185.56,114.83
2016,8,1,17,15,687.0,69.0,1.25,22.0,329.5,139.13,78.99
2016,8,1,17,30,651.0,64.0,1.2,21.0,278.0,93.27,47.84
2016,8,1,17,45,600.0,58.0,1.2,20.0,228.0,53.23,28.95
2016,8,1,18,0,549.0,52.0,1.2,19.0,178.0,35.49,25.54
2016,8,1,18,15,469.5,44.0,1.15,18.0,132.0,31.38,21.77
2016,8,1,18,30,390.0,36.0,1.1,17.0,86.0,27.02,17.5
2016,8,1,18,45,264.5,24.0,1.05,16.5,51.5,18.46,7.78
2016,8,1,19,0,139.0,12.0,1.0,16.0,17.0,11.8,0.0
2016,8,1,19,15,69.5,6.0,0.95,15.5,8.5,0.0,0.0
2016,8,1,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,2,5,15,75.5,7.5,0.7,12.5,10.0,7.37,0.0
2016,8,2,5,30,151.0,15.0,0.7,13.0,20.0,57.26,0.0
2016,8,2,5,45,279.5,26.0,0.7,13.5,56.5,139.52,92.46
2016,8,2,6,0,408.0,37.0,0.7,14.0,93.0,213.42,162.7
2016,8,2,6,15,487.0,45.5,0.65,14.5,140.0,276.05,217.64
2016,8,2,6,30,566.0,54.0,0.6,15.0,187.0,345.83,276.47
2016,8,2,6,45,622.5,59.0,0.6,16.0,239.0,406.41,325.71
2016,8,2,7,0,679.0,64.0,0.6,17.0,291.0,468.98,374.33
2016,8,2,7,15,398.0,120.0,0.6,17.5,259.0,390.05,311.41
2016,8,2,7,30,117.0,176.0,0.6,18.0,227.0,270.82,214.82
2016,8,2,7,45,463.5,127.0,0.6,18.5,364.0,472.66,375.47
2016,8,2,8,0,810.0,78.0,0.6,19.0,501.0,686.33,529.29
2016,8,2,8,15,830.5,81.0,0.6,19.5,551.0,727.97,552.48
2016,8,2,8,30,851.0,84.0,0.6,20.0,601.0,773.34,579.91
2016,8,2,8,45,867.0,86.0,0.65,21.0,647.5,812.88,602.54
2016,8,2,9,0,883.0,88.0,0.7,22.0,694.0,850.89,623.83
2016,8,2,9,15,895.0,90.0,0.75,22.5,736.0,883.65,642.64
2016,8,2,9,30,907.0,92.0,0.8,23.0,778.0,914.25,659.99
2016,8,2,9,45,909.5,97.5,0.85,23.5,812.5,937.62,672.72
2016,8,2,10,0,912.0,103.0,0.9,24.0,847.0,958.08,683.7
2016,8,2,10,15,919.0,104.0,0.95,24.5,877.0,975.0,692.54
2016,8,2,10,30,926.0,105.0,1.0,25.0,907.0,989.02,699.68
2016,8,2,10,45,925.5,110.0,1.05,25.5,928.5,997.08,703.26
2016,8,2,11,0,925.0,115.0,1.1,26.0,950.0,1001.95,705.04
2016,8,2,11,15,928.5,115.5,1.1,26.0,965.5,1002.87,705.03
2016,8,2,11,30,932.0,116.0,1.1,26.0,981.0,1000.68,703.29
2016,8,2,11,45,929.5,119.0,1.15,26.5,987.5,992.25,697.39
2016,8,2,12,0,927.0,122.0,1.2,27.0,994.0,980.81,689.8
2016,8,2,12,15,926.5,122.0,1.2,27.0,993.5,965.35,680.36
2016,8,2,12,30,926.0,122.0,1.2,27.0,993.0,947.07,669.28
2016,8,2,12,45,922.0,123.5,1.25,27.0,984.0,924.4,656.28
2016,8,2,13,0,918.0,125.0,1.3,27.0,975.0,899.22,641.66
2016,8,2,13,15,914.0,124.0,1.3,27.0,959.0,869.28,623.27
2016,8,2,13,30,910.0,123.0,1.3,27.0,943.0,837.11,603.39
2016,8,2,13,45,902.0,123.5,1.3,27.0,918.5,801.19,580.97
2016,8,2,14,0,894.0,124.0,1.3,27.0,894.0,763.58,557.26
2016,8,2,14,15,886.0,122.5,1.3,26.5,863.5,722.63,531.85
2016,8,2,14,30,878.0,121.0,1.3,26.0,833.0,680.37,503.55
2016,8,2,14,45,872.5,116.5,1.3,26.0,798.0,635.8,471.99
2016,8,2,15,0,867.0,112.0,1.3,26.0,763.0,590.11,438.8
2016,8,2,15,15,854.0,109.5,1.3,25.5,721.0,541.4,403.26
2016,8,2,15,30,841.0,107.0,1.3,25.0,679.0,489.1,364.02
2016,8,2,15,45,827.5,102.5,1.3,25.0,633.0,438.25,323.85
2016,8,2,16,0,814.0,98.0,1.3,25.0,587.0,387.87,282.86
2016,8,2,16,15,792.0,94.5,1.25,24.5,537.0,336.31,240.48
2016,8,2,16,30,770.0,91.0,1.2,24.0,487.0,286.48,198.67
2016,8,2,16,45,742.0,86.5,1.2,23.5,435.0,236.36,156.71
2016,8,2,17,0,714.0,82.0,1.2,23.0,383.0,185.57,114.98
2016,8,2,17,15,674.5,76.5,1.15,22.0,330.5,138.62,79.15
2016,8,2,17,30,635.0,71.0,1.1,21.0,278.0,95.86,51.01
2016,8,2,17,45,579.5,64.0,1.1,20.5,227.0,55.81,32.45
2016,8,2,18,0,524.0,57.0,1.1,20.0,176.0,39.93,29.28
2016,8,2,18,15,439.0,47.5,1.05,19.0,129.5,34.7,24.52
2016,8,2,18,30,354.0,38.0,1.0,18.0,83.0,29.11,19.14
2016,8,2,18,45,221.0,25.0,0.95,17.5,49.0,19.61,8.01
2016,8,2,19,0,88.0,12.0,0.9,17.0,15.0,11.8,0.0
2016,8,2,19,15,44.0,6.0,0.9,16.5,7.5,0.0,0.0
2016,8,2,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,5,15,39.5,7.0,0.85,12.5,8.5,0.0,0.0
2016,8,3,5,30,79.0,14.0,0.8,13.0,17.0,35.85,0.0
2016,8,3,5,45,201.0,29.0,0.8,14.0,52.0,115.42,74.65
2016,8,3,6,0,323.0,44.0,0.8,15.0,87.0,187.66,142.59
2016,8,3,6,15,406.0,55.0,0.75,15.5,133.5,251.23,197.74
2016,8,3,6,30,489.0,66.0,0.7,16.0,180.0,322.03,257.17
2016,8,3,6,45,549.5,73.0,0.65,16.5,231.5,383.81,307.63
2016,8,3,7,0,610.0,80.0,0.6,17.0,283.0,450.05,359.42
2016,8,3,7,15,650.5,86.0,0.6,17.5,335.5,507.18,402.52
2016,8,3,7,30,691.0,92.0,0.6,18.0,388.0,566.41,445.54
2016,8,3,7,45,720.5,97.0,0.65,19.0,440.0,618.68,481.59
2016,8,3,8,0,750.0,102.0,0.7,20.0,492.0,671.53,516.35
2016,8,3,8,15,772.0,105.5,0.7,20.5,541.5,714.72,542.98
2016,8,3,8,30,794.0,109.0,0.7,21.0,591.0,759.98,570.53
2016,8,3,8,45,808.0,114.0,0.75,22.0,636.0,799.48,593.26
2016,8,3,9,0,822.0,119.0,0.8,23.0,681.0,837.41,614.6
2016,8,3,9,15,835.5,121.5,0.8,23.5,722.5,870.36,632.78
2016,8,3,9,30,849.0,124.0,0.8,24.0,764.0,901.31,649.51
2016,8,3,9,45,863.0,124.0,0.85,24.5,801.0,922.49,660.85
2016,8,3,10,0,877.0,124.0,0.9,25.0,838.0,946.76,674.27
2016,8,3,10,15,884.5,125.5,0.95,25.5,868.0,964.05,683.29
2016,8,3,10,30,892.0,127.0,1.0,26.0,898.0,978.55,690.72
2016,8,3,10,45,872.0,144.0,1.05,26.5,913.0,979.9,690.16
2016,8,3,11,0,852.0,161.0,1.1,27.0,928.0,983.21,691.08
2016,8,3,11,15,855.5,162.0,1.1,27.0,943.5,984.01,691.03
2016,8,3,11,30,859.0,163.0,1.1,27.0,959.0,981.88,689.33
2016,8,3,11,45,842.0,175.5,1.15,27.5,961.0,969.13,680.76
2016,8,3,12,0,825.0,188.0,1.2,28.0,963.0,953.68,670.72
2016,8,3,12,15,825.0,188.0,1.2,27.5,962.5,939.08,663.13
2016,8,3,12,30,825.0,188.0,1.2,27.0,962.0,921.93,653.96
2016,8,3,12,45,830.5,182.5,1.25,27.0,956.0,901.81,642.41
2016,8,3,13,0,836.0,177.0,1.3,27.0,950.0,879.12,629.21
2016,8,3,13,15,832.0,176.0,1.3,26.5,934.5,850.4,612.64
2016,8,3,13,30,828.0,175.0,1.3,26.0,919.0,819.69,594.7
2016,8,3,13,45,814.0,177.5,1.35,26.0,893.5,782.86,571.98
2016,8,3,14,0,800.0,180.0,1.4,26.0,868.0,744.99,547.27
2016,8,3,14,15,791.5,177.0,1.4,25.5,838.0,704.99,521.02
2016,8,3,14,30,783.0,174.0,1.4,25.0,808.0,664.01,493.43
2016,8,3,14,45,785.0,164.0,1.4,25.0,775.5,622.12,463.75
2016,8,3,15,0,787.0,154.0,1.4,25.0,743.0,578.74,432.2
2016,8,3,15,15,772.0,150.0,1.4,24.5,701.0,527.76,395.04
2016,8,3,15,30,757.0,146.0,1.4,24.0,659.0,479.77,358.85
2016,8,3,15,45,764.5,131.5,1.4,23.5,618.5,432.49,321.94
2016,8,3,16,0,772.0,117.0,1.4,23.0,578.0,387.18,285.03
2016,8,3,16,15,748.5,112.5,1.35,22.0,528.0,332.77,240.9
2016,8,3,16,30,725.0,108.0,1.3,21.0,478.0,283.59,199.88
2016,8,3,16,45,719.5,95.5,1.3,20.5,430.5,233.62,157.07
2016,8,3,17,0,714.0,83.0,1.3,20.0,383.0,184.21,115.21
2016,8,3,17,15,674.0,77.5,1.25,19.5,330.0,137.27,79.01
2016,8,3,17,30,634.0,72.0,1.2,19.0,277.0,94.57,50.95
2016,8,3,17,45,594.5,62.5,1.15,18.5,227.5,52.88,31.34
2016,8,3,18,0,555.0,53.0,1.1,18.0,178.0,36.68,26.68
2016,8,3,18,15,470.0,44.5,1.05,17.0,131.0,32.18,22.53
2016,8,3,18,30,385.0,36.0,1.0,16.0,84.0,27.41,17.8
2016,8,3,18,45,251.5,23.5,0.95,15.5,49.0,18.33,6.55
2016,8,3,19,0,118.0,11.0,0.9,15.0,14.0,10.81,0.0
2016,8,3,19,15,59.0,5.5,0.9,14.5,7.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,4,5,15,61.5,6.5,1.1,12.5,8.5,0.0,0.0
2016,8,4,5,30,123.0,13.0,1.1,13.0,17.0,46.93,0.0
2016,8,4,5,45,257.0,25.5,1.15,13.5,53.5,129.25,81.73
2016,8,4,6,0,391.0,38.0,1.2,14.0,90.0,206.61,157.23
2016,8,4,6,15,472.5,46.5,1.15,14.5,137.0,269.3,212.83
2016,8,4,6,30,554.0,55.0,1.1,15.0,184.0,339.35,272.69
2016,8,4,6,45,614.0,60.0,1.1,15.5,236.0,401.07,324.25
2016,8,4,7,0,674.0,65.0,1.1,16.0,288.0,467.29,377.29
2016,8,4,7,15,417.5,119.5,1.05,16.5,265.5,400.02,322.67
2016,8,4,7,30,161.0,174.0,1.0,17.0,243.0,296.76,237.96
2016,8,4,7,45,482.0,127.0,0.95,17.5,370.0,483.92,387.47
2016,8,4,8,0,803.0,80.0,0.9,18.0,497.0,681.06,531.11
2016,8,4,8,15,822.5,83.0,0.9,18.5,546.0,726.26,557.72
2016,8,4,8,30,842.0,86.0,0.9,19.0,595.0,765.95,581.73
2016,8,4,8,45,854.5,89.5,0.9,19.5,640.0,804.01,604.25
2016,8,4,9,0,867.0,93.0,0.9,20.0,685.0,840.35,625.25
2016,8,4,9,15,878.5,95.0,0.9,20.5,726.0,872.23,643.04
2016,8,4,9,30,890.0,97.0,0.9,21.0,767.0,901.96,659.28
2016,8,4,9,45,890.5,103.0,0.95,21.5,800.0,923.69,671.16
2016,8,4,10,0,891.0,109.0,1.0,22.0,833.0,942.48,681.28
2016,8,4,10,15,897.5,110.0,1.05,22.0,862.0,958.6,691.11
2016,8,4,10,30,904.0,111.0,1.1,22.0,891.0,971.87,699.26
2016,8,4,10,45,898.0,118.5,1.15,22.5,910.0,977.1,701.14
2016,8,4,11,0,892.0,126.0,1.2,23.0,929.0,979.11,701.21
2016,8,4,11,15,895.0,127.0,1.2,23.0,943.5,979.95,701.2
2016,8,4,11,30,898.0,128.0,1.2,23.0,958.0,977.78,699.44
2016,8,4,11,45,891.0,133.5,1.3,23.0,963.0,967.71,694.5
2016,8,4,12,0,884.0,139.0,1.4,23.0,968.0,954.79,687.82
2016,8,4,12,15,884.0,139.0,1.45,22.5,967.0,940.2,680.67
2016,8,4,12,30,884.0,139.0,1.5,22.0,966.0,922.88,671.76
2016,8,4,12,45,872.5,144.0,1.55,22.0,955.0,897.68,656.43
2016,8,4,13,0,861.0,149.0,1.6,22.0,944.0,870.37,639.7
2016,8,4,13,15,857.0,148.0,1.6,21.5,928.0,841.71,622.61
2016,8,4,13,30,853.0,147.0,1.6,21.0,912.0,810.97,603.99
2016,8,4,13,45,845.5,146.5,1.6,21.0,888.5,775.87,581.13
2016,8,4,14,0,838.0,146.0,1.6,21.0,865.0,738.93,556.84
2016,8,4,14,15,830.0,144.0,1.55,20.5,835.5,698.89,529.44
2016,8,4,14,30,822.0,142.0,1.5,20.0,806.0,657.72,500.46
2016,8,4,14,45,822.0,134.0,1.5,20.0,772.5,614.9,469.2
2016,8,4,15,0,822.0,126.0,1.5,20.0,739.0,570.68,436.07
2016,8,4,15,15,808.5,123.0,1.5,19.5,698.0,522.84,399.99
2016,8,4,15,30,795.0,120.0,1.5,19.0,657.0,475.11,362.85
2016,8,4,15,45,793.0,110.5,1.5,19.0,615.0,426.64,323.31
2016,8,4,16,0,791.0,101.0,1.5,19.0,573.0,377.61,282.12
2016,8,4,16,15,769.5,97.5,1.5,18.5,524.0,327.34,239.68
2016,8,4,16,30,748.0,94.0,1.5,18.0,475.0,278.78,197.84
2016,8,4,16,45,733.0,85.5,1.5,17.5,426.0,229.07,154.76
2016,8,4,17,0,718.0,77.0,1.5,17.0,377.0,180.8,113.62
2016,8,4,17,15,680.0,72.0,1.5,16.5,325.0,131.2,74.9
2016,8,4,17,30,642.0,67.0,1.5,16.0,273.0,88.81,47.1
2016,8,4,17,45,596.5,59.0,1.5,15.5,223.0,47.98,29.04
2016,8,4,18,0,551.0,51.0,1.5,15.0,173.0,35.15,25.66
2016,8,4,18,15,466.5,42.5,1.45,14.5,126.5,30.58,21.33
2016,8,4,18,30,382.0,34.0,1.4,14.0,80.0,25.7,16.42
2016,8,4,18,45,245.0,22.0,1.4,14.0,46.0,17.05,4.96
2016,8,4,19,0,108.0,10.0,1.4,14.0,12.0,9.83,0.0
2016,8,4,19,15,54.0,5.0,1.35,13.5,6.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,5,15,58.5,6.5,1.05,13.0,8.0,0.0,0.0
2016,8,5,5,30,117.0,13.0,1.1,13.0,16.0,45.03,0.0
2016,8,5,5,45,252.0,25.5,1.2,13.5,52.0,126.41,77.48
2016,8,5,6,0,387.0,38.0,1.3,14.0,88.0,204.35,155.13
2016,8,5,6,15,471.0,47.0,1.25,14.5,135.5,268.36,211.96
2016,8,5,6,30,555.0,56.0,1.2,15.0,183.0,339.98,273.2
2016,8,5,6,45,399.0,88.0,1.2,15.5,191.5,319.1,258.93
2016,8,5,7,0,243.0,120.0,1.2,16.0,200.0,277.94,226.06
2016,8,5,7,15,127.5,133.0,1.15,16.5,176.0,224.22,181.57
2016,8,5,7,30,12.0,146.0,1.1,17.0,152.0,154.65,122.58
2016,8,5,7,45,407.5,114.5,1.05,17.5,325.0,417.8,338.31
2016,8,5,8,0,803.0,83.0,1.0,18.0,498.0,683.24,534.58
2016,8,5,8,15,507.0,174.0,0.95,18.5,445.0,587.33,456.35
2016,8,5,8,30,211.0,265.0,0.9,19.0,392.0,452.49,349.95
2016,8,5,8,45,544.0,179.0,0.9,19.5,541.0,651.68,501.41
2016,8,5,9,0,877.0,93.0,0.9,20.0,690.0,847.48,632.13
2016,8,5,9,15,888.5,95.0,0.9,20.5,731.5,879.59,647.82
2016,8,5,9,30,900.0,97.0,0.9,21.0,773.0,909.51,664.11
2016,8,5,9,45,898.5,104.5,0.9,21.5,806.0,931.23,675.04
2016,8,5,10,0,897.0,112.0,0.9,22.0,839.0,949.86,684.1
2016,8,5,10,15,904.0,113.5,0.9,22.0,868.5,966.99,693.58
2016,8,5,10,30,911.0,115.0,0.9,22.0,898.0,981.25,701.36
2016,8,5,10,45,915.5,116.0,0.95,22.5,920.5,989.67,705.25
2016,8,5,11,0,920.0,117.0,1.0,23.0,943.0,995.03,707.43
2016,8,5,11,15,923.5,117.5,1.0,23.5,958.5,995.85,705.98
2016,8,5,11,30,927.0,118.0,1.0,24.0,974.0,993.56,702.8
2016,8,5,11,45,928.0,118.5,1.05,24.5,981.0,985.84,697.37
2016,8,5,12,0,929.0,119.0,1.1,25.0,988.0,975.09,690.21
2016,8,5,12,15,929.0,119.0,1.1,25.0,987.5,959.97,680.92
2016,8,5,12,30,929.0,119.0,1.1,25.0,987.0,941.97,669.95
2016,8,5,12,45,928.0,118.5,1.15,25.5,979.0,919.82,655.97
2016,8,5,13,0,927.0,118.0,1.2,26.0,971.0,895.02,640.32
2016,8,5,13,15,923.5,117.0,1.2,26.0,955.0,865.14,621.94
2016,8,5,13,30,920.0,116.0,1.2,26.0,939.0,832.96,602.03
2016,8,5,13,45,914.5,115.0,1.25,26.0,915.5,797.11,580.21
2016,8,5,14,0,909.0,114.0,1.3,26.0,892.0,759.38,556.88
2016,8,5,14,15,901.5,112.5,1.3,25.5,861.5,718.12,531.18
2016,8,5,14,30,894.0,111.0,1.3,25.0,831.0,675.47,502.36
2016,8,5,14,45,885.0,109.0,1.3,25.0,794.5,630.28,470.02
2016,8,5,15,0,876.0,107.0,1.3,25.0,758.0,584.23,436.2
2016,8,5,15,15,863.0,104.5,1.3,24.5,716.0,535.02,399.96
2016,8,5,15,30,850.0,102.0,1.3,24.0,674.0,482.12,359.9
2016,8,5,15,45,834.0,99.0,1.35,23.5,627.5,431.07,319.99
2016,8,5,16,0,818.0,96.0,1.4,23.0,581.0,380.72,279.21
2016,8,5,16,15,796.0,92.5,1.4,22.5,531.0,328.95,236.18
2016,8,5,16,30,774.0,89.0,1.4,22.0,481.0,278.92,193.74
2016,8,5,16,45,742.5,85.0,1.4,21.5,428.0,228.36,151.14
2016,8,5,17,0,711.0,81.0,1.4,21.0,375.0,177.47,109.32
2016,8,5,17,15,670.0,75.5,1.4,20.0,322.5,130.71,74.03
2016,8,5,17,30,629.0,70.0,1.4,19.0,270.0,88.31,47.17
2016,8,5,17,45,563.0,64.0,1.4,18.5,218.0,49.7,31.82
2016,8,5,18,0,497.0,58.0,1.4,18.0,166.0,41.44,30.81
2016,8,5,18,15,407.5,47.5,1.35,17.0,120.0,35.34,25.19
2016,8,5,18,30,318.0,37.0,1.3,16.0,74.0,28.81,18.8
2016,8,5,18,45,182.0,23.0,1.3,15.5,41.5,17.93,4.36
2016,8,5,19,0,46.0,9.0,1.3,15.0,9.0,8.85,0.0
2016,8,5,19,15,23.0,4.5,1.25,14.5,4.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,6,5,15,32.0,6.0,0.95,12.0,7.0,0.0,0.0
2016,8,6,5,30,64.0,12.0,1.0,12.0,14.0,29.31,0.0
2016,8,6,5,45,192.5,26.5,1.05,12.5,48.0,106.65,62.88
2016,8,6,6,0,321.0,41.0,1.1,13.0,82.0,182.11,138.38
2016,8,6,6,15,407.0,51.5,1.1,13.5,128.0,245.56,194.53
2016,8,6,6,30,493.0,62.0,1.1,14.0,174.0,316.79,255.55
2016,8,6,6,45,296.5,94.0,1.1,14.5,166.5,272.98,222.3
2016,8,6,7,0,100.0,126.0,1.1,15.0,159.0,198.01,160.64
2016,8,6,7,15,71.5,144.0,1.05,15.5,169.5,196.46,158.93
2016,8,6,7,30,43.0,162.0,1.0,16.0,180.0,199.1,159.8
2016,8,6,7,45,403.0,127.0,1.0,16.5,332.5,428.57,346.89
2016,8,6,8,0,763.0,92.0,1.0,17.0,485.0,663.44,522.3
2016,8,6,8,15,784.5,95.5,1.0,17.5,534.0,709.31,549.49
2016,8,6,8,30,806.0,99.0,1.0,18.0,583.0,754.54,577.74
2016,8,6,8,45,825.0,100.5,1.0,18.5,629.5,794.57,601.85
2016,8,6,9,0,844.0,102.0,1.0,19.0,676.0,828.31,621.38
2016,8,6,9,15,856.5,104.5,1.05,19.5,717.0,860.95,640.74
2016,8,6,9,30,869.0,107.0,1.1,20.0,758.0,891.53,658.59
2016,8,6,9,45,872.5,112.0,1.15,20.5,792.0,914.39,671.34
2016,8,6,10,0,876.0,117.0,1.2,21.0,826.0,934.49,682.39
2016,8,6,10,15,883.5,118.5,1.2,21.0,855.5,951.77,692.2
2016,8,6,10,30,891.0,120.0,1.2,21.0,885.0,966.26,700.32
2016,8,6,10,45,895.5,121.0,1.25,21.5,907.0,974.5,704.09
2016,8,6,11,0,900.0,122.0,1.3,22.0,929.0,979.75,706.13
2016,8,6,11,15,903.5,123.0,1.3,22.0,944.5,981.03,706.36
2016,8,6,11,30,907.0,124.0,1.3,22.0,960.0,979.25,704.83
2016,8,6,11,45,908.0,124.5,1.35,22.5,967.0,971.6,699.19
2016,8,6,12,0,909.0,125.0,1.4,23.0,974.0,960.99,691.83
2016,8,6,12,15,909.5,125.0,1.4,23.0,974.0,946.51,682.72
2016,8,6,12,30,910.0,125.0,1.4,23.0,974.0,929.21,671.91
2016,8,6,12,45,901.5,129.0,1.45,23.0,964.0,905.18,657.52
2016,8,6,13,0,893.0,133.0,1.5,23.0,954.0,878.83,641.62
2016,8,6,13,15,890.0,132.0,1.5,22.5,938.5,850.13,624.69
2016,8,6,13,30,887.0,131.0,1.5,22.0,923.0,819.18,606.15
2016,8,6,13,45,885.0,128.0,1.5,22.0,901.0,785.04,584.15
2016,8,6,14,0,883.0,125.0,1.5,22.0,879.0,748.87,560.64
2016,8,6,14,15,876.0,123.5,1.5,21.5,849.5,708.79,534.47
2016,8,6,14,30,869.0,122.0,1.5,21.0,820.0,667.35,505.77
2016,8,6,14,45,864.0,117.5,1.5,21.0,785.0,623.22,473.5
2016,8,6,15,0,859.0,113.0,1.5,21.0,750.0,577.94,439.55
2016,8,6,15,15,846.5,110.5,1.5,20.5,709.0,526.42,400.87
2016,8,6,15,30,834.0,108.0,1.5,20.0,668.0,477.8,363.02
2016,8,6,15,45,823.5,103.0,1.55,20.0,623.0,427.94,322.5
2016,8,6,16,0,813.0,98.0,1.6,20.0,578.0,378.27,280.9
2016,8,6,16,15,791.5,94.5,1.6,19.5,528.5,326.91,237.51
2016,8,6,16,30,770.0,91.0,1.6,19.0,479.0,277.24,194.75
2016,8,6,16,45,748.5,84.5,1.65,18.5,428.0,226.8,151.4
2016,8,6,17,0,727.0,78.0,1.7,18.0,377.0,178.46,110.77
2016,8,6,17,15,687.0,73.0,1.7,17.0,324.0,128.19,72.36
2016,8,6,17,30,647.0,68.0,1.7,16.0,271.0,85.47,45.52
2016,8,6,17,45,594.5,60.5,1.75,15.5,220.0,44.96,34.43
2016,8,6,18,0,542.0,53.0,1.8,15.0,169.0,37.25,27.48
2016,8,6,18,15,450.5,44.0,1.75,14.5,122.5,32.33,22.79
2016,8,6,18,30,359.0,35.0,1.7,14.0,76.0,27.1,17.41
2016,8,6,18,45,179.5,17.5,1.65,13.5,38.0,13.11,0.69
2016,8,6,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,6,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,7,5,15,57.5,6.0,1.35,12.0,7.5,0.0,0.0
2016,8,7,5,30,115.0,12.0,1.4,12.0,15.0,43.04,0.0
2016,8,7,5,45,263.5,23.5,1.5,12.5,51.0,125.63,71.0
2016,8,7,6,0,412.0,35.0,1.6,13.0,87.0,208.81,158.16
2016,8,7,6,15,497.5,43.5,1.6,13.5,135.0,273.61,216.61
2016,8,7,6,30,583.0,52.0,1.6,14.0,183.0,346.25,279.58
2016,8,7,6,45,641.5,57.0,1.65,14.5,235.5,408.23,332.42
2016,8,7,7,0,700.0,62.0,1.7,15.0,288.0,472.39,385.08
2016,8,7,7,15,736.5,66.0,1.65,15.5,341.5,528.63,429.11
2016,8,7,7,30,773.0,70.0,1.6,16.0,395.0,586.47,472.56
2016,8,7,7,45,803.0,72.5,1.6,16.5,448.0,639.43,510.72
2016,8,7,8,0,833.0,75.0,1.6,17.0,501.0,692.84,546.6
2016,8,7,8,15,852.0,77.5,1.5,17.5,551.5,733.6,571.61
2016,8,7,8,30,871.0,80.0,1.4,18.0,602.0,777.89,598.43
2016,8,7,8,45,887.5,81.5,1.35,18.5,648.5,817.85,622.04
2016,8,7,9,0,904.0,83.0,1.3,19.0,695.0,856.25,644.11
2016,8,7,9,15,915.0,85.0,1.3,19.5,737.0,888.65,662.47
2016,8,7,9,30,926.0,87.0,1.3,20.0,779.0,918.76,679.17
2016,8,7,9,45,927.0,92.0,1.3,21.0,813.0,940.62,689.09
2016,8,7,10,0,928.0,97.0,1.3,22.0,847.0,959.46,697.08
2016,8,7,10,15,934.5,98.5,1.3,22.0,877.0,976.58,706.71
2016,8,7,10,30,941.0,100.0,1.3,22.0,907.0,990.72,714.53
2016,8,7,10,45,946.5,100.0,1.3,22.5,930.0,999.28,717.57
2016,8,7,11,0,952.0,100.0,1.3,23.0,953.0,1004.7,718.82
2016,8,7,11,15,955.0,100.5,1.3,23.0,968.0,1005.09,718.47
2016,8,7,11,30,958.0,101.0,1.3,23.0,983.0,1002.26,716.3
2016,8,7,11,45,960.5,101.0,1.35,23.5,990.5,995.26,711.12
2016,8,7,12,0,963.0,101.0,1.4,24.0,998.0,985.09,704.1
2016,8,7,12,15,963.0,101.0,1.4,24.0,998.0,969.52,694.4
2016,8,7,12,30,963.0,101.0,1.4,24.0,998.0,950.96,682.93
2016,8,7,12,45,957.5,103.0,1.45,24.0,988.5,926.67,668.58
2016,8,7,13,0,952.0,105.0,1.5,24.0,979.0,899.78,652.53
2016,8,7,13,15,949.5,104.5,1.5,24.0,963.0,870.49,634.22
2016,8,7,13,30,947.0,104.0,1.5,24.0,947.0,838.74,614.24
2016,8,7,13,45,947.0,100.0,1.55,24.0,925.5,803.28,592.22
2016,8,7,14,0,947.0,96.0,1.6,24.0,904.0,765.5,568.39
2016,8,7,14,15,941.0,95.0,1.6,23.5,873.5,724.28,542.54
2016,8,7,14,30,935.0,94.0,1.6,23.0,843.0,681.48,513.28
2016,8,7,14,45,930.5,90.5,1.65,23.0,807.0,635.87,480.38
2016,8,7,15,0,926.0,87.0,1.7,23.0,771.0,588.95,445.52
2016,8,7,15,15,914.5,85.0,1.7,22.5,729.0,538.74,407.68
2016,8,7,15,30,903.0,83.0,1.7,22.0,687.0,488.23,368.31
2016,8,7,15,45,891.0,80.0,1.7,22.0,640.5,436.55,326.1
2016,8,7,16,0,879.0,77.0,1.7,22.0,594.0,385.07,282.83
2016,8,7,16,15,859.5,74.5,1.65,21.5,543.5,332.11,237.93
2016,8,7,16,30,840.0,72.0,1.6,21.0,493.0,280.51,193.38
2016,8,7,16,45,815.0,68.5,1.6,20.5,440.0,224.1,145.33
2016,8,7,17,0,790.0,65.0,1.6,20.0,387.0,174.44,103.9
2016,8,7,17,15,752.5,60.5,1.55,19.0,333.0,125.2,66.82
2016,8,7,17,30,715.0,56.0,1.5,18.0,279.0,79.99,39.24
2016,8,7,17,45,658.5,51.0,1.5,17.5,226.0,38.46,28.4
2016,8,7,18,0,602.0,46.0,1.5,17.0,173.0,34.48,24.79
2016,8,7,18,15,511.5,38.0,1.4,16.0,125.0,27.17,18.11
2016,8,7,18,30,421.0,30.0,1.3,15.0,77.0,22.55,13.38
2016,8,7,18,45,210.5,15.0,1.25,14.5,38.5,11.0,0.0
2016,8,7,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,5,15,63.0,5.5,0.9,12.5,6.5,0.0,0.0
2016,8,8,5,30,126.0,11.0,0.9,13.0,13.0,44.8,0.0
2016,8,8,5,45,275.5,21.5,0.95,14.0,48.5,126.08,66.63
2016,8,8,6,0,425.0,32.0,1.0,15.0,84.0,209.37,156.3
2016,8,8,6,15,509.0,39.5,0.95,15.5,131.5,272.66,212.94
2016,8,8,6,30,593.0,47.0,0.9,16.0,179.0,341.18,271.66
2016,8,8,6,45,643.5,52.5,0.85,16.5,230.5,400.41,321.08
2016,8,8,7,0,694.0,58.0,0.8,17.0,282.0,463.19,370.97
2016,8,8,7,15,730.0,62.5,0.75,17.5,334.5,519.36,413.59
2016,8,8,7,30,766.0,67.0,0.7,18.0,387.0,577.15,455.48
2016,8,8,7,45,793.0,70.0,0.7,18.5,439.0,628.35,491.1
2016,8,8,8,0,820.0,73.0,0.7,19.0,491.0,679.8,524.39
2016,8,8,8,15,839.0,75.5,0.7,19.5,540.5,720.14,549.07
2016,8,8,8,30,858.0,78.0,0.7,20.0,590.0,764.01,575.75
2016,8,8,8,45,873.0,80.0,0.75,20.5,636.0,802.94,599.3
2016,8,8,9,0,888.0,82.0,0.8,21.0,682.0,840.25,621.53
2016,8,8,9,15,899.0,84.0,0.85,21.5,723.0,872.27,640.08
2016,8,8,9,30,910.0,86.0,0.9,22.0,764.0,902.03,657.09
2016,8,8,9,45,911.0,91.5,0.95,22.5,798.0,924.16,669.17
2016,8,8,10,0,912.0,97.0,1.0,23.0,832.0,943.29,679.45
2016,8,8,10,15,919.0,98.0,1.05,23.0,861.5,960.14,689.68
2016,8,8,10,30,926.0,99.0,1.1,23.0,891.0,974.07,698.19
2016,8,8,10,45,932.5,98.5,1.15,23.5,914.0,982.94,702.32
2016,8,8,11,0,939.0,98.0,1.2,24.0,937.0,988.74,704.69
2016,8,8,11,15,942.5,99.0,1.2,24.0,952.5,990.12,704.96
2016,8,8,11,30,946.0,100.0,1.2,24.0,968.0,988.31,703.42
2016,8,8,11,45,947.5,100.0,1.3,24.5,975.5,980.45,698.56
2016,8,8,12,0,949.0,100.0,1.4,25.0,983.0,969.48,691.83
2016,8,8,12,15,949.5,100.0,1.45,25.0,983.0,954.53,683.25
2016,8,8,12,30,950.0,100.0,1.5,25.0,983.0,936.61,672.83
2016,8,8,12,45,949.0,99.5,1.55,25.0,975.0,914.01,659.44
2016,8,8,13,0,948.0,99.0,1.6,25.0,967.0,888.66,644.25
2016,8,8,13,15,945.5,98.5,1.65,24.5,951.5,859.46,627.7
2016,8,8,13,30,943.0,98.0,1.7,24.0,936.0,827.82,609.34
2016,8,8,13,45,939.0,96.5,1.75,24.0,913.0,791.81,586.66
2016,8,8,14,0,935.0,95.0,1.8,24.0,890.0,753.76,562.34
2016,8,8,14,15,929.0,94.0,1.8,23.5,860.0,712.94,536.49
2016,8,8,14,30,923.0,93.0,1.8,23.0,830.0,670.55,507.09
2016,8,8,14,45,916.0,90.5,1.85,23.0,794.0,624.83,473.76
2016,8,8,15,0,909.0,88.0,1.9,23.0,758.0,578.02,438.65
2016,8,8,15,15,897.5,86.5,1.9,22.5,716.0,528.98,401.37
2016,8,8,15,30,886.0,85.0,1.9,22.0,674.0,479.65,362.62
2016,8,8,15,45,873.0,81.5,1.9,22.0,628.0,427.89,320.15
2016,8,8,16,0,860.0,78.0,1.9,22.0,582.0,376.45,276.77
2016,8,8,16,15,840.0,75.5,1.85,21.5,531.5,324.26,232.36
2016,8,8,16,30,820.0,73.0,1.8,21.0,481.0,269.14,185.06
2016,8,8,16,45,796.0,69.0,1.8,20.5,429.0,217.89,141.02
2016,8,8,17,0,772.0,65.0,1.8,20.0,377.0,168.96,100.23
2016,8,8,17,15,734.0,60.5,1.75,19.0,324.0,120.66,64.17
2016,8,8,17,30,696.0,56.0,1.7,18.0,271.0,76.44,37.8
2016,8,8,17,45,643.0,50.5,1.7,17.5,219.0,36.04,26.26
2016,8,8,18,0,590.0,45.0,1.7,17.0,167.0,33.73,24.11
2016,8,8,18,15,498.5,37.0,1.65,16.5,120.0,26.46,17.42
2016,8,8,18,30,407.0,29.0,1.6,16.0,73.0,21.8,12.55
2016,8,8,18,45,203.5,14.5,1.55,15.5,36.5,10.67,0.0
2016,8,8,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,5,15,63.0,5.0,1.15,13.0,6.5,0.0,0.0
2016,8,9,5,30,126.0,10.0,1.2,13.0,13.0,43.57,0.0
2016,8,9,5,45,278.5,20.5,1.25,13.5,48.0,124.74,61.26
2016,8,9,6,0,431.0,31.0,1.3,14.0,83.0,209.59,156.63
2016,8,9,6,15,515.5,38.5,1.25,14.5,130.5,273.17,214.27
2016,8,9,6,30,600.0,46.0,1.2,15.0,178.0,342.14,274.01
2016,8,9,6,45,649.0,52.0,1.2,15.5,229.0,401.43,324.3
2016,8,9,7,0,698.0,58.0,1.2,16.0,280.0,464.14,375.14
2016,8,9,7,15,734.5,62.0,1.15,16.5,333.0,520.16,418.48
2016,8,9,7,30,771.0,66.0,1.1,17.0,386.0,577.82,461.18
2016,8,9,7,45,796.5,69.0,1.05,17.5,438.0,628.17,496.44
2016,8,9,8,0,822.0,72.0,1.0,18.0,490.0,674.29,526.02
2016,8,9,8,15,841.0,75.0,0.95,18.5,539.5,719.66,554.21
2016,8,9,8,30,860.0,78.0,0.9,19.0,589.0,764.16,580.99
2016,8,9,8,45,876.0,79.5,0.85,19.5,635.5,803.37,603.49
2016,8,9,9,0,892.0,81.0,0.8,20.0,682.0,841.02,624.48
2016,8,9,9,15,903.0,82.5,0.8,20.5,723.0,872.57,641.92
2016,8,9,9,30,914.0,84.0,0.8,21.0,764.0,901.85,657.78
2016,8,9,9,45,923.0,85.0,0.8,21.5,800.0,926.35,670.47
2016,8,9,10,0,932.0,86.0,0.8,22.0,836.0,948.18,681.46
2016,8,9,10,15,938.0,87.5,0.8,22.5,865.5,964.95,689.31
2016,8,9,10,30,944.0,89.0,0.8,23.0,895.0,978.71,695.38
2016,8,9,10,45,945.5,91.5,0.85,24.0,916.5,986.19,697.36
2016,8,9,11,0,947.0,94.0,0.9,25.0,938.0,990.45,697.52
2016,8,9,11,15,949.5,94.5,0.9,25.0,953.0,990.36,696.9
2016,8,9,11,30,952.0,95.0,0.9,25.0,968.0,987.07,694.5
2016,8,9,11,45,944.5,101.5,0.95,25.5,973.0,977.39,687.94
2016,8,9,12,0,937.0,108.0,1.0,26.0,978.0,964.62,679.65
2016,8,9,12,15,936.5,108.0,1.05,26.0,977.5,948.83,670.89
2016,8,9,12,30,936.0,108.0,1.1,26.0,977.0,930.14,660.35
2016,8,9,12,45,912.0,121.5,1.15,26.5,961.5,901.45,642.24
2016,8,9,13,0,888.0,135.0,1.2,27.0,946.0,870.85,622.94
2016,8,9,13,15,884.0,134.0,1.2,27.0,930.0,841.29,604.76
2016,8,9,13,30,880.0,133.0,1.2,27.0,914.0,809.56,585.05
2016,8,9,13,45,873.5,132.5,1.2,27.0,890.5,774.4,562.99
2016,8,9,14,0,867.0,132.0,1.2,27.0,867.0,737.52,539.63
2016,8,9,14,15,859.0,130.0,1.2,26.5,836.5,696.71,513.04
2016,8,9,14,30,851.0,128.0,1.2,26.0,806.0,652.61,483.29
2016,8,9,14,45,842.5,124.5,1.2,26.0,770.0,607.44,451.03
2016,8,9,15,0,834.0,121.0,1.2,26.0,734.0,561.51,417.35
2016,8,9,15,15,820.0,118.5,1.15,25.5,692.0,513.19,381.44
2016,8,9,15,30,806.0,116.0,1.1,25.0,650.0,465.01,344.54
2016,8,9,15,45,795.5,109.5,1.1,25.0,605.0,415.0,304.77
2016,8,9,16,0,785.0,103.0,1.1,25.0,560.0,365.24,264.06
2016,8,9,16,15,761.5,99.0,1.1,24.5,510.0,314.22,222.14
2016,8,9,16,30,738.0,95.0,1.1,24.0,460.0,261.78,178.53
2016,8,9,16,45,715.5,88.0,1.1,23.5,409.5,212.25,137.17
2016,8,9,17,0,693.0,81.0,1.1,23.0,359.0,164.94,98.8
2016,8,9,17,15,650.5,75.0,1.05,22.0,307.0,118.87,65.51
2016,8,9,17,30,608.0,69.0,1.0,21.0,255.0,77.34,41.47
2016,8,9,17,45,552.5,61.0,0.95,20.5,205.0,41.59,30.74
2016,8,9,18,0,497.0,53.0,0.9,20.0,155.0,37.89,27.39
2016,8,9,18,15,402.5,42.5,0.85,19.0,109.5,31.6,21.6
2016,8,9,18,30,308.0,32.0,0.8,18.0,64.0,24.86,14.8
2016,8,9,18,45,154.0,16.0,0.75,17.5,32.0,12.15,0.0
2016,8,9,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
