Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,5,45,133.0,19.0,0.85,13.5,34.5,74.08,31.43
2016,8,10,6,0,266.0,38.0,0.9,14.0,69.0,156.05,116.22
2016,8,10,6,15,350.5,50.5,0.85,14.5,113.0,216.61,169.85
2016,8,10,6,30,435.0,63.0,0.8,15.0,157.0,287.41,230.08
2016,8,10,6,45,492.5,72.5,0.75,16.0,206.5,347.35,279.53
2016,8,10,7,0,550.0,82.0,0.7,17.0,256.0,411.65,330.21
2016,8,10,7,15,593.0,89.5,0.65,17.5,308.0,469.13,374.08
2016,8,10,7,30,636.0,97.0,0.6,18.0,360.0,528.99,417.89
2016,8,10,7,45,668.0,102.5,0.6,18.5,411.0,581.2,454.85
2016,8,10,8,0,700.0,108.0,0.6,19.0,462.0,634.25,491.22
2016,8,10,8,15,724.5,112.5,0.6,19.5,511.5,681.07,521.37
2016,8,10,8,30,749.0,117.0,0.6,20.0,561.0,727.59,550.16
2016,8,10,8,45,767.5,121.0,0.65,20.5,607.0,765.38,573.22
2016,8,10,9,0,786.0,125.0,0.7,21.0,653.0,804.76,597.13
2016,8,10,9,15,800.5,128.0,0.7,21.5,694.5,838.13,615.92
2016,8,10,9,30,815.0,131.0,0.7,22.0,736.0,869.6,633.31
2016,8,10,9,45,848.0,122.0,0.75,23.0,778.0,902.59,651.17
2016,8,10,10,0,881.0,113.0,0.8,24.0,820.0,929.04,664.67
2016,8,10,10,15,888.5,114.5,0.8,24.5,850.0,946.3,672.78
2016,8,10,10,30,896.0,116.0,0.8,25.0,880.0,960.74,679.29
2016,8,10,10,45,902.0,117.0,0.85,25.5,903.0,970.32,683.89
2016,8,10,11,0,908.0,118.0,0.9,26.0,926.0,976.88,686.79
2016,8,10,11,15,911.5,118.5,0.95,26.0,941.0,977.52,687.54
2016,8,10,11,30,915.0,119.0,1.0,26.0,956.0,975.07,686.57
2016,8,10,11,45,918.0,119.0,1.1,26.5,964.0,968.58,682.77
2016,8,10,12,0,921.0,119.0,1.2,27.0,972.0,959.04,677.12
2016,8,10,12,15,921.0,119.0,1.2,27.0,971.5,943.79,667.73
2016,8,10,12,30,921.0,119.0,1.2,27.0,971.0,925.66,656.66
2016,8,10,12,45,918.0,119.5,1.3,27.0,962.5,902.66,644.03
2016,8,10,13,0,915.0,120.0,1.4,27.0,954.0,877.08,629.62
2016,8,10,13,15,911.5,119.0,1.4,27.0,937.5,847.23,611.08
2016,8,10,13,30,908.0,118.0,1.4,27.0,921.0,815.09,591.01
2016,8,10,13,45,903.5,116.5,1.45,27.0,898.0,779.61,569.13
2016,8,10,14,0,899.0,115.0,1.5,27.0,875.0,742.21,545.72
2016,8,10,14,15,891.5,113.5,1.5,26.5,844.5,701.04,519.16
2016,8,10,14,30,884.0,112.0,1.5,26.0,814.0,658.5,490.08
2016,8,10,14,45,875.0,109.0,1.5,26.0,777.5,612.56,456.9
2016,8,10,15,0,866.0,106.0,1.5,26.0,741.0,565.79,422.24
2016,8,10,15,15,853.0,104.0,1.45,25.5,698.5,517.3,385.84
2016,8,10,15,30,840.0,102.0,1.4,25.0,656.0,465.1,345.69
2016,8,10,15,45,825.0,98.0,1.4,24.5,610.0,413.91,305.18
2016,8,10,16,0,810.0,94.0,1.4,24.0,564.0,363.36,263.86
2016,8,10,16,15,787.5,90.5,1.3,23.5,513.5,311.85,220.73
2016,8,10,16,30,765.0,87.0,1.2,23.0,463.0,262.16,178.53
2016,8,10,16,45,736.0,82.0,1.2,22.5,411.0,211.88,136.5
2016,8,10,17,0,707.0,77.0,1.2,22.0,359.0,161.11,95.54
2016,8,10,17,15,665.0,71.5,1.1,21.0,306.5,114.89,62.29
2016,8,10,17,30,623.0,66.0,1.0,20.0,254.0,73.16,38.72
2016,8,10,17,45,562.5,58.5,0.95,19.5,203.0,39.71,29.23
2016,8,10,18,0,502.0,51.0,0.9,19.0,152.0,36.34,26.14
2016,8,10,18,15,406.0,41.0,0.8,18.0,107.0,30.44,20.66
2016,8,10,18,30,310.0,31.0,0.7,17.0,62.0,24.13,14.07
2016,8,10,18,45,155.0,15.5,0.65,16.5,31.0,11.83,0.0
2016,8,10,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,11,5,45,108.0,18.5,0.7,13.5,31.0,65.0,23.39
2016,8,11,6,0,216.0,37.0,0.7,14.0,62.0,136.38,100.89
2016,8,11,6,15,296.0,52.5,0.65,14.5,105.0,196.34,153.63
2016,8,11,6,30,376.0,68.0,0.6,15.0,148.0,263.85,210.91
2016,8,11,6,45,432.0,80.0,0.6,15.5,197.0,322.15,259.57
2016,8,11,7,0,488.0,92.0,0.6,16.0,246.0,385.02,310.09
2016,8,11,7,15,532.0,101.0,0.6,16.5,297.0,444.66,356.15
2016,8,11,7,30,576.0,110.0,0.6,17.0,348.0,504.35,400.59
2016,8,11,7,45,608.5,118.0,0.6,18.0,398.5,557.39,437.7
2016,8,11,8,0,641.0,126.0,0.6,19.0,449.0,611.39,474.13
2016,8,11,8,15,666.5,132.0,0.6,19.5,498.0,658.59,505.44
2016,8,11,8,30,692.0,138.0,0.6,20.0,547.0,705.64,535.49
2016,8,11,8,45,712.0,143.0,0.65,21.0,592.5,746.7,559.92
2016,8,11,9,0,732.0,148.0,0.7,22.0,638.0,786.74,583.24
2016,8,11,9,15,747.5,152.0,0.7,22.5,679.5,820.53,602.4
2016,8,11,9,30,763.0,156.0,0.7,23.0,721.0,852.6,620.26
2016,8,11,9,45,807.5,142.5,0.75,23.5,766.5,886.91,640.26
2016,8,11,10,0,852.0,129.0,0.8,24.0,812.0,923.25,661.32
2016,8,11,10,15,860.0,131.0,0.85,24.5,841.5,935.74,667.29
2016,8,11,10,30,868.0,133.0,0.9,25.0,871.0,950.73,675.22
2016,8,11,10,45,873.5,134.5,0.95,25.5,893.5,960.02,679.63
2016,8,11,11,0,879.0,136.0,1.0,26.0,916.0,966.36,682.38
2016,8,11,11,15,882.5,137.0,1.05,26.0,931.5,967.33,683.29
2016,8,11,11,30,886.0,138.0,1.1,26.0,947.0,965.31,682.51
2016,8,11,11,45,886.5,139.5,1.15,26.5,954.0,958.01,677.26
2016,8,11,12,0,887.0,141.0,1.2,27.0,961.0,947.79,670.33
2016,8,11,12,15,887.0,141.0,1.2,27.0,960.5,932.8,661.07
2016,8,11,12,30,887.0,141.0,1.2,27.0,960.0,915.05,650.21
2016,8,11,12,45,885.5,140.0,1.25,27.5,952.0,892.39,635.77
2016,8,11,13,0,884.0,139.0,1.3,28.0,944.0,867.22,619.76
2016,8,11,13,15,880.5,138.0,1.3,28.0,927.5,838.02,601.72
2016,8,11,13,30,877.0,137.0,1.3,28.0,911.0,806.63,582.22
2016,8,11,13,45,871.5,135.5,1.35,28.0,887.5,771.25,560.52
2016,8,11,14,0,866.0,134.0,1.4,28.0,864.0,734.1,537.35
2016,8,11,14,15,858.0,132.0,1.4,27.5,833.5,693.21,510.32
2016,8,11,14,30,850.0,130.0,1.4,27.0,803.0,649.05,480.38
2016,8,11,14,45,839.0,127.5,1.4,27.0,766.0,603.28,447.52
2016,8,11,15,0,828.0,125.0,1.4,27.0,729.0,556.96,413.39
2016,8,11,15,15,813.5,122.0,1.35,26.5,686.5,508.14,377.03
2016,8,11,15,30,799.0,119.0,1.3,26.0,644.0,459.53,339.72
2016,8,11,15,45,782.0,114.5,1.3,26.0,597.5,409.01,299.51
2016,8,11,16,0,765.0,110.0,1.3,26.0,551.0,359.39,258.93
2016,8,11,16,15,740.5,105.5,1.25,25.5,501.0,305.2,214.64
2016,8,11,16,30,716.0,101.0,1.2,25.0,451.0,256.29,173.84
2016,8,11,16,45,685.5,95.0,1.15,24.5,399.5,207.2,133.42
2016,8,11,17,0,655.0,89.0,1.1,24.0,348.0,161.17,96.93
2016,8,11,17,15,610.5,82.0,1.05,23.0,295.5,116.24,65.36
2016,8,11,17,30,566.0,75.0,1.0,22.0,243.0,76.11,43.26
2016,8,11,17,45,503.5,65.5,1.0,21.0,193.5,45.95,34.43
2016,8,11,18,0,441.0,56.0,1.0,20.0,144.0,41.12,30.12
2016,8,11,18,15,346.5,43.5,0.9,19.0,100.0,33.03,22.73
2016,8,11,18,30,252.0,31.0,0.8,18.0,56.0,24.37,13.93
2016,8,11,18,45,126.0,15.5,0.75,17.5,28.0,12.08,0.0
2016,8,11,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,12,5,45,155.0,17.0,0.65,13.5,34.5,79.03,23.97
2016,8,12,6,0,310.0,34.0,0.6,14.0,69.0,167.09,122.98
2016,8,12,6,15,400.0,45.0,0.55,14.5,114.5,230.84,179.73
2016,8,12,6,30,490.0,56.0,0.5,15.0,160.0,303.07,240.94
2016,8,12,6,45,552.0,63.5,0.5,16.0,211.0,365.17,292.06
2016,8,12,7,0,614.0,71.0,0.5,17.0,262.0,432.03,344.64
2016,8,12,7,15,655.0,76.5,0.5,17.5,314.5,488.54,387.81
2016,8,12,7,30,696.0,82.0,0.5,18.0,367.0,547.22,430.89
2016,8,12,7,45,727.0,86.5,0.5,19.0,419.5,597.47,465.42
2016,8,12,8,0,758.0,91.0,0.5,20.0,472.0,650.93,500.31
2016,8,12,8,15,780.5,94.5,0.5,20.5,521.5,697.24,529.13
2016,8,12,8,30,803.0,98.0,0.5,21.0,571.0,742.97,556.93
2016,8,12,8,45,820.0,101.0,0.55,22.0,617.0,782.85,579.94
2016,8,12,9,0,837.0,104.0,0.6,23.0,663.0,821.29,601.65
2016,8,12,9,15,850.0,106.5,0.65,23.5,704.5,849.08,617.34
2016,8,12,9,30,863.0,109.0,0.7,24.0,746.0,879.78,634.95
2016,8,12,9,45,868.5,113.0,0.75,25.0,780.5,903.14,646.5
2016,8,12,10,0,874.0,117.0,0.8,26.0,815.0,923.81,656.39
2016,8,12,10,15,881.0,118.5,0.85,26.0,844.0,940.42,666.37
2016,8,12,10,30,888.0,120.0,0.9,26.0,873.0,954.21,674.75
2016,8,12,10,45,893.0,121.0,0.95,26.5,895.0,962.7,678.65
2016,8,12,11,0,898.0,122.0,1.0,27.0,917.0,968.18,680.87
2016,8,12,11,15,901.0,123.0,1.05,27.0,932.0,968.75,681.53
2016,8,12,11,30,904.0,124.0,1.1,27.0,947.0,966.25,680.47
2016,8,12,11,45,905.0,124.5,1.15,27.5,954.0,958.36,674.87
2016,8,12,12,0,906.0,125.0,1.2,28.0,961.0,947.49,667.57
2016,8,12,12,15,906.0,125.0,1.2,28.0,960.0,932.3,658.23
2016,8,12,12,30,906.0,125.0,1.2,28.0,959.0,914.28,647.24
2016,8,12,12,45,908.5,121.5,1.3,28.5,952.0,892.29,633.96
2016,8,12,13,0,911.0,118.0,1.4,29.0,945.0,867.55,618.85
2016,8,12,13,15,908.0,117.0,1.4,28.5,929.0,838.1,601.84
2016,8,12,13,30,905.0,116.0,1.4,28.0,913.0,806.34,583.22
2016,8,12,13,45,899.5,115.0,1.4,28.0,889.0,770.57,560.66
2016,8,12,14,0,894.0,114.0,1.4,28.0,865.0,732.95,536.71
2016,8,12,14,15,886.5,112.5,1.4,28.0,835.0,691.86,509.04
2016,8,12,14,30,879.0,111.0,1.4,28.0,805.0,649.42,479.21
2016,8,12,14,45,869.5,109.0,1.4,28.0,768.5,604.21,446.71
2016,8,12,15,0,860.0,107.0,1.4,28.0,732.0,558.21,412.77
2016,8,12,15,15,847.0,104.5,1.35,27.5,690.0,509.46,376.43
2016,8,12,15,30,834.0,102.0,1.3,27.0,648.0,457.02,336.35
2016,8,12,15,45,817.5,98.5,1.3,27.0,601.5,405.93,295.58
2016,8,12,16,0,801.0,95.0,1.3,27.0,555.0,355.64,254.32
2016,8,12,16,15,778.0,91.5,1.25,26.5,504.5,304.46,212.04
2016,8,12,16,30,755.0,88.0,1.2,26.0,454.0,255.16,170.76
2016,8,12,16,45,725.0,83.0,1.15,25.5,402.0,205.3,129.68
2016,8,12,17,0,695.0,78.0,1.1,25.0,350.0,154.92,89.92
2016,8,12,17,15,651.5,72.0,1.05,24.0,297.5,108.97,58.05
2016,8,12,17,30,608.0,66.0,1.0,23.0,245.0,67.68,36.25
2016,8,12,17,45,544.5,58.5,0.95,22.5,194.5,40.14,29.19
2016,8,12,18,0,481.0,51.0,0.9,22.0,144.0,36.81,26.14
2016,8,12,18,15,381.5,40.0,0.8,21.0,100.0,29.98,19.87
2016,8,12,18,30,282.0,29.0,0.7,20.0,56.0,22.65,12.11
2016,8,12,18,45,141.0,14.5,0.65,19.0,28.0,14.25,0.0
2016,8,12,19,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,13,5,45,152.5,16.5,0.45,14.5,33.5,76.85,16.72
2016,8,13,6,0,305.0,33.0,0.4,15.0,67.0,163.64,119.11
2016,8,13,6,15,396.0,43.5,0.4,15.5,111.5,226.76,175.31
2016,8,13,6,30,487.0,54.0,0.4,16.0,156.0,298.49,235.94
2016,8,13,6,45,549.0,61.0,0.4,17.0,207.0,359.71,286.17
2016,8,13,7,0,611.0,68.0,0.4,18.0,258.0,425.72,337.91
2016,8,13,7,15,652.5,73.5,0.4,19.0,310.0,482.31,380.25
2016,8,13,7,30,694.0,79.0,0.4,20.0,362.0,541.14,422.37
2016,8,13,7,45,726.5,83.0,0.45,21.0,414.0,591.87,457.54
2016,8,13,8,0,759.0,87.0,0.5,22.0,466.0,645.75,493.05
2016,8,13,8,15,781.0,90.5,0.5,22.5,515.5,691.69,521.46
2016,8,13,8,30,803.0,94.0,0.5,23.0,565.0,737.02,548.86
2016,8,13,8,45,822.0,96.0,0.55,24.0,611.5,777.36,572.04
2016,8,13,9,0,841.0,98.0,0.6,25.0,658.0,811.53,590.85
2016,8,13,9,15,854.0,100.0,0.65,25.5,699.0,843.85,609.44
2016,8,13,9,30,867.0,102.0,0.7,26.0,740.0,874.13,626.6
2016,8,13,9,45,882.5,101.0,0.75,27.0,777.5,901.13,640.36
2016,8,13,10,0,898.0,100.0,0.8,28.0,815.0,925.82,652.6
2016,8,13,10,15,905.0,101.0,0.85,28.5,844.5,942.31,661.05
2016,8,13,10,30,912.0,102.0,0.9,29.0,874.0,955.91,667.9
2016,8,13,10,45,917.0,103.0,0.95,29.5,896.5,964.64,671.88
2016,8,13,11,0,922.0,104.0,1.0,30.0,919.0,970.29,674.14
2016,8,13,11,15,925.5,104.5,1.05,30.0,934.5,970.9,674.82
2016,8,13,11,30,929.0,105.0,1.1,30.0,950.0,968.37,673.75
2016,8,13,11,45,930.0,106.0,1.2,30.5,957.5,960.9,669.26
2016,8,13,12,0,931.0,107.0,1.3,31.0,965.0,950.34,662.93
2016,8,13,12,15,931.5,107.0,1.35,31.0,964.5,935.32,654.49
2016,8,13,12,30,932.0,107.0,1.4,31.0,964.0,917.36,644.29
2016,8,13,12,45,916.5,115.0,1.45,31.5,951.5,890.67,627.35
2016,8,13,13,0,901.0,123.0,1.5,32.0,939.0,861.81,609.09
2016,8,13,13,15,897.5,122.0,1.5,31.5,922.5,832.14,592.11
2016,8,13,13,30,894.0,121.0,1.5,31.0,906.0,800.22,573.51
2016,8,13,13,45,888.5,120.0,1.55,31.0,882.5,764.72,551.74
2016,8,13,14,0,883.0,119.0,1.6,31.0,859.0,727.4,528.52
2016,8,13,14,15,875.5,117.5,1.6,30.5,828.5,686.64,501.86
2016,8,13,14,30,868.0,116.0,1.6,30.0,798.0,644.55,473.29
2016,8,13,14,45,857.0,114.0,1.6,30.0,761.0,598.86,440.49
2016,8,13,15,0,846.0,112.0,1.6,30.0,724.0,549.49,404.33
2016,8,13,15,15,832.0,109.0,1.6,29.5,682.0,500.09,367.84
2016,8,13,15,30,818.0,106.0,1.6,29.0,640.0,450.82,330.21
2016,8,13,15,45,800.0,103.0,1.6,29.0,593.0,400.34,289.95
2016,8,13,16,0,782.0,100.0,1.6,29.0,546.0,350.83,249.41
2016,8,13,16,15,758.0,96.0,1.55,28.5,496.0,299.89,207.56
2016,8,13,16,30,734.0,92.0,1.5,28.0,446.0,250.96,166.89
2016,8,13,16,45,702.0,87.0,1.5,27.5,394.0,198.3,124.14
2016,8,13,17,0,670.0,82.0,1.5,27.0,342.0,152.18,88.24
2016,8,13,17,15,624.5,75.5,1.4,26.0,290.0,107.05,57.55
2016,8,13,17,30,579.0,69.0,1.3,25.0,238.0,66.81,37.01
2016,8,13,17,45,514.0,60.5,1.2,24.0,188.0,42.09,30.65
2016,8,13,18,0,449.0,52.0,1.1,23.0,138.0,37.97,26.97
2016,8,13,18,15,348.5,40.5,1.0,22.0,94.5,30.7,20.32
2016,8,13,18,30,248.0,29.0,0.9,21.0,51.0,22.91,11.84
2016,8,13,18,45,124.0,14.5,0.8,20.5,25.5,14.25,0.0
2016,8,13,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,14,5,45,127.5,17.5,0.35,15.5,31.0,67.99,7.3
2016,8,14,6,0,255.0,35.0,0.3,16.0,62.0,146.91,105.81
2016,8,14,6,15,344.0,47.5,0.3,16.5,106.0,209.27,160.94
2016,8,14,6,30,433.0,60.0,0.3,17.0,150.0,279.78,220.13
2016,8,14,6,45,492.5,69.5,0.35,17.5,199.5,340.21,270.18
2016,8,14,7,0,552.0,79.0,0.4,18.0,249.0,405.22,322.02
2016,8,14,7,15,595.5,86.0,0.4,19.0,300.5,462.24,364.87
2016,8,14,7,30,639.0,93.0,0.4,20.0,352.0,521.69,407.66
2016,8,14,7,45,669.5,99.5,0.45,21.0,403.0,573.98,443.97
2016,8,14,8,0,700.0,106.0,0.5,22.0,454.0,626.99,479.57
2016,8,14,8,15,724.5,110.5,0.5,22.5,503.5,673.67,509.42
2016,8,14,8,30,749.0,115.0,0.5,23.0,553.0,720.04,537.76
2016,8,14,8,45,767.5,119.0,0.55,24.0,599.0,757.77,559.41
2016,8,14,9,0,786.0,123.0,0.6,25.0,645.0,797.02,581.76
2016,8,14,9,15,800.5,126.0,0.65,25.5,686.0,830.26,600.99
2016,8,14,9,30,815.0,129.0,0.7,26.0,727.0,861.6,618.91
2016,8,14,9,45,829.0,130.0,0.75,26.5,764.0,888.21,633.75
2016,8,14,10,0,843.0,131.0,0.8,27.0,801.0,912.52,647.15
2016,8,14,10,15,851.5,132.5,0.85,27.5,830.5,929.84,656.22
2016,8,14,10,30,860.0,134.0,0.9,28.0,860.0,939.43,660.65
2016,8,14,10,45,867.0,135.0,0.95,28.5,883.0,949.42,665.52
2016,8,14,11,0,874.0,136.0,1.0,29.0,906.0,956.5,668.67
2016,8,14,11,15,877.5,136.5,1.05,29.0,921.5,956.84,669.16
2016,8,14,11,30,881.0,137.0,1.1,29.0,937.0,954.19,668.01
2016,8,14,11,45,882.5,138.0,1.15,29.5,944.0,947.23,662.99
2016,8,14,12,0,884.0,139.0,1.2,30.0,951.0,937.32,656.29
2016,8,14,12,15,884.0,139.0,1.2,30.0,950.5,922.23,647.05
2016,8,14,12,30,884.0,139.0,1.2,30.0,950.0,904.37,636.21
2016,8,14,12,45,877.0,141.5,1.25,30.5,939.5,880.28,620.98
2016,8,14,13,0,870.0,144.0,1.3,31.0,929.0,853.88,604.32
2016,8,14,13,15,866.0,143.0,1.3,31.0,912.5,824.45,586.29
2016,8,14,13,30,862.0,142.0,1.3,31.0,896.0,792.9,566.82
2016,8,14,13,45,852.0,142.5,1.35,31.0,871.5,755.86,544.18
2016,8,14,14,0,842.0,143.0,1.4,31.0,847.0,717.42,519.61
2016,8,14,14,15,833.0,141.0,1.4,30.5,816.0,676.1,492.46
2016,8,14,14,30,824.0,139.0,1.4,30.0,785.0,633.73,463.85
2016,8,14,14,45,810.5,137.0,1.4,30.0,747.5,587.92,431.15
2016,8,14,15,0,797.0,135.0,1.4,30.0,710.0,541.85,397.43
2016,8,14,15,15,781.0,131.5,1.4,29.5,667.5,493.17,361.69
2016,8,14,15,30,765.0,128.0,1.4,29.0,625.0,444.91,325.12
2016,8,14,15,45,746.0,123.5,1.4,28.5,578.5,391.86,284.0
2016,8,14,16,0,727.0,119.0,1.4,28.0,532.0,343.06,244.83
2016,8,14,16,15,700.5,114.0,1.35,27.0,482.0,293.04,204.42
2016,8,14,16,30,674.0,109.0,1.3,26.0,432.0,245.35,165.36
2016,8,14,16,45,642.0,102.0,1.3,25.5,381.0,197.44,126.49
2016,8,14,17,0,610.0,95.0,1.3,25.0,330.0,152.81,91.95
2016,8,14,17,15,562.5,87.0,1.25,24.0,278.5,109.51,62.79
2016,8,14,17,30,515.0,79.0,1.2,23.0,227.0,71.39,43.5
2016,8,14,17,45,453.0,68.0,1.15,22.0,178.5,49.08,36.93
2016,8,14,18,0,391.0,57.0,1.1,21.0,130.0,42.97,31.47
2016,8,14,18,15,294.0,43.0,1.0,20.0,88.0,32.69,22.13
2016,8,14,18,30,197.0,29.0,0.9,19.0,46.0,22.55,11.18
2016,8,14,18,45,98.5,14.5,0.85,18.5,23.0,14.25,0.0
2016,8,14,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,5,45,183.0,15.5,0.8,13.5,34.5,83.32,0.08
2016,8,15,6,0,366.0,31.0,0.8,14.0,69.0,181.76,131.23
2016,8,15,6,15,462.0,39.5,0.75,14.5,116.0,247.08,191.33
2016,8,15,6,30,558.0,48.0,0.7,15.0,163.0,321.45,254.96
2016,8,15,6,45,619.5,54.0,0.7,15.5,215.5,384.17,307.77
2016,8,15,7,0,681.0,60.0,0.7,16.0,268.0,449.33,360.36
2016,8,15,7,15,721.0,65.0,0.65,16.5,322.0,507.6,405.03
2016,8,15,7,30,761.0,70.0,0.6,17.0,376.0,567.8,449.08
2016,8,15,7,45,790.0,73.5,0.6,17.5,429.0,620.53,486.35
2016,8,15,8,0,819.0,77.0,0.6,18.0,482.0,673.63,521.38
2016,8,15,8,15,839.5,79.5,0.6,18.5,532.5,719.34,549.84
2016,8,15,8,30,860.0,82.0,0.6,19.0,583.0,759.67,574.03
2016,8,15,8,45,876.0,84.5,0.6,20.0,630.0,799.81,596.55
2016,8,15,9,0,892.0,87.0,0.6,21.0,677.0,838.35,617.47
2016,8,15,9,15,903.5,89.0,0.65,21.5,719.5,870.66,636.08
2016,8,15,9,30,915.0,91.0,0.7,22.0,762.0,900.69,653.17
2016,8,15,9,45,915.0,97.5,0.75,23.0,795.5,922.92,663.99
2016,8,15,10,0,915.0,104.0,0.8,24.0,829.0,942.06,672.91
2016,8,15,10,15,921.5,105.5,0.85,24.5,859.0,958.68,681.63
2016,8,15,10,30,928.0,107.0,0.9,25.0,889.0,972.33,688.59
2016,8,15,10,45,931.5,109.0,0.95,25.5,911.0,980.64,692.37
2016,8,15,11,0,935.0,111.0,1.0,26.0,933.0,985.78,694.36
2016,8,15,11,15,938.0,111.5,1.05,26.0,948.5,985.71,694.66
2016,8,15,11,30,941.0,112.0,1.1,26.0,964.0,982.46,693.16
2016,8,15,11,45,940.5,113.5,1.2,26.5,970.5,973.83,687.96
2016,8,15,12,0,940.0,115.0,1.3,27.0,977.0,962.09,680.89
2016,8,15,12,15,940.0,115.0,1.3,27.0,976.0,946.29,671.14
2016,8,15,12,30,940.0,115.0,1.3,27.0,975.0,927.53,659.66
2016,8,15,12,45,927.5,121.0,1.35,27.0,963.0,901.11,644.08
2016,8,15,13,0,915.0,127.0,1.4,27.0,951.0,872.41,627.01
2016,8,15,13,15,911.0,126.0,1.4,26.5,934.0,841.8,609.19
2016,8,15,13,30,907.0,125.0,1.4,26.0,917.0,808.92,589.72
2016,8,15,13,45,902.5,123.0,1.45,26.0,893.0,772.64,567.18
2016,8,15,14,0,898.0,121.0,1.5,26.0,869.0,734.44,543.09
2016,8,15,14,15,890.0,119.5,1.45,25.5,837.5,692.66,514.59
2016,8,15,14,30,882.0,118.0,1.4,25.0,806.0,649.55,484.46
2016,8,15,14,45,874.5,114.0,1.35,25.0,769.5,603.35,450.51
2016,8,15,15,0,867.0,110.0,1.3,25.0,733.0,556.21,415.04
2016,8,15,15,15,853.0,107.5,1.25,24.5,690.0,503.16,375.16
2016,8,15,15,30,839.0,105.0,1.2,24.0,647.0,453.3,336.29
2016,8,15,15,45,825.0,100.5,1.15,24.0,600.0,401.98,294.55
2016,8,15,16,0,811.0,96.0,1.1,24.0,553.0,351.21,252.21
2016,8,15,16,15,787.0,92.0,1.05,23.5,502.0,298.85,208.54
2016,8,15,16,30,763.0,88.0,1.0,23.0,451.0,248.48,166.08
2016,8,15,16,45,735.5,82.0,0.95,22.5,398.5,197.92,124.21
2016,8,15,17,0,708.0,76.0,0.9,22.0,346.0,146.62,83.87
2016,8,15,17,15,662.0,70.5,0.85,21.0,292.5,100.57,53.06
2016,8,15,17,30,616.0,65.0,0.8,20.0,239.0,59.48,33.71
2016,8,15,17,45,553.5,56.5,0.75,19.5,188.5,39.16,28.7
2016,8,15,18,0,491.0,48.0,0.7,19.0,138.0,34.87,24.73
2016,8,15,18,15,382.0,37.5,0.65,18.0,93.5,28.39,18.61
2016,8,15,18,30,273.0,27.0,0.6,17.0,49.0,21.45,9.86
2016,8,15,18,45,136.5,13.5,0.6,16.5,24.5,13.27,0.0
2016,8,15,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,16,5,45,155.0,16.0,0.75,12.5,31.5,74.67,0.0
2016,8,16,6,0,310.0,32.0,0.7,13.0,63.0,162.45,116.77
2016,8,16,6,15,407.0,42.5,0.65,13.5,109.0,227.64,176.74
2016,8,16,6,30,504.0,53.0,0.6,14.0,155.0,302.06,240.37
2016,8,16,6,45,332.0,86.0,0.55,15.0,161.5,276.21,222.33
2016,8,16,7,0,160.0,119.0,0.5,16.0,168.0,221.68,178.64
2016,8,16,7,15,176.5,139.5,0.5,16.5,202.5,259.54,209.4
2016,8,16,7,30,193.0,160.0,0.5,17.0,237.0,298.37,239.44
2016,8,16,7,45,483.5,124.5,0.5,18.0,353.5,472.29,375.18
2016,8,16,8,0,774.0,89.0,0.5,19.0,470.0,654.3,506.58
2016,8,16,8,15,796.5,92.5,0.5,19.5,521.0,701.04,534.05
2016,8,16,8,30,819.0,96.0,0.5,20.0,572.0,747.14,562.16
2016,8,16,8,45,835.5,99.0,0.55,21.0,618.5,786.97,585.18
2016,8,16,9,0,852.0,102.0,0.6,22.0,665.0,825.27,606.84
2016,8,16,9,15,865.5,104.5,0.6,22.5,707.0,853.8,622.14
2016,8,16,9,30,879.0,107.0,0.6,23.0,749.0,885.13,639.2
2016,8,16,9,45,880.0,113.5,0.65,24.0,783.0,907.37,650.02
2016,8,16,10,0,881.0,120.0,0.7,25.0,817.0,926.65,659.07
2016,8,16,10,15,888.5,122.0,0.75,25.5,847.0,944.13,668.33
2016,8,16,10,30,896.0,124.0,0.8,26.0,877.0,958.74,675.89
2016,8,16,10,45,901.5,125.0,0.9,26.5,899.5,967.5,680.91
2016,8,16,11,0,907.0,126.0,1.0,27.0,922.0,973.21,684.18
2016,8,16,11,15,910.5,127.0,1.05,27.0,937.5,973.97,684.97
2016,8,16,11,30,914.0,128.0,1.1,27.0,953.0,971.62,684.0
2016,8,16,11,45,915.5,128.5,1.15,27.5,960.0,963.83,678.48
2016,8,16,12,0,917.0,129.0,1.2,28.0,967.0,953.0,671.21
2016,8,16,12,15,917.0,128.5,1.2,28.0,966.0,936.88,661.31
2016,8,16,12,30,917.0,128.0,1.2,28.0,965.0,917.89,649.74
2016,8,16,12,45,902.0,135.5,1.25,28.5,952.0,891.11,632.78
2016,8,16,13,0,887.0,143.0,1.3,29.0,939.0,862.21,614.51
2016,8,16,13,15,883.0,142.0,1.3,29.0,922.5,832.19,596.03
2016,8,16,13,30,879.0,141.0,1.3,29.0,906.0,799.99,576.06
2016,8,16,13,45,875.0,138.0,1.3,29.0,882.5,763.93,553.43
2016,8,16,14,0,871.0,135.0,1.3,29.0,859.0,725.98,528.73
2016,8,16,14,15,862.5,133.0,1.25,28.5,827.5,682.66,499.67
2016,8,16,14,30,854.0,131.0,1.2,28.0,796.0,639.35,469.89
2016,8,16,14,45,845.5,127.5,1.2,28.0,759.0,593.7,437.18
2016,8,16,15,0,837.0,124.0,1.2,28.0,722.0,547.29,403.03
2016,8,16,15,15,822.0,120.5,1.2,27.5,679.0,497.24,366.04
2016,8,16,15,30,807.0,117.0,1.2,27.0,636.0,447.45,328.0
2016,8,16,15,45,790.0,112.5,1.2,27.0,589.0,396.5,287.32
2016,8,16,16,0,773.0,108.0,1.2,27.0,542.0,346.46,246.3
2016,8,16,16,15,747.5,103.5,1.15,26.5,491.0,291.65,201.52
2016,8,16,16,30,722.0,99.0,1.1,26.0,440.0,242.31,160.59
2016,8,16,16,45,690.5,92.5,1.1,25.5,387.5,192.6,120.3
2016,8,16,17,0,659.0,86.0,1.1,25.0,335.0,146.09,84.66
2016,8,16,17,15,611.0,79.0,1.1,24.0,282.0,101.33,55.5
2016,8,16,17,30,563.0,72.0,1.1,23.0,229.0,61.8,37.44
2016,8,16,17,45,496.0,62.0,1.1,22.0,179.0,44.25,32.74
2016,8,16,18,0,429.0,52.0,1.1,21.0,129.0,38.85,27.85
2016,8,16,18,15,323.0,39.0,1.05,20.0,86.0,30.1,19.77
2016,8,16,18,30,217.0,26.0,1.0,19.0,43.0,20.71,8.36
2016,8,16,18,45,108.5,13.0,0.95,18.0,21.5,12.78,0.0
2016,8,16,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,5,45,110.5,16.5,0.75,14.0,27.5,59.9,0.0
2016,8,17,6,0,221.0,33.0,0.7,15.0,55.0,131.58,92.85
2016,8,17,6,15,313.5,46.5,0.7,15.5,98.0,192.95,148.73
2016,8,17,6,30,406.0,60.0,0.7,16.0,141.0,265.03,210.03
2016,8,17,6,45,467.5,70.5,0.7,16.5,190.5,326.04,261.24
2016,8,17,7,0,529.0,81.0,0.7,17.0,240.0,391.84,314.37
2016,8,17,7,15,574.5,88.5,0.65,17.5,291.5,449.44,358.89
2016,8,17,7,30,620.0,96.0,0.6,18.0,343.0,509.65,403.5
2016,8,17,7,45,651.5,102.5,0.6,19.0,394.0,561.72,439.93
2016,8,17,8,0,683.0,109.0,0.6,20.0,445.0,614.6,475.57
2016,8,17,8,15,708.5,114.0,0.6,20.5,494.5,661.87,506.83
2016,8,17,8,30,734.0,119.0,0.6,21.0,544.0,708.91,536.14
2016,8,17,8,45,750.5,124.5,0.65,22.0,589.0,748.81,559.65
2016,8,17,9,0,767.0,130.0,0.7,23.0,634.0,784.5,579.98
2016,8,17,9,15,782.0,133.0,0.75,23.5,675.5,817.58,599.48
2016,8,17,9,30,797.0,136.0,0.8,24.0,717.0,848.81,617.63
2016,8,17,9,45,806.5,140.0,0.85,25.0,752.5,874.17,630.69
2016,8,17,10,0,816.0,144.0,0.9,26.0,788.0,897.09,642.16
2016,8,17,10,15,825.0,146.0,0.95,26.5,817.5,914.86,651.64
2016,8,17,10,30,834.0,148.0,1.0,27.0,847.0,929.95,659.54
2016,8,17,10,45,836.5,151.5,1.05,27.5,868.5,937.79,663.03
2016,8,17,11,0,839.0,155.0,1.1,28.0,890.0,942.68,664.87
2016,8,17,11,15,843.0,156.0,1.1,28.0,905.0,943.43,664.78
2016,8,17,11,30,847.0,157.0,1.1,28.0,920.0,941.24,663.05
2016,8,17,11,45,845.0,159.5,1.15,28.5,926.0,932.16,656.68
2016,8,17,12,0,843.0,162.0,1.2,29.0,932.0,920.26,648.73
2016,8,17,12,15,843.0,162.0,1.2,29.0,931.0,904.94,639.28
2016,8,17,12,30,843.0,162.0,1.2,29.0,930.0,886.94,628.25
2016,8,17,12,45,850.5,156.0,1.25,29.0,924.0,866.84,616.64
2016,8,17,13,0,858.0,150.0,1.3,29.0,918.0,843.96,603.22
2016,8,17,13,15,853.5,149.0,1.3,29.0,901.0,813.69,584.39
2016,8,17,13,30,849.0,148.0,1.3,29.0,884.0,781.37,564.21
2016,8,17,13,45,844.0,145.5,1.3,29.0,860.5,745.37,541.48
2016,8,17,14,0,839.0,143.0,1.3,29.0,837.0,707.68,516.32
2016,8,17,14,15,829.5,141.0,1.3,28.5,806.0,666.02,488.62
2016,8,17,14,30,820.0,139.0,1.3,28.0,775.0,623.35,459.48
2016,8,17,14,45,810.0,135.0,1.3,28.0,738.0,577.76,426.63
2016,8,17,15,0,800.0,131.0,1.3,28.0,701.0,531.62,392.5
2016,8,17,15,15,784.5,127.5,1.25,27.5,658.5,483.0,356.1
2016,8,17,15,30,769.0,124.0,1.2,27.0,616.0,434.76,318.89
2016,8,17,15,45,751.5,119.0,1.2,26.5,569.5,381.71,277.3
2016,8,17,16,0,734.0,114.0,1.2,26.0,523.0,332.72,237.54
2016,8,17,16,15,707.5,109.0,1.15,25.5,473.0,282.48,196.15
2016,8,17,16,30,681.0,104.0,1.1,25.0,423.0,234.57,156.39
2016,8,17,16,45,648.5,96.5,1.05,24.5,371.5,186.01,117.13
2016,8,17,17,0,616.0,89.0,1.0,24.0,320.0,140.78,82.68
2016,8,17,17,15,566.5,81.5,0.95,23.0,268.5,97.9,55.12
2016,8,17,17,30,517.0,74.0,0.9,22.0,217.0,60.42,38.6
2016,8,17,17,45,449.5,63.5,0.85,21.0,168.5,45.9,34.3
2016,8,17,18,0,382.0,53.0,0.8,20.0,120.0,40.11,29.03
2016,8,17,18,15,278.0,39.0,0.7,19.0,79.0,29.78,19.51
2016,8,17,18,30,174.0,25.0,0.6,18.0,38.0,19.5,6.54
2016,8,17,18,45,87.0,12.5,0.55,17.5,19.0,12.29,0.0
2016,8,17,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,5,45,67.5,16.0,0.65,13.5,22.5,42.02,0.0
2016,8,18,6,0,135.0,32.0,0.6,14.0,45.0,100.31,69.84
2016,8,18,6,15,211.0,50.5,0.6,14.5,85.5,157.24,121.42
2016,8,18,6,30,287.0,69.0,0.6,15.0,126.0,221.23,176.03
2016,8,18,6,45,340.5,85.0,0.6,16.0,172.5,278.02,223.41
2016,8,18,7,0,394.0,101.0,0.6,17.0,219.0,339.22,272.55
2016,8,18,7,15,439.5,113.0,0.6,17.5,268.0,395.2,316.36
2016,8,18,7,30,485.0,125.0,0.6,18.0,317.0,454.2,360.91
2016,8,18,7,45,514.0,136.5,0.6,18.5,365.5,504.37,397.22
2016,8,18,8,0,543.0,148.0,0.6,19.0,414.0,555.52,433.12
2016,8,18,8,15,570.5,156.0,0.6,19.5,461.5,602.29,464.88
2016,8,18,8,30,598.0,164.0,0.6,20.0,509.0,653.02,498.45
2016,8,18,8,45,613.0,174.0,0.65,21.0,552.0,692.46,522.87
2016,8,18,9,0,628.0,184.0,0.7,22.0,595.0,730.75,546.08
2016,8,18,9,15,645.0,189.0,0.75,22.5,635.0,764.09,566.78
2016,8,18,9,30,662.0,194.0,0.8,23.0,675.0,795.98,586.24
2016,8,18,9,45,641.0,216.5,0.85,24.0,701.0,811.0,592.39
2016,8,18,10,0,620.0,239.0,0.9,25.0,727.0,822.69,596.48
2016,8,18,10,15,630.5,243.0,0.95,25.5,755.5,841.04,607.08
2016,8,18,10,30,641.0,247.0,1.0,26.0,784.0,857.25,616.17
2016,8,18,10,45,649.5,250.0,1.1,26.5,806.0,868.32,622.76
2016,8,18,11,0,658.0,253.0,1.2,27.0,828.0,877.03,627.89
2016,8,18,11,15,663.0,255.0,1.2,27.0,842.5,879.07,628.67
2016,8,18,11,30,668.0,257.0,1.2,27.0,857.0,878.68,628.03
2016,8,18,11,45,665.5,260.5,1.3,27.0,862.5,870.53,623.75
2016,8,18,12,0,663.0,264.0,1.4,27.0,868.0,860.09,618.02
2016,8,18,12,15,663.0,264.0,1.4,27.0,867.0,846.29,609.03
2016,8,18,12,30,663.0,264.0,1.4,27.0,866.0,830.37,598.69
2016,8,18,12,45,654.0,266.5,1.4,27.0,855.5,807.29,583.49
2016,8,18,13,0,645.0,269.0,1.4,27.0,845.0,782.7,567.26
2016,8,18,13,15,640.0,266.5,1.4,27.0,829.0,755.22,549.16
2016,8,18,13,30,635.0,264.0,1.4,27.0,813.0,726.38,529.97
2016,8,18,13,45,629.5,259.0,1.4,27.0,790.5,693.66,507.97
2016,8,18,14,0,624.0,254.0,1.4,27.0,768.0,659.92,484.94
2016,8,18,14,15,613.0,249.0,1.35,26.5,738.5,621.77,458.98
2016,8,18,14,30,602.0,244.0,1.3,26.0,709.0,583.32,432.28
2016,8,18,14,45,588.5,237.0,1.3,26.0,673.5,541.77,402.31
2016,8,18,15,0,575.0,230.0,1.3,26.0,638.0,500.02,371.57
2016,8,18,15,15,556.5,222.0,1.25,25.5,597.5,455.45,338.56
2016,8,18,15,30,538.0,214.0,1.2,25.0,557.0,411.91,305.52
2016,8,18,15,45,514.5,204.5,1.2,24.5,512.0,366.44,270.52
2016,8,18,16,0,491.0,195.0,1.2,24.0,467.0,322.85,236.23
2016,8,18,16,15,462.0,182.5,1.15,23.5,419.5,277.26,200.01
2016,8,18,16,30,433.0,170.0,1.1,23.0,372.0,234.46,165.89
2016,8,18,16,45,394.5,155.5,1.05,22.5,322.5,191.3,132.41
2016,8,18,17,0,356.0,141.0,1.0,22.0,273.0,156.43,106.87
2016,8,18,17,15,313.0,122.5,0.95,21.0,225.5,117.77,80.9
2016,8,18,17,30,270.0,104.0,0.9,20.0,178.0,83.71,61.72
2016,8,18,17,45,215.5,82.0,0.85,19.5,133.0,64.35,50.44
2016,8,18,18,0,161.0,60.0,0.8,19.0,88.0,48.16,36.02
2016,8,18,18,15,107.5,38.0,0.75,18.0,54.0,31.3,20.75
2016,8,18,18,30,54.0,16.0,0.7,17.0,20.0,13.67,1.9
2016,8,18,18,45,27.0,8.0,0.65,16.5,10.0,7.86,0.0
2016,8,18,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,5,45,38.5,13.0,0.85,13.5,16.5,28.98,0.0
2016,8,19,6,0,77.0,26.0,0.8,14.0,33.0,64.14,42.5
2016,8,19,6,15,130.5,49.0,0.8,14.5,70.5,116.57,89.32
2016,8,19,6,30,184.0,72.0,0.8,15.0,108.0,172.47,137.25
2016,8,19,6,45,233.0,93.5,0.8,15.5,153.0,228.41,184.47
2016,8,19,7,0,282.0,115.0,0.8,16.0,198.0,288.22,233.53
2016,8,19,7,15,322.5,133.0,0.75,16.5,246.0,342.56,276.57
2016,8,19,7,30,363.0,151.0,0.7,17.0,294.0,399.71,320.26
2016,8,19,7,45,398.5,165.0,0.65,18.0,342.5,459.53,363.51
2016,8,19,8,0,434.0,179.0,0.6,19.0,391.0,513.41,400.81
2016,8,19,8,15,461.5,191.0,0.6,19.5,437.5,560.61,433.19
2016,8,19,8,30,489.0,203.0,0.6,20.0,484.0,608.3,465.11
2016,8,19,8,45,511.5,212.5,0.65,20.5,528.0,649.5,492.31
2016,8,19,9,0,534.0,222.0,0.7,21.0,572.0,690.35,518.84
2016,8,19,9,15,552.0,230.0,0.7,21.5,611.5,725.14,540.14
2016,8,19,9,30,570.0,238.0,0.7,22.0,651.0,758.87,560.42
2016,8,19,9,45,558.5,257.5,0.7,23.0,678.5,777.53,568.58
2016,8,19,10,0,547.0,277.0,0.7,24.0,706.0,793.6,575.11
2016,8,19,10,15,557.5,282.5,0.75,24.5,734.0,812.48,586.11
2016,8,19,10,30,568.0,288.0,0.8,25.0,762.0,829.48,595.81
2016,8,19,10,45,575.0,292.5,0.85,25.5,783.0,840.23,601.52
2016,8,19,11,0,582.0,297.0,0.9,26.0,804.0,848.86,605.97
2016,8,19,11,15,587.0,299.5,0.95,26.0,818.5,851.44,607.86
2016,8,19,11,30,592.0,302.0,1.0,26.0,833.0,851.84,608.48
2016,8,19,11,45,597.0,301.5,1.05,26.5,840.5,847.06,604.76
2016,8,19,12,0,602.0,301.0,1.1,27.0,848.0,839.95,599.64
2016,8,19,12,15,601.5,301.0,1.15,27.0,846.5,826.37,591.47
2016,8,19,12,30,601.0,301.0,1.2,27.0,845.0,810.88,582.09
2016,8,19,12,45,597.0,300.0,1.25,27.5,836.0,789.74,567.82
2016,8,19,13,0,593.0,299.0,1.3,28.0,827.0,767.76,552.92
2016,8,19,13,15,587.0,296.0,1.3,27.5,810.5,740.29,535.96
2016,8,19,13,30,581.0,293.0,1.3,27.0,794.0,711.65,517.99
2016,8,19,13,45,581.5,283.5,1.35,27.0,773.0,680.61,497.76
2016,8,19,14,0,582.0,274.0,1.4,27.0,752.0,648.3,476.24
2016,8,19,14,15,570.5,268.0,1.4,26.5,722.5,610.28,450.7
2016,8,19,14,30,559.0,262.0,1.4,26.0,693.0,572.06,424.45
2016,8,19,14,45,550.5,251.5,1.4,26.0,658.5,531.45,395.18
2016,8,19,15,0,542.0,241.0,1.4,26.0,624.0,490.75,365.19
2016,8,19,15,15,523.5,232.5,1.4,25.5,583.5,447.2,333.08
2016,8,19,15,30,505.0,224.0,1.4,25.0,543.0,404.75,300.99
2016,8,19,15,45,483.0,212.0,1.4,25.0,499.0,359.26,265.42
2016,8,19,16,0,461.0,200.0,1.4,25.0,455.0,315.57,230.67
2016,8,19,16,15,432.5,187.0,1.3,24.0,407.5,271.26,195.91
2016,8,19,16,30,404.0,174.0,1.2,23.0,360.0,229.71,163.21
2016,8,19,16,45,366.5,158.0,1.2,22.5,311.5,191.32,133.64
2016,8,19,17,0,329.0,142.0,1.2,22.0,263.0,152.46,105.03
2016,8,19,17,15,287.5,122.5,1.15,21.0,216.0,114.64,79.65
2016,8,19,17,30,246.0,103.0,1.1,20.0,169.0,81.31,65.22
2016,8,19,17,45,194.5,80.0,1.1,19.5,125.0,62.89,49.16
2016,8,19,18,0,143.0,57.0,1.1,19.0,81.0,45.9,34.01
2016,8,19,18,15,94.0,35.5,1.05,18.5,48.5,29.35,18.91
2016,8,19,18,30,45.0,14.0,1.0,18.0,16.0,12.01,0.0
2016,8,19,18,45,22.5,7.0,0.95,17.5,8.0,6.88,0.0
2016,8,19,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
