Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,20,5,45,37.0,12.0,0.6,13.5,15.5,22.61,0.0
2016,8,20,6,0,74.0,24.0,0.5,14.0,31.0,60.2,38.97
2016,8,20,6,15,126.0,47.0,0.5,14.5,68.0,112.02,85.45
2016,8,20,6,30,178.0,70.0,0.5,15.0,105.0,167.05,132.51
2016,8,20,6,45,227.0,91.5,0.5,15.5,150.0,222.68,179.28
2016,8,20,7,0,276.0,113.0,0.5,16.0,195.0,282.16,227.84
2016,8,20,7,15,232.5,134.5,0.45,16.5,212.5,292.21,235.11
2016,8,20,7,30,189.0,156.0,0.4,17.0,230.0,290.21,232.41
2016,8,20,7,45,308.5,167.0,0.4,18.0,308.0,394.01,312.68
2016,8,20,8,0,428.0,178.0,0.4,19.0,386.0,507.3,395.31
2016,8,20,8,15,455.5,190.0,0.45,19.5,432.0,554.23,427.15
2016,8,20,8,30,483.0,202.0,0.5,20.0,478.0,601.67,459.37
2016,8,20,8,45,508.0,210.5,0.55,21.0,522.0,643.53,486.16
2016,8,20,9,0,533.0,219.0,0.6,22.0,566.0,685.18,512.25
2016,8,20,9,15,550.5,227.0,0.6,22.5,605.5,719.49,533.08
2016,8,20,9,30,568.0,235.0,0.6,23.0,645.0,752.71,552.9
2016,8,20,9,45,617.5,222.0,0.65,23.5,688.0,793.28,579.03
2016,8,20,10,0,667.0,209.0,0.7,24.0,731.0,830.87,602.68
2016,8,20,10,15,677.0,212.5,0.75,24.5,759.5,848.78,612.41
2016,8,20,10,30,687.0,216.0,0.8,25.0,788.0,864.41,620.98
2016,8,20,10,45,700.0,215.0,0.9,25.5,811.0,875.75,627.73
2016,8,20,11,0,713.0,214.0,1.0,26.0,834.0,884.66,633.01
2016,8,20,11,15,717.5,215.5,1.05,26.0,848.0,885.78,633.92
2016,8,20,11,30,722.0,217.0,1.1,26.0,862.0,884.32,633.38
2016,8,20,11,45,731.5,213.0,1.15,26.5,871.0,879.24,629.43
2016,8,20,12,0,741.0,209.0,1.2,27.0,880.0,871.55,623.94
2016,8,20,12,15,741.0,209.0,1.2,27.0,879.0,856.88,614.64
2016,8,20,12,30,741.0,209.0,1.2,27.0,878.0,839.85,603.97
2016,8,20,12,45,734.0,210.5,1.3,27.0,868.0,816.18,590.27
2016,8,20,13,0,727.0,212.0,1.4,27.0,858.0,790.65,574.98
2016,8,20,13,15,722.5,210.0,1.4,26.5,842.0,762.04,557.18
2016,8,20,13,30,718.0,208.0,1.4,26.0,826.0,731.79,537.97
2016,8,20,13,45,717.0,202.0,1.45,26.0,804.0,698.79,516.08
2016,8,20,14,0,716.0,196.0,1.5,26.0,782.0,664.22,492.64
2016,8,20,14,15,706.0,192.5,1.5,25.5,752.0,624.77,465.72
2016,8,20,14,30,696.0,189.0,1.5,25.0,722.0,584.68,437.68
2016,8,20,14,45,685.5,183.0,1.5,25.0,687.0,541.6,405.99
2016,8,20,15,0,675.0,177.0,1.5,25.0,652.0,498.32,373.37
2016,8,20,15,15,657.5,171.5,1.45,24.5,610.5,452.24,338.37
2016,8,20,15,30,640.0,166.0,1.4,24.0,569.0,406.99,303.05
2016,8,20,15,45,619.5,159.0,1.4,23.5,524.0,360.33,265.98
2016,8,20,16,0,599.0,152.0,1.4,23.0,479.0,315.21,229.24
2016,8,20,16,15,569.5,143.5,1.3,22.5,430.5,268.12,190.57
2016,8,20,16,30,540.0,135.0,1.2,22.0,382.0,223.84,154.22
2016,8,20,16,45,503.0,124.5,1.2,21.5,333.0,179.21,118.89
2016,8,20,17,0,466.0,114.0,1.2,21.0,284.0,138.38,88.61
2016,8,20,17,15,417.0,101.5,1.15,20.0,235.0,99.15,63.76
2016,8,20,17,30,368.0,89.0,1.1,19.0,186.0,65.1,51.44
2016,8,20,17,45,303.0,72.5,1.05,18.5,140.5,53.57,41.25
2016,8,20,18,0,238.0,56.0,1.0,18.0,95.0,42.37,31.06
2016,8,20,18,15,160.0,37.0,0.95,17.5,59.0,28.47,18.11
2016,8,20,18,30,82.0,18.0,0.9,17.0,23.0,13.93,0.0
2016,8,20,18,45,41.0,9.0,0.9,16.5,11.5,8.85,0.0
2016,8,20,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,5,45,51.5,13.5,0.8,13.5,18.5,28.21,0.0
2016,8,21,6,0,103.0,27.0,0.8,14.0,37.0,74.91,48.69
2016,8,21,6,15,170.5,47.5,0.8,14.5,75.5,130.01,99.42
2016,8,21,6,30,238.0,68.0,0.8,15.0,114.0,190.41,151.31
2016,8,21,6,45,296.0,85.5,0.85,15.5,160.0,255.29,205.97
2016,8,21,7,0,354.0,103.0,0.9,16.0,206.0,318.21,257.72
2016,8,21,7,15,255.5,130.0,0.85,16.5,212.0,299.59,242.25
2016,8,21,7,30,157.0,157.0,0.8,17.0,218.0,271.54,218.41
2016,8,21,7,45,184.5,179.0,0.75,18.0,260.5,318.52,254.43
2016,8,21,8,0,212.0,201.0,0.7,19.0,303.0,367.03,289.97
2016,8,21,8,15,394.5,184.5,0.7,19.5,400.0,502.99,393.13
2016,8,21,8,30,577.0,168.0,0.7,20.0,497.0,634.34,487.55
2016,8,21,8,45,601.5,174.0,0.7,20.5,542.0,679.59,515.84
2016,8,21,9,0,626.0,180.0,0.7,21.0,587.0,720.95,541.9
2016,8,21,9,15,643.5,185.5,0.7,21.5,627.0,755.04,562.51
2016,8,21,9,30,661.0,191.0,0.7,22.0,667.0,787.7,581.84
2016,8,21,9,45,659.0,203.5,0.75,22.5,698.0,808.99,593.87
2016,8,21,10,0,657.0,216.0,0.8,23.0,729.0,827.74,604.26
2016,8,21,10,15,667.5,219.5,0.85,23.5,757.5,845.91,614.7
2016,8,21,10,30,678.0,223.0,0.9,24.0,786.0,861.83,623.5
2016,8,21,10,45,689.0,224.0,0.95,24.5,809.0,873.26,629.5
2016,8,21,11,0,700.0,225.0,1.0,25.0,832.0,882.24,634.06
2016,8,21,11,15,704.5,227.0,1.05,25.0,846.5,883.76,635.22
2016,8,21,11,30,709.0,229.0,1.1,25.0,861.0,882.72,634.94
2016,8,21,11,45,714.5,227.5,1.15,25.5,868.5,876.51,630.25
2016,8,21,12,0,720.0,226.0,1.2,26.0,876.0,867.78,624.09
2016,8,21,12,15,719.5,226.0,1.2,26.0,875.0,852.8,614.56
2016,8,21,12,30,719.0,226.0,1.2,26.0,874.0,835.54,603.68
2016,8,21,12,45,734.5,214.0,1.3,26.0,870.0,817.77,593.76
2016,8,21,13,0,750.0,202.0,1.4,26.0,866.0,797.27,581.94
2016,8,21,13,15,744.5,200.5,1.4,25.5,849.0,767.75,563.58
2016,8,21,13,30,739.0,199.0,1.4,25.0,832.0,736.57,543.66
2016,8,21,13,45,732.0,196.0,1.45,25.0,808.0,701.41,520.09
2016,8,21,14,0,725.0,193.0,1.5,25.0,784.0,665.03,495.19
2016,8,21,14,15,714.0,189.5,1.5,24.5,753.0,624.58,467.44
2016,8,21,14,30,703.0,186.0,1.5,24.0,722.0,583.57,438.59
2016,8,21,14,45,689.0,181.5,1.5,23.5,685.5,539.62,406.84
2016,8,21,15,0,675.0,177.0,1.5,23.0,649.0,495.76,374.25
2016,8,21,15,15,656.5,171.5,1.45,22.5,607.0,449.23,338.59
2016,8,21,15,30,638.0,166.0,1.4,22.0,565.0,403.63,302.69
2016,8,21,15,45,614.5,159.5,1.4,22.0,519.5,356.48,264.43
2016,8,21,16,0,591.0,153.0,1.4,22.0,474.0,311.17,226.93
2016,8,21,16,15,560.5,144.5,1.35,21.0,425.5,264.53,188.96
2016,8,21,16,30,530.0,136.0,1.3,20.0,377.0,220.21,152.82
2016,8,21,16,45,491.0,125.5,1.3,19.5,327.5,175.89,117.67
2016,8,21,17,0,452.0,115.0,1.3,19.0,278.0,135.58,87.88
2016,8,21,17,15,402.0,102.0,1.3,18.5,229.0,96.78,63.33
2016,8,21,17,30,352.0,89.0,1.3,18.0,180.0,64.38,51.02
2016,8,21,17,45,286.5,72.0,1.35,17.5,135.5,53.35,41.2
2016,8,21,18,0,221.0,55.0,1.4,17.0,91.0,41.71,30.56
2016,8,21,18,15,145.5,35.5,1.35,16.5,55.5,27.35,17.05
2016,8,21,18,30,70.0,16.0,1.3,16.0,20.0,13.64,0.0
2016,8,21,18,45,35.0,8.0,1.3,15.5,10.0,7.86,0.0
2016,8,21,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,9.5,1.1,13.5,9.5,9.34,0.0
2016,8,22,6,0,0.0,19.0,1.1,14.0,19.0,18.34,7.86
2016,8,22,6,15,0.0,40.0,1.1,14.5,40.0,40.38,27.8
2016,8,22,6,30,0.0,61.0,1.1,15.0,61.0,62.5,46.95
2016,8,22,6,45,10.0,82.5,1.1,15.5,85.5,89.5,69.97
2016,8,22,7,0,20.0,104.0,1.1,16.0,110.0,117.09,93.12
2016,8,22,7,15,30.0,125.5,1.0,16.5,136.0,151.14,121.06
2016,8,22,7,30,40.0,147.0,0.9,17.0,162.0,180.69,144.66
2016,8,22,7,45,81.0,175.0,0.85,17.5,212.0,238.59,190.98
2016,8,22,8,0,122.0,203.0,0.8,18.0,262.0,307.06,243.98
2016,8,22,8,15,355.5,182.0,0.8,18.5,379.0,462.18,365.33
2016,8,22,8,30,589.0,161.0,0.8,19.0,496.0,638.07,493.88
2016,8,22,8,45,612.5,167.0,0.8,19.5,540.5,679.5,519.3
2016,8,22,9,0,636.0,173.0,0.8,20.0,585.0,720.26,545.22
2016,8,22,9,15,653.0,178.0,0.8,20.5,624.5,753.58,565.53
2016,8,22,9,30,670.0,183.0,0.8,21.0,664.0,785.43,584.18
2016,8,22,9,45,665.5,196.5,0.85,22.0,694.5,805.8,594.61
2016,8,22,10,0,661.0,210.0,0.9,23.0,725.0,823.52,603.38
2016,8,22,10,15,671.5,213.5,0.95,23.0,753.0,841.7,614.84
2016,8,22,10,30,682.0,217.0,1.0,23.0,781.0,857.61,624.88
2016,8,22,10,45,691.5,218.0,1.05,23.5,803.0,867.66,630.02
2016,8,22,11,0,701.0,219.0,1.1,24.0,825.0,875.24,633.72
2016,8,22,11,15,705.5,220.5,1.15,24.0,839.5,876.25,634.53
2016,8,22,11,30,710.0,222.0,1.2,24.0,854.0,874.69,633.88
2016,8,22,11,45,716.0,220.5,1.25,24.5,861.5,868.91,629.4
2016,8,22,12,0,722.0,219.0,1.3,25.0,869.0,860.59,623.4
2016,8,22,12,15,721.5,218.5,1.3,25.0,867.5,845.1,613.44
2016,8,22,12,30,721.0,218.0,1.3,25.0,866.0,827.33,602.12
2016,8,22,12,45,687.0,236.0,1.35,25.0,848.0,797.56,582.52
2016,8,22,13,0,653.0,254.0,1.4,25.0,830.0,767.02,561.98
2016,8,22,13,15,647.5,251.5,1.4,24.5,814.0,738.86,544.27
2016,8,22,13,30,642.0,249.0,1.4,24.0,798.0,709.35,525.3
2016,8,22,13,45,640.5,242.0,1.45,24.0,776.0,677.28,503.79
2016,8,22,14,0,639.0,235.0,1.5,24.0,754.0,643.89,480.92
2016,8,22,14,15,627.5,230.5,1.5,23.5,724.5,605.3,454.33
2016,8,22,14,30,616.0,226.0,1.5,23.0,695.0,566.42,426.9
2016,8,22,14,45,607.0,217.5,1.5,23.0,660.5,525.14,396.34
2016,8,22,15,0,598.0,209.0,1.5,23.0,626.0,483.72,364.97
2016,8,22,15,15,579.5,202.0,1.45,22.5,585.0,439.55,331.27
2016,8,22,15,30,561.0,195.0,1.4,22.0,544.0,395.99,297.24
2016,8,22,15,45,541.0,185.0,1.4,21.5,500.0,350.5,261.14
2016,8,22,16,0,521.0,175.0,1.4,21.0,456.0,306.54,225.48
2016,8,22,16,15,491.0,164.5,1.35,20.5,408.5,261.29,188.61
2016,8,22,16,30,461.0,154.0,1.3,20.0,361.0,218.9,154.16
2016,8,22,16,45,425.5,140.5,1.3,19.5,313.0,176.18,120.61
2016,8,22,17,0,390.0,127.0,1.3,19.0,265.0,137.15,91.93
2016,8,22,17,15,342.5,111.0,1.25,18.5,217.5,99.31,67.77
2016,8,22,17,30,295.0,95.0,1.2,18.0,170.0,73.62,59.05
2016,8,22,17,45,238.5,75.0,1.15,17.5,126.5,59.3,46.32
2016,8,22,18,0,182.0,55.0,1.1,17.0,83.0,44.39,32.79
2016,8,22,18,15,116.0,34.0,1.0,16.5,49.5,28.13,17.43
2016,8,22,18,30,50.0,13.0,0.9,16.0,16.0,11.17,0.0
2016,8,22,18,45,25.0,6.5,0.85,15.5,8.0,6.39,0.0
2016,8,22,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,5,45,61.0,14.0,0.8,14.5,19.0,31.2,0.0
2016,8,23,6,0,122.0,28.0,0.8,15.0,38.0,89.21,56.03
2016,8,23,6,15,201.5,46.0,0.75,15.5,77.0,146.53,111.34
2016,8,23,6,30,281.0,64.0,0.7,16.0,116.0,210.14,165.79
2016,8,23,6,45,344.5,78.5,0.7,16.5,163.0,269.09,215.59
2016,8,23,7,0,408.0,93.0,0.7,17.0,210.0,333.45,268.19
2016,8,23,7,15,455.5,104.0,0.65,17.5,259.0,389.58,312.36
2016,8,23,7,30,503.0,115.0,0.6,18.0,308.0,448.91,357.22
2016,8,23,7,45,541.0,123.0,0.6,18.5,358.0,501.37,395.65
2016,8,23,8,0,579.0,131.0,0.6,19.0,408.0,559.29,436.7
2016,8,23,8,15,607.0,138.0,0.6,19.5,456.0,606.73,468.94
2016,8,23,8,30,635.0,145.0,0.6,20.0,504.0,654.25,500.41
2016,8,23,8,45,658.5,149.5,0.65,21.0,549.0,695.3,526.31
2016,8,23,9,0,682.0,154.0,0.7,22.0,594.0,735.6,550.63
2016,8,23,9,15,698.5,158.5,0.7,22.5,634.5,769.02,570.06
2016,8,23,9,30,715.0,163.0,0.7,23.0,675.0,800.84,588.25
2016,8,23,9,45,701.0,180.5,0.75,23.5,703.5,818.22,597.65
2016,8,23,10,0,687.0,198.0,0.8,24.0,732.0,832.41,605.21
2016,8,23,10,15,697.5,201.5,0.8,24.5,760.5,850.87,614.8
2016,8,23,10,30,708.0,205.0,0.8,25.0,789.0,866.98,622.83
2016,8,23,10,45,718.0,205.5,0.85,25.5,811.5,877.08,627.95
2016,8,23,11,0,728.0,206.0,0.9,26.0,834.0,884.64,631.62
2016,8,23,11,15,732.5,207.5,0.95,26.0,848.5,885.62,632.49
2016,8,23,11,30,737.0,209.0,1.0,26.0,863.0,883.94,631.86
2016,8,23,11,45,742.5,207.5,1.05,26.5,870.5,877.5,627.1
2016,8,23,12,0,748.0,206.0,1.1,27.0,878.0,868.45,620.82
2016,8,23,12,15,748.0,206.0,1.1,27.0,877.0,853.52,611.4
2016,8,23,12,30,748.0,206.0,1.1,27.0,876.0,836.21,600.58
2016,8,23,12,45,763.0,194.5,1.15,27.0,871.5,817.21,589.39
2016,8,23,13,0,778.0,183.0,1.2,27.0,867.0,796.52,577.08
2016,8,23,13,15,773.0,181.5,1.2,27.0,850.5,767.08,558.39
2016,8,23,13,30,768.0,180.0,1.2,27.0,834.0,735.86,537.7
2016,8,23,13,45,763.5,176.5,1.25,27.0,810.5,701.49,514.99
2016,8,23,14,0,759.0,173.0,1.3,27.0,787.0,663.98,489.68
2016,8,23,14,15,749.0,170.0,1.3,26.5,756.5,623.39,462.08
2016,8,23,14,30,739.0,167.0,1.3,26.0,726.0,582.04,433.21
2016,8,23,14,45,728.0,162.0,1.35,26.0,689.5,537.79,400.97
2016,8,23,15,0,717.0,157.0,1.4,26.0,653.0,493.28,367.61
2016,8,23,15,15,699.5,152.5,1.4,25.5,611.0,446.25,331.91
2016,8,23,15,30,682.0,148.0,1.4,25.0,569.0,399.96,295.7
2016,8,23,15,45,662.0,141.0,1.4,25.0,523.5,351.53,256.45
2016,8,23,16,0,642.0,134.0,1.4,25.0,478.0,304.52,217.57
2016,8,23,16,15,612.0,127.0,1.35,24.0,429.0,256.65,178.61
2016,8,23,16,30,582.0,120.0,1.3,23.0,380.0,211.63,141.98
2016,8,23,16,45,546.0,110.5,1.3,22.5,330.0,166.55,106.48
2016,8,23,17,0,510.0,101.0,1.3,22.0,280.0,125.36,76.82
2016,8,23,17,15,457.5,90.0,1.25,21.0,230.5,85.57,53.58
2016,8,23,17,30,405.0,79.0,1.2,20.0,181.0,57.03,44.2
2016,8,23,17,45,336.0,64.5,1.2,19.5,135.5,47.76,35.94
2016,8,23,18,0,267.0,50.0,1.2,19.0,90.0,37.97,26.95
2016,8,23,18,15,174.5,32.5,1.15,18.0,54.5,25.13,14.55
2016,8,23,18,30,82.0,15.0,1.1,17.0,19.0,11.67,0.0
2016,8,23,18,45,41.0,7.5,1.1,16.5,9.5,7.37,0.0
2016,8,23,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,24,5,45,89.5,13.5,0.85,13.5,20.5,38.67,0.0
2016,8,24,6,0,179.0,27.0,0.8,14.0,41.0,105.98,65.19
2016,8,24,6,15,272.5,42.0,0.75,14.5,82.5,168.09,127.85
2016,8,24,6,30,366.0,57.0,0.7,15.0,124.0,237.44,187.55
2016,8,24,6,45,434.0,68.5,0.7,15.5,173.0,300.9,241.37
2016,8,24,7,0,502.0,80.0,0.7,16.0,222.0,368.87,296.99
2016,8,24,7,15,251.0,102.0,0.65,16.5,173.0,262.1,212.0
2016,8,24,7,30,0.0,124.0,0.6,17.0,124.0,124.5,97.61
2016,8,24,7,45,14.5,151.5,0.6,18.0,158.5,162.09,128.13
2016,8,24,8,0,29.0,179.0,0.6,19.0,193.0,207.66,163.52
2016,8,24,8,15,44.5,206.5,0.6,19.5,230.5,248.5,194.62
2016,8,24,8,30,60.0,234.0,0.6,20.0,268.0,290.02,225.55
2016,8,24,8,45,159.5,258.5,0.65,20.5,358.5,402.75,311.33
2016,8,24,9,0,259.0,283.0,0.7,21.0,449.0,520.72,396.75
2016,8,24,9,15,524.0,209.5,0.7,21.5,574.0,673.67,507.7
2016,8,24,9,30,789.0,136.0,0.7,22.0,699.0,829.98,611.07
2016,8,24,9,45,811.0,133.5,0.75,22.5,737.0,858.77,626.02
2016,8,24,10,0,833.0,131.0,0.8,23.0,775.0,885.52,641.35
2016,8,24,10,15,841.0,133.0,0.85,23.5,804.0,902.25,650.29
2016,8,24,10,30,849.0,135.0,0.9,24.0,833.0,916.21,657.66
2016,8,24,10,45,854.0,136.5,0.95,24.5,855.0,919.46,658.38
2016,8,24,11,0,859.0,138.0,1.0,25.0,877.0,924.56,660.51
2016,8,24,11,15,862.5,139.0,1.0,25.0,891.5,924.83,660.12
2016,8,24,11,30,866.0,140.0,1.0,25.0,906.0,922.11,658.05
2016,8,24,11,45,867.0,141.0,1.05,25.5,912.0,914.19,652.4
2016,8,24,12,0,868.0,142.0,1.1,26.0,918.0,903.36,645.07
2016,8,24,12,15,867.5,141.5,1.15,26.0,916.5,886.94,635.53
2016,8,24,12,30,867.0,141.0,1.2,26.0,915.0,867.8,624.32
2016,8,24,12,45,851.5,148.5,1.25,26.5,902.0,842.83,608.14
2016,8,24,13,0,836.0,156.0,1.3,27.0,889.0,814.09,589.52
2016,8,24,13,15,831.5,155.0,1.3,26.5,872.0,783.98,571.65
2016,8,24,13,30,827.0,154.0,1.3,26.0,855.0,751.87,552.29
2016,8,24,13,45,820.0,152.0,1.35,26.0,830.5,715.25,528.1
2016,8,24,14,0,813.0,150.0,1.4,26.0,806.0,677.13,502.09
2016,8,24,14,15,803.5,147.5,1.4,25.5,774.5,635.68,473.67
2016,8,24,14,30,794.0,145.0,1.4,25.0,743.0,593.3,443.82
2016,8,24,14,45,781.5,141.5,1.4,25.0,705.5,547.66,409.95
2016,8,24,15,0,769.0,138.0,1.4,25.0,668.0,501.78,375.01
2016,8,24,15,15,752.5,134.0,1.4,24.5,625.5,450.49,335.91
2016,8,24,15,30,736.0,130.0,1.4,24.0,583.0,402.57,298.06
2016,8,24,15,45,715.0,125.0,1.45,24.0,536.0,352.98,257.52
2016,8,24,16,0,694.0,120.0,1.5,24.0,489.0,304.84,217.28
2016,8,24,16,15,665.0,114.0,1.45,23.0,439.0,255.51,176.57
2016,8,24,16,30,636.0,108.0,1.4,22.0,389.0,208.87,138.15
2016,8,24,16,45,598.5,100.0,1.4,21.5,338.0,162.16,101.21
2016,8,24,17,0,561.0,92.0,1.4,21.0,287.0,119.4,70.67
2016,8,24,17,15,507.5,82.5,1.4,20.0,236.0,78.82,48.04
2016,8,24,17,30,454.0,73.0,1.4,19.0,185.0,52.92,40.8
2016,8,24,17,45,379.0,60.5,1.4,18.5,138.5,44.78,33.47
2016,8,24,18,0,304.0,48.0,1.4,18.0,92.0,36.51,25.74
2016,8,24,18,15,199.0,31.5,1.35,17.5,55.0,24.43,13.63
2016,8,24,18,30,94.0,15.0,1.3,17.0,18.0,14.74,0.0
2016,8,24,18,45,47.0,7.5,1.3,16.5,9.0,7.37,0.0
2016,8,24,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,5,45,100.0,13.0,1.05,13.5,21.0,40.95,0.0
2016,8,25,6,0,200.0,26.0,1.1,14.0,42.0,110.63,65.57
2016,8,25,6,15,300.5,39.0,1.05,14.5,83.5,175.63,133.31
2016,8,25,6,30,401.0,52.0,1.0,15.0,125.0,247.32,195.42
2016,8,25,6,45,473.0,61.0,1.0,15.5,174.0,310.29,249.4
2016,8,25,7,0,545.0,70.0,1.0,16.0,223.0,379.05,306.2
2016,8,25,7,15,284.5,104.0,0.95,16.5,185.0,282.94,229.52
2016,8,25,7,30,24.0,138.0,0.9,17.0,147.0,154.59,122.76
2016,8,25,7,45,33.5,161.5,0.85,17.5,176.0,192.14,153.07
2016,8,25,8,0,43.0,185.0,0.8,18.0,205.0,224.13,177.69
2016,8,25,8,15,131.0,214.0,0.8,18.5,285.5,327.13,258.75
2016,8,25,8,30,219.0,243.0,0.8,19.0,366.0,427.58,334.36
2016,8,25,8,45,512.0,174.5,0.8,19.5,494.0,601.6,465.55
2016,8,25,9,0,805.0,106.0,0.8,20.0,622.0,775.9,585.06
2016,8,25,9,15,819.5,108.5,0.8,20.5,663.0,808.56,602.04
2016,8,25,9,30,834.0,111.0,0.8,21.0,704.0,839.23,619.34
2016,8,25,9,45,847.5,112.0,0.85,21.5,740.5,860.44,631.17
2016,8,25,10,0,861.0,113.0,0.9,22.0,777.0,884.11,644.71
2016,8,25,10,15,869.5,114.5,0.9,22.5,806.5,901.3,653.18
2016,8,25,10,30,878.0,116.0,0.9,23.0,836.0,915.66,659.96
2016,8,25,10,45,882.5,118.0,0.95,23.5,858.0,924.01,663.91
2016,8,25,11,0,887.0,120.0,1.0,24.0,880.0,929.3,666.1
2016,8,25,11,15,890.5,121.0,1.05,24.0,895.0,929.6,666.58
2016,8,25,11,30,894.0,122.0,1.1,24.0,910.0,926.82,665.27
2016,8,25,11,45,894.0,123.5,1.15,24.5,916.5,918.35,659.21
2016,8,25,12,0,894.0,125.0,1.2,25.0,923.0,906.89,651.39
2016,8,25,12,15,894.0,125.0,1.2,25.0,921.5,891.04,641.42
2016,8,25,12,30,894.0,125.0,1.2,25.0,920.0,872.35,629.73
2016,8,25,12,45,882.0,130.0,1.2,25.0,908.0,845.91,613.1
2016,8,25,13,0,870.0,135.0,1.2,25.0,896.0,817.31,595.1
2016,8,25,13,15,865.5,134.0,1.2,25.0,878.5,786.87,575.84
2016,8,25,13,30,861.0,133.0,1.2,25.0,861.0,754.31,555.07
2016,8,25,13,45,854.0,132.0,1.25,25.0,836.0,718.05,531.79
2016,8,25,14,0,847.0,131.0,1.3,25.0,811.0,678.75,504.92
2016,8,25,14,15,838.0,128.5,1.3,24.5,779.5,636.35,475.74
2016,8,25,14,30,829.0,126.0,1.3,24.0,748.0,592.89,444.97
2016,8,25,14,45,818.0,123.0,1.3,24.0,710.5,547.06,410.75
2016,8,25,15,0,807.0,120.0,1.3,24.0,673.0,500.76,375.24
2016,8,25,15,15,791.5,117.0,1.3,23.5,630.0,452.22,337.74
2016,8,25,15,30,776.0,114.0,1.3,23.0,587.0,404.06,299.32
2016,8,25,15,45,757.5,109.0,1.3,22.5,540.5,353.69,258.15
2016,8,25,16,0,739.0,104.0,1.3,22.0,494.0,301.05,214.29
2016,8,25,16,15,711.5,99.0,1.25,21.5,443.5,250.75,171.85
2016,8,25,16,30,684.0,94.0,1.2,21.0,393.0,202.93,131.75
2016,8,25,16,45,650.5,87.0,1.2,20.5,342.0,155.24,93.78
2016,8,25,17,0,617.0,80.0,1.2,20.0,291.0,111.04,62.38
2016,8,25,17,15,563.5,72.0,1.2,19.0,239.5,68.96,40.03
2016,8,25,17,30,510.0,64.0,1.2,18.0,188.0,45.11,34.13
2016,8,25,17,45,435.5,53.0,1.2,17.5,140.5,38.86,28.42
2016,8,25,18,0,361.0,42.0,1.2,17.0,93.0,32.17,22.06
2016,8,25,18,15,240.0,28.0,1.15,16.5,55.5,21.97,11.29
2016,8,25,18,30,119.0,14.0,1.1,16.0,18.0,13.76,0.0
2016,8,25,18,45,59.5,7.0,1.05,15.5,9.0,0.0,0.0
2016,8,25,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,5,45,115.0,12.5,0.85,13.5,21.0,44.44,0.0
2016,8,26,6,0,230.0,25.0,0.9,14.0,42.0,118.93,67.36
2016,8,26,6,15,337.5,37.0,0.9,14.5,85.0,186.79,141.15
2016,8,26,6,30,445.0,49.0,0.9,15.0,128.0,261.87,206.23
2016,8,26,6,45,511.5,58.0,0.9,15.5,178.0,324.04,259.65
2016,8,26,7,0,578.0,67.0,0.9,16.0,228.0,391.5,315.34
2016,8,26,7,15,300.0,102.0,0.9,16.5,186.5,297.25,240.64
2016,8,26,7,30,22.0,137.0,0.9,17.0,145.0,152.33,120.85
2016,8,26,7,45,41.0,163.5,0.9,17.5,182.0,199.35,159.1
2016,8,26,8,0,60.0,190.0,0.9,18.0,219.0,241.48,191.93
2016,8,26,8,15,176.0,210.0,0.9,18.5,306.5,354.53,281.09
2016,8,26,8,30,292.0,230.0,0.9,19.0,394.0,475.52,371.89
2016,8,26,8,45,559.5,166.5,0.9,19.5,512.5,632.3,488.58
2016,8,26,9,0,827.0,103.0,0.9,20.0,631.0,788.38,594.6
2016,8,26,9,15,841.0,105.5,0.95,20.5,672.5,821.1,612.61
2016,8,26,9,30,855.0,108.0,1.0,21.0,714.0,846.99,627.53
2016,8,26,9,45,826.0,130.0,1.05,21.5,739.5,864.09,636.72
2016,8,26,10,0,797.0,152.0,1.1,22.0,765.0,872.06,640.11
2016,8,26,10,15,806.0,154.5,1.1,22.5,794.0,889.57,649.15
2016,8,26,10,30,815.0,157.0,1.1,23.0,823.0,904.39,656.35
2016,8,26,10,45,821.0,158.5,1.15,23.5,845.0,912.68,660.24
2016,8,26,11,0,827.0,160.0,1.2,24.0,867.0,918.09,662.46
2016,8,26,11,15,830.5,161.0,1.2,24.0,881.5,917.82,661.73
2016,8,26,11,30,834.0,162.0,1.2,24.0,896.0,914.61,659.32
2016,8,26,11,45,836.5,162.5,1.25,24.5,902.5,907.09,653.79
2016,8,26,12,0,839.0,163.0,1.3,25.0,909.0,896.69,646.55
2016,8,26,12,15,838.5,162.5,1.3,25.0,907.0,879.92,635.9
2016,8,26,12,30,838.0,162.0,1.3,25.0,905.0,860.51,623.67
2016,8,26,12,45,839.0,159.5,1.35,25.0,896.5,837.82,609.97
2016,8,26,13,0,840.0,157.0,1.4,25.0,888.0,812.61,594.59
2016,8,26,13,15,835.0,155.5,1.4,25.0,870.5,781.4,574.6
2016,8,26,13,30,830.0,154.0,1.4,25.0,853.0,748.23,553.24
2016,8,26,13,45,825.0,151.0,1.4,25.0,828.5,711.85,528.3
2016,8,26,14,0,820.0,148.0,1.4,25.0,804.0,673.83,501.75
2016,8,26,14,15,810.0,145.5,1.4,24.5,772.0,631.73,472.66
2016,8,26,14,30,800.0,143.0,1.4,24.0,740.0,588.73,442.12
2016,8,26,14,45,790.5,138.0,1.4,24.0,702.5,543.01,407.95
2016,8,26,15,0,781.0,133.0,1.4,24.0,665.0,496.77,372.46
2016,8,26,15,15,763.5,129.5,1.35,23.5,622.0,445.02,332.45
2016,8,26,15,30,746.0,126.0,1.3,23.0,579.0,396.65,293.77
2016,8,26,15,45,727.5,120.0,1.3,22.5,532.0,346.62,252.95
2016,8,26,16,0,709.0,114.0,1.3,22.0,485.0,297.78,212.11
2016,8,26,16,15,679.5,108.0,1.25,21.5,434.5,247.72,170.15
2016,8,26,16,30,650.0,102.0,1.2,21.0,384.0,200.4,130.84
2016,8,26,16,45,613.0,94.5,1.2,20.5,332.5,153.71,94.17
2016,8,26,17,0,576.0,87.0,1.2,20.0,281.0,110.91,64.4
2016,8,26,17,15,520.0,78.0,1.1,19.0,230.0,70.33,43.39
2016,8,26,17,30,464.0,69.0,1.0,18.0,179.0,50.0,38.39
2016,8,26,17,45,385.5,56.5,0.95,17.5,132.0,42.51,31.56
2016,8,26,18,0,307.0,44.0,0.9,17.0,85.0,33.54,23.16
2016,8,26,18,15,153.5,29.0,0.85,16.5,49.5,22.58,11.11
2016,8,26,18,30,0.0,14.0,0.8,16.0,14.0,13.76,0.0
2016,8,26,18,45,0.0,7.0,0.8,15.5,7.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,27,5,45,72.5,12.5,0.95,13.5,17.5,32.4,0.0
2016,8,27,6,0,145.0,25.0,1.0,14.0,35.0,89.56,47.04
2016,8,27,6,15,238.5,41.5,1.0,14.0,75.5,153.56,115.96
2016,8,27,6,30,332.0,58.0,1.0,14.0,116.0,222.34,176.04
2016,8,27,6,45,402.5,70.5,1.0,14.5,165.0,284.02,229.08
2016,8,27,7,0,473.0,83.0,1.0,15.0,214.0,351.78,285.41
2016,8,27,7,15,236.5,86.5,0.95,15.5,152.0,234.06,191.06
2016,8,27,7,30,0.0,90.0,0.9,16.0,90.0,88.25,68.45
2016,8,27,7,45,0.0,117.5,0.9,16.5,117.5,116.34,91.58
2016,8,27,8,0,0.0,145.0,0.9,17.0,145.0,144.39,113.82
2016,8,27,8,15,13.5,177.5,0.85,17.5,185.0,187.29,147.84
2016,8,27,8,30,27.0,210.0,0.8,18.0,225.0,230.95,181.56
2016,8,27,8,45,188.0,235.0,0.8,18.5,353.5,397.74,312.4
2016,8,27,9,0,349.0,260.0,0.8,19.0,482.0,565.74,435.51
2016,8,27,9,15,564.0,200.0,0.8,19.5,586.5,692.62,526.31
2016,8,27,9,30,779.0,140.0,0.8,20.0,691.0,820.15,610.86
2016,8,27,9,45,787.0,144.5,0.85,20.5,725.0,843.89,623.18
2016,8,27,10,0,795.0,149.0,0.9,21.0,759.0,865.13,635.26
2016,8,27,10,15,803.5,151.5,0.9,21.5,787.5,882.13,643.78
2016,8,27,10,30,812.0,154.0,0.9,22.0,816.0,896.43,650.65
2016,8,27,10,45,820.0,154.5,0.95,22.5,838.5,905.42,655.08
2016,8,27,11,0,828.0,155.0,1.0,23.0,861.0,911.56,657.85
2016,8,27,11,15,831.5,156.0,1.05,23.0,875.0,911.25,657.91
2016,8,27,11,30,835.0,157.0,1.1,23.0,889.0,908.01,656.28
2016,8,27,11,45,838.5,156.0,1.15,23.5,895.5,899.83,650.36
2016,8,27,12,0,842.0,155.0,1.2,24.0,902.0,888.77,642.74
2016,8,27,12,15,841.5,155.0,1.2,24.0,900.0,872.44,632.36
2016,8,27,12,30,841.0,155.0,1.2,24.0,898.0,853.45,620.36
2016,8,27,12,45,840.0,153.0,1.25,24.0,889.0,829.54,605.86
2016,8,27,13,0,839.0,151.0,1.3,24.0,880.0,803.2,589.72
2016,8,27,13,15,834.5,150.0,1.3,23.5,862.5,772.86,571.35
2016,8,27,13,30,830.0,149.0,1.3,23.0,845.0,740.52,551.49
2016,8,27,13,45,827.5,145.0,1.35,23.0,821.5,704.88,527.4
2016,8,27,14,0,825.0,141.0,1.4,23.0,798.0,667.44,501.43
2016,8,27,14,15,815.5,138.5,1.35,22.5,766.5,625.45,471.7
2016,8,27,14,30,806.0,136.0,1.3,22.0,735.0,582.51,440.54
2016,8,27,14,45,798.0,131.0,1.3,22.0,698.0,537.31,406.44
2016,8,27,15,0,790.0,126.0,1.3,22.0,661.0,491.44,370.88
2016,8,27,15,15,773.0,122.5,1.3,21.5,618.0,442.57,332.73
2016,8,27,15,30,756.0,119.0,1.3,21.0,575.0,391.1,291.49
2016,8,27,15,45,739.0,113.0,1.3,21.0,528.5,341.13,249.71
2016,8,27,16,0,722.0,107.0,1.3,21.0,482.0,292.19,207.93
2016,8,27,16,15,693.0,101.5,1.25,20.5,432.0,242.11,165.64
2016,8,27,16,30,664.0,96.0,1.2,20.0,382.0,194.7,126.05
2016,8,27,16,45,628.0,89.0,1.2,19.5,330.5,147.96,89.34
2016,8,27,17,0,592.0,82.0,1.2,19.0,279.0,104.99,59.8
2016,8,27,17,15,537.0,73.0,1.15,18.5,228.0,63.78,39.19
2016,8,27,17,30,482.0,64.0,1.1,18.0,177.0,45.79,34.69
2016,8,27,17,45,403.0,52.5,1.05,17.5,130.5,39.07,28.52
2016,8,27,18,0,324.0,41.0,1.0,17.0,84.0,31.89,21.64
2016,8,27,18,15,204.5,26.0,0.95,16.5,48.5,20.2,8.53
2016,8,27,18,30,85.0,11.0,0.9,16.0,13.0,10.81,0.0
2016,8,27,18,45,42.5,5.5,0.9,15.5,6.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,5,45,89.0,11.5,0.85,12.5,18.0,35.81,0.0
2016,8,28,6,0,178.0,23.0,0.8,13.0,36.0,96.63,47.24
2016,8,28,6,15,280.0,38.0,0.75,13.5,77.5,163.98,123.39
2016,8,28,6,30,382.0,53.0,0.7,14.0,119.0,237.54,187.2
2016,8,28,6,45,456.0,63.0,0.7,14.5,168.5,301.36,241.84
2016,8,28,7,0,530.0,73.0,0.7,15.0,218.0,371.11,299.41
2016,8,28,7,15,265.0,88.0,0.65,15.5,160.5,259.99,211.14
2016,8,28,7,30,0.0,103.0,0.6,16.0,103.0,102.07,79.67
2016,8,28,7,45,7.0,133.0,0.55,17.0,136.5,137.42,108.62
2016,8,28,8,0,14.0,163.0,0.5,18.0,170.0,173.2,136.52
2016,8,28,8,15,19.5,185.0,0.5,18.5,195.5,199.62,156.64
2016,8,28,8,30,25.0,207.0,0.5,19.0,221.0,226.27,176.6
2016,8,28,8,45,87.5,247.5,0.55,19.5,302.5,325.45,253.13
2016,8,28,9,0,150.0,288.0,0.6,20.0,384.0,428.49,329.03
2016,8,28,9,15,491.5,203.5,0.65,20.5,544.5,635.45,483.59
2016,8,28,9,30,833.0,119.0,0.7,21.0,705.0,841.11,621.65
2016,8,28,9,45,847.0,119.5,0.75,22.0,741.5,866.67,632.56
2016,8,28,10,0,861.0,120.0,0.8,23.0,778.0,885.1,641.35
2016,8,28,10,15,869.0,122.0,0.85,23.5,807.5,902.08,650.57
2016,8,28,10,30,877.0,124.0,0.9,24.0,837.0,916.22,658.04
2016,8,28,10,45,883.0,125.0,0.95,24.5,859.0,924.58,661.98
2016,8,28,11,0,889.0,126.0,1.0,25.0,881.0,929.91,664.18
2016,8,28,11,15,892.5,126.5,1.05,25.0,895.5,929.42,664.15
2016,8,28,11,30,896.0,127.0,1.1,25.0,910.0,925.84,662.36
2016,8,28,11,45,898.0,127.0,1.15,25.0,916.5,917.36,657.6
2016,8,28,12,0,900.0,127.0,1.2,25.0,923.0,905.85,651.03
2016,8,28,12,15,899.5,127.0,1.2,25.0,921.0,889.23,640.57
2016,8,28,12,30,899.0,127.0,1.2,25.0,919.0,869.78,628.39
2016,8,28,12,45,911.5,118.0,1.3,25.5,913.5,849.4,615.79
2016,8,28,13,0,924.0,109.0,1.4,26.0,908.0,825.78,600.98
2016,8,28,13,15,920.0,108.0,1.4,25.5,890.0,794.16,582.01
2016,8,28,13,30,916.0,107.0,1.4,25.0,872.0,760.23,561.37
2016,8,28,13,45,910.0,106.0,1.4,25.0,847.0,722.79,537.07
2016,8,28,14,0,904.0,105.0,1.4,25.0,822.0,683.5,509.63
2016,8,28,14,15,895.5,103.5,1.35,24.5,790.0,640.56,479.39
2016,8,28,14,30,887.0,102.0,1.3,24.0,758.0,596.36,447.44
2016,8,28,14,45,876.0,100.0,1.3,24.0,719.5,549.32,412.03
2016,8,28,15,0,865.0,98.0,1.3,24.0,681.0,501.65,375.13
2016,8,28,15,15,850.0,95.0,1.25,23.5,637.0,450.95,335.39
2016,8,28,15,30,835.0,92.0,1.2,23.0,593.0,396.62,291.78
2016,8,28,15,45,815.0,89.0,1.15,23.0,544.5,344.72,248.32
2016,8,28,16,0,795.0,86.0,1.1,23.0,496.0,294.04,205.04
2016,8,28,16,15,768.5,82.0,1.05,22.0,445.0,242.43,161.74
2016,8,28,16,30,742.0,78.0,1.0,21.0,394.0,193.17,120.84
2016,8,28,16,45,704.0,73.0,1.0,20.5,340.5,144.16,82.74
2016,8,28,17,0,666.0,68.0,1.0,20.0,287.0,95.49,49.78
2016,8,28,17,15,611.0,61.5,0.95,19.0,234.5,52.69,30.51
2016,8,28,17,30,556.0,55.0,0.9,18.0,182.0,38.2,28.03
2016,8,28,17,45,469.5,46.0,0.9,17.5,133.5,33.41,23.56
2016,8,28,18,0,383.0,37.0,0.9,17.0,85.0,28.33,18.51
2016,8,28,18,15,244.0,23.5,0.85,16.5,49.0,18.4,6.23
2016,8,28,18,30,105.0,10.0,0.8,16.0,13.0,9.83,0.0
2016,8,28,18,45,52.5,5.0,0.8,15.5,6.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,5,45,112.0,11.5,1.3,12.5,19.0,41.91,0.0
2016,8,29,6,0,224.0,23.0,1.4,13.0,38.0,111.27,49.6
2016,8,29,6,15,337.5,34.5,1.4,13.5,80.5,181.85,136.55
2016,8,29,6,30,451.0,46.0,1.4,14.0,123.0,258.06,203.7
2016,8,29,6,45,225.5,61.5,1.45,14.5,100.0,188.99,152.46
2016,8,29,7,0,0.0,77.0,1.5,15.0,77.0,76.75,59.37
2016,8,29,7,15,0.0,95.0,1.45,15.0,95.0,94.88,74.78
2016,8,29,7,30,0.0,113.0,1.4,15.0,113.0,112.91,89.64
2016,8,29,7,45,153.0,145.5,1.4,15.5,216.5,257.08,210.15
2016,8,29,8,0,306.0,178.0,1.4,16.0,320.0,409.01,330.75
2016,8,29,8,15,181.0,202.5,1.4,16.5,289.0,348.6,279.26
2016,8,29,8,30,56.0,227.0,1.4,17.0,258.0,279.04,220.9
2016,8,29,8,45,152.0,253.0,1.4,17.5,346.5,389.38,307.73
2016,8,29,9,0,248.0,279.0,1.4,18.0,435.0,504.72,393.93
2016,8,29,9,15,555.5,189.5,1.3,18.5,570.5,674.97,521.83
2016,8,29,9,30,863.0,100.0,1.2,19.0,706.0,838.74,631.78
2016,8,29,9,45,884.0,96.5,1.2,20.0,744.5,866.62,644.65
2016,8,29,10,0,905.0,93.0,1.2,21.0,783.0,892.31,657.57
2016,8,29,10,15,912.0,94.0,1.2,21.5,812.0,908.02,665.18
2016,8,29,10,30,919.0,95.0,1.2,22.0,841.0,920.74,671.03
2016,8,29,10,45,925.5,95.5,1.2,22.5,863.0,929.4,674.37
2016,8,29,11,0,932.0,96.0,1.2,23.0,885.0,934.89,675.85
2016,8,29,11,15,935.0,96.5,1.2,23.0,899.0,934.05,674.74
2016,8,29,11,30,938.0,97.0,1.2,23.0,913.0,929.97,671.78
2016,8,29,11,45,940.0,96.5,1.25,23.5,919.5,920.78,665.2
2016,8,29,12,0,942.0,96.0,1.3,24.0,926.0,908.42,656.73
2016,8,29,12,15,941.5,96.0,1.35,24.0,924.5,891.32,646.57
2016,8,29,12,30,941.0,96.0,1.4,24.0,923.0,871.24,634.53
2016,8,29,12,45,928.0,102.5,1.45,24.5,910.0,844.55,616.95
2016,8,29,13,0,915.0,109.0,1.5,25.0,897.0,815.56,597.87
2016,8,29,13,15,911.0,108.0,1.55,25.0,879.5,784.13,578.23
2016,8,29,13,30,907.0,107.0,1.6,25.0,862.0,750.42,556.87
2016,8,29,13,45,902.5,105.0,1.65,25.0,837.0,713.31,532.95
2016,8,29,14,0,898.0,103.0,1.7,25.0,812.0,674.28,505.59
2016,8,29,14,15,889.5,101.5,1.75,24.5,780.0,631.55,475.8
2016,8,29,14,30,881.0,100.0,1.8,24.0,748.0,587.56,444.14
2016,8,29,14,45,871.5,97.5,1.85,23.5,710.0,541.09,409.6
2016,8,29,15,0,862.0,95.0,1.9,23.0,672.0,493.87,373.27
2016,8,29,15,15,847.0,92.5,1.9,22.5,628.5,443.77,333.39
2016,8,29,15,30,832.0,90.0,1.9,22.0,585.0,390.0,289.53
2016,8,29,15,45,815.5,86.0,1.9,22.0,537.5,338.55,245.7
2016,8,29,16,0,799.0,82.0,1.9,22.0,490.0,287.95,201.78
2016,8,29,16,15,772.5,78.0,1.9,21.5,439.0,236.21,157.47
2016,8,29,16,30,746.0,74.0,1.9,21.0,388.0,186.81,115.9
2016,8,29,16,45,712.0,69.0,1.9,20.5,336.0,138.19,77.96
2016,8,29,17,0,678.0,64.0,1.9,20.0,284.0,93.11,48.35
2016,8,29,17,15,623.5,58.0,1.85,19.0,231.5,46.94,27.75
2016,8,29,17,30,569.0,52.0,1.8,18.0,179.0,35.92,25.99
2016,8,29,17,45,482.0,43.0,1.8,17.5,131.0,31.0,21.4
2016,8,29,18,0,395.0,34.0,1.8,17.0,83.0,25.77,16.2
2016,8,29,18,15,246.0,22.0,1.75,16.5,47.5,17.21,4.07
2016,8,29,18,30,97.0,10.0,1.7,16.0,12.0,9.83,0.0
2016,8,29,18,45,48.5,5.0,1.65,15.5,6.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
