Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,5,45,139.0,10.0,1.1,14.5,19.0,47.51,0.0
2016,8,30,6,0,278.0,20.0,1.1,15.0,38.0,124.19,47.94
2016,8,30,6,15,394.0,29.5,1.1,15.5,81.0,196.15,145.11
2016,8,30,6,30,510.0,39.0,1.1,16.0,124.0,273.38,213.09
2016,8,30,6,45,579.0,45.5,1.15,16.5,175.0,333.37,265.63
2016,8,30,7,0,648.0,52.0,1.2,17.0,226.0,401.82,322.92
2016,8,30,7,15,537.5,82.5,1.2,17.5,248.0,406.36,327.36
2016,8,30,7,30,427.0,113.0,1.2,18.0,270.0,394.01,317.27
2016,8,30,7,45,614.0,90.5,1.2,18.5,353.5,506.33,405.18
2016,8,30,8,0,801.0,68.0,1.2,19.0,437.0,625.36,493.7
2016,8,30,8,15,823.0,70.5,1.2,19.5,487.0,666.51,519.61
2016,8,30,8,30,845.0,73.0,1.2,20.0,537.0,711.13,548.13
2016,8,30,8,45,862.5,75.0,1.25,21.0,583.5,750.72,571.95
2016,8,30,9,0,880.0,77.0,1.3,22.0,630.0,788.77,594.31
2016,8,30,9,15,892.0,79.0,1.3,22.5,671.5,820.52,612.63
2016,8,30,9,30,904.0,81.0,1.3,23.0,713.0,849.97,629.27
2016,8,30,9,45,914.5,81.5,1.35,23.5,748.5,874.01,642.89
2016,8,30,10,0,925.0,82.0,1.4,24.0,784.0,895.35,654.79
2016,8,30,10,15,931.5,83.5,1.4,24.0,813.0,911.41,663.92
2016,8,30,10,30,938.0,85.0,1.4,24.0,842.0,924.39,671.2
2016,8,30,10,45,943.5,84.5,1.45,24.5,864.0,931.2,674.04
2016,8,30,11,0,949.0,84.0,1.5,25.0,886.0,934.79,675.0
2016,8,30,11,15,951.5,84.5,1.55,25.0,899.5,933.49,674.29
2016,8,30,11,30,954.0,85.0,1.6,25.0,913.0,928.91,671.65
2016,8,30,11,45,956.0,84.5,1.65,25.0,919.5,919.59,666.09
2016,8,30,12,0,958.0,84.0,1.7,25.0,926.0,907.05,658.58
2016,8,30,12,15,957.5,84.0,1.7,25.0,923.5,889.72,647.47
2016,8,30,12,30,957.0,84.0,1.7,25.0,921.0,869.35,634.48
2016,8,30,12,45,953.5,84.5,1.75,25.5,910.5,844.11,617.65
2016,8,30,13,0,950.0,85.0,1.8,26.0,900.0,816.16,599.04
2016,8,30,13,15,946.0,84.5,1.8,26.0,882.0,784.31,578.5
2016,8,30,13,30,942.0,84.0,1.8,26.0,864.0,750.07,556.25
2016,8,30,13,45,936.5,83.0,1.85,26.0,839.0,712.11,531.68
2016,8,30,14,0,931.0,82.0,1.9,26.0,814.0,672.21,504.13
2016,8,30,14,15,923.0,81.0,1.85,25.5,781.5,629.04,473.27
2016,8,30,14,30,915.0,80.0,1.8,25.0,749.0,584.5,440.57
2016,8,30,14,45,904.5,78.5,1.8,25.0,710.5,537.05,404.22
2016,8,30,15,0,894.0,77.0,1.8,25.0,672.0,488.88,366.27
2016,8,30,15,15,880.0,75.0,1.8,24.5,628.5,438.27,326.07
2016,8,30,15,30,866.0,73.0,1.8,24.0,585.0,387.72,284.59
2016,8,30,15,45,848.5,70.5,1.8,23.5,537.0,335.88,241.0
2016,8,30,16,0,831.0,68.0,1.8,23.0,489.0,284.9,197.18
2016,8,30,16,15,806.0,65.0,1.75,22.5,438.0,232.91,152.58
2016,8,30,16,30,781.0,62.0,1.7,22.0,387.0,178.64,107.22
2016,8,30,16,45,746.0,58.0,1.65,21.5,334.5,129.05,69.0
2016,8,30,17,0,711.0,54.0,1.6,21.0,282.0,83.06,39.74
2016,8,30,17,15,658.0,49.0,1.55,20.0,229.5,39.82,29.29
2016,8,30,17,30,605.0,44.0,1.5,19.0,177.0,32.26,22.67
2016,8,30,17,45,520.0,37.0,1.45,18.5,129.0,28.38,18.99
2016,8,30,18,0,435.0,30.0,1.4,18.0,81.0,22.33,13.11
2016,8,30,18,15,217.5,15.0,1.35,17.5,40.5,10.92,0.0
2016,8,30,18,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,5,45,149.5,9.5,1.25,14.5,18.5,49.55,0.0
2016,8,31,6,0,299.0,19.0,1.3,15.0,37.0,128.48,40.72
2016,8,31,6,15,418.0,28.0,1.3,15.0,81.0,198.89,146.6
2016,8,31,6,30,537.0,37.0,1.3,15.0,125.0,278.07,217.33
2016,8,31,6,45,605.5,43.0,1.35,15.5,176.5,341.39,273.05
2016,8,31,7,0,674.0,49.0,1.4,16.0,228.0,410.0,330.97
2016,8,31,7,15,718.0,53.0,1.35,16.5,281.5,467.64,377.78
2016,8,31,7,30,762.0,57.0,1.3,17.0,335.0,527.56,424.24
2016,8,31,7,45,792.0,60.5,1.3,17.5,388.0,579.95,463.36
2016,8,31,8,0,822.0,64.0,1.3,18.0,441.0,628.64,498.1
2016,8,31,8,15,844.0,66.5,1.3,18.5,491.5,674.65,528.4
2016,8,31,8,30,866.0,69.0,1.3,19.0,542.0,719.92,557.43
2016,8,31,8,45,881.5,71.5,1.3,19.5,589.0,759.14,581.62
2016,8,31,9,0,897.0,74.0,1.3,20.0,636.0,796.64,604.25
2016,8,31,9,15,909.0,75.5,1.3,20.5,677.5,828.18,622.52
2016,8,31,9,30,921.0,77.0,1.3,21.0,719.0,857.39,639.08
2016,8,31,9,45,923.0,82.5,1.35,21.5,753.0,879.94,651.79
2016,8,31,10,0,925.0,88.0,1.4,22.0,787.0,899.38,662.54
2016,8,31,10,15,931.5,89.0,1.45,22.0,816.5,914.76,671.98
2016,8,31,10,30,938.0,90.0,1.5,22.0,846.0,927.06,679.58
2016,8,31,10,45,943.0,90.5,1.55,22.0,867.5,934.34,684.06
2016,8,31,11,0,948.0,91.0,1.6,22.0,889.0,938.39,686.62
2016,8,31,11,15,951.0,91.5,1.6,22.0,903.0,937.38,685.42
2016,8,31,11,30,954.0,92.0,1.6,22.0,917.0,933.08,682.27
2016,8,31,11,45,954.5,92.5,1.6,22.5,923.0,923.33,674.44
2016,8,31,12,0,955.0,93.0,1.6,23.0,929.0,910.36,664.73
2016,8,31,12,15,954.5,93.0,1.6,22.5,927.0,892.92,654.77
2016,8,31,12,30,954.0,93.0,1.6,22.0,925.0,872.44,642.87
2016,8,31,12,45,947.0,95.5,1.65,22.0,913.5,846.29,626.56
2016,8,31,13,0,940.0,98.0,1.7,22.0,902.0,817.58,608.49
2016,8,31,13,15,936.0,97.5,1.7,22.0,883.5,785.84,587.77
2016,8,31,13,30,932.0,97.0,1.7,22.0,865.0,751.74,565.36
2016,8,31,13,45,927.0,95.0,1.75,22.0,839.5,713.37,540.22
2016,8,31,14,0,922.0,93.0,1.8,22.0,814.0,673.05,511.46
2016,8,31,14,15,913.5,91.5,1.8,22.0,781.5,629.35,479.17
2016,8,31,14,30,905.0,90.0,1.8,22.0,749.0,584.34,445.12
2016,8,31,14,45,895.5,87.5,1.8,22.0,710.5,536.82,408.3
2016,8,31,15,0,886.0,85.0,1.8,22.0,672.0,488.51,369.83
2016,8,31,15,15,871.5,82.5,1.8,21.5,627.5,437.54,328.89
2016,8,31,15,30,857.0,80.0,1.8,21.0,583.0,386.7,286.72
2016,8,31,15,45,839.5,76.5,1.8,20.5,535.0,334.38,242.29
2016,8,31,16,0,822.0,73.0,1.8,20.0,487.0,278.71,194.4
2016,8,31,16,15,795.5,70.0,1.75,19.5,435.0,226.82,149.52
2016,8,31,16,30,769.0,67.0,1.7,19.0,383.0,177.24,107.69
2016,8,31,16,45,734.0,62.0,1.7,19.0,330.5,127.53,69.25
2016,8,31,17,0,699.0,57.0,1.7,19.0,278.0,81.45,40.27
2016,8,31,17,15,643.5,51.5,1.6,18.5,225.5,38.66,28.46
2016,8,31,17,30,588.0,46.0,1.5,18.0,173.0,34.36,24.59
2016,8,31,17,45,496.0,38.5,1.45,17.5,124.5,27.55,18.33
2016,8,31,18,0,404.0,31.0,1.4,17.0,76.0,23.52,14.02
2016,8,31,18,15,202.0,15.5,1.3,16.5,38.0,11.52,0.0
2016,8,31,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,5,45,152.0,9.5,1.1,13.5,18.5,49.91,0.0
2016,9,1,6,0,304.0,19.0,1.1,14.0,37.0,128.78,30.03
2016,9,1,6,15,425.5,28.0,1.1,14.5,81.0,200.59,147.14
2016,9,1,6,30,547.0,37.0,1.1,15.0,125.0,280.9,218.75
2016,9,1,6,45,615.5,43.0,1.1,15.5,177.0,344.57,274.55
2016,9,1,7,0,684.0,49.0,1.1,16.0,229.0,413.48,332.33
2016,9,1,7,15,728.0,53.5,1.05,16.5,283.0,472.04,379.51
2016,9,1,7,30,772.0,58.0,1.0,17.0,337.0,532.87,426.19
2016,9,1,7,45,802.5,61.0,1.0,17.5,390.5,585.29,464.96
2016,9,1,8,0,833.0,64.0,1.0,18.0,444.0,634.02,499.45
2016,9,1,8,15,552.5,145.5,1.0,18.5,409.5,560.56,439.72
2016,9,1,8,30,272.0,227.0,1.0,19.0,375.0,453.7,354.33
2016,9,1,8,45,590.5,150.5,1.0,19.5,508.0,630.5,489.52
2016,9,1,9,0,909.0,74.0,1.0,20.0,641.0,803.84,607.08
2016,9,1,9,15,921.0,75.5,1.0,20.5,683.0,835.59,623.43
2016,9,1,9,30,933.0,77.0,1.0,21.0,725.0,864.95,639.8
2016,9,1,9,45,938.0,80.5,1.05,21.5,760.0,888.0,652.73
2016,9,1,10,0,943.0,84.0,1.1,22.0,795.0,908.03,663.77
2016,9,1,10,15,949.5,85.0,1.15,22.0,824.5,923.55,673.28
2016,9,1,10,30,956.0,86.0,1.2,22.0,854.0,935.95,680.92
2016,9,1,10,45,960.0,87.5,1.25,22.5,876.0,943.42,684.25
2016,9,1,11,0,964.0,89.0,1.3,23.0,898.0,947.57,685.63
2016,9,1,11,15,967.0,89.5,1.35,23.0,912.0,946.45,685.11
2016,9,1,11,30,970.0,90.0,1.4,23.0,926.0,941.98,682.63
2016,9,1,11,45,969.0,91.5,1.45,23.0,931.0,931.71,676.57
2016,9,1,12,0,968.0,93.0,1.5,23.0,936.0,918.21,668.54
2016,9,1,12,15,967.0,93.0,1.55,23.0,934.0,900.05,657.56
2016,9,1,12,30,966.0,93.0,1.6,23.0,932.0,878.82,644.63
2016,9,1,12,45,960.0,94.5,1.7,23.0,920.5,852.15,628.62
2016,9,1,13,0,954.0,96.0,1.8,23.0,909.0,822.85,610.71
2016,9,1,13,15,950.0,95.5,1.8,22.5,890.5,790.65,590.88
2016,9,1,13,30,946.0,95.0,1.8,22.0,872.0,756.05,569.23
2016,9,1,13,45,939.5,94.0,1.85,21.5,846.0,717.08,544.55
2016,9,1,14,0,933.0,93.0,1.9,21.0,820.0,676.22,516.19
2016,9,1,14,15,924.5,92.0,1.8,21.0,787.0,632.5,483.05
2016,9,1,14,30,916.0,91.0,1.7,21.0,754.0,587.44,448.24
2016,9,1,14,45,905.5,88.5,1.65,21.0,715.0,538.88,410.32
2016,9,1,15,0,895.0,86.0,1.6,21.0,676.0,489.61,370.84
2016,9,1,15,15,880.5,84.0,1.55,20.5,631.0,438.65,329.64
2016,9,1,15,30,866.0,82.0,1.5,20.0,586.0,387.79,287.25
2016,9,1,15,45,846.0,79.0,1.5,20.0,537.0,334.67,241.74
2016,9,1,16,0,826.0,76.0,1.5,20.0,488.0,278.48,193.21
2016,9,1,16,15,798.5,72.5,1.5,19.5,435.5,225.8,147.99
2016,9,1,16,30,771.0,69.0,1.5,19.0,383.0,175.55,106.0
2016,9,1,16,45,729.5,65.0,1.55,18.5,329.0,126.06,68.69
2016,9,1,17,0,688.0,61.0,1.6,18.0,275.0,80.93,41.57
2016,9,1,17,15,629.0,55.0,1.55,17.0,222.0,36.42,26.66
2016,9,1,17,30,570.0,49.0,1.5,16.0,169.0,34.18,24.63
2016,9,1,17,45,465.0,41.0,1.5,15.5,120.0,30.05,20.63
2016,9,1,18,0,360.0,33.0,1.5,15.0,71.0,25.76,15.83
2016,9,1,18,15,180.0,16.5,1.45,14.5,35.5,12.62,0.0
2016,9,1,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,2,5,45,102.0,10.0,1.05,13.5,15.5,36.85,0.0
2016,9,2,6,0,204.0,20.0,1.1,14.0,31.0,97.29,11.33
2016,9,2,6,15,327.5,31.0,1.05,14.5,72.5,171.41,125.16
2016,9,2,6,30,451.0,42.0,1.0,15.0,114.0,249.42,194.24
2016,9,2,6,45,521.5,50.0,1.0,15.5,163.5,311.28,248.21
2016,9,2,7,0,592.0,58.0,1.0,16.0,213.0,378.87,304.86
2016,9,2,7,15,640.0,64.0,0.95,16.5,265.0,437.03,351.8
2016,9,2,7,30,688.0,70.0,0.9,17.0,317.0,498.0,398.79
2016,9,2,7,45,720.0,74.5,0.9,17.5,368.5,547.46,435.62
2016,9,2,8,0,752.0,79.0,0.9,18.0,420.0,599.89,473.27
2016,9,2,8,15,775.5,82.5,0.9,18.5,469.0,645.55,504.15
2016,9,2,8,30,799.0,86.0,0.9,19.0,518.0,690.64,533.03
2016,9,2,8,45,815.0,89.0,0.9,20.0,563.5,728.57,555.25
2016,9,2,9,0,831.0,92.0,0.9,21.0,609.0,764.93,575.95
2016,9,2,9,15,844.5,94.5,0.95,21.5,649.5,792.44,592.14
2016,9,2,9,30,858.0,97.0,1.0,22.0,690.0,822.32,609.92
2016,9,2,9,45,874.5,95.5,1.05,22.5,726.5,848.08,624.83
2016,9,2,10,0,891.0,94.0,1.1,23.0,763.0,871.49,638.19
2016,9,2,10,15,898.0,95.5,1.15,23.0,791.5,887.27,647.87
2016,9,2,10,30,905.0,97.0,1.2,23.0,820.0,900.07,655.83
2016,9,2,10,45,908.5,98.0,1.25,23.5,841.0,906.21,658.35
2016,9,2,11,0,912.0,99.0,1.3,24.0,862.0,909.2,659.03
2016,9,2,11,15,915.0,100.0,1.35,24.0,875.5,908.58,658.82
2016,9,2,11,30,918.0,101.0,1.4,24.0,889.0,904.78,656.7
2016,9,2,11,45,919.5,101.0,1.45,24.5,895.0,895.5,649.92
2016,9,2,12,0,921.0,101.0,1.5,25.0,901.0,883.11,641.27
2016,9,2,12,15,920.5,101.0,1.5,25.0,899.0,866.01,630.31
2016,9,2,12,30,920.0,101.0,1.5,25.0,897.0,845.98,617.53
2016,9,2,12,45,906.0,107.5,1.55,25.0,883.5,818.78,600.63
2016,9,2,13,0,892.0,114.0,1.6,25.0,870.0,789.42,582.22
2016,9,2,13,15,888.0,113.0,1.6,25.0,852.5,758.34,562.08
2016,9,2,13,30,884.0,112.0,1.6,25.0,835.0,725.06,540.34
2016,9,2,13,45,880.5,109.5,1.6,25.0,810.5,688.66,515.3
2016,9,2,14,0,877.0,107.0,1.6,25.0,786.0,650.33,487.83
2016,9,2,14,15,868.0,105.0,1.6,24.5,754.0,607.46,457.37
2016,9,2,14,30,859.0,103.0,1.6,24.0,722.0,563.44,425.17
2016,9,2,14,45,848.5,100.0,1.6,24.0,684.0,516.82,389.31
2016,9,2,15,0,838.0,97.0,1.6,24.0,646.0,466.21,349.55
2016,9,2,15,15,822.0,94.5,1.6,23.5,602.0,416.55,309.94
2016,9,2,15,30,806.0,92.0,1.6,23.0,558.0,367.3,269.39
2016,9,2,15,45,786.0,88.5,1.65,22.5,510.5,316.56,226.81
2016,9,2,16,0,766.0,85.0,1.7,22.0,463.0,267.09,184.48
2016,9,2,16,15,737.0,81.0,1.65,21.0,412.5,216.84,142.09
2016,9,2,16,30,708.0,77.0,1.6,20.0,362.0,165.95,100.43
2016,9,2,16,45,669.0,71.0,1.6,19.5,310.0,118.27,64.94
2016,9,2,17,0,630.0,65.0,1.6,19.0,258.0,74.65,39.14
2016,9,2,17,15,568.5,58.5,1.55,18.0,207.0,39.51,29.25
2016,9,2,17,30,507.0,52.0,1.5,17.0,156.0,37.06,27.01
2016,9,2,17,45,410.0,42.0,1.5,16.5,110.0,31.26,21.52
2016,9,2,18,0,313.0,32.0,1.5,16.0,64.0,25.09,14.93
2016,9,2,18,15,156.5,16.0,1.45,15.5,32.0,12.36,0.0
2016,9,2,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,3,5,45,70.0,10.5,1.55,14.0,14.0,28.72,0.0
2016,9,3,6,0,140.0,21.0,1.6,14.0,28.0,77.38,0.0
2016,9,3,6,15,262.5,34.5,1.6,14.0,68.0,150.6,109.56
2016,9,3,6,30,385.0,48.0,1.6,14.0,108.0,227.98,178.7
2016,9,3,6,45,454.0,59.0,1.65,14.5,156.5,289.62,232.95
2016,9,3,7,0,523.0,70.0,1.7,15.0,205.0,356.82,290.15
2016,9,3,7,15,575.5,77.5,1.65,15.5,257.0,416.27,339.11
2016,9,3,7,30,628.0,85.0,1.6,16.0,309.0,478.88,388.6
2016,9,3,7,45,667.0,90.0,1.6,16.5,361.5,532.97,429.94
2016,9,3,8,0,706.0,95.0,1.6,17.0,414.0,588.35,470.86
2016,9,3,8,15,733.0,99.5,1.55,17.0,463.5,635.73,505.11
2016,9,3,8,30,760.0,104.0,1.5,17.0,513.0,680.38,535.77
2016,9,3,8,45,786.5,104.5,1.5,17.5,560.5,722.28,562.73
2016,9,3,9,0,813.0,105.0,1.5,18.0,608.0,763.21,588.51
2016,9,3,9,15,828.0,108.0,1.5,18.5,649.5,796.37,608.48
2016,9,3,9,30,843.0,111.0,1.5,19.0,691.0,827.47,626.87
2016,9,3,9,45,872.5,103.5,1.5,19.5,731.0,852.63,641.08
2016,9,3,10,0,902.0,96.0,1.5,20.0,771.0,880.54,657.09
2016,9,3,10,15,909.5,97.0,1.5,20.0,800.0,896.23,666.14
2016,9,3,10,30,917.0,98.0,1.5,20.0,829.0,908.92,673.43
2016,9,3,10,45,924.0,98.0,1.55,20.5,851.0,917.03,677.21
2016,9,3,11,0,931.0,98.0,1.6,21.0,873.0,921.97,679.08
2016,9,3,11,15,934.0,98.5,1.65,21.0,887.0,920.7,678.33
2016,9,3,11,30,937.0,99.0,1.7,21.0,901.0,916.19,675.63
2016,9,3,11,45,938.0,99.0,1.75,21.0,906.5,906.22,669.48
2016,9,3,12,0,939.0,99.0,1.8,21.0,912.0,893.1,661.37
2016,9,3,12,15,938.0,99.0,1.85,20.5,909.0,875.21,651.41
2016,9,3,12,30,937.0,99.0,1.9,20.0,906.0,854.36,639.47
2016,9,3,12,45,923.5,105.0,1.95,20.0,892.5,826.67,621.64
2016,9,3,13,0,910.0,111.0,2.0,20.0,879.0,796.74,602.23
2016,9,3,13,15,905.5,110.0,2.0,19.5,860.5,764.74,581.96
2016,9,3,13,30,901.0,109.0,2.0,19.0,842.0,730.5,559.94
2016,9,3,13,45,897.5,106.0,2.0,19.0,817.0,692.99,533.27
2016,9,3,14,0,894.0,103.0,2.0,19.0,792.0,653.52,504.04
2016,9,3,14,15,885.5,101.5,2.0,19.0,759.5,610.72,471.64
2016,9,3,14,30,877.0,100.0,2.0,19.0,727.0,566.68,437.52
2016,9,3,14,45,869.0,96.0,2.0,19.0,689.5,519.59,400.24
2016,9,3,15,0,861.0,92.0,2.0,19.0,652.0,471.66,361.24
2016,9,3,15,15,846.0,89.5,1.95,18.5,608.0,421.6,320.0
2016,9,3,15,30,831.0,87.0,1.9,18.0,564.0,367.87,274.79
2016,9,3,15,45,751.5,94.5,1.9,18.0,497.5,307.74,224.56
2016,9,3,16,0,672.0,102.0,1.9,18.0,431.0,251.39,177.6
2016,9,3,16,15,705.5,87.0,1.9,17.5,398.5,208.91,138.7
2016,9,3,16,30,739.0,72.0,1.9,17.0,366.0,165.87,100.26
2016,9,3,16,45,693.0,68.5,1.95,16.5,313.0,118.45,65.39
2016,9,3,17,0,647.0,65.0,2.0,16.0,260.0,72.12,38.42
2016,9,3,17,15,584.0,58.0,2.0,15.5,208.0,39.4,29.46
2016,9,3,17,30,521.0,51.0,2.0,15.0,156.0,36.5,26.71
2016,9,3,17,45,398.0,42.5,2.0,14.5,108.5,32.07,22.34
2016,9,3,18,0,275.0,34.0,2.0,14.0,61.0,27.51,16.66
2016,9,3,18,15,137.5,17.0,1.95,13.5,30.5,13.37,0.0
2016,9,3,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,4,5,45,31.5,9.5,1.95,13.5,11.0,17.55,0.0
2016,9,4,6,0,63.0,19.0,2.0,14.0,22.0,46.07,0.0
2016,9,4,6,15,162.0,38.5,1.95,14.0,60.0,120.01,86.5
2016,9,4,6,30,261.0,58.0,1.9,14.0,98.0,188.72,147.93
2016,9,4,6,45,331.5,74.0,1.9,14.5,145.5,249.63,201.05
2016,9,4,7,0,402.0,90.0,1.9,15.0,193.0,316.7,257.97
2016,9,4,7,15,458.0,101.5,1.8,15.0,244.0,376.27,307.66
2016,9,4,7,30,514.0,113.0,1.7,15.0,295.0,439.75,358.8
2016,9,4,7,45,565.5,118.5,1.65,15.5,348.0,499.69,404.99
2016,9,4,8,0,617.0,124.0,1.6,16.0,401.0,560.33,450.17
2016,9,4,8,15,647.0,130.5,1.55,16.5,450.5,608.99,484.75
2016,9,4,8,30,677.0,137.0,1.5,17.0,500.0,657.7,518.35
2016,9,4,8,45,715.5,135.5,1.45,17.5,549.0,703.77,549.42
2016,9,4,9,0,754.0,134.0,1.4,18.0,598.0,749.64,578.32
2016,9,4,9,15,770.5,137.5,1.4,18.0,639.5,782.83,599.44
2016,9,4,9,30,787.0,141.0,1.4,18.0,681.0,811.29,617.28
2016,9,4,9,45,844.5,121.0,1.4,18.5,727.0,850.1,640.88
2016,9,4,10,0,902.0,101.0,1.4,19.0,773.0,883.31,660.29
2016,9,4,10,15,909.5,102.5,1.45,19.5,802.5,899.39,668.92
2016,9,4,10,30,917.0,104.0,1.5,20.0,832.0,912.46,675.84
2016,9,4,10,45,924.0,104.0,1.55,20.5,854.5,920.42,679.51
2016,9,4,11,0,931.0,104.0,1.6,21.0,877.0,925.21,681.27
2016,9,4,11,15,934.5,104.5,1.6,21.0,891.0,924.23,680.08
2016,9,4,11,30,938.0,105.0,1.6,21.0,905.0,920.0,676.96
2016,9,4,11,45,940.0,104.5,1.65,21.5,911.0,910.23,669.71
2016,9,4,12,0,942.0,104.0,1.7,22.0,917.0,897.28,660.53
2016,9,4,12,15,941.5,104.0,1.75,22.0,914.5,879.63,649.61
2016,9,4,12,30,941.0,104.0,1.8,22.0,912.0,858.98,636.75
2016,9,4,12,45,943.5,101.0,1.85,22.0,902.5,834.86,621.56
2016,9,4,13,0,946.0,98.0,1.9,22.0,893.0,807.82,604.36
2016,9,4,13,15,942.0,97.0,1.9,22.0,874.5,775.15,582.8
2016,9,4,13,30,938.0,96.0,1.9,22.0,856.0,740.11,559.54
2016,9,4,13,45,932.0,95.0,1.9,22.0,830.0,701.56,532.82
2016,9,4,14,0,926.0,94.0,1.9,22.0,804.0,661.12,503.22
2016,9,4,14,15,917.5,92.5,1.9,21.5,771.0,617.07,471.22
2016,9,4,14,30,909.0,91.0,1.9,21.0,738.0,571.71,437.29
2016,9,4,14,45,896.0,89.5,1.9,21.0,698.0,523.05,399.05
2016,9,4,15,0,883.0,88.0,1.9,21.0,658.0,473.91,359.36
2016,9,4,15,15,867.5,85.5,1.85,20.5,613.5,422.64,317.43
2016,9,4,15,30,852.0,83.0,1.8,20.0,569.0,371.61,274.46
2016,9,4,15,45,829.0,81.0,1.8,20.0,519.5,315.18,226.12
2016,9,4,16,0,806.0,79.0,1.8,20.0,470.0,264.21,181.53
2016,9,4,16,15,777.0,75.0,1.75,19.5,418.0,212.07,136.93
2016,9,4,16,30,748.0,71.0,1.7,19.0,366.0,162.57,96.3
2016,9,4,16,45,704.0,66.5,1.7,18.5,312.0,114.16,61.39
2016,9,4,17,0,660.0,62.0,1.7,18.0,258.0,66.77,34.83
2016,9,4,17,15,596.0,55.5,1.65,17.0,205.5,37.61,27.68
2016,9,4,17,30,532.0,49.0,1.6,16.0,153.0,35.04,25.28
2016,9,4,17,45,419.5,39.5,1.55,15.5,105.5,29.58,20.02
2016,9,4,18,0,307.0,30.0,1.5,15.0,58.0,23.8,13.13
2016,9,4,18,15,153.5,15.0,1.45,14.5,29.0,14.74,0.0
2016,9,4,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,5,5,45,72.5,9.0,0.7,12.5,12.5,27.6,0.0
2016,9,5,6,0,145.0,18.0,0.7,13.0,25.0,73.44,0.0
2016,9,5,6,15,271.0,31.5,0.7,13.5,65.0,149.67,106.83
2016,9,5,6,30,397.0,45.0,0.7,14.0,105.0,227.76,176.79
2016,9,5,6,45,476.0,54.0,0.7,14.5,154.5,291.78,232.33
2016,9,5,7,0,555.0,63.0,0.7,15.0,204.0,362.23,291.21
2016,9,5,7,15,606.5,69.5,0.65,15.5,256.0,420.96,338.56
2016,9,5,7,30,658.0,76.0,0.6,16.0,308.0,482.77,386.16
2016,9,5,7,45,696.5,80.5,0.55,16.5,360.5,536.85,425.91
2016,9,5,8,0,735.0,85.0,0.5,17.0,413.0,589.86,463.33
2016,9,5,8,15,761.0,89.0,0.5,17.5,463.0,637.0,495.61
2016,9,5,8,30,787.0,93.0,0.5,18.0,513.0,683.71,525.43
2016,9,5,8,45,809.0,95.0,0.55,19.0,559.5,724.43,550.06
2016,9,5,9,0,831.0,97.0,0.6,20.0,606.0,763.9,573.42
2016,9,5,9,15,845.5,99.0,0.6,20.5,647.5,795.82,591.64
2016,9,5,9,30,860.0,101.0,0.6,21.0,689.0,821.21,605.43
2016,9,5,9,45,880.5,98.0,0.65,21.5,727.0,848.4,621.27
2016,9,5,10,0,901.0,95.0,0.7,22.0,765.0,873.34,635.57
2016,9,5,10,15,908.5,96.5,0.75,22.5,793.5,889.39,644.18
2016,9,5,10,30,916.0,98.0,0.8,23.0,822.0,902.42,651.05
2016,9,5,10,45,921.5,98.5,0.85,24.0,844.0,909.56,653.04
2016,9,5,11,0,927.0,99.0,0.9,25.0,866.0,913.53,653.19
2016,9,5,11,15,930.0,99.5,0.95,25.0,879.5,912.09,652.62
2016,9,5,11,30,933.0,100.0,1.0,25.0,893.0,907.42,650.17
2016,9,5,11,45,934.5,100.0,1.05,25.5,899.0,897.75,643.43
2016,9,5,12,0,936.0,100.0,1.1,26.0,905.0,884.91,634.81
2016,9,5,12,15,935.5,100.0,1.15,26.0,902.5,867.32,624.48
2016,9,5,12,30,935.0,100.0,1.2,26.0,900.0,846.75,612.26
2016,9,5,12,45,922.5,105.5,1.25,26.0,886.5,819.32,595.56
2016,9,5,13,0,910.0,111.0,1.3,26.0,873.0,789.62,577.31
2016,9,5,13,15,905.5,110.5,1.3,26.0,855.0,757.96,557.06
2016,9,5,13,30,901.0,110.0,1.3,26.0,837.0,724.06,535.21
2016,9,5,13,45,893.5,109.0,1.35,26.0,810.5,685.67,509.0
2016,9,5,14,0,886.0,108.0,1.4,26.0,784.0,645.59,480.82
2016,9,5,14,15,877.0,106.0,1.4,25.5,751.5,602.24,450.14
2016,9,5,14,30,868.0,104.0,1.4,25.0,719.0,557.73,417.66
2016,9,5,14,45,853.5,102.5,1.45,25.0,679.5,506.95,379.16
2016,9,5,15,0,839.0,101.0,1.5,25.0,640.0,458.72,341.27
2016,9,5,15,15,822.0,98.0,1.5,24.5,595.5,408.18,300.98
2016,9,5,15,30,805.0,95.0,1.5,24.0,551.0,358.17,259.88
2016,9,5,15,45,781.5,92.0,1.55,24.0,502.0,307.02,216.7
2016,9,5,16,0,758.0,89.0,1.6,24.0,453.0,257.52,174.41
2016,9,5,16,15,727.0,84.5,1.55,23.0,401.5,203.8,130.04
2016,9,5,16,30,696.0,80.0,1.5,22.0,350.0,156.07,92.08
2016,9,5,16,45,653.0,73.5,1.45,21.5,297.5,108.72,58.76
2016,9,5,17,0,610.0,67.0,1.4,21.0,245.0,65.9,36.37
2016,9,5,17,15,544.5,59.0,1.25,20.0,194.0,40.85,30.12
2016,9,5,17,30,479.0,51.0,1.1,19.0,143.0,37.15,26.74
2016,9,5,17,45,375.5,40.0,1.0,18.5,97.5,30.37,20.35
2016,9,5,18,0,272.0,29.0,0.9,18.0,52.0,23.14,11.81
2016,9,5,18,15,136.0,14.5,0.85,17.0,26.0,14.25,0.0
2016,9,5,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,6,5,45,83.5,8.5,0.75,12.5,12.0,29.79,0.0
2016,9,6,6,0,167.0,17.0,0.7,13.0,24.0,78.79,0.0
2016,9,6,6,15,298.0,29.0,0.6,13.5,64.0,155.92,109.95
2016,9,6,6,30,429.0,41.0,0.5,14.0,104.0,235.25,181.66
2016,9,6,6,45,510.0,48.5,0.4,15.0,154.0,299.48,236.55
2016,9,6,7,0,591.0,56.0,0.3,16.0,204.0,370.37,294.23
2016,9,6,7,15,641.5,62.0,0.25,17.0,256.5,429.3,340.31
2016,9,6,7,30,692.0,68.0,0.2,18.0,309.0,488.92,384.68
2016,9,6,7,45,729.0,71.5,0.2,19.0,362.0,542.41,422.84
2016,9,6,8,0,766.0,75.0,0.2,20.0,415.0,596.88,460.08
2016,9,6,8,15,791.0,78.5,0.2,21.0,465.0,643.71,490.02
2016,9,6,8,30,816.0,82.0,0.2,22.0,515.0,690.0,517.64
2016,9,6,8,45,835.5,84.0,0.25,23.0,561.5,729.6,540.7
2016,9,6,9,0,855.0,86.0,0.3,24.0,608.0,763.45,559.63
2016,9,6,9,15,868.5,88.0,0.35,24.5,649.5,795.17,578.08
2016,9,6,9,30,882.0,90.0,0.4,25.0,691.0,824.69,595.02
2016,9,6,9,45,887.0,94.5,0.5,26.0,725.0,847.44,607.33
2016,9,6,10,0,892.0,99.0,0.6,27.0,759.0,867.31,617.88
2016,9,6,10,15,900.0,100.5,0.65,27.5,788.0,883.56,626.51
2016,9,6,10,30,908.0,102.0,0.7,28.0,817.0,896.84,633.39
2016,9,6,10,45,914.5,102.0,0.8,28.5,839.0,904.18,637.6
2016,9,6,11,0,921.0,102.0,0.9,29.0,861.0,908.36,639.98
2016,9,6,11,15,924.5,103.0,0.95,29.0,875.0,907.78,639.93
2016,9,6,11,30,928.0,104.0,1.0,29.0,889.0,903.96,638.04
2016,9,6,11,45,930.0,103.5,1.05,29.5,895.0,894.13,631.26
2016,9,6,12,0,932.0,103.0,1.1,30.0,901.0,881.16,622.66
2016,9,6,12,15,931.5,103.0,1.1,30.0,898.5,863.53,611.75
2016,9,6,12,30,931.0,103.0,1.1,30.0,896.0,842.94,599.06
2016,9,6,12,45,921.0,107.0,1.15,30.0,883.5,816.01,583.02
2016,9,6,13,0,911.0,111.0,1.2,30.0,871.0,786.73,565.39
2016,9,6,13,15,906.5,110.0,1.2,30.0,852.0,754.5,545.15
2016,9,6,13,30,902.0,109.0,1.2,30.0,833.0,720.04,523.3
2016,9,6,13,45,897.0,107.0,1.25,30.0,807.5,682.26,497.86
2016,9,6,14,0,892.0,105.0,1.3,30.0,782.0,642.62,470.48
2016,9,6,14,15,883.0,103.0,1.3,29.5,749.0,599.01,440.1
2016,9,6,14,30,874.0,101.0,1.3,29.0,716.0,554.24,407.95
2016,9,6,14,45,862.5,98.5,1.35,29.0,677.0,506.83,372.35
2016,9,6,15,0,851.0,96.0,1.4,29.0,638.0,455.47,332.83
2016,9,6,15,15,834.5,93.0,1.4,28.5,593.5,404.61,292.86
2016,9,6,15,30,818.0,90.0,1.4,28.0,549.0,354.2,251.98
2016,9,6,15,45,797.0,86.0,1.4,27.5,500.5,302.29,209.09
2016,9,6,16,0,776.0,82.0,1.4,27.0,452.0,251.78,166.74
2016,9,6,16,15,745.5,78.0,1.3,26.5,400.5,201.12,124.99
2016,9,6,16,30,715.0,74.0,1.2,26.0,349.0,153.31,87.56
2016,9,6,16,45,673.5,68.0,1.2,25.5,296.0,102.38,52.55
2016,9,6,17,0,632.0,62.0,1.2,25.0,243.0,59.11,31.47
2016,9,6,17,15,566.0,54.5,1.1,23.5,191.5,37.34,26.62
2016,9,6,17,30,500.0,47.0,1.0,22.0,140.0,33.87,23.52
2016,9,6,17,45,394.5,36.5,0.9,21.0,95.0,27.39,17.51
2016,9,6,18,0,289.0,26.0,0.8,20.0,50.0,20.47,8.92
2016,9,6,18,15,144.5,13.0,0.75,19.5,25.0,12.78,0.0
2016,9,6,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,5,45,72.5,7.5,0.85,15.5,10.5,7.37,0.0
2016,9,7,6,0,145.0,15.0,0.8,16.0,21.0,69.16,0.0
2016,9,7,6,15,271.5,28.5,0.75,17.0,60.5,145.46,99.89
2016,9,7,6,30,398.0,42.0,0.7,18.0,100.0,222.98,169.66
2016,9,7,6,45,470.5,52.5,0.65,19.0,149.0,285.31,222.73
2016,9,7,7,0,543.0,63.0,0.6,20.0,198.0,353.61,278.34
2016,9,7,7,15,596.0,70.5,0.55,21.0,250.5,413.52,325.12
2016,9,7,7,30,649.0,78.0,0.5,22.0,303.0,476.63,371.97
2016,9,7,7,45,680.0,85.0,0.45,23.0,354.0,528.45,408.25
2016,9,7,8,0,711.0,92.0,0.4,24.0,405.0,580.93,443.34
2016,9,7,8,15,738.0,96.5,0.35,25.0,455.0,628.09,473.21
2016,9,7,8,30,765.0,101.0,0.3,26.0,505.0,672.58,499.64
2016,9,7,8,45,779.5,107.0,0.25,27.0,550.0,711.31,520.65
2016,9,7,9,0,794.0,113.0,0.2,28.0,595.0,748.38,540.05
2016,9,7,9,15,809.5,116.0,0.25,28.5,636.5,781.12,558.81
2016,9,7,9,30,825.0,119.0,0.3,29.0,678.0,811.85,576.21
2016,9,7,9,45,855.5,112.0,0.4,29.5,718.5,841.97,594.05
2016,9,7,10,0,886.0,105.0,0.5,30.0,759.0,865.95,608.09
2016,9,7,10,15,893.5,106.5,0.6,30.0,787.5,881.57,618.3
2016,9,7,10,30,901.0,108.0,0.7,30.0,816.0,894.22,626.9
2016,9,7,10,45,904.5,110.5,0.8,30.5,837.0,901.38,630.96
2016,9,7,11,0,908.0,113.0,0.9,31.0,858.0,905.37,633.19
2016,9,7,11,15,911.0,113.5,0.95,31.0,871.5,903.69,632.47
2016,9,7,11,30,914.0,114.0,1.0,31.0,885.0,898.85,629.96
2016,9,7,11,45,911.5,116.5,1.05,31.5,889.0,888.19,622.71
2016,9,7,12,0,909.0,119.0,1.1,32.0,893.0,874.5,613.71
2016,9,7,12,15,908.0,119.0,1.15,32.0,890.5,856.63,603.41
2016,9,7,12,30,907.0,119.0,1.2,32.0,888.0,835.9,591.33
2016,9,7,12,45,887.0,128.0,1.25,32.0,872.0,806.43,573.64
2016,9,7,13,0,867.0,137.0,1.3,32.0,856.0,775.42,554.89
2016,9,7,13,15,861.5,135.5,1.3,32.0,837.0,742.54,534.25
2016,9,7,13,30,856.0,134.0,1.3,32.0,818.0,707.65,511.02
2016,9,7,13,45,845.0,134.0,1.35,32.0,791.0,668.8,484.84
2016,9,7,14,0,834.0,134.0,1.4,32.0,764.0,628.68,457.15
2016,9,7,14,15,823.0,131.5,1.4,31.5,730.5,585.18,427.01
2016,9,7,14,30,812.0,129.0,1.4,31.0,697.0,540.87,395.38
2016,9,7,14,45,793.5,127.5,1.4,31.0,656.5,493.3,359.71
2016,9,7,15,0,775.0,126.0,1.4,31.0,616.0,446.03,323.32
2016,9,7,15,15,755.0,122.0,1.4,30.5,571.5,393.24,282.64
2016,9,7,15,30,735.0,118.0,1.4,30.0,527.0,344.32,243.65
2016,9,7,15,45,704.5,114.0,1.4,29.5,477.5,293.61,202.73
2016,9,7,16,0,674.0,110.0,1.4,29.0,428.0,245.39,163.42
2016,9,7,16,15,638.5,103.5,1.3,28.5,377.0,196.81,124.53
2016,9,7,16,30,603.0,97.0,1.2,28.0,326.0,151.72,90.29
2016,9,7,16,45,549.5,89.5,1.2,27.5,273.5,108.1,61.81
2016,9,7,17,0,496.0,82.0,1.2,27.0,221.0,70.32,44.08
2016,9,7,17,15,425.5,70.5,1.1,25.5,172.0,51.3,38.22
2016,9,7,17,30,355.0,59.0,1.0,24.0,123.0,44.19,32.0
2016,9,7,17,45,253.0,43.0,0.9,23.0,80.5,32.94,21.84
2016,9,7,18,0,151.0,27.0,0.8,22.0,38.0,21.1,8.15
2016,9,7,18,15,75.5,13.5,0.7,21.0,19.0,13.27,0.0
2016,9,7,18,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,5,45,39.0,7.0,0.7,13.5,8.5,0.0,0.0
2016,9,8,6,0,78.0,14.0,0.7,14.0,17.0,36.97,0.0
2016,9,8,6,15,186.0,31.0,0.65,14.5,53.5,117.62,80.17
2016,9,8,6,30,294.0,48.0,0.6,15.0,90.0,187.24,143.95
2016,9,8,6,45,380.0,60.0,0.6,16.0,138.0,251.06,198.44
2016,9,8,7,0,466.0,72.0,0.6,17.0,186.0,324.61,258.94
2016,9,8,7,15,520.5,81.0,0.6,17.5,237.0,383.76,306.68
2016,9,8,7,30,575.0,90.0,0.6,18.0,288.0,446.27,355.17
2016,9,8,7,45,618.0,96.0,0.6,18.5,339.5,501.37,396.29
2016,9,8,8,0,661.0,102.0,0.6,19.0,391.0,558.09,437.14
2016,9,8,8,15,689.5,107.0,0.6,19.5,440.5,605.03,469.52
2016,9,8,8,30,718.0,112.0,0.6,20.0,490.0,651.88,500.92
2016,9,8,8,45,741.5,115.5,0.6,20.5,536.0,692.88,526.75
2016,9,8,9,0,765.0,119.0,0.6,21.0,582.0,730.3,549.31
2016,9,8,9,15,780.5,122.0,0.6,21.5,622.5,762.27,567.86
2016,9,8,9,30,796.0,125.0,0.6,22.0,663.0,792.3,584.95
2016,9,8,9,45,803.0,130.0,0.65,22.5,696.5,815.28,598.1
2016,9,8,10,0,810.0,135.0,0.7,23.0,730.0,835.64,609.63
2016,9,8,10,15,819.0,137.0,0.75,23.5,758.5,851.82,618.51
2016,9,8,10,30,828.0,139.0,0.8,24.0,787.0,865.24,625.72
2016,9,8,10,45,833.5,140.5,0.85,24.5,808.0,872.26,628.94
2016,9,8,11,0,839.0,142.0,0.9,25.0,829.0,876.33,630.46
2016,9,8,11,15,843.0,143.0,0.95,25.0,842.5,875.59,630.29
2016,9,8,11,30,847.0,144.0,1.0,25.0,856.0,871.86,628.37
2016,9,8,11,45,846.5,145.5,1.05,25.5,860.5,861.86,621.33
2016,9,8,12,0,846.0,147.0,1.1,26.0,865.0,848.98,612.6
2016,9,8,12,15,845.0,147.0,1.1,26.0,862.5,831.41,601.44
2016,9,8,12,30,844.0,147.0,1.1,26.0,860.0,811.18,588.64
2016,9,8,12,45,859.0,136.5,1.15,26.5,854.0,789.59,574.51
2016,9,8,13,0,874.0,126.0,1.2,27.0,848.0,766.33,559.26
2016,9,8,13,15,869.0,124.5,1.2,26.5,829.0,734.13,539.64
2016,9,8,13,30,864.0,123.0,1.2,26.0,810.0,699.87,517.49
2016,9,8,13,45,857.5,121.0,1.25,26.0,784.0,662.25,491.57
2016,9,8,14,0,851.0,119.0,1.3,26.0,758.0,621.14,462.6
2016,9,8,14,15,840.5,117.0,1.3,26.0,725.5,577.78,430.86
2016,9,8,14,30,830.0,115.0,1.3,26.0,693.0,533.51,397.63
2016,9,8,14,45,816.5,112.5,1.3,26.0,653.5,486.67,361.64
2016,9,8,15,0,803.0,110.0,1.3,26.0,614.0,439.63,324.48
2016,9,8,15,15,784.5,106.5,1.3,25.5,570.0,389.83,284.87
2016,9,8,15,30,766.0,103.0,1.3,25.0,526.0,340.79,244.72
2016,9,8,15,45,741.0,99.0,1.3,24.5,477.5,287.21,200.44
2016,9,8,16,0,716.0,95.0,1.3,24.0,429.0,238.5,159.53
2016,9,8,16,15,682.0,89.5,1.3,23.5,378.0,189.03,119.01
2016,9,8,16,30,648.0,84.0,1.3,23.0,327.0,142.81,83.32
2016,9,8,16,45,599.5,77.0,1.3,22.5,275.0,97.76,53.69
2016,9,8,17,0,551.0,70.0,1.3,22.0,223.0,57.89,35.87
2016,9,8,17,15,480.5,60.5,1.25,21.0,173.0,43.19,31.95
2016,9,8,17,30,410.0,51.0,1.2,20.0,123.0,38.24,27.4
2016,9,8,17,45,301.5,37.5,1.2,19.5,80.5,29.01,18.76
2016,9,8,18,0,193.0,24.0,1.2,19.0,38.0,18.72,5.31
2016,9,8,18,15,96.5,12.0,1.2,18.0,19.0,11.8,0.0
2016,9,8,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
