Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,5,45,62.5,7.0,0.65,13.5,9.0,0.0,0.0
2016,9,9,6,0,125.0,14.0,0.6,14.0,18.0,50.66,0.0
2016,9,9,6,15,253.0,27.5,0.55,14.5,56.0,136.8,91.66
2016,9,9,6,30,381.0,41.0,0.5,15.0,94.0,213.25,163.06
2016,9,9,6,45,464.0,50.0,0.5,15.5,143.0,277.3,218.51
2016,9,9,7,0,547.0,59.0,0.5,16.0,192.0,348.23,277.63
2016,9,9,7,15,599.5,65.5,0.5,16.5,243.5,406.51,324.89
2016,9,9,7,30,652.0,72.0,0.5,17.0,295.0,467.98,372.63
2016,9,9,7,45,691.5,76.5,0.5,18.0,347.0,521.92,412.06
2016,9,9,8,0,731.0,81.0,0.5,19.0,399.0,575.03,449.33
2016,9,9,8,15,757.0,85.0,0.5,19.5,448.5,621.63,481.26
2016,9,9,8,30,783.0,89.0,0.5,20.0,498.0,667.79,511.03
2016,9,9,8,45,804.5,91.0,0.5,21.0,544.5,707.62,534.36
2016,9,9,9,0,826.0,93.0,0.5,22.0,591.0,746.16,556.3
2016,9,9,9,15,840.5,95.5,0.55,22.5,632.0,778.18,575.36
2016,9,9,9,30,855.0,98.0,0.6,23.0,673.0,803.8,590.15
2016,9,9,9,45,868.0,99.0,0.65,23.5,708.5,828.59,604.42
2016,9,9,10,0,881.0,100.0,0.7,24.0,744.0,850.87,617.03
2016,9,9,10,15,889.0,101.5,0.7,24.5,773.0,866.73,624.7
2016,9,9,10,30,897.0,103.0,0.7,25.0,802.0,879.64,630.61
2016,9,9,10,45,903.5,103.5,0.75,26.0,823.5,887.17,632.9
2016,9,9,11,0,910.0,104.0,0.8,27.0,845.0,891.58,633.38
2016,9,9,11,15,913.5,104.5,0.85,27.0,858.5,890.23,632.89
2016,9,9,11,30,917.0,105.0,0.9,27.0,872.0,885.71,630.56
2016,9,9,11,45,919.0,104.5,0.95,27.5,877.5,875.73,623.7
2016,9,9,12,0,921.0,104.0,1.0,28.0,883.0,862.64,615.0
2016,9,9,12,15,920.5,104.0,1.0,28.0,880.5,844.96,603.95
2016,9,9,12,30,920.0,104.0,1.0,28.0,878.0,824.34,591.12
2016,9,9,12,45,909.5,108.5,1.05,28.5,865.0,797.64,573.94
2016,9,9,13,0,899.0,113.0,1.1,29.0,852.0,768.64,555.26
2016,9,9,13,15,894.0,112.0,1.1,29.0,833.0,736.22,534.75
2016,9,9,13,30,889.0,111.0,1.1,29.0,814.0,701.64,511.96
2016,9,9,13,45,882.5,109.0,1.15,29.0,788.0,663.19,485.83
2016,9,9,14,0,876.0,107.0,1.2,29.0,762.0,623.02,457.83
2016,9,9,14,15,866.0,105.5,1.2,28.5,728.5,579.85,427.4
2016,9,9,14,30,856.0,104.0,1.2,28.0,695.0,535.62,395.26
2016,9,9,14,45,842.5,101.5,1.25,28.0,655.5,484.89,357.02
2016,9,9,15,0,829.0,99.0,1.3,28.0,616.0,436.72,319.37
2016,9,9,15,15,810.5,96.0,1.3,27.5,571.0,386.2,279.3
2016,9,9,15,30,792.0,93.0,1.3,27.0,526.0,336.4,238.61
2016,9,9,15,45,767.0,89.5,1.3,27.0,477.5,285.31,195.88
2016,9,9,16,0,742.0,86.0,1.3,27.0,429.0,236.08,154.49
2016,9,9,16,15,708.5,81.0,1.3,26.0,377.5,182.8,111.68
2016,9,9,16,30,675.0,76.0,1.3,25.0,326.0,135.82,76.13
2016,9,9,16,45,625.5,70.5,1.3,24.0,273.5,90.75,47.65
2016,9,9,17,0,576.0,65.0,1.3,23.0,221.0,50.95,31.87
2016,9,9,17,15,503.0,56.5,1.25,22.0,171.0,39.99,29.03
2016,9,9,17,30,430.0,48.0,1.2,21.0,121.0,35.79,25.13
2016,9,9,17,45,311.5,35.5,1.2,20.0,78.5,27.42,17.24
2016,9,9,18,0,193.0,23.0,1.2,19.0,36.0,18.43,3.11
2016,9,9,18,15,96.5,11.5,1.15,18.5,18.0,11.3,0.0
2016,9,9,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,5,45,28.0,6.0,0.7,12.5,7.0,0.0,0.0
2016,9,10,6,0,56.0,12.0,0.7,13.0,14.0,28.2,0.0
2016,9,10,6,15,165.5,29.0,0.7,13.5,49.0,107.07,70.17
2016,9,10,6,30,275.0,46.0,0.7,14.0,84.0,176.17,135.32
2016,9,10,6,45,356.5,59.0,0.7,15.0,130.5,237.91,188.56
2016,9,10,7,0,438.0,72.0,0.7,16.0,177.0,306.91,246.06
2016,9,10,7,15,301.0,102.5,0.7,16.5,183.0,280.9,226.56
2016,9,10,7,30,164.0,133.0,0.7,17.0,189.0,242.55,195.36
2016,9,10,7,45,397.0,119.0,0.7,17.5,283.0,386.86,311.38
2016,9,10,8,0,630.0,105.0,0.7,18.0,377.0,537.95,425.83
2016,9,10,8,15,660.0,110.5,0.7,18.5,425.5,585.2,457.93
2016,9,10,8,30,690.0,116.0,0.7,19.0,474.0,632.5,490.18
2016,9,10,8,45,711.0,120.5,0.75,20.0,519.0,671.75,515.43
2016,9,10,9,0,732.0,125.0,0.8,21.0,564.0,709.92,538.6
2016,9,10,9,15,749.0,128.5,0.8,21.5,604.5,742.47,557.92
2016,9,10,9,30,766.0,132.0,0.8,22.0,645.0,770.72,574.16
2016,9,10,9,45,778.0,135.0,0.85,22.5,679.5,794.99,588.39
2016,9,10,10,0,790.0,138.0,0.9,23.0,714.0,816.89,601.06
2016,9,10,10,15,799.0,140.5,0.95,23.5,742.0,833.2,610.09
2016,9,10,10,30,808.0,143.0,1.0,24.0,770.0,846.8,617.47
2016,9,10,10,45,813.5,144.5,1.05,24.5,790.5,853.56,620.52
2016,9,10,11,0,819.0,146.0,1.1,25.0,811.0,857.43,621.88
2016,9,10,11,15,822.5,147.0,1.1,25.0,824.0,856.16,620.55
2016,9,10,11,30,826.0,148.0,1.1,25.0,837.0,851.95,617.53
2016,9,10,11,45,826.5,149.0,1.15,25.0,841.5,842.33,611.83
2016,9,10,12,0,827.0,150.0,1.2,25.0,846.0,829.88,604.42
2016,9,10,12,15,826.0,149.5,1.2,25.0,843.0,812.0,592.89
2016,9,10,12,30,825.0,149.0,1.2,25.0,840.0,791.51,579.75
2016,9,10,12,45,826.0,146.0,1.25,25.5,830.0,767.61,563.84
2016,9,10,13,0,827.0,143.0,1.3,26.0,820.0,741.22,546.27
2016,9,10,13,15,821.5,142.0,1.3,25.5,801.5,709.82,526.12
2016,9,10,13,30,816.0,141.0,1.3,25.0,783.0,676.53,503.86
2016,9,10,13,45,808.0,138.5,1.3,25.0,757.0,638.52,476.89
2016,9,10,14,0,800.0,136.0,1.3,25.0,731.0,599.16,448.4
2016,9,10,14,15,789.0,133.5,1.3,24.5,698.0,556.98,418.04
2016,9,10,14,30,778.0,131.0,1.3,24.0,665.0,514.07,386.23
2016,9,10,14,45,763.5,127.5,1.3,24.0,626.5,468.11,350.52
2016,9,10,15,0,749.0,124.0,1.3,24.0,588.0,419.2,311.73
2016,9,10,15,15,728.5,120.0,1.25,23.5,544.0,370.55,272.55
2016,9,10,15,30,708.0,116.0,1.2,23.0,500.0,322.94,233.22
2016,9,10,15,45,682.0,110.5,1.2,23.0,452.5,273.83,191.94
2016,9,10,16,0,656.0,105.0,1.2,23.0,405.0,226.78,152.28
2016,9,10,16,15,619.0,99.0,1.15,22.5,355.0,179.78,114.27
2016,9,10,16,30,582.0,93.0,1.1,22.0,305.0,136.45,81.64
2016,9,10,16,45,531.0,84.5,1.05,21.5,254.5,93.97,54.79
2016,9,10,17,0,480.0,76.0,1.0,21.0,204.0,57.03,44.06
2016,9,10,17,15,407.0,64.5,0.95,20.0,156.0,47.2,35.51
2016,9,10,17,30,334.0,53.0,0.9,19.0,108.0,39.9,28.84
2016,9,10,17,45,228.5,37.0,0.85,18.5,68.5,28.46,18.07
2016,9,10,18,0,123.0,21.0,0.8,18.0,29.0,16.42,0.0
2016,9,10,18,15,61.5,10.5,0.75,17.5,14.5,10.32,0.0
2016,9,10,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,11,5,45,21.5,5.0,0.85,13.5,6.0,0.0,0.0
2016,9,11,6,0,43.0,10.0,0.9,14.0,12.0,22.32,0.0
2016,9,11,6,15,138.5,28.5,0.9,14.5,45.5,96.29,60.93
2016,9,11,6,30,234.0,47.0,0.9,15.0,79.0,161.13,123.07
2016,9,11,6,45,314.0,61.5,0.9,15.5,124.5,221.84,175.65
2016,9,11,7,0,394.0,76.0,0.9,16.0,170.0,289.68,232.79
2016,9,11,7,15,197.0,81.5,0.85,16.5,128.5,200.23,161.93
2016,9,11,7,30,0.0,87.0,0.8,17.0,87.0,85.78,66.29
2016,9,11,7,45,91.5,132.5,0.8,17.5,171.5,201.28,162.25
2016,9,11,8,0,183.0,178.0,0.8,18.0,256.0,313.68,251.21
2016,9,11,8,15,419.5,151.5,0.8,18.5,360.5,463.2,367.67
2016,9,11,8,30,656.0,125.0,0.8,19.0,465.0,616.53,480.67
2016,9,11,8,45,683.5,128.0,0.8,19.5,510.0,657.82,506.94
2016,9,11,9,0,711.0,131.0,0.8,20.0,555.0,698.42,532.97
2016,9,11,9,15,728.0,135.0,0.8,20.5,595.5,730.92,552.43
2016,9,11,9,30,745.0,139.0,0.8,21.0,636.0,761.69,570.54
2016,9,11,9,45,770.5,135.5,0.85,21.5,673.0,786.86,585.46
2016,9,11,10,0,796.0,132.0,0.9,22.0,710.0,812.93,600.98
2016,9,11,10,15,805.5,134.0,0.9,22.5,738.0,829.14,609.19
2016,9,11,10,30,815.0,136.0,0.9,23.0,766.0,842.63,615.79
2016,9,11,10,45,824.0,136.0,0.95,23.5,787.5,850.8,619.8
2016,9,11,11,0,833.0,136.0,1.0,24.0,809.0,856.07,622.09
2016,9,11,11,15,837.0,136.5,1.0,24.0,822.0,854.65,620.65
2016,9,11,11,30,841.0,137.0,1.0,24.0,835.0,850.25,617.51
2016,9,11,11,45,656.0,232.0,1.05,24.0,778.5,782.05,572.05
2016,9,11,12,0,471.0,327.0,1.1,24.0,722.0,711.23,520.83
2016,9,11,12,15,659.0,231.0,1.15,24.0,781.5,756.28,557.16
2016,9,11,12,30,847.0,135.0,1.2,24.0,841.0,791.45,582.72
2016,9,11,12,45,852.0,130.0,1.25,24.0,832.0,767.55,567.23
2016,9,11,13,0,857.0,125.0,1.3,24.0,823.0,742.06,551.23
2016,9,11,13,15,851.5,124.0,1.3,24.0,804.0,710.34,530.2
2016,9,11,13,30,846.0,123.0,1.3,24.0,785.0,675.63,505.79
2016,9,11,13,45,840.5,120.0,1.35,24.0,759.5,637.75,479.12
2016,9,11,14,0,835.0,117.0,1.4,24.0,734.0,598.24,450.6
2016,9,11,14,15,824.5,115.0,1.4,23.5,701.0,555.48,419.43
2016,9,11,14,30,814.0,113.0,1.4,23.0,668.0,511.87,386.68
2016,9,11,14,45,800.0,110.0,1.45,22.5,629.5,465.08,350.77
2016,9,11,15,0,786.0,107.0,1.5,22.0,591.0,418.19,313.54
2016,9,11,15,15,767.0,103.5,1.45,21.5,547.0,369.16,273.28
2016,9,11,15,30,748.0,100.0,1.4,21.0,503.0,320.96,232.69
2016,9,11,15,45,721.0,96.5,1.4,20.5,454.5,268.46,188.4
2016,9,11,16,0,694.0,93.0,1.4,20.0,406.0,221.07,148.03
2016,9,11,16,15,658.5,87.5,1.35,19.5,356.0,172.92,108.45
2016,9,11,16,30,623.0,82.0,1.3,19.0,306.0,128.23,74.53
2016,9,11,16,45,569.5,75.5,1.3,18.5,255.0,85.35,48.12
2016,9,11,17,0,516.0,69.0,1.3,18.0,204.0,48.24,36.92
2016,9,11,17,15,441.5,59.0,1.25,17.0,155.5,42.97,32.23
2016,9,11,17,30,367.0,49.0,1.2,16.0,107.0,37.52,27.09
2016,9,11,17,45,251.5,34.5,1.2,15.5,67.5,26.55,16.49
2016,9,11,18,0,136.0,20.0,1.2,15.0,28.0,15.69,0.0
2016,9,11,18,15,68.0,10.0,1.15,14.5,14.0,9.83,0.0
2016,9,11,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,5,45,48.5,6.5,1.1,12.5,8.0,0.0,0.0
2016,9,12,6,0,97.0,13.0,1.1,13.0,16.0,40.72,0.0
2016,9,12,6,15,241.0,26.5,1.15,13.0,53.5,127.72,79.38
2016,9,12,6,30,385.0,40.0,1.2,13.0,91.0,210.72,161.68
2016,9,12,6,45,480.5,48.0,1.25,13.5,141.0,278.57,221.71
2016,9,12,7,0,576.0,56.0,1.3,14.0,191.0,354.32,286.43
2016,9,12,7,15,630.0,62.0,1.25,14.5,243.5,413.54,335.85
2016,9,12,7,30,684.0,68.0,1.2,15.0,296.0,476.02,385.7
2016,9,12,7,45,724.0,71.5,1.2,15.5,348.5,527.77,425.7
2016,9,12,8,0,764.0,75.0,1.2,16.0,401.0,583.21,466.93
2016,9,12,8,15,789.0,78.5,1.2,16.5,451.0,629.35,499.79
2016,9,12,8,30,814.0,82.0,1.2,17.0,501.0,674.92,530.23
2016,9,12,8,45,831.0,85.5,1.2,17.5,546.5,713.74,554.83
2016,9,12,9,0,848.0,89.0,1.2,18.0,592.0,750.94,577.9
2016,9,12,9,15,862.0,91.0,1.2,18.5,633.0,778.03,593.64
2016,9,12,9,30,876.0,93.0,1.2,19.0,674.0,807.19,610.75
2016,9,12,9,45,889.0,93.5,1.25,19.5,710.0,831.52,625.06
2016,9,12,10,0,902.0,94.0,1.3,20.0,746.0,853.25,637.66
2016,9,12,10,15,909.5,95.5,1.3,20.0,774.0,868.67,646.64
2016,9,12,10,30,917.0,97.0,1.3,20.0,802.0,881.06,653.77
2016,9,12,10,45,921.0,98.5,1.3,20.5,823.0,887.34,655.77
2016,9,12,11,0,925.0,100.0,1.3,21.0,844.0,890.41,655.84
2016,9,12,11,15,928.0,100.5,1.3,21.0,857.0,888.35,653.99
2016,9,12,11,30,931.0,101.0,1.3,21.0,870.0,883.06,650.2
2016,9,12,11,45,930.0,102.5,1.35,21.0,875.0,872.25,643.63
2016,9,12,12,0,929.0,104.0,1.4,21.0,880.0,858.32,635.11
2016,9,12,12,15,929.0,103.5,1.4,21.0,877.0,840.16,623.25
2016,9,12,12,30,929.0,103.0,1.4,21.0,874.0,819.03,609.51
2016,9,12,12,45,927.5,102.5,1.45,21.0,863.0,793.9,593.65
2016,9,12,13,0,926.0,102.0,1.5,21.0,852.0,766.06,575.9
2016,9,12,13,15,922.0,101.0,1.5,20.5,833.5,733.43,555.32
2016,9,12,13,30,918.0,100.0,1.5,20.0,815.0,698.51,531.96
2016,9,12,13,45,914.5,97.5,1.55,20.0,789.5,660.36,504.5
2016,9,12,14,0,911.0,95.0,1.6,20.0,764.0,620.22,474.86
2016,9,12,14,15,903.0,93.5,1.6,19.5,731.0,576.73,442.45
2016,9,12,14,30,895.0,92.0,1.6,19.0,698.0,531.96,408.03
2016,9,12,14,45,885.0,89.0,1.65,18.5,659.0,483.84,370.18
2016,9,12,15,0,875.0,86.0,1.7,18.0,620.0,435.05,330.43
2016,9,12,15,15,859.5,83.5,1.7,17.5,575.5,384.26,287.71
2016,9,12,15,30,844.0,81.0,1.7,17.0,531.0,329.83,241.01
2016,9,12,15,45,824.5,77.0,1.7,17.0,482.0,277.38,194.71
2016,9,12,16,0,805.0,73.0,1.7,17.0,433.0,226.17,149.49
2016,9,12,16,15,774.0,69.0,1.7,16.5,381.0,174.63,106.21
2016,9,12,16,30,743.0,65.0,1.7,16.0,329.0,126.0,68.98
2016,9,12,16,45,697.5,60.0,1.7,15.5,275.5,78.9,40.7
2016,9,12,17,0,652.0,55.0,1.7,15.0,222.0,40.31,30.35
2016,9,12,17,15,577.0,48.0,1.65,14.5,170.0,33.57,24.22
2016,9,12,17,30,502.0,41.0,1.6,14.0,118.0,30.34,20.97
2016,9,12,17,45,251.0,36.0,1.6,13.5,74.5,27.95,17.51
2016,9,12,18,0,0.0,31.0,1.6,13.0,31.0,26.77,0.0
2016,9,12,18,15,0.0,15.5,1.55,12.5,15.5,15.24,0.0
2016,9,12,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,6.0,1.05,13.0,6.0,0.0,0.0
2016,9,13,6,0,0.0,12.0,1.1,13.0,12.0,11.8,0.0
2016,9,13,6,15,137.5,29.5,1.15,13.0,47.5,95.64,56.63
2016,9,13,6,30,275.0,47.0,1.2,13.0,83.0,175.96,134.82
2016,9,13,6,45,354.0,61.5,1.25,13.5,129.5,237.58,189.23
2016,9,13,7,0,433.0,76.0,1.3,14.0,176.0,306.23,248.02
2016,9,13,7,15,216.5,62.0,1.3,14.0,112.0,193.88,158.85
2016,9,13,7,30,0.0,48.0,1.3,14.0,48.0,46.36,33.93
2016,9,13,7,45,0.0,68.5,1.3,14.5,68.5,66.22,50.73
2016,9,13,8,0,0.0,89.0,1.3,15.0,89.0,86.62,67.53
2016,9,13,8,15,4.0,130.0,1.25,15.5,132.0,131.13,103.97
2016,9,13,8,30,8.0,171.0,1.2,16.0,175.0,176.16,139.89
2016,9,13,8,45,62.0,218.0,1.2,16.5,254.0,271.82,216.4
2016,9,13,9,0,116.0,265.0,1.2,17.0,333.0,371.82,293.16
2016,9,13,9,15,117.0,285.0,1.15,17.0,358.0,394.63,308.78
2016,9,13,9,30,118.0,305.0,1.1,17.0,383.0,416.9,324.31
2016,9,13,9,45,132.5,323.5,1.05,17.5,415.5,447.94,345.92
2016,9,13,10,0,147.0,342.0,1.0,18.0,448.0,478.73,366.89
2016,9,13,10,15,121.5,352.0,1.0,18.0,442.0,466.68,356.48
2016,9,13,10,30,96.0,362.0,1.0,18.0,436.0,447.29,341.19
2016,9,13,10,45,113.0,376.5,1.0,18.5,465.5,474.68,360.55
2016,9,13,11,0,130.0,391.0,1.0,19.0,495.0,506.85,382.65
2016,9,13,11,15,129.5,397.5,1.0,19.0,503.0,509.51,383.88
2016,9,13,11,30,129.0,404.0,1.0,19.0,511.0,511.6,385.01
2016,9,13,11,45,334.5,353.5,1.05,19.5,631.5,628.87,472.82
2016,9,13,12,0,540.0,303.0,1.1,20.0,752.0,739.43,551.5
2016,9,13,12,15,537.0,302.5,1.1,20.0,747.5,723.45,539.07
2016,9,13,12,30,534.0,302.0,1.1,20.0,743.0,705.85,526.93
2016,9,13,12,45,474.0,318.5,1.1,20.5,706.0,660.55,493.52
2016,9,13,13,0,414.0,335.0,1.1,21.0,669.0,616.58,461.13
2016,9,13,13,15,460.0,307.5,1.1,21.0,670.5,606.35,455.26
2016,9,13,13,30,506.0,280.0,1.1,21.0,672.0,592.35,446.12
2016,9,13,13,45,503.0,269.5,1.1,21.0,648.0,559.73,422.69
2016,9,13,14,0,500.0,259.0,1.1,21.0,624.0,526.27,398.39
2016,9,13,14,15,638.5,200.0,1.1,21.0,644.5,523.92,397.2
2016,9,13,14,30,777.0,141.0,1.1,21.0,665.0,508.96,385.18
2016,9,13,14,45,758.5,138.5,1.15,21.0,624.5,461.84,348.22
2016,9,13,15,0,740.0,136.0,1.2,21.0,584.0,415.12,310.75
2016,9,13,15,15,717.5,131.5,1.15,20.5,539.0,365.85,270.65
2016,9,13,15,30,695.0,127.0,1.1,20.0,494.0,317.89,230.69
2016,9,13,15,45,662.5,122.0,1.1,20.0,445.0,268.5,189.12
2016,9,13,16,0,630.0,117.0,1.1,20.0,396.0,221.93,150.07
2016,9,13,16,15,590.0,109.0,1.05,19.5,345.0,174.62,112.31
2016,9,13,16,30,550.0,101.0,1.0,19.0,294.0,131.4,80.74
2016,9,13,16,45,493.0,91.5,1.0,19.0,243.0,89.73,55.98
2016,9,13,17,0,436.0,82.0,1.0,19.0,192.0,59.42,46.46
2016,9,13,17,15,358.0,68.0,0.95,18.0,144.0,50.6,38.64
2016,9,13,17,30,280.0,54.0,0.9,17.0,96.0,41.3,30.06
2016,9,13,17,45,177.0,35.5,0.85,16.5,58.0,27.67,16.64
2016,9,13,18,0,74.0,17.0,0.8,16.0,20.0,14.4,0.0
2016,9,13,18,15,37.0,8.5,0.75,15.5,10.0,8.36,0.0
2016,9,13,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,14,5,45,18.0,4.5,0.5,12.5,4.5,0.0,0.0
2016,9,14,6,0,36.0,9.0,0.5,13.0,9.0,19.05,0.0
2016,9,14,6,15,138.5,27.5,0.45,13.5,42.5,92.31,51.58
2016,9,14,6,30,241.0,46.0,0.4,14.0,76.0,161.3,122.14
2016,9,14,6,45,328.0,60.0,0.35,14.5,122.5,223.86,176.15
2016,9,14,7,0,415.0,74.0,0.3,15.0,169.0,294.28,234.81
2016,9,14,7,15,473.0,85.0,0.3,15.5,219.5,353.28,282.91
2016,9,14,7,30,531.0,96.0,0.3,16.0,270.0,418.79,334.13
2016,9,14,7,45,579.0,102.5,0.3,17.0,321.5,475.08,375.82
2016,9,14,8,0,627.0,109.0,0.3,18.0,373.0,533.3,417.29
2016,9,14,8,15,657.5,115.0,0.3,18.5,422.0,580.91,450.26
2016,9,14,8,30,688.0,121.0,0.3,19.0,471.0,628.55,482.32
2016,9,14,8,45,717.0,123.0,0.35,19.5,517.5,670.36,510.24
2016,9,14,9,0,746.0,125.0,0.4,20.0,564.0,711.46,536.55
2016,9,14,9,15,763.0,128.5,0.4,20.5,604.5,743.9,555.47
2016,9,14,9,30,780.0,132.0,0.4,21.0,645.0,771.96,571.33
2016,9,14,9,45,836.0,114.0,0.4,21.5,689.5,809.2,593.08
2016,9,14,10,0,892.0,96.0,0.4,22.0,734.0,841.12,610.94
2016,9,14,10,15,899.5,97.0,0.4,22.5,762.5,855.69,617.63
2016,9,14,10,30,907.0,98.0,0.4,23.0,791.0,867.27,622.73
2016,9,14,10,45,913.5,98.5,0.45,23.5,812.0,874.39,626.1
2016,9,14,11,0,920.0,99.0,0.5,24.0,833.0,878.35,627.67
2016,9,14,11,15,923.5,99.5,0.55,24.5,846.5,876.56,625.78
2016,9,14,11,30,927.0,100.0,0.6,25.0,860.0,871.55,622.06
2016,9,14,11,45,929.0,100.0,0.65,25.5,865.0,861.58,615.35
2016,9,14,12,0,931.0,100.0,0.7,26.0,870.0,848.44,606.77
2016,9,14,12,15,930.5,99.5,0.75,26.0,867.0,829.73,595.9
2016,9,14,12,30,930.0,99.0,0.8,26.0,864.0,808.07,583.17
2016,9,14,12,45,921.5,102.0,0.9,26.0,851.0,781.04,567.59
2016,9,14,13,0,913.0,105.0,1.0,26.0,838.0,751.6,550.21
2016,9,14,13,15,908.0,104.0,1.05,26.0,818.5,718.55,529.56
2016,9,14,13,30,903.0,103.0,1.1,26.0,799.0,683.31,505.62
2016,9,14,13,45,896.5,101.5,1.15,26.0,772.0,644.66,478.65
2016,9,14,14,0,890.0,100.0,1.2,26.0,745.0,604.27,449.72
2016,9,14,14,15,880.0,98.0,1.2,25.5,711.5,560.02,417.67
2016,9,14,14,30,870.0,96.0,1.2,25.0,678.0,514.71,383.82
2016,9,14,14,45,856.0,94.0,1.25,25.0,638.0,466.77,346.47
2016,9,14,15,0,842.0,92.0,1.3,25.0,598.0,415.09,305.23
2016,9,14,15,15,823.5,89.0,1.3,24.5,553.0,364.19,263.77
2016,9,14,15,30,805.0,86.0,1.3,24.0,508.0,314.0,221.77
2016,9,14,15,45,780.0,82.5,1.3,24.0,458.5,262.7,178.09
2016,9,14,16,0,755.0,79.0,1.3,24.0,409.0,213.27,136.2
2016,9,14,16,15,720.0,74.5,1.3,23.5,357.5,163.6,96.48
2016,9,14,16,30,685.0,70.0,1.3,23.0,306.0,113.81,60.45
2016,9,14,16,45,634.0,64.0,1.35,22.5,253.5,68.91,35.93
2016,9,14,17,0,583.0,58.0,1.4,22.0,201.0,39.73,28.89
2016,9,14,17,15,502.5,49.5,1.3,21.0,151.5,35.47,25.09
2016,9,14,17,30,422.0,41.0,1.2,20.0,102.0,31.0,20.81
2016,9,14,17,45,287.5,28.5,1.2,19.0,62.0,22.29,11.69
2016,9,14,18,0,153.0,16.0,1.2,18.0,22.0,15.73,0.0
2016,9,14,18,15,76.5,8.0,1.15,17.5,11.0,0.0,0.0
2016,9,14,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,15,5,45,54.5,5.0,0.75,12.5,6.0,0.0,0.0
2016,9,15,6,0,109.0,10.0,0.7,13.0,12.0,40.45,0.0
2016,9,15,6,15,259.5,22.5,0.6,13.5,48.5,125.48,66.34
2016,9,15,6,30,410.0,35.0,0.5,14.0,85.0,211.73,159.19
2016,9,15,6,45,499.5,43.0,0.45,15.0,134.5,277.05,216.35
2016,9,15,7,0,589.0,51.0,0.4,16.0,184.0,349.91,276.83
2016,9,15,7,15,643.0,57.0,0.4,16.5,236.5,409.1,325.21
2016,9,15,7,30,697.0,63.0,0.4,17.0,289.0,469.35,372.38
2016,9,15,7,45,735.0,66.5,0.45,17.5,341.5,522.45,412.71
2016,9,15,8,0,773.0,70.0,0.5,18.0,394.0,576.55,452.33
2016,9,15,8,15,798.5,73.5,0.5,18.5,444.0,622.98,484.5
2016,9,15,8,30,824.0,77.0,0.5,19.0,494.0,668.85,514.34
2016,9,15,8,45,843.5,79.5,0.55,20.0,540.5,704.22,535.45
2016,9,15,9,0,863.0,82.0,0.6,21.0,587.0,742.21,558.05
2016,9,15,9,15,877.0,84.0,0.65,21.5,628.0,773.64,576.92
2016,9,15,9,30,891.0,86.0,0.7,22.0,669.0,802.85,594.23
2016,9,15,9,45,903.0,86.5,0.75,22.5,704.5,826.34,607.71
2016,9,15,10,0,915.0,87.0,0.8,23.0,740.0,847.17,619.5
2016,9,15,10,15,922.5,88.5,0.85,23.5,768.0,862.49,627.78
2016,9,15,10,30,930.0,90.0,0.9,24.0,796.0,874.72,634.2
2016,9,15,10,45,935.0,90.5,0.95,24.5,817.0,880.63,636.68
2016,9,15,11,0,940.0,91.0,1.0,25.0,838.0,883.28,637.28
2016,9,15,11,15,943.0,91.5,1.05,25.0,851.0,880.98,636.09
2016,9,15,11,30,946.0,92.0,1.1,25.0,864.0,875.39,632.96
2016,9,15,11,45,947.0,92.5,1.15,25.5,869.0,864.89,625.57
2016,9,15,12,0,948.0,93.0,1.2,26.0,874.0,851.18,616.25
2016,9,15,12,15,947.5,93.0,1.2,26.0,870.5,832.65,604.44
2016,9,15,12,30,947.0,93.0,1.2,26.0,867.0,811.1,590.75
2016,9,15,12,45,936.5,97.0,1.25,26.5,853.5,783.17,572.36
2016,9,15,13,0,926.0,101.0,1.3,27.0,840.0,752.89,552.4
2016,9,15,13,15,921.5,100.0,1.35,26.5,820.5,719.76,532.52
2016,9,15,13,30,917.0,99.0,1.4,26.0,801.0,684.37,509.11
2016,9,15,13,45,909.0,98.0,1.45,26.0,774.0,644.77,481.08
2016,9,15,14,0,901.0,97.0,1.5,26.0,747.0,603.51,451.12
2016,9,15,14,15,891.5,95.5,1.5,26.0,713.0,559.54,418.09
2016,9,15,14,30,882.0,94.0,1.5,26.0,679.0,514.43,383.31
2016,9,15,14,45,867.5,92.0,1.5,26.0,638.5,465.77,344.97
2016,9,15,15,0,853.0,90.0,1.5,26.0,598.0,413.36,302.84
2016,9,15,15,15,834.5,87.0,1.5,25.5,552.5,361.99,260.9
2016,9,15,15,30,816.0,84.0,1.5,25.0,507.0,311.32,218.42
2016,9,15,15,45,789.5,81.0,1.55,24.5,457.5,259.64,174.87
2016,9,15,16,0,763.0,78.0,1.6,24.0,408.0,209.97,133.17
2016,9,15,16,15,727.5,73.5,1.55,23.5,356.0,159.97,93.34
2016,9,15,16,30,692.0,69.0,1.5,23.0,304.0,109.91,57.64
2016,9,15,16,45,637.5,63.0,1.5,22.5,251.0,64.77,34.06
2016,9,15,17,0,583.0,57.0,1.5,22.0,198.0,39.21,28.42
2016,9,15,17,15,499.5,48.5,1.45,21.0,148.0,34.91,24.56
2016,9,15,17,30,416.0,40.0,1.4,20.0,98.0,30.4,20.22
2016,9,15,17,45,273.5,27.0,1.35,19.0,58.5,21.15,10.21
2016,9,15,18,0,131.0,14.0,1.3,18.0,19.0,13.76,0.0
2016,9,15,18,15,65.5,7.0,1.25,17.0,9.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,16,6,15,204.5,17.0,0.65,12.5,41.5,99.55,47.76
2016,9,16,6,30,409.0,34.0,0.5,13.0,83.0,209.18,157.33
2016,9,16,6,45,499.0,42.0,0.4,14.0,132.5,274.34,214.53
2016,9,16,7,0,589.0,50.0,0.3,15.0,182.0,347.12,274.93
2016,9,16,7,15,644.0,56.0,0.25,15.5,234.5,404.17,321.52
2016,9,16,7,30,699.0,62.0,0.2,16.0,287.0,467.33,370.52
2016,9,16,7,45,737.0,66.0,0.15,16.5,339.5,520.94,410.18
2016,9,16,8,0,775.0,70.0,0.1,17.0,392.0,575.53,448.92
2016,9,16,8,15,801.0,73.5,0.05,18.0,442.5,622.25,479.65
2016,9,16,8,30,827.0,77.0,0.0,19.0,493.0,668.4,508.2
2016,9,16,8,45,846.5,79.0,0.0,20.0,539.0,703.2,527.81
2016,9,16,9,0,866.0,81.0,0.0,21.0,585.0,740.58,548.83
2016,9,16,9,15,880.0,83.0,0.05,21.5,626.5,771.98,566.77
2016,9,16,9,30,894.0,85.0,0.1,22.0,668.0,801.14,583.36
2016,9,16,9,45,905.0,86.5,0.15,23.0,703.0,824.88,595.37
2016,9,16,10,0,916.0,88.0,0.2,24.0,738.0,845.88,605.72
2016,9,16,10,15,923.5,89.0,0.25,25.0,766.5,860.57,612.16
2016,9,16,10,30,931.0,90.0,0.3,26.0,795.0,872.17,616.86
2016,9,16,10,45,936.5,91.0,0.4,27.0,816.0,878.92,619.66
2016,9,16,11,0,942.0,92.0,0.5,28.0,837.0,882.41,620.64
2016,9,16,11,15,945.0,92.5,0.55,28.0,850.0,880.0,619.61
2016,9,16,11,30,948.0,93.0,0.6,28.0,863.0,874.29,616.71
2016,9,16,11,45,948.5,93.5,0.7,28.5,867.5,863.26,610.3
2016,9,16,12,0,949.0,94.0,0.8,29.0,872.0,849.04,601.92
2016,9,16,12,15,948.0,94.0,0.85,29.0,868.5,830.01,590.91
2016,9,16,12,30,947.0,94.0,0.9,29.0,865.0,807.99,578.0
2016,9,16,12,45,939.5,96.0,0.95,29.0,851.5,780.27,561.36
2016,9,16,13,0,932.0,98.0,1.0,29.0,838.0,750.07,543.02
2016,9,16,13,15,927.0,97.0,1.05,29.0,818.0,716.39,522.1
2016,9,16,13,30,922.0,96.0,1.1,29.0,798.0,680.47,497.82
2016,9,16,13,45,913.0,95.5,1.15,29.0,770.5,640.55,470.14
2016,9,16,14,0,904.0,95.0,1.2,29.0,743.0,599.03,440.56
2016,9,16,14,15,893.5,93.5,1.15,28.5,708.5,554.41,408.12
2016,9,16,14,30,883.0,92.0,1.1,28.0,674.0,508.75,373.94
2016,9,16,14,45,867.5,90.5,1.1,28.0,633.0,460.09,336.13
2016,9,16,15,0,852.0,89.0,1.1,28.0,592.0,407.75,294.61
2016,9,16,15,15,833.0,86.0,1.1,27.5,546.5,356.32,253.17
2016,9,16,15,30,814.0,83.0,1.1,27.0,501.0,305.63,211.23
2016,9,16,15,45,787.5,79.5,1.1,27.0,451.5,253.72,167.68
2016,9,16,16,0,761.0,76.0,1.1,27.0,402.0,203.81,126.22
2016,9,16,16,15,724.5,71.5,1.05,26.0,349.5,153.94,87.61
2016,9,16,16,30,688.0,67.0,1.0,25.0,297.0,104.21,53.32
2016,9,16,16,45,634.0,61.0,0.95,24.5,244.5,59.56,31.31
2016,9,16,17,0,580.0,55.0,0.9,24.0,192.0,37.82,26.97
2016,9,16,17,15,495.5,46.5,0.85,22.5,142.5,33.45,23.11
2016,9,16,17,30,411.0,38.0,0.8,21.0,93.0,28.85,18.73
2016,9,16,17,45,266.5,25.0,0.75,20.0,54.5,19.5,8.17
2016,9,16,18,0,122.0,12.0,0.7,19.0,16.0,11.8,0.0
2016,9,16,18,15,61.0,6.0,0.65,18.5,8.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,17,6,15,183.0,17.5,0.6,13.5,39.0,92.23,38.93
2016,9,17,6,30,366.0,35.0,0.5,14.0,78.0,193.24,144.24
2016,9,17,6,45,459.5,44.0,0.45,15.0,126.5,258.88,201.76
2016,9,17,7,0,553.0,53.0,0.4,16.0,175.0,332.45,262.94
2016,9,17,7,15,366.5,90.0,0.35,16.5,179.5,301.63,240.83
2016,9,17,7,30,180.0,127.0,0.3,17.0,184.0,242.14,193.73
2016,9,17,7,45,193.5,147.5,0.25,18.0,218.5,278.14,221.87
2016,9,17,8,0,207.0,168.0,0.2,19.0,253.0,314.57,248.59
2016,9,17,8,15,504.0,124.5,0.15,20.0,367.0,480.78,375.44
2016,9,17,8,30,801.0,81.0,0.1,21.0,481.0,652.54,496.32
2016,9,17,8,45,822.0,83.0,0.1,22.5,527.0,691.63,516.07
2016,9,17,9,0,843.0,85.0,0.1,24.0,573.0,729.32,536.16
2016,9,17,9,15,857.0,87.5,0.15,24.5,613.5,756.52,551.61
2016,9,17,9,30,871.0,90.0,0.2,25.0,654.0,785.62,568.41
2016,9,17,9,45,884.5,90.0,0.25,26.0,689.5,809.2,580.45
2016,9,17,10,0,898.0,90.0,0.3,27.0,725.0,830.2,590.9
2016,9,17,10,15,905.5,91.5,0.35,27.5,752.5,845.13,598.74
2016,9,17,10,30,913.0,93.0,0.4,28.0,780.0,857.03,604.87
2016,9,17,10,45,918.5,93.5,0.5,29.0,800.5,863.08,607.24
2016,9,17,11,0,924.0,94.0,0.6,30.0,821.0,865.95,607.79
2016,9,17,11,15,926.5,94.5,0.65,30.0,833.5,863.1,606.44
2016,9,17,11,30,929.0,95.0,0.7,30.0,846.0,857.02,603.26
2016,9,17,11,45,930.5,95.0,0.75,30.5,850.5,846.42,596.17
2016,9,17,12,0,932.0,95.0,0.8,31.0,855.0,832.65,587.22
2016,9,17,12,15,931.0,94.5,0.85,31.0,851.5,813.36,576.03
2016,9,17,12,30,930.0,94.0,0.9,31.0,848.0,791.13,563.0
2016,9,17,12,45,921.0,97.0,0.95,31.0,834.5,763.67,546.54
2016,9,17,13,0,912.0,100.0,1.0,31.0,821.0,733.85,528.45
2016,9,17,13,15,907.0,99.0,1.0,31.0,801.0,700.71,507.03
2016,9,17,13,30,902.0,98.0,1.0,31.0,781.0,665.4,482.77
2016,9,17,13,45,895.0,96.5,1.05,31.0,754.0,626.42,455.93
2016,9,17,14,0,888.0,95.0,1.1,31.0,727.0,585.75,427.16
2016,9,17,14,15,877.5,93.0,1.1,30.5,693.0,541.32,395.37
2016,9,17,14,30,867.0,91.0,1.1,30.0,659.0,495.88,361.81
2016,9,17,14,45,854.0,88.5,1.1,30.0,619.0,448.14,324.81
2016,9,17,15,0,841.0,86.0,1.1,30.0,579.0,396.51,283.96
2016,9,17,15,15,822.0,83.5,1.1,29.5,534.0,346.13,243.46
2016,9,17,15,30,803.0,81.0,1.1,29.0,489.0,296.51,202.55
2016,9,17,15,45,776.5,77.5,1.1,29.0,440.0,245.26,159.85
2016,9,17,16,0,750.0,74.0,1.1,29.0,391.0,196.04,119.36
2016,9,17,16,15,713.5,69.5,1.05,28.0,339.5,146.91,81.91
2016,9,17,16,30,677.0,65.0,1.0,27.0,288.0,98.01,49.07
2016,9,17,16,45,621.5,59.0,1.0,26.5,236.0,54.19,28.74
2016,9,17,17,0,566.0,53.0,1.0,26.0,184.0,36.43,25.51
2016,9,17,17,15,480.0,44.5,0.9,24.5,135.5,31.97,21.59
2016,9,17,17,30,394.0,36.0,0.8,23.0,87.0,27.28,17.13
2016,9,17,17,45,247.5,23.5,0.7,22.0,50.0,18.34,6.22
2016,9,17,18,0,101.0,11.0,0.6,21.0,13.0,10.81,0.0
2016,9,17,18,15,50.5,5.5,0.55,20.5,6.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.2,17.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,6,15,186.0,16.5,0.7,17.0,38.0,90.85,31.78
2016,9,18,6,30,372.0,33.0,0.6,18.0,76.0,192.29,140.65
2016,9,18,6,45,461.0,42.5,0.55,19.0,124.0,256.51,196.75
2016,9,18,7,0,550.0,52.0,0.5,20.0,172.0,328.36,256.0
2016,9,18,7,15,607.5,58.5,0.5,20.5,224.0,387.72,304.28
2016,9,18,7,30,665.0,65.0,0.5,21.0,276.0,450.66,353.24
2016,9,18,7,45,702.5,70.5,0.5,22.0,327.5,501.59,390.62
2016,9,18,8,0,740.0,76.0,0.5,23.0,379.0,556.05,428.85
2016,9,18,8,15,767.5,79.5,0.45,24.0,428.5,602.32,459.14
2016,9,18,8,30,795.0,83.0,0.4,25.0,478.0,648.18,487.77
2016,9,18,8,45,814.5,86.5,0.35,26.5,524.0,687.61,508.85
2016,9,18,9,0,834.0,90.0,0.3,28.0,570.0,725.56,528.24
2016,9,18,9,15,849.0,92.0,0.25,29.0,611.0,756.66,543.64
2016,9,18,9,30,864.0,94.0,0.2,30.0,652.0,781.58,554.88
2016,9,18,9,45,881.0,93.5,0.15,31.0,688.0,807.14,566.41
2016,9,18,10,0,898.0,93.0,0.1,32.0,724.0,830.23,576.29
2016,9,18,10,15,905.5,94.5,0.15,32.5,752.0,845.03,583.57
2016,9,18,10,30,913.0,96.0,0.2,33.0,780.0,856.79,589.3
2016,9,18,10,45,917.5,97.0,0.25,33.5,800.5,862.42,591.5
2016,9,18,11,0,922.0,98.0,0.3,34.0,821.0,864.84,592.02
2016,9,18,11,15,925.0,99.0,0.4,34.0,833.5,862.8,592.17
2016,9,18,11,30,928.0,100.0,0.5,34.0,846.0,857.51,590.52
2016,9,18,11,45,928.0,100.5,0.6,34.5,850.0,846.09,584.01
2016,9,18,12,0,928.0,101.0,0.7,35.0,854.0,831.55,575.65
2016,9,18,12,15,927.0,101.0,0.75,35.0,850.5,812.69,565.01
2016,9,18,12,30,926.0,101.0,0.8,35.0,847.0,790.91,552.55
2016,9,18,12,45,904.5,109.5,0.85,35.0,829.5,759.74,534.11
2016,9,18,13,0,883.0,118.0,0.9,35.0,812.0,726.78,514.42
2016,9,18,13,15,877.5,117.0,0.9,34.5,792.0,694.01,493.79
2016,9,18,13,30,872.0,116.0,0.9,34.0,772.0,659.18,471.21
2016,9,18,13,45,865.0,113.5,0.95,34.0,745.0,620.18,444.79
2016,9,18,14,0,858.0,111.0,1.0,34.0,718.0,577.47,415.17
2016,9,18,14,15,846.5,109.0,1.0,34.0,684.0,533.25,383.22
2016,9,18,14,30,835.0,107.0,1.0,34.0,650.0,488.23,349.8
2016,9,18,14,45,822.0,103.5,1.05,34.0,610.0,440.63,313.84
2016,9,18,15,0,809.0,100.0,1.1,34.0,570.0,392.83,276.59
2016,9,18,15,15,788.5,96.5,1.1,33.5,525.0,342.59,237.01
2016,9,18,15,30,768.0,93.0,1.1,33.0,480.0,293.35,197.28
2016,9,18,15,45,742.0,88.0,1.1,32.5,431.0,242.73,156.34
2016,9,18,16,0,716.0,83.0,1.1,32.0,382.0,190.77,114.91
2016,9,18,16,15,676.5,77.5,1.05,31.0,330.5,142.12,78.79
2016,9,18,16,30,637.0,72.0,1.0,30.0,279.0,97.34,50.11
2016,9,18,16,45,577.0,65.0,0.95,29.0,227.0,55.02,31.62
2016,9,18,17,0,517.0,58.0,0.9,28.0,175.0,41.07,29.16
2016,9,18,17,15,428.5,47.5,0.85,26.5,127.0,35.02,23.89
2016,9,18,17,30,340.0,37.0,0.8,25.0,79.0,28.59,17.9
2016,9,18,17,45,200.0,22.5,0.8,24.0,44.0,17.65,4.26
2016,9,18,18,0,60.0,8.0,0.8,23.0,9.0,7.86,0.0
2016,9,18,18,15,30.0,4.0,0.8,22.5,4.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
