Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,19,6,15,119.5,18.5,0.75,20.5,32.0,69.4,17.35
2016,9,19,6,30,239.0,37.0,0.6,21.0,64.0,146.55,105.36
2016,9,19,6,45,325.0,51.5,0.5,22.0,109.0,208.14,157.98
2016,9,19,7,0,411.0,66.0,0.4,23.0,154.0,277.41,214.22
2016,9,19,7,15,470.5,76.5,0.35,23.5,203.5,337.79,262.33
2016,9,19,7,30,530.0,87.0,0.3,24.0,253.0,400.73,310.42
2016,9,19,7,45,570.5,95.5,0.3,25.0,302.5,453.84,348.99
2016,9,19,8,0,611.0,104.0,0.3,26.0,352.0,508.42,387.04
2016,9,19,8,15,642.5,110.0,0.35,27.0,400.5,555.48,418.82
2016,9,19,8,30,674.0,116.0,0.4,28.0,449.0,602.64,449.7
2016,9,19,8,45,694.5,122.0,0.5,29.0,493.0,641.78,474.76
2016,9,19,9,0,715.0,128.0,0.6,30.0,537.0,679.78,498.56
2016,9,19,9,15,733.0,132.0,0.65,30.5,577.0,712.27,518.21
2016,9,19,9,30,751.0,136.0,0.7,31.0,617.0,743.03,536.34
2016,9,19,9,45,782.5,130.5,0.75,31.5,656.0,769.91,551.83
2016,9,19,10,0,814.0,125.0,0.8,32.0,695.0,797.66,567.83
2016,9,19,10,15,823.5,127.0,0.85,32.0,722.5,813.29,577.24
2016,9,19,10,30,833.0,129.0,0.9,32.0,750.0,826.14,585.12
2016,9,19,10,45,838.5,130.5,0.95,32.5,770.5,832.27,587.7
2016,9,19,11,0,844.0,132.0,1.0,33.0,791.0,835.42,588.58
2016,9,19,11,15,848.0,133.0,1.0,33.0,803.5,833.82,587.11
2016,9,19,11,30,852.0,134.0,1.0,33.0,816.0,829.18,583.92
2016,9,19,11,45,850.0,136.0,1.05,33.0,819.5,817.76,577.26
2016,9,19,12,0,848.0,138.0,1.1,33.0,823.0,803.49,568.92
2016,9,19,12,15,846.5,138.0,1.1,33.0,819.0,784.86,557.25
2016,9,19,12,30,845.0,138.0,1.1,33.0,815.0,763.58,543.96
2016,9,19,12,45,844.5,135.5,1.15,33.0,804.0,738.03,528.47
2016,9,19,13,0,844.0,133.0,1.2,33.0,793.0,710.03,510.53
2016,9,19,13,15,838.0,132.0,1.2,33.0,773.0,677.5,488.44
2016,9,19,13,30,832.0,131.0,1.2,33.0,753.0,643.08,464.69
2016,9,19,13,45,822.5,129.0,1.2,33.0,725.5,603.95,437.26
2016,9,19,14,0,813.0,127.0,1.2,33.0,698.0,563.55,408.34
2016,9,19,14,15,800.5,124.5,1.2,32.5,664.0,520.11,377.34
2016,9,19,14,30,788.0,122.0,1.2,32.0,630.0,476.08,344.94
2016,9,19,14,45,765.0,120.5,1.2,32.0,588.5,428.21,308.19
2016,9,19,15,0,742.0,119.0,1.2,32.0,547.0,378.03,268.95
2016,9,19,15,15,719.0,114.5,1.2,31.5,502.0,329.06,230.2
2016,9,19,15,30,696.0,110.0,1.2,31.0,457.0,281.44,191.7
2016,9,19,15,45,652.5,107.5,1.2,30.5,406.5,232.61,152.72
2016,9,19,16,0,609.0,105.0,1.2,30.0,356.0,187.76,117.62
2016,9,19,16,15,566.0,97.0,1.15,29.0,306.0,142.34,84.35
2016,9,19,16,30,523.0,89.0,1.1,28.0,256.0,101.34,58.42
2016,9,19,16,45,448.5,80.5,1.1,27.5,205.0,63.73,42.11
2016,9,19,17,0,374.0,72.0,1.1,27.0,154.0,52.95,39.28
2016,9,19,17,15,292.0,56.0,1.0,25.5,109.5,42.16,29.94
2016,9,19,17,30,210.0,40.0,0.9,24.0,65.0,30.81,19.65
2016,9,19,17,45,105.0,20.0,0.8,23.0,32.5,15.5,1.26
2016,9,19,18,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,20,6,15,78.5,19.5,0.7,15.5,28.5,52.42,7.08
2016,9,20,6,30,157.0,39.0,0.7,16.0,57.0,112.49,81.52
2016,9,20,6,45,255.5,55.0,0.7,16.5,101.5,183.45,142.38
2016,9,20,7,0,354.0,71.0,0.7,17.0,146.0,256.6,203.62
2016,9,20,7,15,414.0,83.0,0.7,17.5,194.0,313.96,251.15
2016,9,20,7,30,474.0,95.0,0.7,18.0,242.0,375.6,300.44
2016,9,20,7,45,541.0,98.0,0.75,19.0,294.5,437.78,348.18
2016,9,20,8,0,608.0,101.0,0.8,20.0,347.0,501.35,395.29
2016,9,20,8,15,639.5,107.0,0.8,20.5,394.5,548.15,428.63
2016,9,20,8,30,671.0,113.0,0.8,21.0,442.0,595.07,461.18
2016,9,20,8,45,708.0,113.0,0.85,21.5,489.0,638.96,491.41
2016,9,20,9,0,745.0,113.0,0.9,22.0,536.0,682.57,520.39
2016,9,20,9,15,415.5,199.5,0.9,22.5,439.0,539.77,411.91
2016,9,20,9,30,86.0,286.0,0.9,23.0,342.0,361.54,274.3
2016,9,20,9,45,459.5,198.5,0.95,23.5,516.5,583.93,444.74
2016,9,20,10,0,833.0,111.0,1.0,24.0,691.0,794.84,589.48
2016,9,20,10,15,841.5,112.5,1.0,24.5,718.0,809.3,594.35
2016,9,20,10,30,850.0,114.0,1.0,25.0,745.0,817.37,597.49
2016,9,20,10,45,858.0,114.0,1.05,25.5,765.5,824.33,600.78
2016,9,20,11,0,866.0,114.0,1.1,26.0,786.0,828.32,602.24
2016,9,20,11,15,869.5,115.0,1.15,26.0,798.5,826.61,601.32
2016,9,20,11,30,873.0,116.0,1.2,26.0,811.0,821.85,598.57
2016,9,20,11,45,875.0,115.5,1.25,26.5,815.5,811.35,591.03
2016,9,20,12,0,877.0,115.0,1.3,27.0,820.0,797.89,581.69
2016,9,20,12,15,876.0,115.0,1.35,27.0,816.0,779.7,570.45
2016,9,20,12,30,875.0,115.0,1.4,27.0,812.0,758.76,557.4
2016,9,20,12,45,872.5,113.5,1.45,27.0,800.5,732.65,540.86
2016,9,20,13,0,870.0,112.0,1.5,27.0,789.0,704.07,522.37
2016,9,20,13,15,864.5,111.0,1.5,27.0,769.5,671.67,499.5
2016,9,20,13,30,859.0,110.0,1.5,27.0,750.0,637.25,474.8
2016,9,20,13,45,851.5,108.5,1.55,27.0,723.0,599.34,447.44
2016,9,20,14,0,844.0,107.0,1.6,27.0,696.0,557.71,416.77
2016,9,20,14,15,832.5,105.0,1.6,26.5,662.5,514.11,384.31
2016,9,20,14,30,821.0,103.0,1.6,26.0,629.0,469.74,350.26
2016,9,20,14,45,806.0,100.0,1.65,25.5,589.5,422.47,313.15
2016,9,20,15,0,791.0,97.0,1.7,25.0,550.0,375.21,274.84
2016,9,20,15,15,770.0,94.0,1.7,24.5,505.0,326.29,234.19
2016,9,20,15,30,749.0,91.0,1.7,24.0,460.0,278.45,193.65
2016,9,20,15,45,721.0,86.5,1.7,24.0,412.0,225.86,149.21
2016,9,20,16,0,693.0,82.0,1.7,24.0,364.0,178.48,109.9
2016,9,20,16,15,652.5,76.5,1.65,23.0,313.5,131.31,74.34
2016,9,20,16,30,612.0,71.0,1.6,22.0,263.0,88.13,47.12
2016,9,20,16,45,551.0,64.0,1.6,21.5,213.0,47.75,35.95
2016,9,20,17,0,490.0,57.0,1.6,21.0,163.0,40.91,29.91
2016,9,20,17,15,397.5,46.5,1.5,20.0,116.5,34.81,24.33
2016,9,20,17,30,305.0,36.0,1.4,19.0,70.0,28.37,17.89
2016,9,20,17,45,152.5,18.0,1.35,18.5,35.0,13.83,0.0
2016,9,20,18,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,21,6,15,55.0,19.0,1.15,13.5,25.0,44.04,0.0
2016,9,21,6,30,110.0,38.0,1.2,14.0,50.0,94.08,67.83
2016,9,21,6,45,163.0,57.0,1.25,14.5,86.0,141.28,110.14
2016,9,21,7,0,216.0,76.0,1.3,15.0,122.0,192.77,154.67
2016,9,21,7,15,244.0,95.5,1.35,15.0,160.5,236.65,192.51
2016,9,21,7,30,272.0,115.0,1.4,15.0,199.0,282.21,230.75
2016,9,21,7,45,302.0,130.5,1.45,15.5,239.0,325.61,265.88
2016,9,21,8,0,332.0,146.0,1.5,16.0,279.0,370.54,301.25
2016,9,21,8,15,547.5,117.5,1.55,16.5,370.0,498.37,402.38
2016,9,21,8,30,763.0,89.0,1.6,17.0,461.0,625.62,498.96
2016,9,21,8,45,790.5,90.0,1.65,17.5,507.0,666.61,526.46
2016,9,21,9,0,818.0,91.0,1.7,18.0,553.0,706.59,552.85
2016,9,21,9,15,628.0,166.0,1.75,18.0,536.0,664.93,519.5
2016,9,21,9,30,438.0,241.0,1.8,18.0,519.0,605.79,471.87
2016,9,21,9,45,661.5,167.0,1.85,18.5,612.5,710.74,551.97
2016,9,21,10,0,885.0,93.0,1.9,19.0,706.0,810.01,619.64
2016,9,21,10,15,893.0,94.0,1.9,19.0,733.5,824.26,627.47
2016,9,21,10,30,901.0,95.0,1.9,19.0,761.0,835.52,634.2
2016,9,21,10,45,909.0,94.5,1.95,19.0,782.0,842.13,638.36
2016,9,21,11,0,917.0,94.0,2.0,19.0,803.0,845.6,640.54
2016,9,21,11,15,921.0,94.5,2.0,19.0,816.0,843.65,638.72
2016,9,21,11,30,925.0,95.0,2.0,19.0,829.0,838.47,634.87
2016,9,21,11,45,926.5,95.5,2.0,19.0,833.5,828.08,627.62
2016,9,21,12,0,928.0,96.0,2.0,19.0,838.0,814.55,618.36
2016,9,21,12,15,928.5,95.5,2.0,19.0,835.0,796.17,605.86
2016,9,21,12,30,929.0,95.0,2.0,19.0,832.0,774.81,591.39
2016,9,21,12,45,925.0,96.0,2.05,19.0,820.5,748.82,574.1
2016,9,21,13,0,921.0,97.0,2.1,19.0,809.0,720.25,554.93
2016,9,21,13,15,918.0,96.0,2.15,19.0,790.5,687.99,531.64
2016,9,21,13,30,915.0,95.0,2.2,19.0,772.0,653.39,505.89
2016,9,21,13,45,911.0,93.0,2.25,19.0,746.0,615.11,476.83
2016,9,21,14,0,907.0,91.0,2.3,19.0,720.0,574.9,445.57
2016,9,21,14,15,899.0,89.5,2.35,18.5,687.0,531.4,411.71
2016,9,21,14,30,891.0,88.0,2.4,18.0,654.0,486.66,375.75
2016,9,21,14,45,879.5,85.5,2.45,18.0,615.0,438.54,335.36
2016,9,21,15,0,868.0,83.0,2.5,18.0,576.0,389.91,293.45
2016,9,21,15,15,851.0,80.5,2.45,17.5,530.5,335.53,246.51
2016,9,21,15,30,834.0,78.0,2.4,17.0,485.0,285.27,201.98
2016,9,21,15,45,811.0,74.0,2.4,17.0,436.0,233.2,155.88
2016,9,21,16,0,788.0,70.0,2.4,17.0,387.0,182.79,112.5
2016,9,21,16,15,750.5,66.0,2.35,16.5,334.0,132.7,73.7
2016,9,21,16,30,713.0,62.0,2.3,16.0,281.0,86.3,44.69
2016,9,21,16,45,657.0,55.5,2.25,16.0,228.0,41.54,31.3
2016,9,21,17,0,601.0,49.0,2.2,16.0,175.0,34.26,24.67
2016,9,21,17,15,501.5,41.0,2.1,15.5,125.5,30.1,20.65
2016,9,21,17,30,402.0,33.0,2.0,15.0,76.0,25.79,15.83
2016,9,21,17,45,201.0,16.5,1.95,14.5,38.0,12.65,0.0
2016,9,21,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,22,6,15,138.5,18.5,2.35,13.0,32.5,73.35,0.0
2016,9,22,6,30,277.0,37.0,2.4,13.0,65.0,158.96,116.0
2016,9,22,6,45,373.5,49.0,2.45,13.5,111.0,222.88,175.16
2016,9,22,7,0,470.0,61.0,2.5,14.0,157.0,296.11,239.01
2016,9,22,7,15,535.5,69.0,2.5,14.0,208.5,357.3,292.37
2016,9,22,7,30,601.0,77.0,2.5,14.0,260.0,422.62,347.48
2016,9,22,7,45,650.0,81.5,2.5,14.5,312.0,478.23,392.59
2016,9,22,8,0,699.0,86.0,2.5,15.0,364.0,535.77,437.68
2016,9,22,8,15,730.0,90.5,2.4,15.5,414.0,583.28,473.17
2016,9,22,8,30,761.0,95.0,2.3,16.0,464.0,628.37,505.76
2016,9,22,8,45,791.5,95.5,2.25,16.5,511.0,670.75,535.38
2016,9,22,9,0,822.0,96.0,2.2,17.0,558.0,712.24,562.63
2016,9,22,9,15,838.0,98.5,2.2,17.0,599.0,743.9,583.71
2016,9,22,9,30,854.0,101.0,2.2,17.0,640.0,773.43,603.19
2016,9,22,9,45,876.5,98.0,2.2,17.5,677.0,795.82,616.37
2016,9,22,10,0,899.0,95.0,2.2,18.0,714.0,819.97,630.78
2016,9,22,10,15,907.0,96.0,2.2,18.0,742.0,834.21,639.45
2016,9,22,10,30,915.0,97.0,2.2,18.0,770.0,845.42,646.2
2016,9,22,10,45,922.5,97.0,2.2,18.5,791.0,852.05,648.7
2016,9,22,11,0,930.0,97.0,2.2,19.0,812.0,855.48,649.17
2016,9,22,11,15,933.0,97.5,2.2,19.0,824.5,852.54,646.65
2016,9,22,11,30,936.0,98.0,2.2,19.0,837.0,846.34,642.11
2016,9,22,11,45,938.0,97.5,2.25,19.5,841.0,835.1,633.46
2016,9,22,12,0,940.0,97.0,2.3,20.0,845.0,820.67,622.77
2016,9,22,12,15,939.0,97.0,2.3,20.0,841.0,801.36,609.61
2016,9,22,12,30,938.0,97.0,2.3,20.0,837.0,779.08,594.48
2016,9,22,12,45,932.5,97.5,2.3,20.0,824.0,751.26,575.49
2016,9,22,13,0,927.0,98.0,2.3,20.0,811.0,720.93,554.71
2016,9,22,13,15,921.5,97.0,2.25,20.0,790.0,686.81,529.22
2016,9,22,13,30,916.0,96.0,2.2,20.0,769.0,650.53,501.72
2016,9,22,13,45,906.0,95.5,2.2,20.0,740.5,610.13,470.9
2016,9,22,14,0,896.0,95.0,2.2,20.0,712.0,568.24,438.26
2016,9,22,14,15,885.0,93.0,2.15,20.0,677.5,523.22,402.3
2016,9,22,14,30,874.0,91.0,2.1,20.0,643.0,477.23,364.7
2016,9,22,14,45,856.0,90.0,2.1,20.0,601.5,425.29,321.83
2016,9,22,15,0,838.0,89.0,2.1,20.0,560.0,376.57,280.31
2016,9,22,15,15,817.0,86.0,2.1,19.5,514.0,325.56,236.68
2016,9,22,15,30,796.0,83.0,2.1,19.0,468.0,275.56,193.14
2016,9,22,15,45,762.0,80.5,2.1,19.0,417.5,224.57,149.03
2016,9,22,16,0,728.0,78.0,2.1,19.0,367.0,176.45,108.79
2016,9,22,16,15,686.5,73.0,2.05,18.5,315.0,124.85,69.67
2016,9,22,16,30,645.0,68.0,2.0,18.0,263.0,80.65,42.99
2016,9,22,16,45,578.5,61.5,2.0,17.5,211.0,42.2,31.67
2016,9,22,17,0,512.0,55.0,2.0,17.0,159.0,39.87,29.45
2016,9,22,17,15,409.5,44.5,1.9,16.5,112.0,33.69,23.6
2016,9,22,17,30,307.0,34.0,1.8,16.0,65.0,27.17,16.57
2016,9,22,17,45,153.5,17.0,1.75,15.5,32.5,13.37,0.0
2016,9,22,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,23,6,15,179.0,15.0,1.0,11.5,33.0,81.8,0.0
2016,9,23,6,30,358.0,30.0,0.9,12.0,66.0,179.0,129.18
2016,9,23,6,45,459.5,38.5,0.85,13.0,113.0,244.85,190.57
2016,9,23,7,0,561.0,47.0,0.8,14.0,160.0,319.5,254.3
2016,9,23,7,15,619.5,52.5,0.8,14.5,211.5,377.53,303.63
2016,9,23,7,30,678.0,58.0,0.8,15.0,263.0,437.09,352.22
2016,9,23,7,45,719.5,62.0,0.8,16.0,314.5,490.77,393.54
2016,9,23,8,0,761.0,66.0,0.8,17.0,366.0,545.7,433.97
2016,9,23,8,15,787.5,69.0,0.85,17.5,415.0,590.76,466.82
2016,9,23,8,30,814.0,72.0,0.9,18.0,464.0,635.31,498.39
2016,9,23,8,45,834.0,74.0,0.95,19.0,509.0,669.44,519.51
2016,9,23,9,0,854.0,76.0,1.0,20.0,554.0,706.02,541.95
2016,9,23,9,15,867.5,78.0,1.05,20.5,594.0,736.04,560.49
2016,9,23,9,30,881.0,80.0,1.1,21.0,634.0,763.81,577.4
2016,9,23,9,45,893.0,80.5,1.15,21.5,668.0,786.3,590.64
2016,9,23,10,0,905.0,81.0,1.2,22.0,702.0,806.13,602.12
2016,9,23,10,15,912.0,82.0,1.2,22.0,729.0,819.67,609.97
2016,9,23,10,30,919.0,83.0,1.2,22.0,756.0,830.15,615.95
2016,9,23,10,45,922.5,84.0,1.3,22.5,775.0,834.66,618.21
2016,9,23,11,0,926.0,85.0,1.4,23.0,794.0,835.94,618.47
2016,9,23,11,15,928.5,85.5,1.4,23.0,805.5,832.66,615.84
2016,9,23,11,30,931.0,86.0,1.4,23.0,817.0,826.14,611.24
2016,9,23,11,45,930.5,86.5,1.45,23.5,820.5,814.06,602.49
2016,9,23,12,0,930.0,87.0,1.5,24.0,824.0,798.87,591.79
2016,9,23,12,15,928.5,87.0,1.55,24.0,819.0,779.4,579.44
2016,9,23,12,30,927.0,87.0,1.6,24.0,814.0,757.03,565.14
2016,9,23,12,45,918.5,89.0,1.65,24.0,800.5,728.92,546.88
2016,9,23,13,0,910.0,91.0,1.7,24.0,787.0,698.46,526.86
2016,9,23,13,15,904.5,90.0,1.7,24.0,766.5,664.9,502.6
2016,9,23,13,30,899.0,89.0,1.7,24.0,746.0,629.21,476.35
2016,9,23,13,45,889.0,88.5,1.75,24.0,717.5,589.49,446.87
2016,9,23,14,0,879.0,88.0,1.8,24.0,689.0,548.33,415.56
2016,9,23,14,15,867.5,86.5,1.8,23.5,655.0,504.28,381.82
2016,9,23,14,30,856.0,85.0,1.8,23.0,621.0,459.36,346.34
2016,9,23,14,45,840.0,83.0,1.85,23.0,580.5,411.53,307.11
2016,9,23,15,0,824.0,81.0,1.9,23.0,540.0,360.1,264.12
2016,9,23,15,15,666.0,114.0,1.85,22.5,465.0,297.52,215.04
2016,9,23,15,30,508.0,147.0,1.8,22.0,390.0,252.03,180.58
2016,9,23,15,45,499.0,131.0,1.8,21.5,348.0,208.61,144.31
2016,9,23,16,0,490.0,115.0,1.8,21.0,306.0,165.86,109.27
2016,9,23,16,15,572.5,86.5,1.75,20.5,280.0,121.63,71.52
2016,9,23,16,30,655.0,58.0,1.7,20.0,254.0,72.55,37.0
2016,9,23,16,45,593.5,52.5,1.65,19.5,203.5,35.02,25.11
2016,9,23,17,0,532.0,47.0,1.6,19.0,153.0,33.09,23.27
2016,9,23,17,15,432.5,38.0,1.55,18.5,107.0,27.95,18.4
2016,9,23,17,30,333.0,29.0,1.5,18.0,61.0,22.54,12.3
2016,9,23,17,45,166.5,14.5,1.5,17.5,30.5,11.19,0.0
2016,9,23,18,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,24,6,15,197.0,13.5,0.6,13.5,32.5,84.43,0.0
2016,9,24,6,30,394.0,27.0,0.6,14.0,65.0,187.28,132.28
2016,9,24,6,45,493.0,34.5,0.65,15.0,112.5,248.98,191.26
2016,9,24,7,0,592.0,42.0,0.7,16.0,160.0,322.93,254.3
2016,9,24,7,15,649.5,47.0,0.65,16.5,211.5,381.42,303.47
2016,9,24,7,30,707.0,52.0,0.6,17.0,263.0,443.27,352.99
2016,9,24,7,45,745.0,56.0,0.6,18.0,315.0,495.86,392.92
2016,9,24,8,0,783.0,60.0,0.6,19.0,367.0,549.42,431.77
2016,9,24,8,15,809.5,63.0,0.65,19.5,416.0,595.08,464.65
2016,9,24,8,30,836.0,66.0,0.7,20.0,465.0,636.37,493.38
2016,9,24,8,45,855.0,68.0,0.75,21.0,511.0,674.25,516.8
2016,9,24,9,0,874.0,70.0,0.8,22.0,557.0,710.57,538.67
2016,9,24,9,15,888.0,72.0,0.85,23.0,597.5,741.35,556.38
2016,9,24,9,30,902.0,74.0,0.9,24.0,638.0,769.84,572.37
2016,9,24,9,45,915.0,74.0,0.95,25.0,672.5,792.82,584.54
2016,9,24,10,0,928.0,74.0,1.0,26.0,707.0,813.1,594.91
2016,9,24,10,15,935.5,75.0,1.0,26.5,734.5,827.21,601.74
2016,9,24,10,30,943.0,76.0,1.0,27.0,762.0,838.19,606.66
2016,9,24,10,45,948.0,76.5,1.05,27.5,782.0,843.39,608.7
2016,9,24,11,0,953.0,77.0,1.1,28.0,802.0,845.3,608.8
2016,9,24,11,15,956.0,77.5,1.1,28.0,814.5,842.27,606.4
2016,9,24,11,30,959.0,78.0,1.1,28.0,827.0,835.9,602.04
2016,9,24,11,45,959.5,78.0,1.1,28.5,831.0,823.76,592.94
2016,9,24,12,0,960.0,78.0,1.1,29.0,835.0,808.4,581.95
2016,9,24,12,15,959.0,78.0,1.1,29.0,830.5,788.76,569.46
2016,9,24,12,30,958.0,78.0,1.1,29.0,826.0,766.09,555.08
2016,9,24,12,45,947.5,82.0,1.15,29.5,812.0,737.85,536.52
2016,9,24,13,0,937.0,86.0,1.2,30.0,798.0,707.23,516.31
2016,9,24,13,15,932.0,85.0,1.2,30.0,777.5,673.16,492.61
2016,9,24,13,30,927.0,84.0,1.2,30.0,757.0,636.85,466.89
2016,9,24,13,45,918.0,83.5,1.25,30.0,729.0,596.71,438.26
2016,9,24,14,0,909.0,83.0,1.3,30.0,701.0,554.99,407.68
2016,9,24,14,15,898.5,81.5,1.3,29.5,666.0,510.25,374.52
2016,9,24,14,30,888.0,80.0,1.3,29.0,631.0,464.48,339.51
2016,9,24,14,45,872.0,78.5,1.35,29.0,590.0,415.74,300.75
2016,9,24,15,0,856.0,77.0,1.4,29.0,549.0,366.93,260.82
2016,9,24,15,15,836.0,74.5,1.4,28.5,503.5,312.41,216.15
2016,9,24,15,30,816.0,72.0,1.4,28.0,458.0,262.37,174.12
2016,9,24,15,45,787.0,68.5,1.45,28.0,408.0,210.8,131.13
2016,9,24,16,0,758.0,65.0,1.5,28.0,358.0,161.52,91.65
2016,9,24,16,15,717.5,61.0,1.45,27.0,306.5,113.28,57.7
2016,9,24,16,30,677.0,57.0,1.4,26.0,255.0,69.05,34.13
2016,9,24,16,45,614.5,51.0,1.4,25.5,203.5,34.09,23.61
2016,9,24,17,0,552.0,45.0,1.4,25.0,152.0,31.67,21.38
2016,9,24,17,15,447.5,36.0,1.3,23.5,105.0,26.44,16.62
2016,9,24,17,30,343.0,27.0,1.2,22.0,58.0,20.92,10.32
2016,9,24,17,45,171.5,13.5,1.15,21.0,29.0,13.27,0.0
2016,9,24,18,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,6,15,196.0,13.5,1.0,16.0,32.0,83.12,0.0
2016,9,25,6,30,392.0,27.0,1.0,17.0,64.0,185.53,128.08
2016,9,25,6,45,489.5,35.0,1.05,18.0,111.5,249.84,189.89
2016,9,25,7,0,587.0,43.0,1.1,19.0,159.0,320.02,249.85
2016,9,25,7,15,645.5,49.0,1.1,20.0,211.0,379.78,299.69
2016,9,25,7,30,704.0,55.0,1.1,21.0,263.0,442.98,349.87
2016,9,25,7,45,740.5,59.0,1.1,22.0,314.0,494.47,389.04
2016,9,25,8,0,777.0,63.0,1.1,23.0,365.0,546.81,427.09
2016,9,25,8,15,803.5,66.5,1.1,24.0,414.5,592.71,458.87
2016,9,25,8,30,830.0,70.0,1.1,25.0,464.0,638.04,489.05
2016,9,25,8,45,845.0,73.5,1.1,26.0,508.5,670.7,508.32
2016,9,25,9,0,860.0,77.0,1.1,27.0,553.0,705.42,528.4
2016,9,25,9,15,874.5,79.0,1.1,27.5,593.0,736.06,546.36
2016,9,25,9,30,889.0,81.0,1.1,28.0,633.0,764.46,562.63
2016,9,25,9,45,905.0,80.0,1.1,29.0,668.5,788.27,574.58
2016,9,25,10,0,921.0,79.0,1.1,30.0,704.0,809.5,584.77
2016,9,25,10,15,928.0,80.0,1.05,30.5,731.0,823.0,590.44
2016,9,25,10,30,935.0,81.0,1.0,31.0,758.0,833.37,594.22
2016,9,25,10,45,930.5,86.5,1.0,31.5,775.5,836.12,593.97
2016,9,25,11,0,926.0,92.0,1.0,32.0,793.0,835.51,591.81
2016,9,25,11,15,929.0,92.5,1.0,32.0,805.0,832.39,589.42
2016,9,25,11,30,932.0,93.0,1.0,32.0,817.0,826.01,585.14
2016,9,25,11,45,918.5,100.0,1.0,32.5,816.5,810.26,573.89
2016,9,25,12,0,905.0,107.0,1.0,33.0,816.0,791.65,561.04
2016,9,25,12,15,903.5,107.0,1.0,33.0,811.5,772.34,548.98
2016,9,25,12,30,902.0,107.0,1.0,33.0,807.0,750.2,535.14
2016,9,25,12,45,891.5,109.5,1.05,33.5,792.5,721.57,516.6
2016,9,25,13,0,881.0,112.0,1.1,34.0,778.0,690.77,495.35
2016,9,25,13,15,875.0,111.0,1.1,33.5,757.5,657.55,473.58
2016,9,25,13,30,869.0,110.0,1.1,33.0,737.0,622.33,449.9
2016,9,25,13,45,852.0,112.0,1.15,33.0,707.0,580.11,420.25
2016,9,25,14,0,835.0,114.0,1.2,33.0,677.0,538.53,390.22
2016,9,25,14,15,822.5,111.5,1.2,32.5,642.5,494.38,358.06
2016,9,25,14,30,810.0,109.0,1.2,32.0,608.0,449.61,324.41
2016,9,25,14,45,785.5,108.0,1.2,32.0,566.0,401.17,286.56
2016,9,25,15,0,761.0,107.0,1.2,32.0,524.0,350.72,246.44
2016,9,25,15,15,737.0,103.0,1.15,31.5,478.5,301.59,206.88
2016,9,25,15,30,713.0,99.0,1.1,31.0,433.0,253.91,167.94
2016,9,25,15,45,677.0,94.5,1.1,31.0,383.5,205.18,128.72
2016,9,25,16,0,641.0,90.0,1.1,31.0,334.0,159.61,93.61
2016,9,25,16,15,595.5,82.5,1.05,30.0,283.5,114.02,62.65
2016,9,25,16,30,550.0,75.0,1.0,29.0,233.0,73.08,41.25
2016,9,25,16,45,484.0,65.5,0.95,28.0,184.0,46.82,34.05
2016,9,25,17,0,418.0,56.0,0.9,27.0,135.0,41.99,29.81
2016,9,25,17,15,318.0,42.0,0.8,25.5,91.0,32.42,21.34
2016,9,25,17,30,218.0,28.0,0.7,24.0,47.0,21.74,10.18
2016,9,25,17,45,109.0,14.0,0.65,23.0,23.5,13.76,0.0
2016,9,25,18,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,6,15,122.5,15.5,1.15,19.5,26.5,51.78,0.0
2016,9,26,6,30,245.0,31.0,1.0,20.0,53.0,137.75,92.43
2016,9,26,6,45,346.0,43.5,0.85,21.0,98.0,201.83,151.52
2016,9,26,7,0,447.0,56.0,0.7,22.0,143.0,274.89,211.83
2016,9,26,7,15,512.5,65.5,0.7,23.0,193.5,335.72,261.26
2016,9,26,7,30,578.0,75.0,0.7,24.0,244.0,400.8,311.91
2016,9,26,7,45,623.0,81.5,0.7,25.0,294.5,454.8,352.23
2016,9,26,8,0,668.0,88.0,0.7,26.0,345.0,510.49,392.08
2016,9,26,8,15,700.0,93.0,0.7,27.0,394.0,557.56,424.16
2016,9,26,8,30,732.0,98.0,0.7,28.0,443.0,604.65,455.1
2016,9,26,8,45,755.5,102.0,0.7,29.0,488.5,644.41,479.91
2016,9,26,9,0,779.0,106.0,0.7,30.0,534.0,680.88,501.6
2016,9,26,9,15,796.0,109.0,0.7,30.5,574.0,712.38,519.81
2016,9,26,9,30,813.0,112.0,0.7,31.0,614.0,741.89,536.5
2016,9,26,9,45,825.5,114.5,0.75,32.0,648.5,765.19,548.62
2016,9,26,10,0,838.0,117.0,0.8,33.0,683.0,785.95,559.09
2016,9,26,10,15,847.0,119.0,0.85,33.0,710.0,800.73,568.04
2016,9,26,10,30,856.0,121.0,0.9,33.0,737.0,812.63,575.33
2016,9,26,10,45,861.0,122.5,0.95,33.5,756.5,817.84,577.35
2016,9,26,11,0,866.0,124.0,1.0,34.0,776.0,819.99,577.62
2016,9,26,11,15,869.5,125.0,1.05,34.0,788.0,817.35,576.19
2016,9,26,11,30,873.0,126.0,1.1,34.0,800.0,811.63,572.97
2016,9,26,11,45,871.5,127.0,1.15,34.5,803.0,799.01,564.31
2016,9,26,12,0,870.0,128.0,1.2,35.0,806.0,783.48,553.95
2016,9,26,12,15,869.0,127.5,1.2,35.0,801.5,764.0,541.73
2016,9,26,12,30,868.0,127.0,1.2,35.0,797.0,741.81,527.82
2016,9,26,12,45,896.5,111.0,1.25,35.0,793.0,722.2,516.01
2016,9,26,13,0,925.0,95.0,1.3,35.0,789.0,699.09,501.17
2016,9,26,13,15,919.5,94.0,1.3,34.5,768.0,664.93,478.62
2016,9,26,13,30,914.0,93.0,1.3,34.0,747.0,628.62,454.09
2016,9,26,13,45,906.0,91.5,1.3,34.0,719.0,588.47,425.38
2016,9,26,14,0,898.0,90.0,1.3,34.0,691.0,546.72,394.81
2016,9,26,14,15,886.5,88.5,1.3,33.5,656.5,501.91,362.0
2016,9,26,14,30,875.0,87.0,1.3,33.0,622.0,456.2,327.44
2016,9,26,14,45,860.0,84.5,1.3,33.0,581.0,407.55,289.07
2016,9,26,15,0,845.0,82.0,1.3,33.0,540.0,355.23,247.06
2016,9,26,15,15,824.5,79.0,1.3,32.5,494.0,304.39,205.78
2016,9,26,15,30,804.0,76.0,1.3,32.0,448.0,254.51,164.67
2016,9,26,15,45,741.0,79.5,1.3,32.0,393.0,203.73,124.55
2016,9,26,16,0,678.0,83.0,1.3,32.0,338.0,155.13,88.36
2016,9,26,16,15,632.5,76.5,1.2,30.5,286.5,108.69,57.55
2016,9,26,16,30,587.0,70.0,1.1,29.0,235.0,66.86,37.02
2016,9,26,16,45,488.5,63.5,1.0,28.0,182.0,45.42,32.86
2016,9,26,17,0,390.0,57.0,0.9,27.0,129.0,43.41,30.95
2016,9,26,17,15,291.5,42.0,0.85,26.0,86.0,32.03,20.85
2016,9,26,17,30,193.0,27.0,0.8,25.0,43.0,21.03,8.73
2016,9,26,17,45,96.5,13.5,0.75,24.0,21.5,13.27,0.0
2016,9,26,18,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,27,6,15,64.0,14.0,1.05,19.5,20.0,32.68,0.0
2016,9,27,6,30,128.0,28.0,0.9,20.0,40.0,92.87,60.28
2016,9,27,6,45,200.0,48.5,0.8,20.5,80.5,149.62,112.2
2016,9,27,7,0,272.0,69.0,0.7,21.0,121.0,212.02,164.35
2016,9,27,7,15,330.0,85.5,0.7,21.5,168.0,268.63,210.99
2016,9,27,7,30,388.0,102.0,0.7,22.0,215.0,329.38,259.42
2016,9,27,7,45,432.0,115.5,0.7,23.0,263.0,382.54,299.87
2016,9,27,8,0,476.0,129.0,0.7,24.0,311.0,437.84,340.38
2016,9,27,8,15,510.0,139.0,0.65,25.0,357.5,484.66,372.84
2016,9,27,8,30,544.0,149.0,0.6,26.0,404.0,532.17,404.57
2016,9,27,8,45,564.5,159.0,0.6,27.0,446.0,570.75,429.23
2016,9,27,9,0,585.0,169.0,0.6,28.0,488.0,608.55,452.69
2016,9,27,9,15,605.0,175.5,0.65,28.5,527.0,643.89,475.36
2016,9,27,9,30,625.0,182.0,0.7,29.0,566.0,675.34,495.14
2016,9,27,9,45,703.0,160.0,0.75,30.0,614.5,719.56,523.55
2016,9,27,10,0,781.0,138.0,0.8,31.0,663.0,760.64,547.96
2016,9,27,10,15,791.0,140.5,0.85,31.0,690.0,776.03,557.21
2016,9,27,10,30,801.0,143.0,0.9,31.0,717.0,788.71,565.11
2016,9,27,10,45,731.5,180.5,0.95,31.5,716.0,773.89,554.2
2016,9,27,11,0,662.0,218.0,1.0,32.0,715.0,753.3,538.24
2016,9,27,11,15,666.5,219.5,1.0,32.0,726.0,751.99,537.16
2016,9,27,11,30,671.0,221.0,1.0,32.0,737.0,748.21,534.3
2016,9,27,11,45,622.5,246.0,1.05,32.0,726.5,724.63,517.97
2016,9,27,12,0,574.0,271.0,1.1,32.0,716.0,699.28,500.6
2016,9,27,12,15,572.5,270.0,1.1,32.0,711.5,683.17,489.88
2016,9,27,12,30,571.0,269.0,1.1,32.0,707.0,665.29,477.81
2016,9,27,12,45,630.5,236.0,1.15,32.0,712.5,657.19,473.88
2016,9,27,13,0,690.0,203.0,1.2,32.0,718.0,643.82,466.01
2016,9,27,13,15,681.5,200.5,1.2,32.0,697.5,612.05,443.85
2016,9,27,13,30,673.0,198.0,1.2,32.0,677.0,579.07,420.62
2016,9,27,13,45,610.0,215.5,1.25,32.0,636.5,533.85,388.27
2016,9,27,14,0,547.0,233.0,1.3,32.0,596.0,490.95,357.19
2016,9,27,14,15,530.5,225.5,1.3,31.5,562.5,451.21,328.66
2016,9,27,14,30,514.0,218.0,1.3,31.0,529.0,411.88,299.68
2016,9,27,14,45,491.0,209.0,1.3,31.0,490.0,369.35,267.24
2016,9,27,15,0,468.0,200.0,1.3,31.0,451.0,328.23,235.32
2016,9,27,15,15,441.5,188.0,1.25,30.5,408.5,285.11,202.0
2016,9,27,15,30,415.0,176.0,1.2,30.0,366.0,244.14,170.14
2016,9,27,15,45,406.0,156.5,1.15,29.5,325.0,202.31,137.23
2016,9,27,16,0,397.0,137.0,1.1,29.0,284.0,161.26,105.77
2016,9,27,16,15,353.5,120.5,1.0,28.0,237.0,120.9,78.51
2016,9,27,16,30,310.0,104.0,0.9,27.0,190.0,89.2,61.42
2016,9,27,16,45,281.0,83.5,0.85,26.0,149.0,61.71,46.88
2016,9,27,17,0,252.0,63.0,0.8,25.0,108.0,47.5,34.6
2016,9,27,17,15,176.5,42.5,0.7,24.0,69.0,32.57,21.37
2016,9,27,17,30,101.0,22.0,0.6,23.0,30.0,16.97,5.04
2016,9,27,17,45,50.5,11.0,0.55,22.0,15.0,10.81,0.0
2016,9,27,18,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,28,6,15,81.5,15.5,0.6,14.5,22.5,39.1,0.0
2016,9,28,6,30,163.0,31.0,0.5,15.0,45.0,108.69,70.91
2016,9,28,6,45,257.5,47.5,0.45,16.0,87.5,170.05,129.2
2016,9,28,7,0,352.0,64.0,0.4,17.0,130.0,239.58,187.45
2016,9,28,7,15,416.5,75.5,0.35,17.5,177.5,296.62,234.82
2016,9,28,7,30,481.0,87.0,0.3,18.0,225.0,358.33,284.1
2016,9,28,7,45,538.0,93.5,0.3,18.5,275.5,416.99,329.45
2016,9,28,8,0,595.0,100.0,0.3,19.0,326.0,476.45,373.78
2016,9,28,8,15,628.5,106.0,0.35,20.0,373.5,522.92,406.71
2016,9,28,8,30,662.0,112.0,0.4,21.0,421.0,569.6,438.83
2016,9,28,8,45,685.5,117.5,0.45,22.0,464.5,608.81,464.66
2016,9,28,9,0,709.0,123.0,0.5,23.0,508.0,647.03,489.17
2016,9,28,9,15,727.5,127.0,0.55,23.5,547.5,678.69,509.62
2016,9,28,9,30,746.0,131.0,0.6,24.0,587.0,708.62,528.41
2016,9,28,9,45,759.5,134.0,0.65,25.0,620.0,731.69,541.03
2016,9,28,10,0,773.0,137.0,0.7,26.0,653.0,752.45,552.09
2016,9,28,10,15,783.0,139.5,0.75,26.5,680.0,765.5,559.16
2016,9,28,10,30,793.0,142.0,0.8,27.0,707.0,778.05,566.05
2016,9,28,10,45,758.0,163.5,0.85,27.5,715.5,773.93,562.15
2016,9,28,11,0,723.0,185.0,0.9,28.0,724.0,764.76,554.83
2016,9,28,11,15,727.5,186.0,0.95,28.0,735.5,762.76,553.8
2016,9,28,11,30,732.0,187.0,1.0,28.0,747.0,758.12,550.95
2016,9,28,11,45,699.5,204.5,1.1,28.0,741.5,739.24,538.43
2016,9,28,12,0,667.0,222.0,1.2,28.0,736.0,718.51,524.64
2016,9,28,12,15,665.5,221.5,1.2,28.0,731.5,701.33,512.91
2016,9,28,12,30,664.0,221.0,1.2,28.0,727.0,682.09,499.64
2016,9,28,12,45,686.0,206.0,1.3,28.0,721.5,662.87,487.66
2016,9,28,13,0,708.0,191.0,1.4,28.0,716.0,640.63,473.19
2016,9,28,13,15,699.5,189.0,1.4,27.5,695.5,608.86,451.43
2016,9,28,13,30,691.0,187.0,1.4,27.0,675.0,575.82,428.33
2016,9,28,13,45,650.5,195.5,1.45,27.0,641.0,534.1,397.72
2016,9,28,14,0,610.0,204.0,1.5,27.0,607.0,493.89,367.69
2016,9,28,14,15,593.5,198.5,1.45,26.5,573.5,453.31,337.31
2016,9,28,14,30,577.0,193.0,1.4,26.0,540.0,413.3,306.62
2016,9,28,14,45,555.5,185.5,1.4,25.5,501.0,370.11,273.06
2016,9,28,15,0,534.0,178.0,1.4,25.0,462.0,328.03,239.64
2016,9,28,15,15,506.0,168.5,1.35,24.5,418.5,283.75,204.11
2016,9,28,15,30,478.0,159.0,1.3,24.0,375.0,241.64,170.14
2016,9,28,15,45,463.5,142.5,1.3,23.5,332.5,198.37,135.21
2016,9,28,16,0,449.0,126.0,1.3,23.0,290.0,156.35,102.48
2016,9,28,16,15,401.0,112.5,1.2,22.0,242.5,115.74,75.1
2016,9,28,16,30,353.0,99.0,1.1,21.0,195.0,80.05,55.89
2016,9,28,16,45,313.5,80.0,1.05,20.5,152.0,59.19,45.8
2016,9,28,17,0,274.0,61.0,1.0,20.0,109.0,46.1,34.11
2016,9,28,17,15,188.5,42.0,0.95,19.0,69.5,32.33,21.54
2016,9,28,17,30,103.0,23.0,0.9,18.0,30.0,17.91,4.28
2016,9,28,17,45,51.5,11.5,0.85,17.5,15.0,11.3,0.0
2016,9,28,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
