Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,29,6,15,120.5,14.0,0.8,11.5,24.0,48.72,0.0
2016,9,29,6,30,241.0,28.0,0.8,12.0,48.0,129.89,83.56
2016,9,29,6,45,349.5,40.0,0.85,12.5,92.0,196.22,150.69
2016,9,29,7,0,458.0,52.0,0.9,13.0,136.0,270.98,215.42
2016,9,29,7,15,294.5,82.0,0.9,13.5,143.0,245.9,198.92
2016,9,29,7,30,131.0,112.0,0.9,14.0,150.0,194.58,158.04
2016,9,29,7,45,146.0,132.5,0.9,15.0,182.0,228.94,186.22
2016,9,29,8,0,161.0,153.0,0.9,16.0,214.0,263.9,213.6
2016,9,29,8,15,455.0,120.5,0.85,16.5,323.5,426.26,343.73
2016,9,29,8,30,749.0,88.0,0.8,17.0,433.0,594.31,470.12
2016,9,29,8,45,773.0,90.5,0.75,18.0,478.0,633.03,493.81
2016,9,29,9,0,797.0,93.0,0.7,19.0,523.0,670.56,516.76
2016,9,29,9,15,813.5,96.0,0.7,19.5,562.5,701.74,535.71
2016,9,29,9,30,830.0,99.0,0.7,20.0,602.0,730.88,553.06
2016,9,29,9,45,846.0,99.0,0.75,21.0,636.5,754.07,565.87
2016,9,29,10,0,862.0,99.0,0.8,22.0,671.0,771.33,574.67
2016,9,29,10,15,870.5,100.5,0.85,22.5,698.0,785.42,582.53
2016,9,29,10,30,879.0,102.0,0.9,23.0,725.0,796.59,588.56
2016,9,29,10,45,881.5,104.5,0.95,23.5,743.5,801.1,590.31
2016,9,29,11,0,884.0,107.0,1.0,24.0,762.0,802.5,590.19
2016,9,29,11,15,887.5,107.5,1.05,24.0,773.5,799.52,588.46
2016,9,29,11,30,891.0,108.0,1.1,24.0,785.0,793.42,584.82
2016,9,29,11,45,889.5,109.5,1.15,24.5,788.0,781.47,576.29
2016,9,29,12,0,888.0,111.0,1.2,25.0,791.0,766.57,565.93
2016,9,29,12,15,886.5,110.5,1.2,25.0,786.0,746.84,552.96
2016,9,29,12,30,885.0,110.0,1.2,25.0,781.0,724.36,538.2
2016,9,29,12,45,888.0,106.0,1.3,25.0,770.0,698.87,521.72
2016,9,29,13,0,891.0,102.0,1.4,25.0,759.0,670.64,502.49
2016,9,29,13,15,885.0,101.0,1.4,25.0,738.5,637.1,478.15
2016,9,29,13,30,879.0,100.0,1.4,25.0,718.0,601.55,451.9
2016,9,29,13,45,866.0,100.5,1.45,25.0,688.5,561.79,422.27
2016,9,29,14,0,853.0,101.0,1.5,25.0,659.0,518.52,389.37
2016,9,29,14,15,840.5,99.0,1.5,24.5,624.5,474.3,355.32
2016,9,29,14,30,828.0,97.0,1.5,24.0,590.0,429.42,319.67
2016,9,29,14,45,810.0,94.0,1.55,24.0,549.5,381.17,280.05
2016,9,29,15,0,792.0,91.0,1.6,24.0,509.0,333.24,239.7
2016,9,29,15,15,768.5,87.5,1.6,23.5,463.5,283.95,198.07
2016,9,29,15,30,745.0,84.0,1.6,23.0,418.0,236.02,157.28
2016,9,29,15,45,716.5,78.5,1.6,22.5,369.5,183.87,114.1
2016,9,29,16,0,688.0,73.0,1.6,22.0,321.0,137.06,77.57
2016,9,29,16,15,641.5,67.5,1.6,21.0,270.5,91.6,47.98
2016,9,29,16,30,595.0,62.0,1.6,20.0,220.0,50.8,30.86
2016,9,29,16,45,528.5,53.5,1.65,19.0,171.0,37.64,27.34
2016,9,29,17,0,462.0,45.0,1.7,18.0,122.0,33.21,23.2
2016,9,29,17,15,345.0,33.5,1.7,17.0,79.5,25.64,15.92
2016,9,29,17,30,228.0,22.0,1.7,16.0,37.0,17.53,1.91
2016,9,29,17,45,114.0,11.0,1.75,15.5,18.5,10.81,0.0
2016,9,29,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,6,15,141.0,13.0,1.35,11.0,24.5,53.29,0.0
2016,9,30,6,30,282.0,26.0,1.4,11.0,49.0,139.97,87.35
2016,9,30,6,45,393.0,36.5,1.45,11.5,93.5,207.83,159.92
2016,9,30,7,0,504.0,47.0,1.5,12.0,138.0,283.43,226.42
2016,9,30,7,15,252.0,68.5,1.5,12.5,114.0,209.0,170.23
2016,9,30,7,30,0.0,90.0,1.5,13.0,90.0,90.84,71.71
2016,9,30,7,45,2.0,108.5,1.55,13.5,109.0,110.46,88.3
2016,9,30,8,0,4.0,127.0,1.6,14.0,128.0,130.12,104.38
2016,9,30,8,15,27.5,156.0,1.6,14.5,168.5,180.57,145.88
2016,9,30,8,30,51.0,185.0,1.6,15.0,209.0,226.98,183.16
2016,9,30,8,45,167.5,204.5,1.6,15.5,293.0,333.15,269.08
2016,9,30,9,0,284.0,224.0,1.6,16.0,377.0,445.1,356.03
2016,9,30,9,15,575.0,155.0,1.6,16.5,492.5,593.78,471.59
2016,9,30,9,30,866.0,86.0,1.6,17.0,608.0,736.1,574.49
2016,9,30,9,45,880.0,86.5,1.6,17.5,642.5,758.99,586.9
2016,9,30,10,0,894.0,87.0,1.6,18.0,677.0,779.3,598.66
2016,9,30,10,15,902.0,88.0,1.6,18.0,704.0,792.75,606.82
2016,9,30,10,30,910.0,89.0,1.6,18.0,731.0,803.19,613.05
2016,9,30,10,45,915.0,90.0,1.65,18.5,750.0,808.17,615.03
2016,9,30,11,0,920.0,91.0,1.7,19.0,769.0,809.97,614.98
2016,9,30,11,15,923.0,91.5,1.7,19.0,781.0,806.47,612.13
2016,9,30,11,30,926.0,92.0,1.7,19.0,793.0,799.76,607.26
2016,9,30,11,45,927.0,92.5,1.75,19.0,796.5,788.34,599.77
2016,9,30,12,0,928.0,93.0,1.8,19.0,800.0,773.8,590.23
2016,9,30,12,15,927.0,92.5,1.85,19.0,795.0,753.78,576.92
2016,9,30,12,30,926.0,92.0,1.9,19.0,790.0,730.85,561.62
2016,9,30,12,45,917.5,94.0,1.95,19.0,776.0,702.58,542.07
2016,9,30,13,0,909.0,96.0,2.0,19.0,762.0,671.99,519.53
2016,9,30,13,15,903.0,95.0,2.0,19.0,741.0,637.93,493.82
2016,9,30,13,30,897.0,94.0,2.0,19.0,720.0,601.8,466.07
2016,9,30,13,45,889.0,92.5,2.05,19.0,691.5,562.26,435.36
2016,9,30,14,0,881.0,91.0,2.1,19.0,663.0,521.16,402.65
2016,9,30,14,15,868.5,89.0,2.15,18.5,628.0,476.22,366.82
2016,9,30,14,30,856.0,87.0,2.2,18.0,593.0,430.52,329.23
2016,9,30,14,45,840.5,84.0,2.25,18.0,552.0,378.96,285.45
2016,9,30,15,0,825.0,81.0,2.3,18.0,511.0,330.52,243.05
2016,9,30,15,15,802.0,78.0,2.3,17.5,465.0,280.36,199.14
2016,9,30,15,30,779.0,75.0,2.3,17.0,419.0,231.44,156.12
2016,9,30,15,45,748.0,71.0,2.3,17.0,370.0,181.82,113.65
2016,9,30,16,0,717.0,67.0,2.3,17.0,321.0,134.78,76.36
2016,9,30,16,15,670.5,61.5,2.25,16.5,270.0,88.29,46.16
2016,9,30,16,30,624.0,56.0,2.2,16.0,219.0,42.93,32.53
2016,9,30,16,45,552.0,49.0,2.2,15.5,169.5,34.07,24.58
2016,9,30,17,0,480.0,42.0,2.2,15.0,120.0,30.79,21.34
2016,9,30,17,15,358.0,31.0,2.1,14.5,77.0,23.57,14.19
2016,9,30,17,30,236.0,20.0,2.0,14.0,34.0,15.83,0.0
2016,9,30,17,45,118.0,10.0,1.9,13.5,17.0,9.83,0.0
2016,9,30,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,6,15,146.5,13.0,1.2,10.5,24.0,54.46,0.0
2016,10,1,6,30,293.0,26.0,1.2,11.0,48.0,141.81,84.55
2016,10,1,6,45,408.5,36.0,1.3,12.0,94.0,211.87,161.93
2016,10,1,7,0,524.0,46.0,1.4,13.0,140.0,289.07,229.35
2016,10,1,7,15,592.5,52.5,1.45,13.5,191.0,349.63,282.31
2016,10,1,7,30,661.0,59.0,1.5,14.0,242.0,414.6,336.97
2016,10,1,7,45,707.5,63.5,1.55,14.5,294.0,466.96,379.92
2016,10,1,8,0,754.0,68.0,1.6,15.0,346.0,523.46,424.45
2016,10,1,8,15,784.0,71.5,1.55,15.5,395.5,569.86,459.22
2016,10,1,8,30,814.0,75.0,1.5,16.0,445.0,615.91,492.51
2016,10,1,8,45,838.0,77.0,1.5,17.0,491.5,655.53,519.42
2016,10,1,9,0,862.0,79.0,1.5,18.0,538.0,690.11,540.87
2016,10,1,9,15,877.5,81.0,1.45,18.0,578.0,720.74,560.57
2016,10,1,9,30,893.0,83.0,1.4,18.0,618.0,749.15,578.49
2016,10,1,9,45,908.5,82.5,1.4,18.5,653.5,772.37,592.06
2016,10,1,10,0,924.0,82.0,1.4,19.0,689.0,792.97,603.79
2016,10,1,10,15,932.0,83.5,1.4,19.5,716.0,807.15,611.14
2016,10,1,10,30,940.0,85.0,1.4,20.0,743.0,818.2,616.49
2016,10,1,10,45,945.5,85.5,1.4,20.5,763.0,823.04,617.75
2016,10,1,11,0,951.0,86.0,1.4,21.0,783.0,824.58,616.99
2016,10,1,11,15,953.5,86.5,1.4,21.0,794.5,820.5,613.8
2016,10,1,11,30,956.0,87.0,1.4,21.0,806.0,813.1,608.57
2016,10,1,11,45,956.5,87.5,1.45,21.5,809.5,800.92,599.67
2016,10,1,12,0,957.0,88.0,1.5,22.0,813.0,785.53,588.73
2016,10,1,12,15,956.0,87.5,1.55,22.0,808.0,764.94,575.45
2016,10,1,12,30,955.0,87.0,1.6,22.0,803.0,741.36,560.14
2016,10,1,12,45,951.0,87.0,1.65,22.0,789.5,713.41,541.41
2016,10,1,13,0,947.0,87.0,1.7,22.0,776.0,682.84,519.43
2016,10,1,13,15,941.5,86.0,1.7,22.0,754.5,647.94,493.57
2016,10,1,13,30,936.0,85.0,1.7,22.0,733.0,610.85,465.58
2016,10,1,13,45,926.5,84.5,1.75,22.0,704.0,570.1,434.49
2016,10,1,14,0,917.0,84.0,1.8,22.0,675.0,527.81,401.38
2016,10,1,14,15,905.5,82.0,1.8,21.5,639.5,481.92,365.16
2016,10,1,14,30,894.0,80.0,1.8,21.0,604.0,435.12,327.06
2016,10,1,14,45,876.5,78.5,1.85,21.0,562.0,385.92,285.58
2016,10,1,15,0,859.0,77.0,1.9,21.0,520.0,333.22,240.45
2016,10,1,15,15,837.0,74.0,1.9,20.5,473.5,281.79,196.01
2016,10,1,15,30,815.0,71.0,1.9,20.0,427.0,231.47,152.34
2016,10,1,15,45,781.5,67.5,1.9,20.0,376.5,180.21,109.31
2016,10,1,16,0,748.0,64.0,1.9,20.0,326.0,131.77,71.92
2016,10,1,16,15,701.5,59.5,1.85,19.0,274.0,84.78,42.88
2016,10,1,16,30,655.0,55.0,1.8,18.0,222.0,42.53,31.89
2016,10,1,16,45,578.0,48.0,1.8,17.5,171.0,33.53,23.86
2016,10,1,17,0,501.0,41.0,1.8,17.0,120.0,30.21,20.59
2016,10,1,17,15,367.5,30.5,1.75,16.5,76.0,23.41,13.7
2016,10,1,17,30,234.0,20.0,1.7,16.0,32.0,16.14,0.0
2016,10,1,17,45,117.0,10.0,1.65,15.5,16.0,9.83,0.0
2016,10,1,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,6,15,138.0,12.5,1.1,10.5,22.5,51.17,0.0
2016,10,2,6,30,276.0,25.0,1.1,11.0,45.0,133.48,74.88
2016,10,2,6,45,390.5,35.5,1.1,12.0,89.5,203.32,154.61
2016,10,2,7,0,505.0,46.0,1.1,13.0,134.0,279.46,220.94
2016,10,2,7,15,573.0,52.5,1.1,13.5,184.5,338.74,272.57
2016,10,2,7,30,641.0,59.0,1.1,14.0,235.0,402.4,325.82
2016,10,2,7,45,688.5,63.0,1.15,14.5,286.0,453.72,367.8
2016,10,2,8,0,736.0,67.0,1.2,15.0,337.0,509.34,411.51
2016,10,2,8,15,765.0,71.0,1.2,15.5,385.0,554.94,445.77
2016,10,2,8,30,794.0,75.0,1.2,16.0,433.0,600.18,478.65
2016,10,2,8,45,818.0,76.5,1.2,16.5,478.0,638.54,505.56
2016,10,2,9,0,842.0,78.0,1.2,17.0,523.0,675.61,530.09
2016,10,2,9,15,856.5,80.0,1.2,17.0,562.0,701.32,546.71
2016,10,2,9,30,871.0,82.0,1.2,17.0,601.0,728.5,564.38
2016,10,2,9,45,882.5,83.0,1.3,17.5,634.0,749.94,577.93
2016,10,2,10,0,894.0,84.0,1.4,18.0,667.0,768.72,589.68
2016,10,2,10,15,901.0,85.5,1.45,18.0,693.5,781.78,598.1
2016,10,2,10,30,908.0,87.0,1.5,18.0,720.0,791.79,604.58
2016,10,2,10,45,524.5,219.0,1.55,18.5,587.0,635.98,489.58
2016,10,2,11,0,141.0,351.0,1.6,19.0,454.0,463.46,354.87
2016,10,2,11,15,143.0,354.5,1.65,19.0,460.5,464.97,357.05
2016,10,2,11,30,145.0,358.0,1.7,19.0,467.0,465.92,357.69
2016,10,2,11,45,102.0,347.5,1.75,19.0,424.5,416.4,320.12
2016,10,2,12,0,59.0,337.0,1.8,19.0,382.0,371.51,285.86
2016,10,2,12,15,60.5,334.0,1.8,19.0,380.0,366.65,282.47
2016,10,2,12,30,62.0,331.0,1.8,19.0,378.0,361.57,278.73
2016,10,2,12,45,41.0,297.5,1.85,19.0,328.5,312.66,241.58
2016,10,2,13,0,20.0,264.0,1.9,19.0,279.0,265.89,205.81
2016,10,2,13,15,19.5,257.0,1.9,19.0,271.5,257.62,199.77
2016,10,2,13,30,19.0,250.0,1.9,19.0,264.0,249.35,193.58
2016,10,2,13,45,109.5,273.0,1.9,19.0,344.0,312.07,243.04
2016,10,2,14,0,200.0,296.0,1.9,19.0,424.0,369.36,286.52
2016,10,2,14,15,529.5,191.0,1.9,18.5,504.5,405.94,313.81
2016,10,2,14,30,859.0,86.0,1.9,18.0,585.0,422.05,321.43
2016,10,2,14,45,843.0,83.5,1.95,18.0,544.5,370.75,277.48
2016,10,2,15,0,827.0,81.0,2.0,18.0,504.0,322.63,235.32
2016,10,2,15,15,804.5,78.0,2.0,17.5,458.0,272.71,191.65
2016,10,2,15,30,782.0,75.0,2.0,17.0,412.0,224.0,148.98
2016,10,2,15,45,748.0,71.0,2.0,17.0,363.0,174.08,106.89
2016,10,2,16,0,714.0,67.0,2.0,17.0,314.0,127.07,70.72
2016,10,2,16,15,665.0,62.0,1.95,16.5,262.5,78.12,40.14
2016,10,2,16,30,616.0,57.0,1.9,16.0,211.0,38.64,28.72
2016,10,2,16,45,531.5,50.0,1.9,15.5,161.0,35.55,25.83
2016,10,2,17,0,447.0,43.0,1.9,15.0,111.0,32.4,22.62
2016,10,2,17,15,311.0,31.0,1.8,14.5,69.5,24.22,14.21
2016,10,2,17,30,175.0,19.0,1.7,14.0,28.0,15.42,0.0
2016,10,2,17,45,87.5,9.5,1.6,13.5,14.0,9.34,0.0
2016,10,2,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,6,15,121.5,12.0,0.9,11.5,21.0,45.68,0.0
2016,10,3,6,30,243.0,24.0,0.8,12.0,42.0,120.08,61.76
2016,10,3,6,45,359.0,34.5,0.75,12.5,84.5,189.35,142.8
2016,10,3,7,0,475.0,45.0,0.7,13.0,127.0,264.28,207.99
2016,10,3,7,15,339.0,74.0,0.7,13.5,142.5,253.11,203.48
2016,10,3,7,30,203.0,103.0,0.7,14.0,158.0,224.73,182.3
2016,10,3,7,45,219.0,122.0,0.7,14.5,192.5,260.74,212.17
2016,10,3,8,0,235.0,141.0,0.7,15.0,227.0,297.25,241.11
2016,10,3,8,15,242.0,162.0,0.65,15.0,261.0,330.95,267.15
2016,10,3,8,30,249.0,183.0,0.6,15.0,295.0,364.16,292.11
2016,10,3,8,45,124.5,142.0,0.6,15.5,198.0,233.43,187.46
2016,10,3,9,0,0.0,101.0,0.6,16.0,101.0,98.11,75.67
2016,10,3,9,15,1.5,139.5,0.6,16.5,140.5,137.71,107.84
2016,10,3,9,30,3.0,178.0,0.6,17.0,180.0,177.51,138.94
2016,10,3,9,45,59.0,239.0,0.65,17.5,277.5,286.96,224.95
2016,10,3,10,0,115.0,300.0,0.7,18.0,375.0,392.7,304.24
2016,10,3,10,15,117.0,313.5,0.7,18.0,392.0,413.24,317.92
2016,10,3,10,30,119.0,327.0,0.7,18.0,409.0,426.84,327.22
2016,10,3,10,45,65.5,281.0,0.75,18.5,326.5,331.08,254.59
2016,10,3,11,0,12.0,235.0,0.8,19.0,244.0,238.7,183.35
2016,10,3,11,15,7.0,202.5,0.8,19.0,208.5,202.39,155.66
2016,10,3,11,30,2.0,170.0,0.8,19.0,173.0,166.54,127.75
2016,10,3,11,45,10.5,219.5,0.85,19.0,228.0,220.78,170.2
2016,10,3,12,0,19.0,269.0,0.9,19.0,283.0,274.37,211.09
2016,10,3,12,15,39.5,299.5,0.9,19.0,329.0,318.33,244.38
2016,10,3,12,30,60.0,330.0,0.9,19.0,375.0,358.89,274.71
2016,10,3,12,45,38.5,291.0,0.95,19.0,320.0,304.61,233.78
2016,10,3,13,0,17.0,252.0,1.0,19.0,265.0,252.52,194.42
2016,10,3,13,15,34.5,273.0,0.95,19.0,297.5,280.03,216.0
2016,10,3,13,30,52.0,294.0,0.9,19.0,330.0,306.19,235.86
2016,10,3,13,45,26.0,223.0,0.9,19.0,241.0,224.37,173.32
2016,10,3,14,0,0.0,152.0,0.9,19.0,152.0,145.93,112.39
2016,10,3,14,15,0.0,136.0,0.9,19.0,136.0,130.64,100.71
2016,10,3,14,30,0.0,120.0,0.9,19.0,120.0,115.41,88.78
2016,10,3,14,45,0.0,136.5,0.9,19.0,136.5,130.45,101.15
2016,10,3,15,0,0.0,153.0,0.9,19.0,153.0,144.87,112.96
2016,10,3,15,15,0.0,125.5,0.9,18.5,125.5,119.31,92.83
2016,10,3,15,30,0.0,98.0,0.9,18.0,98.0,93.8,72.49
2016,10,3,15,45,0.0,86.0,0.9,18.0,86.0,82.42,63.35
2016,10,3,16,0,0.0,74.0,0.9,18.0,74.0,71.06,54.07
2016,10,3,16,15,293.0,64.5,0.85,17.5,136.5,61.32,37.78
2016,10,3,16,30,586.0,55.0,0.8,17.0,199.0,37.26,27.38
2016,10,3,16,45,507.5,47.5,0.8,17.0,151.0,33.65,23.98
2016,10,3,17,0,429.0,40.0,0.8,17.0,103.0,29.9,20.22
2016,10,3,17,15,295.0,28.5,0.75,16.5,63.5,22.09,12.0
2016,10,3,17,30,161.0,17.0,0.7,16.0,24.0,16.71,0.0
2016,10,3,17,45,80.5,8.5,0.65,15.5,12.0,8.36,0.0
2016,10,3,18,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,6,15,73.0,13.0,0.75,12.5,18.0,32.93,0.0
2016,10,4,6,30,146.0,26.0,0.8,13.0,36.0,89.83,40.66
2016,10,4,6,45,240.5,42.5,0.9,13.5,76.0,153.8,115.3
2016,10,4,7,0,335.0,59.0,1.0,14.0,116.0,220.44,173.5
2016,10,4,7,15,409.0,70.5,1.0,14.0,163.5,279.52,224.7
2016,10,4,7,30,483.0,82.0,1.0,14.0,211.0,344.08,279.04
2016,10,4,7,45,521.0,93.5,1.0,14.5,258.5,396.4,321.46
2016,10,4,8,0,559.0,105.0,1.0,15.0,306.0,448.5,362.23
2016,10,4,8,15,288.0,133.5,0.95,15.0,238.0,324.77,263.36
2016,10,4,8,30,17.0,162.0,0.9,15.0,170.0,173.44,138.16
2016,10,4,8,45,38.5,190.0,0.9,15.5,210.0,223.05,178.38
2016,10,4,9,0,60.0,218.0,0.9,16.0,250.0,267.46,212.83
2016,10,4,9,15,99.0,243.0,0.9,16.5,299.5,321.33,254.33
2016,10,4,9,30,138.0,268.0,0.9,17.0,349.0,382.94,300.56
2016,10,4,9,45,95.0,271.5,0.95,17.5,329.0,348.0,271.76
2016,10,4,10,0,52.0,275.0,1.0,18.0,309.0,318.68,247.7
2016,10,4,10,15,109.0,301.5,1.0,18.0,375.5,388.06,301.21
2016,10,4,10,30,166.0,328.0,1.0,18.0,442.0,462.99,356.81
2016,10,4,10,45,518.0,222.5,1.0,18.5,593.0,629.9,483.97
2016,10,4,11,0,870.0,117.0,1.0,19.0,744.0,785.24,592.87
2016,10,4,11,15,874.0,117.5,1.05,19.0,755.5,781.9,588.9
2016,10,4,11,30,878.0,118.0,1.1,19.0,767.0,775.47,584.93
2016,10,4,11,45,887.5,114.5,1.2,19.5,772.5,764.5,577.48
2016,10,4,12,0,897.0,111.0,1.3,20.0,778.0,752.25,569.21
2016,10,4,12,15,895.5,110.5,1.35,20.0,773.0,732.11,556.06
2016,10,4,12,30,894.0,110.0,1.4,20.0,768.0,709.22,540.33
2016,10,4,12,45,896.5,106.5,1.5,20.5,756.0,683.35,521.38
2016,10,4,13,0,899.0,103.0,1.6,21.0,744.0,654.75,500.07
2016,10,4,13,15,893.0,101.5,1.65,21.0,722.5,620.42,474.67
2016,10,4,13,30,887.0,100.0,1.7,21.0,701.0,584.08,447.2
2016,10,4,13,45,880.0,97.5,1.8,21.0,673.0,544.45,416.81
2016,10,4,14,0,873.0,95.0,1.9,21.0,645.0,503.25,384.3
2016,10,4,14,15,860.0,93.0,1.95,20.5,610.0,455.79,346.63
2016,10,4,14,30,847.0,91.0,2.0,20.0,575.0,410.12,309.07
2016,10,4,14,45,832.0,87.5,2.05,20.0,534.0,362.0,267.97
2016,10,4,15,0,817.0,84.0,2.1,20.0,493.0,313.91,226.01
2016,10,4,15,15,793.0,80.5,2.1,19.5,447.0,263.87,182.62
2016,10,4,15,30,769.0,77.0,2.1,19.0,401.0,215.22,140.58
2016,10,4,15,45,738.0,72.0,2.15,18.5,352.0,165.86,99.86
2016,10,4,16,0,707.0,67.0,2.2,18.0,303.0,119.13,65.11
2016,10,4,16,15,656.0,61.5,2.15,17.5,252.0,70.43,36.54
2016,10,4,16,30,605.0,56.0,2.1,17.0,201.0,38.42,28.36
2016,10,4,16,45,525.5,48.0,2.1,17.0,152.0,34.42,24.58
2016,10,4,17,0,446.0,40.0,2.1,17.0,103.0,30.26,20.41
2016,10,4,17,15,302.0,28.0,2.0,16.0,62.5,21.93,11.38
2016,10,4,17,30,158.0,16.0,1.9,15.0,22.0,15.73,0.0
2016,10,4,17,45,79.0,8.0,1.85,14.5,11.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,6,15,108.0,12.0,1.2,9.5,19.0,41.32,0.0
2016,10,5,6,30,216.0,24.0,1.2,10.0,38.0,108.18,43.22
2016,10,5,6,45,349.0,35.0,1.3,11.0,82.0,183.9,138.36
2016,10,5,7,0,482.0,46.0,1.4,12.0,126.0,265.08,209.53
2016,10,5,7,15,557.0,53.5,1.4,12.5,177.0,326.98,263.85
2016,10,5,7,30,632.0,61.0,1.4,13.0,228.0,393.8,320.36
2016,10,5,7,45,684.5,65.0,1.45,14.0,280.0,448.99,365.31
2016,10,5,8,0,737.0,69.0,1.5,15.0,332.0,504.21,408.56
2016,10,5,8,15,769.5,73.0,1.45,15.5,381.5,551.48,444.3
2016,10,5,8,30,802.0,77.0,1.4,16.0,431.0,598.55,478.61
2016,10,5,8,45,828.5,79.0,1.35,17.0,477.0,638.88,505.89
2016,10,5,9,0,855.0,81.0,1.3,18.0,523.0,677.99,531.17
2016,10,5,9,15,871.5,83.0,1.25,18.5,563.5,705.02,547.19
2016,10,5,9,30,888.0,85.0,1.2,19.0,604.0,733.49,564.07
2016,10,5,9,45,904.0,85.0,1.2,19.5,639.5,757.0,577.81
2016,10,5,10,0,920.0,85.0,1.2,20.0,675.0,777.91,589.72
2016,10,5,10,15,928.5,86.5,1.2,20.0,702.0,791.99,598.12
2016,10,5,10,30,937.0,88.0,1.2,20.0,729.0,802.96,604.57
2016,10,5,10,45,945.0,87.5,1.25,20.5,749.5,808.23,606.78
2016,10,5,11,0,953.0,87.0,1.3,21.0,770.0,810.23,606.97
2016,10,5,11,15,956.0,87.5,1.3,21.0,781.5,806.2,603.81
2016,10,5,11,30,959.0,88.0,1.3,21.0,793.0,798.84,598.61
2016,10,5,11,45,962.0,87.5,1.35,21.5,796.5,787.17,590.08
2016,10,5,12,0,965.0,87.0,1.4,22.0,800.0,772.22,579.46
2016,10,5,12,15,963.5,87.0,1.45,22.0,795.0,751.44,566.04
2016,10,5,12,30,962.0,87.0,1.5,22.0,790.0,727.68,550.58
2016,10,5,12,45,955.0,88.0,1.6,22.0,775.5,698.49,530.24
2016,10,5,13,0,948.0,89.0,1.7,22.0,761.0,666.83,507.61
2016,10,5,13,15,942.0,88.0,1.7,22.0,739.0,631.55,481.21
2016,10,5,13,30,936.0,87.0,1.7,22.0,717.0,594.11,452.66
2016,10,5,13,45,926.5,86.0,1.75,22.0,688.0,552.93,420.9
2016,10,5,14,0,917.0,85.0,1.8,22.0,659.0,510.24,387.1
2016,10,5,14,15,904.5,83.0,1.8,21.5,622.5,464.04,350.22
2016,10,5,14,30,892.0,81.0,1.8,21.0,586.0,417.03,311.54
2016,10,5,14,45,873.0,79.0,1.85,21.0,543.5,367.24,269.25
2016,10,5,15,0,854.0,77.0,1.9,21.0,501.0,314.17,223.59
2016,10,5,15,15,829.5,74.0,1.9,20.5,454.0,262.81,179.22
2016,10,5,15,30,805.0,71.0,1.9,20.0,407.0,212.83,136.26
2016,10,5,15,45,766.0,68.0,1.9,20.0,355.5,162.46,95.22
2016,10,5,16,0,727.0,65.0,1.9,20.0,304.0,115.52,61.35
2016,10,5,16,15,674.0,59.5,1.85,19.5,252.0,69.54,36.57
2016,10,5,16,30,621.0,54.0,1.8,19.0,200.0,37.05,26.89
2016,10,5,16,45,532.0,46.5,1.75,18.5,149.5,33.4,23.49
2016,10,5,17,0,443.0,39.0,1.7,18.0,99.0,29.65,19.71
2016,10,5,17,15,291.0,27.0,1.65,17.0,59.0,21.26,10.16
2016,10,5,17,30,139.0,15.0,1.6,16.0,19.0,14.74,0.0
2016,10,5,17,45,69.5,7.5,1.6,15.5,9.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,6,15,118.5,11.0,0.9,10.5,18.0,42.87,0.0
2016,10,6,6,30,237.0,22.0,0.8,11.0,36.0,111.44,35.35
2016,10,6,6,45,365.5,32.5,0.75,12.0,79.5,186.03,138.08
2016,10,6,7,0,494.0,43.0,0.7,13.0,123.0,264.96,206.96
2016,10,6,7,15,567.0,50.0,0.7,13.5,173.0,325.47,259.46
2016,10,6,7,30,640.0,57.0,0.7,14.0,223.0,390.78,313.9
2016,10,6,7,45,689.0,61.0,0.75,15.0,274.5,441.97,355.12
2016,10,6,8,0,738.0,65.0,0.8,16.0,326.0,497.56,397.96
2016,10,6,8,15,769.5,69.0,0.8,16.5,374.5,544.07,432.68
2016,10,6,8,30,801.0,73.0,0.8,17.0,423.0,590.34,466.04
2016,10,6,8,45,825.0,75.0,0.85,18.0,468.5,628.85,492.37
2016,10,6,9,0,849.0,77.0,0.9,19.0,514.0,666.04,516.93
2016,10,6,9,15,865.0,79.0,0.9,19.5,553.5,692.56,532.88
2016,10,6,9,30,881.0,81.0,0.9,20.0,593.0,720.47,549.72
2016,10,6,9,45,898.5,80.0,0.95,21.0,628.0,743.77,562.77
2016,10,6,10,0,916.0,79.0,1.0,22.0,663.0,764.55,574.04
2016,10,6,10,15,923.5,80.5,1.0,22.5,689.5,777.82,580.7
2016,10,6,10,30,931.0,82.0,1.0,23.0,716.0,787.98,585.42
2016,10,6,10,45,935.5,83.0,1.0,23.5,734.5,792.17,586.29
2016,10,6,11,0,940.0,84.0,1.0,24.0,753.0,793.09,585.18
2016,10,6,11,15,943.0,84.5,1.0,24.0,764.0,789.1,582.12
2016,10,6,11,30,946.0,85.0,1.0,24.0,775.0,781.83,577.07
2016,10,6,11,45,946.0,85.0,1.0,24.5,778.0,768.64,567.13
2016,10,6,12,0,946.0,85.0,1.0,25.0,781.0,752.31,555.28
2016,10,6,12,15,945.0,85.0,1.0,25.0,775.5,732.22,542.12
2016,10,6,12,30,944.0,85.0,1.0,25.0,770.0,709.19,526.83
2016,10,6,12,45,941.5,83.5,1.05,25.5,756.5,680.9,506.31
2016,10,6,13,0,939.0,82.0,1.1,26.0,743.0,649.98,483.64
2016,10,6,13,15,933.0,81.0,1.1,26.0,721.5,615.04,458.16
2016,10,6,13,30,927.0,80.0,1.1,26.0,700.0,577.98,430.59
2016,10,6,13,45,918.0,79.0,1.15,26.0,671.0,537.47,400.17
2016,10,6,14,0,909.0,78.0,1.2,26.0,642.0,495.44,367.7
2016,10,6,14,15,897.0,76.5,1.2,25.5,606.5,450.36,332.44
2016,10,6,14,30,885.0,75.0,1.2,25.0,571.0,404.43,295.38
2016,10,6,14,45,868.0,73.0,1.2,25.0,529.5,355.77,254.71
2016,10,6,15,0,851.0,71.0,1.2,25.0,488.0,307.19,213.28
2016,10,6,15,15,827.5,68.0,1.2,24.5,442.0,252.77,167.55
2016,10,6,15,30,804.0,65.0,1.2,24.0,396.0,203.23,125.88
2016,10,6,15,45,770.0,61.5,1.25,24.0,346.5,153.36,86.11
2016,10,6,16,0,736.0,58.0,1.3,24.0,297.0,106.36,53.17
2016,10,6,16,15,686.0,53.0,1.25,23.0,246.0,60.66,30.14
2016,10,6,16,30,636.0,48.0,1.2,22.0,195.0,35.41,25.11
2016,10,6,16,45,553.5,41.0,1.15,21.0,145.5,31.56,21.61
2016,10,6,17,0,471.0,34.0,1.1,20.0,96.0,25.27,15.75
2016,10,6,17,15,320.5,23.0,1.1,19.0,56.5,17.66,6.66
2016,10,6,17,30,170.0,12.0,1.1,18.0,17.0,11.8,0.0
2016,10,6,17,45,85.0,6.0,1.1,17.0,8.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,6,15,134.5,10.0,1.0,12.5,18.0,45.83,0.0
2016,10,7,6,30,269.0,20.0,0.9,13.0,36.0,117.92,25.33
2016,10,7,6,45,393.0,30.0,0.85,14.0,79.0,191.86,140.23
2016,10,7,7,0,517.0,40.0,0.8,15.0,122.0,269.05,208.08
2016,10,7,7,15,587.5,46.0,0.8,15.5,171.5,325.1,257.11
2016,10,7,7,30,658.0,52.0,0.8,16.0,221.0,388.95,310.4
2016,10,7,7,45,701.5,57.0,0.85,17.0,271.5,441.46,352.52
2016,10,7,8,0,745.0,62.0,0.9,18.0,322.0,495.31,393.89
2016,10,7,8,15,775.5,65.5,0.9,19.0,370.0,540.7,426.96
2016,10,7,8,30,806.0,69.0,0.9,20.0,418.0,585.78,458.51
2016,10,7,8,45,826.5,72.0,0.95,21.0,462.5,623.17,483.84
2016,10,7,9,0,847.0,75.0,1.0,22.0,507.0,655.53,504.9
2016,10,7,9,15,862.5,77.0,1.0,22.5,546.5,685.11,523.02
2016,10,7,9,30,878.0,79.0,1.0,23.0,586.0,712.52,539.42
2016,10,7,9,45,879.5,84.5,1.0,24.0,617.0,731.24,548.67
2016,10,7,10,0,881.0,90.0,1.0,25.0,648.0,746.93,555.9
2016,10,7,10,15,889.5,91.5,0.95,25.5,674.0,760.46,562.16
2016,10,7,10,30,898.0,93.0,0.9,26.0,700.0,771.01,566.47
2016,10,7,10,45,901.5,94.5,0.85,26.5,718.5,774.75,566.36
2016,10,7,11,0,905.0,96.0,0.8,27.0,737.0,775.34,564.37
2016,10,7,11,15,908.0,96.5,0.7,27.0,747.5,771.37,559.93
2016,10,7,11,30,911.0,97.0,0.6,27.0,758.0,764.25,553.56
2016,10,7,11,45,910.0,98.0,0.5,27.5,760.5,751.63,542.69
2016,10,7,12,0,909.0,99.0,0.4,28.0,763.0,736.01,530.1
2016,10,7,12,15,686.5,187.5,0.35,28.0,686.5,653.57,471.92
2016,10,7,12,30,464.0,276.0,0.3,28.0,610.0,573.56,414.42
2016,10,7,12,45,450.5,276.5,0.25,28.5,596.5,550.36,397.74
2016,10,7,13,0,437.0,277.0,0.2,29.0,583.0,526.55,379.95
2016,10,7,13,15,436.5,268.5,0.2,29.0,566.0,501.4,362.55
2016,10,7,13,30,436.0,260.0,0.2,29.0,549.0,475.25,344.16
2016,10,7,13,45,424.0,250.5,0.2,29.0,521.5,441.54,320.17
2016,10,7,14,0,412.0,241.0,0.2,29.0,494.0,407.9,295.84
2016,10,7,14,15,459.5,212.0,0.25,28.5,479.5,381.81,276.97
2016,10,7,14,30,507.0,183.0,0.3,28.0,465.0,351.18,253.57
2016,10,7,14,45,493.0,171.5,0.4,28.0,428.5,311.06,222.67
2016,10,7,15,0,479.0,160.0,0.5,28.0,392.0,271.55,191.56
2016,10,7,15,15,420.0,153.0,0.55,27.5,342.5,226.25,157.32
2016,10,7,15,30,361.0,146.0,0.6,27.0,293.0,190.09,130.56
2016,10,7,15,45,331.0,133.0,0.7,26.5,254.5,154.47,104.11
2016,10,7,16,0,301.0,120.0,0.8,26.0,216.0,121.59,81.46
2016,10,7,16,15,273.0,101.5,0.9,25.0,177.0,87.5,60.75
2016,10,7,16,30,245.0,83.0,1.0,24.0,138.0,65.09,50.14
2016,10,7,16,45,197.5,64.0,1.1,23.0,101.0,51.16,37.99
2016,10,7,17,0,150.0,45.0,1.2,22.0,64.0,36.7,24.98
2016,10,7,17,15,75.0,27.0,1.15,21.5,36.5,22.5,8.56
2016,10,7,17,30,0.0,9.0,1.1,21.0,9.0,8.85,0.0
2016,10,7,17,45,0.0,4.5,1.1,20.5,4.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,6,15,79.0,10.5,1.05,15.5,15.0,31.24,0.0
2016,10,8,6,30,158.0,21.0,0.9,16.0,30.0,82.87,5.52
2016,10,8,6,45,287.0,33.5,0.8,17.0,71.0,156.86,112.53
2016,10,8,7,0,416.0,46.0,0.7,18.0,112.0,233.86,178.78
2016,10,8,7,15,495.0,54.5,0.7,18.5,160.5,295.11,230.8
2016,10,8,7,30,574.0,63.0,0.7,19.0,209.0,361.65,285.34
2016,10,8,7,45,625.5,69.0,0.75,20.0,259.0,415.84,328.24
2016,10,8,8,0,677.0,75.0,0.8,21.0,309.0,472.14,371.03
2016,10,8,8,15,711.5,79.5,0.75,22.0,357.5,518.39,404.04
2016,10,8,8,30,746.0,84.0,0.7,23.0,406.0,562.69,434.32
2016,10,8,8,45,771.0,87.5,0.7,24.0,450.5,601.77,460.11
2016,10,8,9,0,796.0,91.0,0.7,25.0,495.0,639.67,484.26
2016,10,8,9,15,814.0,94.0,0.7,25.5,534.5,670.75,503.95
2016,10,8,9,30,832.0,97.0,0.7,26.0,574.0,699.81,521.25
2016,10,8,9,45,876.5,86.0,0.7,27.0,614.5,727.03,535.99
2016,10,8,10,0,921.0,75.0,0.7,28.0,655.0,756.03,551.68
2016,10,8,10,15,929.0,76.5,0.7,28.5,681.5,769.55,558.16
2016,10,8,10,30,937.0,78.0,0.7,29.0,708.0,779.97,562.86
2016,10,8,10,45,942.0,79.0,0.75,29.5,726.5,784.41,564.57
2016,10,8,11,0,947.0,80.0,0.8,30.0,745.0,785.58,564.36
2016,10,8,11,15,949.5,80.0,0.8,30.0,756.0,780.56,560.72
2016,10,8,11,30,952.0,80.0,0.8,30.0,767.0,772.27,555.17
2016,10,8,11,45,952.5,80.5,0.8,30.5,770.0,759.81,545.97
2016,10,8,12,0,953.0,81.0,0.8,31.0,773.0,744.17,534.88
2016,10,8,12,15,951.5,81.0,0.8,31.0,767.0,723.57,521.75
2016,10,8,12,30,950.0,81.0,0.8,31.0,761.0,700.04,506.2
2016,10,8,12,45,945.5,81.0,0.85,31.0,747.5,671.79,487.19
2016,10,8,13,0,941.0,81.0,0.9,31.0,734.0,641.0,466.02
2016,10,8,13,15,935.0,80.0,0.9,31.0,712.0,606.01,441.02
2016,10,8,13,30,929.0,79.0,0.9,31.0,690.0,568.9,413.96
2016,10,8,13,45,919.0,78.0,0.9,31.0,661.0,527.88,383.47
2016,10,8,14,0,909.0,77.0,0.9,31.0,632.0,485.41,351.1
2016,10,8,14,15,896.5,75.0,0.9,30.5,596.5,439.77,316.19
2016,10,8,14,30,884.0,73.0,0.9,30.0,561.0,393.34,279.54
2016,10,8,14,45,866.0,71.5,0.95,30.0,519.0,345.02,240.14
2016,10,8,15,0,848.0,70.0,1.0,30.0,477.0,296.87,200.03
2016,10,8,15,15,824.0,67.0,1.0,29.5,431.0,242.76,155.56
2016,10,8,15,30,800.0,64.0,1.0,29.0,385.0,193.56,115.32
2016,10,8,15,45,764.5,60.5,1.0,28.5,335.0,144.06,77.52
2016,10,8,16,0,729.0,57.0,1.0,28.0,285.0,97.61,47.0
2016,10,8,16,15,677.0,52.0,0.95,26.5,234.5,52.77,27.1
2016,10,8,16,30,625.0,47.0,0.9,25.0,184.0,35.06,24.42
2016,10,8,16,45,538.5,39.5,0.9,24.0,135.5,30.7,20.48
2016,10,8,17,0,452.0,32.0,0.9,23.0,87.0,23.98,14.23
2016,10,8,17,15,293.0,21.0,0.9,22.0,49.5,16.26,3.28
2016,10,8,17,30,134.0,10.0,0.9,21.0,12.0,9.83,0.0
2016,10,8,17,45,67.0,5.0,0.95,20.5,6.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
