Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,6,15,125.5,9.0,1.05,15.5,15.5,41.73,0.0
2016,10,9,6,30,251.0,18.0,0.9,16.0,31.0,107.21,0.0
2016,10,9,6,45,379.5,28.5,0.8,17.0,73.5,182.92,129.71
2016,10,9,7,0,508.0,39.0,0.7,18.0,116.0,260.88,198.25
2016,10,9,7,15,581.0,45.5,0.65,18.5,166.0,320.37,249.25
2016,10,9,7,30,654.0,52.0,0.6,19.0,216.0,382.32,300.23
2016,10,9,7,45,699.0,57.0,0.6,20.0,266.0,435.06,341.76
2016,10,9,8,0,744.0,62.0,0.6,21.0,316.0,489.22,382.43
2016,10,9,8,15,775.0,65.5,0.6,22.0,364.5,534.54,414.88
2016,10,9,8,30,806.0,69.0,0.6,23.0,413.0,579.56,445.83
2016,10,9,8,45,827.0,72.0,0.6,24.0,457.5,616.99,470.24
2016,10,9,9,0,848.0,75.0,0.6,25.0,502.0,652.92,492.83
2016,10,9,9,15,863.5,77.5,0.6,25.5,541.0,679.36,508.65
2016,10,9,9,30,879.0,80.0,0.6,26.0,580.0,707.07,524.86
2016,10,9,9,45,890.5,81.5,0.65,27.0,613.0,728.4,536.28
2016,10,9,10,0,902.0,83.0,0.7,28.0,646.0,747.03,545.9
2016,10,9,10,15,909.5,84.0,0.75,28.0,672.0,759.33,553.56
2016,10,9,10,30,917.0,85.0,0.8,28.0,698.0,768.58,559.4
2016,10,9,10,45,920.0,87.0,0.85,28.5,716.0,772.43,560.76
2016,10,9,11,0,923.0,89.0,0.9,29.0,734.0,773.07,560.18
2016,10,9,11,15,926.0,89.5,0.9,29.0,744.5,768.93,557.08
2016,10,9,11,30,929.0,90.0,0.9,29.0,755.0,761.58,552.07
2016,10,9,11,45,927.5,90.5,0.95,29.0,757.0,747.86,543.66
2016,10,9,12,0,926.0,91.0,1.0,29.0,759.0,731.1,533.35
2016,10,9,12,15,924.0,91.0,1.0,29.0,753.0,710.57,519.96
2016,10,9,12,30,922.0,91.0,1.0,29.0,747.0,687.21,503.6
2016,10,9,12,45,912.0,93.0,1.05,29.0,732.0,658.12,483.49
2016,10,9,13,0,902.0,95.0,1.1,29.0,717.0,626.83,461.47
2016,10,9,13,15,895.5,94.0,1.15,29.0,695.0,592.67,436.99
2016,10,9,13,30,889.0,93.0,1.2,29.0,673.0,556.53,410.44
2016,10,9,13,45,878.0,91.5,1.25,29.0,644.0,515.93,379.98
2016,10,9,14,0,867.0,90.0,1.3,29.0,615.0,474.07,347.71
2016,10,9,14,15,853.0,88.0,1.3,28.5,579.5,426.68,310.97
2016,10,9,14,30,839.0,86.0,1.3,28.0,544.0,381.28,274.51
2016,10,9,14,45,818.5,83.5,1.3,27.5,502.5,333.08,235.06
2016,10,9,15,0,798.0,81.0,1.3,27.0,461.0,285.45,195.25
2016,10,9,15,15,771.5,77.5,1.25,26.5,415.0,236.41,154.26
2016,10,9,15,30,745.0,74.0,1.2,26.0,369.0,189.06,115.32
2016,10,9,15,45,706.0,69.5,1.2,25.5,320.0,141.25,78.92
2016,10,9,16,0,667.0,65.0,1.2,25.0,271.0,93.5,47.34
2016,10,9,16,15,610.0,59.0,1.1,24.0,221.0,50.97,28.86
2016,10,9,16,30,553.0,53.0,1.0,23.0,171.0,37.38,26.62
2016,10,9,16,45,460.5,44.0,0.95,22.5,124.0,32.37,22.01
2016,10,9,17,0,368.0,35.0,0.9,22.0,77.0,27.13,16.76
2016,10,9,17,15,184.0,17.5,0.8,21.0,38.5,13.16,0.08
2016,10,9,17,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,13.5,1.0,12.5,13.5,13.27,0.0
2016,10,10,6,30,0.0,27.0,0.9,13.0,27.0,31.45,0.0
2016,10,10,6,45,214.5,35.5,0.85,13.5,67.5,132.36,94.34
2016,10,10,7,0,429.0,44.0,0.8,14.0,108.0,233.86,180.69
2016,10,10,7,15,507.0,52.5,0.75,14.5,156.5,294.55,233.14
2016,10,10,7,30,585.0,61.0,0.7,15.0,205.0,360.43,288.06
2016,10,10,7,45,637.5,66.5,0.7,15.5,255.0,414.49,332.07
2016,10,10,8,0,690.0,72.0,0.7,16.0,305.0,470.68,376.03
2016,10,10,8,15,724.0,76.5,0.7,16.5,353.5,516.7,410.71
2016,10,10,8,30,758.0,81.0,0.7,17.0,402.0,560.83,442.88
2016,10,10,8,45,784.5,83.5,0.7,18.0,446.5,599.76,469.36
2016,10,10,9,0,811.0,86.0,0.7,19.0,491.0,637.55,494.17
2016,10,10,9,15,828.0,88.5,0.75,19.5,530.0,667.46,514.22
2016,10,10,9,30,845.0,91.0,0.8,20.0,569.0,695.28,531.91
2016,10,10,9,45,864.5,90.5,0.85,20.5,604.0,719.27,546.65
2016,10,10,10,0,884.0,90.0,0.9,21.0,639.0,737.77,557.62
2016,10,10,10,15,892.5,91.5,0.95,21.5,665.0,751.02,565.1
2016,10,10,10,30,901.0,93.0,1.0,22.0,691.0,761.3,570.68
2016,10,10,10,45,906.0,94.0,1.05,22.5,709.5,765.4,572.2
2016,10,10,11,0,911.0,95.0,1.1,23.0,728.0,766.35,571.79
2016,10,10,11,15,914.0,95.5,1.1,23.0,738.5,762.16,568.56
2016,10,10,11,30,917.0,96.0,1.1,23.0,749.0,754.81,563.38
2016,10,10,11,45,916.5,96.5,1.15,23.5,751.0,741.85,554.05
2016,10,10,12,0,916.0,97.0,1.2,24.0,753.0,725.86,542.81
2016,10,10,12,15,914.0,97.0,1.2,24.0,747.5,705.44,528.61
2016,10,10,12,30,912.0,97.0,1.2,24.0,742.0,682.23,511.87
2016,10,10,12,45,897.5,101.0,1.25,24.0,725.5,652.5,490.61
2016,10,10,13,0,883.0,105.0,1.3,24.0,709.0,620.84,467.59
2016,10,10,13,15,875.5,103.5,1.3,23.5,687.0,584.84,441.66
2016,10,10,13,30,868.0,102.0,1.3,23.0,665.0,547.95,414.34
2016,10,10,13,45,854.0,101.5,1.3,23.0,635.5,507.23,382.67
2016,10,10,14,0,840.0,101.0,1.3,23.0,606.0,465.56,349.49
2016,10,10,14,15,825.0,98.5,1.3,22.5,570.0,420.93,313.88
2016,10,10,14,30,810.0,96.0,1.3,22.0,534.0,375.94,276.93
2016,10,10,14,45,785.5,94.0,1.3,22.0,492.0,328.32,236.73
2016,10,10,15,0,761.0,92.0,1.3,22.0,450.0,281.73,196.8
2016,10,10,15,15,732.0,88.0,1.25,21.5,404.5,230.44,153.64
2016,10,10,15,30,703.0,84.0,1.2,21.0,359.0,184.05,115.17
2016,10,10,15,45,657.0,79.5,1.2,20.5,310.0,137.49,79.75
2016,10,10,16,0,611.0,75.0,1.2,20.0,261.0,95.18,52.55
2016,10,10,16,15,549.5,67.5,1.15,19.0,211.5,54.59,35.19
2016,10,10,16,30,488.0,60.0,1.1,18.0,162.0,44.04,33.02
2016,10,10,16,45,390.0,49.0,1.1,17.5,116.0,37.45,26.86
2016,10,10,17,0,292.0,38.0,1.1,17.0,70.0,30.52,19.81
2016,10,10,17,15,146.0,19.0,1.05,16.0,35.0,14.78,0.0
2016,10,10,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,6,15,65.0,9.0,0.7,12.0,12.0,25.52,0.0
2016,10,11,6,30,130.0,18.0,0.7,12.0,24.0,67.67,0.0
2016,10,11,6,45,252.5,32.5,0.75,12.5,63.0,140.85,99.22
2016,10,11,7,0,375.0,47.0,0.8,13.0,102.0,214.41,165.9
2016,10,11,7,15,454.5,56.5,0.8,13.5,149.0,274.57,218.25
2016,10,11,7,30,534.0,66.0,0.8,14.0,196.0,339.99,273.31
2016,10,11,7,45,267.0,86.0,0.8,14.5,151.0,244.25,198.28
2016,10,11,8,0,0.0,106.0,0.8,15.0,106.0,106.11,83.6
2016,10,11,8,15,13.0,132.0,0.8,15.0,137.5,140.23,112.23
2016,10,11,8,30,26.0,158.0,0.8,15.0,169.0,174.93,140.42
2016,10,11,8,45,58.5,186.0,0.85,15.5,214.0,231.09,185.44
2016,10,11,9,0,91.0,214.0,0.9,16.0,259.0,282.57,225.65
2016,10,11,9,15,90.5,232.5,0.85,16.5,280.0,302.09,239.39
2016,10,11,9,30,90.0,251.0,0.8,17.0,301.0,321.19,252.73
2016,10,11,9,45,483.5,169.5,0.8,17.5,464.5,530.24,416.86
2016,10,11,10,0,877.0,88.0,0.8,18.0,628.0,726.78,557.67
2016,10,11,10,15,885.5,89.0,0.75,18.0,654.0,739.38,562.2
2016,10,11,10,30,894.0,90.0,0.7,18.0,680.0,749.03,567.14
2016,10,11,10,45,901.0,90.5,0.7,18.5,699.0,754.01,568.69
2016,10,11,11,0,908.0,91.0,0.7,19.0,718.0,755.88,568.29
2016,10,11,11,15,911.0,91.5,0.7,19.0,728.5,751.69,565.04
2016,10,11,11,30,914.0,92.0,0.7,19.0,739.0,744.34,559.85
2016,10,11,11,45,914.5,92.5,0.7,19.5,741.5,732.12,550.47
2016,10,11,12,0,915.0,93.0,0.7,20.0,744.0,716.85,539.19
2016,10,11,12,15,913.5,93.0,0.75,20.0,738.5,696.8,525.78
2016,10,11,12,30,912.0,93.0,0.8,20.0,733.0,673.93,509.83
2016,10,11,12,45,655.5,186.5,0.85,20.5,642.0,581.71,440.47
2016,10,11,13,0,399.0,280.0,0.9,21.0,551.0,498.39,377.19
2016,10,11,13,15,408.0,267.5,0.95,20.5,537.5,476.38,362.55
2016,10,11,13,30,417.0,255.0,1.0,20.0,524.0,451.94,345.11
2016,10,11,13,45,430.5,238.5,1.05,20.0,505.5,425.01,324.7
2016,10,11,14,0,444.0,222.0,1.1,20.0,487.0,396.29,302.32
2016,10,11,14,15,415.0,214.0,1.15,19.5,450.0,356.48,271.72
2016,10,11,14,30,386.0,206.0,1.2,19.0,413.0,320.92,243.86
2016,10,11,14,45,429.5,179.0,1.25,19.0,393.0,287.96,215.68
2016,10,11,15,0,473.0,152.0,1.3,19.0,373.0,253.19,184.91
2016,10,11,15,15,576.0,120.0,1.3,18.5,361.5,222.34,154.46
2016,10,11,15,30,679.0,88.0,1.3,18.0,350.0,180.19,114.32
2016,10,11,15,45,636.0,82.0,1.35,18.0,301.5,134.12,78.95
2016,10,11,16,0,593.0,76.0,1.4,18.0,253.0,92.03,51.88
2016,10,11,16,15,529.5,68.0,1.4,17.5,204.5,52.26,40.49
2016,10,11,16,30,466.0,60.0,1.4,17.0,156.0,44.44,33.47
2016,10,11,16,45,367.0,48.5,1.4,16.5,111.0,37.36,26.82
2016,10,11,17,0,268.0,37.0,1.4,16.0,66.0,28.69,18.12
2016,10,11,17,15,134.0,18.5,1.3,15.5,33.0,14.45,0.0
2016,10,11,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,6,15,63.5,8.5,0.85,11.5,11.5,8.36,0.0
2016,10,12,6,30,127.0,17.0,0.8,12.0,23.0,64.64,0.0
2016,10,12,6,45,259.5,30.5,0.75,12.5,62.0,140.45,97.29
2016,10,12,7,0,392.0,44.0,0.7,13.0,101.0,216.54,166.79
2016,10,12,7,15,473.5,53.5,0.65,13.5,148.5,277.75,219.9
2016,10,12,7,30,555.0,63.0,0.6,14.0,196.0,344.46,275.68
2016,10,12,7,45,321.0,98.0,0.55,14.5,179.0,284.39,229.48
2016,10,12,8,0,87.0,133.0,0.5,15.0,162.0,188.99,152.0
2016,10,12,8,15,92.5,153.5,0.5,15.5,188.5,215.67,173.74
2016,10,12,8,30,98.0,174.0,0.5,16.0,215.0,242.3,194.25
2016,10,12,8,45,452.5,129.5,0.5,16.5,348.5,435.35,348.23
2016,10,12,9,0,807.0,85.0,0.5,17.0,482.0,627.21,490.15
2016,10,12,9,15,824.5,88.0,0.55,17.5,521.0,657.68,508.7
2016,10,12,9,30,842.0,91.0,0.6,18.0,560.0,686.08,527.31
2016,10,12,9,45,856.0,92.5,0.65,18.5,593.0,708.08,540.8
2016,10,12,10,0,870.0,94.0,0.7,19.0,626.0,727.51,552.56
2016,10,12,10,15,878.5,95.5,0.75,19.0,652.0,737.39,558.88
2016,10,12,10,30,887.0,97.0,0.8,19.0,678.0,747.38,565.51
2016,10,12,10,45,892.5,98.0,0.9,19.5,696.5,751.65,567.95
2016,10,12,11,0,898.0,99.0,1.0,20.0,715.0,752.82,568.39
2016,10,12,11,15,901.0,99.5,1.05,20.0,725.5,748.55,565.69
2016,10,12,11,30,904.0,100.0,1.1,20.0,736.0,741.17,561.02
2016,10,12,11,45,904.5,100.0,1.15,20.0,738.0,728.45,552.78
2016,10,12,12,0,905.0,100.0,1.2,20.0,740.0,712.74,542.41
2016,10,12,12,15,903.5,99.5,1.2,20.0,734.5,692.3,527.45
2016,10,12,12,30,902.0,99.0,1.2,20.0,729.0,669.09,510.37
2016,10,12,12,45,905.5,95.0,1.25,20.0,716.5,642.87,491.4
2016,10,12,13,0,909.0,91.0,1.3,20.0,704.0,613.85,469.96
2016,10,12,13,15,902.0,90.0,1.25,20.0,682.0,579.27,443.16
2016,10,12,13,30,895.0,89.0,1.2,20.0,660.0,542.74,414.4
2016,10,12,13,45,883.5,88.0,1.15,20.5,631.0,502.31,381.38
2016,10,12,14,0,872.0,87.0,1.1,21.0,602.0,460.64,346.8
2016,10,12,14,15,485.0,160.5,1.15,20.5,444.0,333.97,252.81
2016,10,12,14,30,98.0,234.0,1.2,20.0,286.0,248.34,191.46
2016,10,12,14,45,448.5,156.0,1.3,20.0,366.0,271.39,201.84
2016,10,12,15,0,799.0,78.0,1.4,20.0,446.0,271.22,188.42
2016,10,12,15,15,771.0,74.5,1.45,19.5,400.0,222.26,146.36
2016,10,12,15,30,743.0,71.0,1.5,19.0,354.0,175.15,107.07
2016,10,12,15,45,708.0,65.5,1.6,18.5,305.5,127.59,70.75
2016,10,12,16,0,673.0,60.0,1.7,18.0,257.0,83.11,42.92
2016,10,12,16,15,613.5,54.0,1.55,17.0,207.5,37.9,27.92
2016,10,12,16,30,554.0,48.0,1.4,16.0,158.0,33.91,24.32
2016,10,12,16,45,457.5,39.0,1.3,15.5,112.0,28.69,19.36
2016,10,12,17,0,361.0,30.0,1.2,15.0,66.0,23.21,13.4
2016,10,12,17,15,180.5,15.0,1.1,14.5,33.0,11.42,0.0
2016,10,12,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,9.5,1.0,11.0,9.5,0.0,0.0
2016,10,13,6,30,0.0,19.0,0.9,11.0,19.0,18.68,0.0
2016,10,13,6,45,144.0,32.0,0.8,11.5,52.0,102.66,69.74
2016,10,13,7,0,288.0,45.0,0.7,12.0,85.0,176.15,136.0
2016,10,13,7,15,335.0,60.0,0.7,12.0,125.0,223.69,178.56
2016,10,13,7,30,382.0,75.0,0.7,12.0,165.0,274.39,222.6
2016,10,13,7,45,420.0,86.0,0.75,12.5,206.0,318.58,259.9
2016,10,13,8,0,458.0,97.0,0.8,13.0,247.0,364.49,297.38
2016,10,13,8,15,501.0,105.5,0.8,13.5,292.5,411.66,334.49
2016,10,13,8,30,544.0,114.0,0.8,14.0,338.0,463.22,373.73
2016,10,13,8,45,491.5,142.0,0.8,14.5,361.0,471.66,378.08
2016,10,13,9,0,439.0,170.0,0.8,15.0,384.0,478.35,380.98
2016,10,13,9,15,648.0,124.0,0.75,15.5,468.0,578.18,456.76
2016,10,13,9,30,857.0,78.0,0.7,16.0,552.0,675.11,526.02
2016,10,13,9,45,697.0,137.0,0.7,17.0,537.0,643.41,497.34
2016,10,13,10,0,537.0,196.0,0.7,18.0,522.0,595.16,457.9
2016,10,13,10,15,508.5,216.5,0.7,18.5,535.5,597.94,458.15
2016,10,13,10,30,480.0,237.0,0.7,19.0,549.0,598.16,456.02
2016,10,13,10,45,435.0,260.5,0.7,19.5,549.5,587.29,445.84
2016,10,13,11,0,390.0,284.0,0.7,20.0,550.0,570.5,431.75
2016,10,13,11,15,414.0,281.0,0.7,20.0,567.0,579.33,438.15
2016,10,13,11,30,438.0,278.0,0.7,20.0,584.0,589.63,445.19
2016,10,13,11,45,445.0,274.0,0.75,20.5,586.0,581.61,438.87
2016,10,13,12,0,452.0,270.0,0.8,21.0,588.0,571.94,431.52
2016,10,13,12,15,411.5,283.0,0.8,21.0,570.5,544.5,411.09
2016,10,13,12,30,371.0,296.0,0.8,21.0,553.0,519.4,392.36
2016,10,13,12,45,397.0,283.0,0.85,21.5,553.5,510.24,385.66
2016,10,13,13,0,423.0,270.0,0.9,22.0,554.0,498.71,376.84
2016,10,13,13,15,430.0,257.5,0.9,22.0,538.0,474.38,358.84
2016,10,13,13,30,437.0,245.0,0.9,22.0,522.0,448.64,339.54
2016,10,13,13,45,442.0,231.0,0.9,22.0,500.5,419.21,317.1
2016,10,13,14,0,447.0,217.0,0.9,22.0,479.0,388.57,293.23
2016,10,13,14,15,452.5,200.5,0.9,21.5,452.0,354.72,266.87
2016,10,13,14,30,458.0,184.0,0.9,21.0,425.0,319.74,238.85
2016,10,13,14,45,446.5,170.0,0.9,21.0,389.5,280.79,206.97
2016,10,13,15,0,435.0,156.0,0.9,21.0,354.0,242.35,175.12
2016,10,13,15,15,450.0,135.5,0.9,20.5,322.0,204.36,142.89
2016,10,13,15,30,465.0,115.0,0.9,20.0,290.0,164.67,109.54
2016,10,13,15,45,436.5,103.0,0.9,20.0,249.5,125.9,80.31
2016,10,13,16,0,408.0,91.0,0.9,20.0,209.0,89.75,56.9
2016,10,13,16,15,369.5,77.0,0.8,19.0,168.0,55.86,43.32
2016,10,13,16,30,331.0,63.0,0.7,18.0,127.0,46.8,35.3
2016,10,13,16,45,265.0,47.5,0.6,17.5,89.0,36.05,25.45
2016,10,13,17,0,199.0,32.0,0.5,17.0,51.0,24.78,14.2
2016,10,13,17,15,99.5,16.0,0.5,16.5,25.5,12.52,0.0
2016,10,13,17,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,3.5,1.65,15.0,3.5,0.0,0.0
2016,10,14,6,30,0.0,7.0,1.7,15.0,7.0,6.88,0.0
2016,10,14,6,45,0.0,21.5,1.8,15.0,21.5,20.76,9.65
2016,10,14,7,0,0.0,36.0,1.9,15.0,36.0,35.53,23.71
2016,10,14,7,15,0.0,54.0,1.9,15.0,54.0,54.2,39.97
2016,10,14,7,30,0.0,72.0,1.9,15.0,72.0,72.54,55.82
2016,10,14,7,45,0.0,90.0,1.9,15.5,90.0,90.68,71.12
2016,10,14,8,0,0.0,108.0,1.9,16.0,108.0,108.69,85.99
2016,10,14,8,15,3.0,124.5,1.9,16.0,126.0,126.66,100.78
2016,10,14,8,30,6.0,141.0,1.9,16.0,144.0,144.77,115.48
2016,10,14,8,45,25.0,168.0,1.95,16.5,180.0,184.11,147.38
2016,10,14,9,0,44.0,195.0,2.0,17.0,216.0,230.55,184.33
2016,10,14,9,15,22.0,178.5,2.0,17.5,189.0,191.74,151.96
2016,10,14,9,30,0.0,162.0,2.0,18.0,162.0,159.42,124.93
2016,10,14,9,45,66.5,220.0,2.0,18.5,260.5,269.9,213.74
2016,10,14,10,0,133.0,278.0,2.0,19.0,359.0,383.25,301.06
2016,10,14,10,15,136.5,288.0,2.0,19.0,374.0,394.82,308.81
2016,10,14,10,30,140.0,298.0,2.0,19.0,389.0,405.87,316.68
2016,10,14,10,45,72.5,246.5,2.05,19.5,294.0,297.75,232.35
2016,10,14,11,0,5.0,195.0,2.1,20.0,199.0,193.62,149.6
2016,10,14,11,15,2.5,146.0,2.05,20.0,148.0,143.48,110.2
2016,10,14,11,30,0.0,97.0,2.0,20.0,97.0,93.92,70.63
2016,10,14,11,45,1.5,138.0,2.0,20.0,139.0,134.74,103.33
2016,10,14,12,0,3.0,179.0,2.0,20.0,181.0,175.34,135.37
2016,10,14,12,15,70.5,253.5,2.0,20.0,302.5,291.34,226.85
2016,10,14,12,30,138.0,328.0,2.0,20.0,424.0,402.23,311.11
2016,10,14,12,45,170.5,320.5,2.0,20.0,436.5,408.3,315.49
2016,10,14,13,0,203.0,313.0,2.0,20.0,449.0,412.16,318.59
2016,10,14,13,15,101.5,169.5,2.0,20.0,237.5,216.26,168.44
2016,10,14,13,30,0.0,26.0,2.0,20.0,26.0,25.13,14.99
2016,10,14,13,45,10.5,121.0,2.0,20.0,127.5,121.5,93.54
2016,10,14,14,0,21.0,216.0,2.0,20.0,229.0,213.51,166.53
2016,10,14,14,15,20.0,203.5,1.95,19.5,214.5,199.87,156.03
2016,10,14,14,30,19.0,191.0,1.9,19.0,200.0,186.28,145.8
2016,10,14,14,45,9.5,103.5,1.9,19.0,108.0,102.27,78.57
2016,10,14,15,0,0.0,16.0,1.9,19.0,16.0,15.44,7.28
2016,10,14,15,15,0.0,13.5,1.85,18.5,13.5,13.03,5.33
2016,10,14,15,30,0.0,11.0,1.8,18.0,11.0,10.61,3.33
2016,10,14,15,45,0.0,9.5,1.8,18.0,9.5,9.16,2.11
2016,10,14,16,0,0.0,8.0,1.8,18.0,8.0,7.71,0.88
2016,10,14,16,15,0.0,6.5,1.7,17.5,6.5,6.26,0.0
2016,10,14,16,30,0.0,5.0,1.6,17.0,5.0,4.82,0.0
2016,10,14,16,45,0.0,3.0,1.5,17.0,3.0,2.89,0.0
2016,10,14,17,0,0.0,1.0,1.4,17.0,1.0,0.96,0.0
2016,10,14,17,15,0.0,0.5,1.3,16.5,0.5,0.49,0.0
2016,10,14,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,6,15,60.5,7.0,1.0,13.5,9.0,0.0,0.0
2016,10,15,6,30,121.0,14.0,1.1,14.0,18.0,48.37,0.0
2016,10,15,6,45,263.5,26.0,1.2,14.5,55.0,133.31,84.85
2016,10,15,7,0,406.0,38.0,1.3,15.0,92.0,211.16,160.05
2016,10,15,7,15,488.5,46.0,1.35,15.5,138.5,270.4,212.41
2016,10,15,7,30,571.0,54.0,1.4,16.0,185.0,335.31,267.81
2016,10,15,7,45,621.5,59.5,1.45,16.5,233.0,386.58,311.0
2016,10,15,8,0,672.0,65.0,1.5,17.0,281.0,439.9,354.29
2016,10,15,8,15,440.0,115.5,1.6,17.5,266.0,385.18,310.66
2016,10,15,8,30,208.0,166.0,1.7,18.0,251.0,303.43,243.99
2016,10,15,8,45,189.0,187.5,1.8,18.5,271.0,319.05,255.68
2016,10,15,9,0,170.0,209.0,1.9,19.0,291.0,332.91,265.21
2016,10,15,9,15,158.5,227.5,1.95,19.0,308.5,346.74,275.14
2016,10,15,9,30,147.0,246.0,2.0,19.0,326.0,359.45,284.06
2016,10,15,9,45,499.0,166.5,2.15,19.5,461.5,529.21,419.45
2016,10,15,10,0,851.0,87.0,2.3,20.0,597.0,692.27,542.18
2016,10,15,10,15,562.5,188.5,2.35,20.0,531.5,602.18,470.28
2016,10,15,10,30,274.0,290.0,2.4,20.0,466.0,497.26,386.57
2016,10,15,10,45,288.0,296.0,2.45,20.5,486.0,510.7,396.28
2016,10,15,11,0,302.0,302.0,2.5,21.0,506.0,523.0,404.41
2016,10,15,11,15,306.5,304.0,2.5,21.0,513.0,523.34,404.25
2016,10,15,11,30,311.0,306.0,2.5,21.0,520.0,522.52,403.33
2016,10,15,11,45,309.5,307.5,2.55,21.0,521.0,515.95,398.24
2016,10,15,12,0,308.0,309.0,2.6,21.0,522.0,508.35,392.41
2016,10,15,12,15,307.5,306.5,2.6,21.0,517.5,496.56,383.41
2016,10,15,12,30,307.0,304.0,2.6,21.0,513.0,483.84,373.7
2016,10,15,12,45,285.0,302.0,2.65,21.0,493.5,458.0,354.01
2016,10,15,13,0,263.0,300.0,2.7,21.0,474.0,432.53,334.55
2016,10,15,13,15,261.5,290.5,2.7,20.5,458.5,411.63,319.16
2016,10,15,13,30,260.0,281.0,2.7,20.0,443.0,390.25,303.13
2016,10,15,13,45,256.5,268.0,2.7,20.0,422.0,364.39,282.87
2016,10,15,14,0,253.0,255.0,2.7,20.0,401.0,338.36,262.22
2016,10,15,14,15,249.5,239.5,2.7,19.5,376.0,310.03,239.95
2016,10,15,14,30,246.0,224.0,2.7,19.0,351.0,281.66,217.26
2016,10,15,14,45,158.0,205.0,2.7,19.0,284.0,229.03,176.74
2016,10,15,15,0,70.0,186.0,2.7,19.0,217.0,184.94,143.79
2016,10,15,15,15,35.0,147.0,2.65,18.5,162.5,140.29,109.23
2016,10,15,15,30,0.0,108.0,2.6,18.0,108.0,101.72,79.43
2016,10,15,15,45,0.0,92.0,2.55,18.0,92.0,86.66,67.09
2016,10,15,16,0,0.0,76.0,2.5,18.0,76.0,71.68,54.6
2016,10,15,16,15,0.0,60.0,2.4,17.5,60.0,56.88,44.45
2016,10,15,16,30,0.0,44.0,2.3,17.0,44.0,42.22,31.33
2016,10,15,16,45,0.0,30.0,2.2,17.0,30.0,28.97,19.22
2016,10,15,17,0,0.0,16.0,2.1,17.0,16.0,15.44,6.01
2016,10,15,17,15,0.0,8.0,2.05,17.0,8.0,7.86,0.0
2016,10,15,17,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,3.5,2.45,16.0,3.5,0.0,0.0
2016,10,16,6,30,0.0,7.0,2.5,16.0,7.0,6.88,0.0
2016,10,16,6,45,0.0,21.5,2.55,16.0,21.5,20.85,8.74
2016,10,16,7,0,0.0,36.0,2.6,16.0,36.0,35.88,23.73
2016,10,16,7,15,0.0,54.5,2.6,16.0,54.5,55.17,40.51
2016,10,16,7,30,0.0,73.0,2.6,16.0,73.0,74.05,56.79
2016,10,16,7,45,2.0,91.5,2.6,16.5,92.5,93.67,73.35
2016,10,16,8,0,4.0,110.0,2.6,17.0,112.0,113.3,89.58
2016,10,16,8,15,8.5,127.0,2.6,17.0,130.5,132.68,105.55
2016,10,16,8,30,13.0,144.0,2.6,17.0,149.0,152.29,121.5
2016,10,16,8,45,6.5,124.5,2.65,17.5,127.0,126.8,99.99
2016,10,16,9,0,0.0,105.0,2.7,18.0,105.0,102.36,79.4
2016,10,16,9,15,0.0,85.0,2.75,18.0,85.0,82.22,62.69
2016,10,16,9,30,0.0,65.0,2.8,18.0,65.0,62.85,46.6
2016,10,16,9,45,5.5,133.5,2.9,18.5,137.0,134.04,104.65
2016,10,16,10,0,11.0,202.0,3.0,19.0,209.0,206.64,162.3
2016,10,16,10,15,108.5,250.0,3.0,19.0,319.0,334.06,264.2
2016,10,16,10,30,206.0,298.0,3.0,19.0,429.0,451.16,354.77
2016,10,16,10,45,171.0,307.5,3.05,19.0,418.5,433.9,339.95
2016,10,16,11,0,136.0,317.0,3.1,19.0,408.0,416.03,325.29
2016,10,16,11,15,136.5,322.0,3.1,19.0,415.0,418.02,326.56
2016,10,16,11,30,137.0,327.0,3.1,19.0,422.0,419.47,327.37
2016,10,16,11,45,120.0,325.5,3.1,19.0,409.0,402.2,313.71
2016,10,16,12,0,103.0,324.0,3.1,19.0,396.0,383.13,298.78
2016,10,16,12,15,196.0,316.5,3.05,19.0,450.5,432.37,337.85
2016,10,16,12,30,289.0,309.0,3.0,19.0,505.0,476.04,371.62
2016,10,16,12,45,155.5,277.0,3.0,19.0,382.5,356.95,279.29
2016,10,16,13,0,22.0,245.0,3.0,19.0,260.0,247.0,192.69
2016,10,16,13,15,33.5,252.0,3.0,19.0,273.5,256.76,200.88
2016,10,16,13,30,45.0,259.0,3.0,19.0,287.0,266.03,208.29
2016,10,16,13,45,33.5,236.5,3.0,19.0,256.5,237.11,185.72
2016,10,16,14,0,22.0,214.0,3.0,19.0,226.0,211.72,165.96
2016,10,16,14,15,66.5,220.0,2.95,19.0,254.0,228.47,179.0
2016,10,16,14,30,111.0,226.0,2.9,19.0,282.0,243.07,189.61
2016,10,16,14,45,440.0,150.0,2.9,19.0,347.5,254.82,190.1
2016,10,16,15,0,769.0,74.0,2.9,19.0,413.0,245.23,168.8
2016,10,16,15,15,741.5,70.5,2.8,18.5,369.0,198.45,128.25
2016,10,16,15,30,714.0,67.0,2.7,18.0,325.0,153.5,91.12
2016,10,16,15,45,677.5,62.0,2.65,18.0,279.0,108.49,58.17
2016,10,16,16,0,641.0,57.0,2.6,18.0,233.0,63.48,32.45
2016,10,16,16,15,577.0,51.0,2.45,17.5,185.0,34.87,25.13
2016,10,16,16,30,513.0,45.0,2.3,17.0,137.0,32.38,22.71
2016,10,16,16,45,400.5,36.0,2.2,16.5,93.5,27.04,17.53
2016,10,16,17,0,288.0,27.0,2.1,16.0,50.0,21.45,9.88
2016,10,16,17,15,144.0,13.5,2.05,16.0,25.0,13.27,0.0
2016,10,16,17,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,6,15,28.0,6.5,0.9,12.5,7.5,0.0,0.0
2016,10,17,6,30,56.0,13.0,0.8,13.0,15.0,28.44,0.0
2016,10,17,6,45,194.5,28.0,0.7,13.5,50.0,109.57,63.7
2016,10,17,7,0,333.0,43.0,0.6,14.0,85.0,186.29,140.2
2016,10,17,7,15,423.5,52.5,0.6,14.5,130.5,247.4,193.36
2016,10,17,7,30,514.0,62.0,0.6,15.0,176.0,314.56,249.78
2016,10,17,7,45,581.5,66.5,0.65,15.5,225.5,370.62,296.24
2016,10,17,8,0,649.0,71.0,0.7,16.0,275.0,429.8,343.62
2016,10,17,8,15,686.5,75.5,0.7,16.0,321.5,475.16,379.31
2016,10,17,8,30,724.0,80.0,0.7,16.0,368.0,520.83,414.2
2016,10,17,8,45,755.5,82.0,0.75,16.5,412.0,558.18,441.7
2016,10,17,9,0,787.0,84.0,0.8,17.0,456.0,596.77,469.41
2016,10,17,9,15,805.5,86.5,0.8,17.0,494.0,626.31,490.25
2016,10,17,9,30,824.0,89.0,0.8,17.0,532.0,653.87,509.38
2016,10,17,9,45,834.0,92.5,0.8,17.5,563.5,674.55,522.28
2016,10,17,10,0,844.0,96.0,0.8,18.0,595.0,692.61,532.96
2016,10,17,10,15,499.5,196.5,0.8,18.0,495.0,561.56,433.4
2016,10,17,10,30,155.0,297.0,0.8,18.0,395.0,413.49,318.69
2016,10,17,10,45,175.5,305.0,0.85,18.5,419.5,433.7,334.47
2016,10,17,11,0,196.0,313.0,0.9,19.0,444.0,453.15,348.16
2016,10,17,11,15,196.5,318.0,0.95,19.0,450.5,454.77,349.08
2016,10,17,11,30,197.0,323.0,1.0,19.0,457.0,455.64,349.62
2016,10,17,11,45,544.0,210.0,1.05,19.5,581.5,576.13,443.15
2016,10,17,12,0,891.0,97.0,1.1,20.0,706.0,679.3,519.39
2016,10,17,12,15,889.0,96.5,1.15,20.0,700.0,658.77,503.34
2016,10,17,12,30,887.0,96.0,1.2,20.0,694.0,635.56,486.43
2016,10,17,12,45,888.0,92.5,1.25,20.0,681.0,608.61,466.55
2016,10,17,13,0,889.0,89.0,1.3,20.0,668.0,579.08,444.31
2016,10,17,13,15,882.0,88.0,1.35,20.0,646.5,545.28,418.28
2016,10,17,13,30,875.0,87.0,1.4,20.0,625.0,509.59,390.16
2016,10,17,13,45,866.0,85.0,1.45,20.0,596.5,470.38,358.61
2016,10,17,14,0,857.0,83.0,1.5,20.0,568.0,429.81,325.12
2016,10,17,14,15,842.5,80.5,1.5,19.5,533.0,382.77,286.26
2016,10,17,14,30,828.0,78.0,1.5,19.0,498.0,337.87,247.95
2016,10,17,14,45,808.5,75.5,1.55,19.0,457.5,291.38,207.35
2016,10,17,15,0,789.0,73.0,1.6,19.0,417.0,245.4,166.86
2016,10,17,15,15,553.0,101.5,1.6,18.5,330.0,184.95,124.16
2016,10,17,15,30,317.0,130.0,1.6,18.0,243.0,152.0,106.78
2016,10,17,15,45,296.0,114.0,1.65,18.0,207.5,118.55,81.77
2016,10,17,16,0,275.0,98.0,1.7,18.0,172.0,87.07,61.36
2016,10,17,16,15,395.0,71.0,1.65,17.0,153.5,52.01,40.2
2016,10,17,16,30,515.0,44.0,1.6,16.0,135.0,31.76,22.24
2016,10,17,16,45,401.0,35.0,1.6,15.5,91.5,26.39,16.98
2016,10,17,17,0,287.0,26.0,1.6,15.0,48.0,20.75,8.49
2016,10,17,17,15,143.5,13.0,1.55,14.5,24.0,12.78,0.0
2016,10,17,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,6,15,49.0,6.0,1.15,10.5,7.0,0.0,0.0
2016,10,18,6,30,98.0,12.0,1.2,11.0,14.0,38.89,0.0
2016,10,18,6,45,247.0,24.5,1.25,11.5,50.0,120.91,66.36
2016,10,18,7,0,396.0,37.0,1.3,12.0,86.0,202.01,152.66
2016,10,18,7,15,484.5,45.5,1.4,12.5,132.5,262.86,207.39
2016,10,18,7,30,573.0,54.0,1.5,13.0,179.0,329.8,265.36
2016,10,18,7,45,629.5,59.0,1.6,14.0,227.5,382.76,310.27
2016,10,18,8,0,686.0,64.0,1.7,15.0,276.0,438.12,355.44
2016,10,18,8,15,721.5,68.0,1.75,15.0,323.0,480.88,390.53
2016,10,18,8,30,757.0,72.0,1.8,15.0,370.0,525.92,426.37
2016,10,18,8,45,786.5,73.5,1.85,15.5,413.5,564.22,455.38
2016,10,18,9,0,816.0,75.0,1.9,16.0,457.0,601.52,482.91
2016,10,18,9,15,532.5,153.0,1.9,16.5,410.5,517.95,414.4
2016,10,18,9,30,249.0,231.0,1.9,17.0,364.0,415.25,330.28
2016,10,18,9,45,349.5,224.0,1.9,17.5,423.0,476.52,378.27
2016,10,18,10,0,450.0,217.0,1.9,18.0,482.0,545.43,429.77
2016,10,18,10,15,675.5,150.0,1.85,18.0,566.0,635.35,499.0
2016,10,18,10,30,901.0,83.0,1.8,18.0,650.0,718.46,559.92
2016,10,18,10,45,906.0,84.0,1.8,18.5,668.0,722.12,560.03
2016,10,18,11,0,911.0,85.0,1.8,19.0,686.0,722.66,558.81
2016,10,18,11,15,914.0,85.5,1.8,19.0,696.0,718.14,555.22
2016,10,18,11,30,917.0,86.0,1.8,19.0,706.0,710.49,549.58
2016,10,18,11,45,918.5,86.0,1.8,19.0,708.5,698.21,540.56
2016,10,18,12,0,920.0,86.0,1.8,19.0,711.0,682.88,528.81
2016,10,18,12,15,918.0,85.5,1.8,19.0,704.5,661.87,512.84
2016,10,18,12,30,916.0,85.0,1.8,19.0,698.0,638.09,494.65
2016,10,18,12,45,913.0,84.0,1.8,19.0,684.0,610.59,473.43
2016,10,18,13,0,910.0,83.0,1.8,19.0,670.0,580.61,449.97
2016,10,18,13,15,903.0,82.0,1.8,19.0,648.5,546.23,422.71
2016,10,18,13,30,896.0,81.0,1.8,19.0,627.0,509.92,393.37
2016,10,18,13,45,888.0,78.5,1.85,19.0,598.5,470.01,360.75
2016,10,18,14,0,880.0,76.0,1.9,19.0,570.0,428.64,326.07
2016,10,18,14,15,866.0,74.0,1.9,19.0,535.0,384.28,288.08
2016,10,18,14,30,852.0,72.0,1.9,19.0,500.0,339.35,248.79
2016,10,18,14,45,832.5,69.5,1.9,19.0,459.0,288.79,204.6
2016,10,18,15,0,813.0,67.0,1.9,19.0,418.0,241.83,163.01
2016,10,18,15,15,784.5,64.0,1.85,18.5,372.5,193.53,121.63
2016,10,18,15,30,756.0,61.0,1.8,18.0,327.0,147.07,83.95
2016,10,18,15,45,711.0,57.5,1.8,18.0,278.5,100.99,51.77
2016,10,18,16,0,666.0,54.0,1.8,18.0,230.0,59.02,31.16
2016,10,18,16,15,601.0,48.0,1.7,17.5,181.5,32.88,23.35
2016,10,18,16,30,536.0,42.0,1.6,17.0,133.0,30.26,20.79
2016,10,18,16,45,418.5,33.0,1.55,16.5,89.5,24.79,15.43
2016,10,18,17,0,301.0,24.0,1.5,16.0,46.0,19.03,6.1
2016,10,18,17,15,150.5,12.0,1.55,15.5,23.0,11.8,0.0
2016,10,18,17,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
