Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,19,6,15,72.5,5.0,1.2,9.5,6.5,0.0,0.0
2016,10,19,6,30,145.0,10.0,1.2,10.0,13.0,49.46,0.0
2016,10,19,6,45,301.0,20.5,1.25,11.0,49.5,131.98,66.35
2016,10,19,7,0,457.0,31.0,1.3,12.0,86.0,212.2,159.01
2016,10,19,7,15,540.5,38.0,1.3,12.5,133.0,271.91,213.49
2016,10,19,7,30,624.0,45.0,1.3,13.0,180.0,337.04,270.09
2016,10,19,7,45,675.5,49.5,1.3,13.5,228.5,388.98,314.62
2016,10,19,8,0,727.0,54.0,1.3,14.0,277.0,442.8,358.93
2016,10,19,8,15,760.5,57.5,1.3,14.5,323.5,487.17,394.27
2016,10,19,8,30,794.0,61.0,1.3,15.0,370.0,531.42,428.27
2016,10,19,8,45,818.0,63.5,1.3,16.0,413.0,568.35,454.8
2016,10,19,9,0,842.0,66.0,1.3,17.0,456.0,600.8,477.22
2016,10,19,9,15,858.5,68.0,1.3,17.5,494.0,629.53,497.07
2016,10,19,9,30,875.0,70.0,1.3,18.0,532.0,656.13,514.91
2016,10,19,9,45,888.0,71.0,1.3,18.5,564.5,676.92,527.69
2016,10,19,10,0,901.0,72.0,1.3,19.0,597.0,695.07,538.4
2016,10,19,10,15,909.0,73.0,1.3,19.5,622.0,706.97,544.71
2016,10,19,10,30,917.0,74.0,1.3,20.0,647.0,715.86,549.03
2016,10,19,10,45,922.5,74.5,1.3,20.5,665.0,719.38,549.72
2016,10,19,11,0,928.0,75.0,1.3,21.0,683.0,719.73,548.37
2016,10,19,11,15,930.5,75.5,1.3,21.5,692.5,714.82,543.55
2016,10,19,11,30,933.0,76.0,1.3,22.0,702.0,706.73,536.71
2016,10,19,11,45,932.5,76.5,1.3,22.5,704.0,693.5,526.36
2016,10,19,12,0,932.0,77.0,1.3,23.0,706.0,677.24,513.23
2016,10,19,12,15,930.0,77.0,1.3,23.0,699.5,656.57,497.88
2016,10,19,12,30,928.0,77.0,1.3,23.0,693.0,633.09,480.32
2016,10,19,12,45,919.5,78.5,1.35,23.0,678.0,604.66,459.22
2016,10,19,13,0,911.0,80.0,1.4,23.0,663.0,574.0,436.04
2016,10,19,13,15,904.0,79.0,1.4,23.0,641.5,539.64,409.38
2016,10,19,13,30,897.0,78.0,1.4,23.0,620.0,503.37,380.65
2016,10,19,13,45,887.0,76.5,1.4,23.0,591.5,463.55,348.56
2016,10,19,14,0,877.0,75.0,1.4,23.0,563.0,422.42,314.63
2016,10,19,14,15,863.0,73.0,1.4,23.0,527.5,378.27,277.59
2016,10,19,14,30,849.0,71.0,1.4,23.0,492.0,333.56,239.27
2016,10,19,14,45,830.0,68.5,1.45,23.0,452.0,283.39,196.32
2016,10,19,15,0,811.0,66.0,1.5,23.0,412.0,236.79,155.88
2016,10,19,15,15,783.5,62.5,1.45,22.5,367.0,188.47,115.32
2016,10,19,15,30,756.0,59.0,1.4,22.0,322.0,141.91,78.45
2016,10,19,15,45,714.5,55.0,1.35,21.5,274.0,95.88,47.36
2016,10,19,16,0,673.0,51.0,1.3,21.0,226.0,53.56,27.76
2016,10,19,16,15,608.0,45.0,1.2,19.5,178.0,33.49,23.65
2016,10,19,16,30,543.0,39.0,1.1,18.0,130.0,30.44,20.82
2016,10,19,16,45,430.0,30.5,1.05,17.0,86.5,22.72,13.55
2016,10,19,17,0,317.0,22.0,1.0,16.0,43.0,17.31,3.61
2016,10,19,17,15,158.5,11.0,0.95,15.5,21.5,10.81,0.0
2016,10,19,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,6,45,228.5,16.0,1.05,12.5,42.5,101.87,43.91
2016,10,20,7,0,457.0,32.0,1.0,13.0,85.0,215.34,159.75
2016,10,20,7,15,543.5,39.0,1.0,13.5,132.5,272.07,211.71
2016,10,20,7,30,630.0,46.0,1.0,14.0,180.0,338.35,268.8
2016,10,20,7,45,682.5,51.0,1.05,15.0,229.0,391.36,313.41
2016,10,20,8,0,735.0,56.0,1.1,16.0,278.0,446.28,357.67
2016,10,20,8,15,769.5,59.5,1.05,16.5,325.5,491.27,392.79
2016,10,20,8,30,804.0,63.0,1.0,17.0,373.0,536.17,426.44
2016,10,20,8,45,828.5,65.5,0.95,18.0,416.5,573.5,452.39
2016,10,20,9,0,853.0,68.0,0.9,19.0,460.0,606.35,474.18
2016,10,20,9,15,870.0,70.0,0.95,19.5,499.0,635.47,494.35
2016,10,20,9,30,887.0,72.0,1.0,20.0,538.0,662.45,512.58
2016,10,20,9,45,902.5,72.5,1.05,21.0,571.0,684.39,525.67
2016,10,20,10,0,918.0,73.0,1.1,22.0,604.0,703.71,536.43
2016,10,20,10,15,926.0,74.0,1.1,22.5,629.5,715.64,542.57
2016,10,20,10,30,934.0,75.0,1.1,23.0,655.0,724.5,546.73
2016,10,20,10,45,939.0,76.0,1.15,23.5,673.0,728.14,547.98
2016,10,20,11,0,944.0,77.0,1.2,24.0,691.0,728.54,547.19
2016,10,20,11,15,947.0,77.0,1.2,24.0,701.0,723.29,543.23
2016,10,20,11,30,950.0,77.0,1.2,24.0,711.0,714.8,537.23
2016,10,20,11,45,950.0,77.5,1.25,24.5,712.5,701.64,527.29
2016,10,20,12,0,950.0,78.0,1.3,25.0,714.0,685.38,514.71
2016,10,20,12,15,948.0,77.5,1.3,25.0,708.0,663.84,498.88
2016,10,20,12,30,946.0,77.0,1.3,25.0,702.0,639.45,480.83
2016,10,20,12,45,939.0,78.0,1.35,25.5,687.0,610.95,458.97
2016,10,20,13,0,932.0,79.0,1.4,26.0,672.0,580.09,435.0
2016,10,20,13,15,925.0,78.0,1.4,26.0,650.0,545.12,408.16
2016,10,20,13,30,918.0,77.0,1.4,26.0,628.0,508.17,379.21
2016,10,20,13,45,907.5,76.0,1.4,26.0,598.5,467.9,347.08
2016,10,20,14,0,897.0,75.0,1.4,26.0,569.0,426.29,313.09
2016,10,20,14,15,882.5,73.0,1.4,25.5,533.5,381.21,276.24
2016,10,20,14,30,868.0,71.0,1.4,25.0,498.0,335.59,237.97
2016,10,20,14,45,847.5,68.5,1.4,25.0,456.5,284.28,194.38
2016,10,20,15,0,827.0,66.0,1.4,25.0,415.0,236.64,153.46
2016,10,20,15,15,798.5,63.0,1.3,24.5,369.0,187.98,113.1
2016,10,20,15,30,770.0,60.0,1.2,24.0,323.0,141.16,76.69
2016,10,20,15,45,728.0,55.5,1.1,23.5,274.5,94.16,45.8
2016,10,20,16,0,686.0,51.0,1.0,23.0,226.0,50.92,26.88
2016,10,20,16,15,618.5,45.0,0.95,21.5,177.0,33.75,23.64
2016,10,20,16,30,551.0,39.0,0.9,20.0,128.0,30.73,20.83
2016,10,20,16,45,433.5,30.0,0.9,19.0,84.5,22.5,13.1
2016,10,20,17,0,316.0,21.0,0.9,18.0,41.0,16.57,1.28
2016,10,20,17,15,158.0,10.5,0.95,17.5,20.5,10.32,0.0
2016,10,20,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,21,6,45,216.5,15.5,0.65,13.5,40.0,96.11,33.74
2016,10,21,7,0,433.0,31.0,0.6,14.0,80.0,204.16,149.46
2016,10,21,7,15,520.5,38.5,0.55,14.5,126.5,263.5,202.95
2016,10,21,7,30,608.0,46.0,0.5,15.0,173.0,326.43,256.5
2016,10,21,7,45,663.0,50.5,0.45,16.0,221.5,379.01,299.72
2016,10,21,8,0,718.0,55.0,0.4,17.0,270.0,433.7,342.47
2016,10,21,8,15,752.5,59.0,0.4,17.5,316.5,478.54,376.99
2016,10,21,8,30,787.0,63.0,0.4,18.0,363.0,523.32,410.19
2016,10,21,8,45,812.5,65.0,0.4,19.0,406.5,560.08,435.62
2016,10,21,9,0,838.0,67.0,0.4,20.0,450.0,592.48,457.17
2016,10,21,9,15,854.5,69.5,0.45,20.5,488.0,621.44,476.99
2016,10,21,9,30,871.0,72.0,0.5,21.0,526.0,648.28,494.93
2016,10,21,9,45,882.0,74.0,0.6,22.0,557.5,668.56,507.69
2016,10,21,10,0,893.0,76.0,0.7,23.0,589.0,686.16,517.97
2016,10,21,10,15,901.0,77.0,0.7,23.5,614.0,697.81,523.88
2016,10,21,10,30,909.0,78.0,0.7,24.0,639.0,706.48,527.89
2016,10,21,10,45,914.0,79.0,0.75,24.5,656.5,710.03,529.2
2016,10,21,11,0,919.0,80.0,0.8,25.0,674.0,710.44,528.57
2016,10,21,11,15,921.5,80.5,0.8,25.0,683.5,705.47,524.84
2016,10,21,11,30,924.0,81.0,0.8,25.0,693.0,697.35,519.11
2016,10,21,11,45,922.5,82.0,0.85,25.5,694.5,684.02,508.89
2016,10,21,12,0,921.0,83.0,0.9,26.0,696.0,667.71,496.55
2016,10,21,12,15,919.0,82.5,0.95,26.0,689.5,646.71,481.79
2016,10,21,12,30,917.0,82.0,1.0,26.0,683.0,622.95,464.82
2016,10,21,12,45,908.5,83.0,1.05,26.0,667.5,594.34,444.01
2016,10,21,13,0,900.0,84.0,1.1,26.0,652.0,563.54,421.16
2016,10,21,13,15,892.5,83.0,1.15,25.5,630.0,529.32,396.07
2016,10,21,13,30,885.0,82.0,1.2,25.0,608.0,493.25,368.8
2016,10,21,13,45,872.5,80.5,1.25,25.0,579.0,452.88,336.81
2016,10,21,14,0,860.0,79.0,1.3,25.0,550.0,411.41,303.09
2016,10,21,14,15,844.5,77.0,1.35,24.5,514.5,364.71,265.11
2016,10,21,14,30,829.0,75.0,1.4,24.0,479.0,320.26,227.75
2016,10,21,14,45,697.0,94.0,1.45,24.0,414.0,261.64,181.72
2016,10,21,15,0,565.0,113.0,1.5,24.0,349.0,216.23,147.22
2016,10,21,15,15,538.5,105.0,1.45,23.0,309.5,175.85,114.7
2016,10,21,15,30,512.0,97.0,1.4,22.0,270.0,137.44,85.39
2016,10,21,15,45,572.5,75.5,1.4,21.5,241.5,95.05,53.13
2016,10,21,16,0,633.0,54.0,1.4,21.0,213.0,46.61,26.14
2016,10,21,16,15,563.0,47.5,1.3,20.0,165.5,33.17,23.27
2016,10,21,16,30,493.0,41.0,1.2,19.0,118.0,30.13,20.35
2016,10,21,16,45,371.5,31.0,1.2,18.5,76.5,23.67,13.94
2016,10,21,17,0,250.0,21.0,1.2,18.0,35.0,16.81,0.0
2016,10,21,17,15,125.0,10.5,1.2,17.5,17.5,10.32,0.0
2016,10,21,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,22,6,45,134.5,18.0,0.75,12.5,32.5,71.1,17.09
2016,10,22,7,0,269.0,36.0,0.7,13.0,65.0,150.52,110.08
2016,10,22,7,15,329.0,50.5,0.7,13.5,105.0,199.74,155.16
2016,10,22,7,30,389.0,65.0,0.7,14.0,145.0,253.29,201.43
2016,10,22,7,45,434.5,76.0,0.7,14.5,186.5,299.6,240.75
2016,10,22,8,0,480.0,87.0,0.7,15.0,228.0,348.13,280.5
2016,10,22,8,15,513.5,94.5,0.65,15.5,268.5,390.73,314.02
2016,10,22,8,30,547.0,102.0,0.6,16.0,309.0,431.62,345.08
2016,10,22,8,45,688.0,87.0,0.6,16.5,378.0,510.56,404.99
2016,10,22,9,0,829.0,72.0,0.6,17.0,447.0,592.32,464.69
2016,10,22,9,15,847.0,74.5,0.55,17.5,485.5,621.81,483.5
2016,10,22,9,30,865.0,77.0,0.5,18.0,524.0,646.25,498.84
2016,10,22,9,45,867.5,82.5,0.5,18.5,554.0,667.4,511.81
2016,10,22,10,0,870.0,88.0,0.5,19.0,584.0,682.64,520.55
2016,10,22,10,15,879.0,89.5,0.55,19.5,609.0,692.42,526.36
2016,10,22,10,30,888.0,91.0,0.6,20.0,634.0,702.02,531.81
2016,10,22,10,45,657.5,172.5,0.65,20.5,581.0,632.29,478.59
2016,10,22,11,0,427.0,254.0,0.7,21.0,528.0,552.61,418.25
2016,10,22,11,15,667.5,173.5,0.75,21.0,609.0,628.79,477.07
2016,10,22,11,30,908.0,93.0,0.8,21.0,690.0,694.88,525.84
2016,10,22,11,45,909.5,92.5,0.85,21.5,692.0,682.05,514.99
2016,10,22,12,0,911.0,92.0,0.9,22.0,694.0,666.23,502.85
2016,10,22,12,15,909.0,92.0,0.9,22.0,688.0,645.84,487.75
2016,10,22,12,30,907.0,92.0,0.9,22.0,682.0,622.71,470.5
2016,10,22,12,45,895.5,94.0,0.95,22.0,666.0,593.58,449.06
2016,10,22,13,0,884.0,96.0,1.0,22.0,650.0,562.45,425.7
2016,10,22,13,15,876.0,94.5,1.0,22.0,628.0,526.44,397.98
2016,10,22,13,30,868.0,93.0,1.0,22.0,606.0,489.83,369.1
2016,10,22,13,45,856.5,91.5,1.05,22.0,577.0,450.17,337.46
2016,10,22,14,0,845.0,90.0,1.1,22.0,548.0,409.41,304.07
2016,10,22,14,15,685.0,120.0,1.1,21.5,475.5,343.03,253.14
2016,10,22,14,30,525.0,150.0,1.1,21.0,403.0,290.16,213.14
2016,10,22,14,45,490.5,142.0,1.15,20.5,362.5,248.39,179.34
2016,10,22,15,0,456.0,134.0,1.2,20.0,322.0,209.06,147.41
2016,10,22,15,15,427.5,124.5,1.2,19.5,285.0,172.1,117.68
2016,10,22,15,30,399.0,115.0,1.2,19.0,248.0,137.43,91.28
2016,10,22,15,45,373.0,100.0,1.2,18.5,209.0,100.82,65.93
2016,10,22,16,0,347.0,85.0,1.2,18.0,170.0,66.67,47.44
2016,10,22,16,15,302.5,69.0,1.15,17.0,131.5,51.36,39.46
2016,10,22,16,30,258.0,53.0,1.1,16.0,93.0,40.29,29.39
2016,10,22,16,45,177.0,37.0,1.1,15.5,59.5,28.69,18.11
2016,10,22,17,0,96.0,21.0,1.1,15.0,26.0,16.53,0.0
2016,10,22,17,15,48.0,10.5,1.1,14.5,13.0,10.32,0.0
2016,10,22,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,6,45,186.0,16.5,0.85,11.5,36.0,85.52,10.93
2016,10,23,7,0,372.0,33.0,0.8,12.0,72.0,182.15,132.38
2016,10,23,7,15,465.5,41.5,0.75,12.5,117.5,241.99,187.43
2016,10,23,7,30,559.0,50.0,0.7,13.0,163.0,308.4,244.35
2016,10,23,7,45,618.0,55.5,0.7,14.0,210.5,361.24,288.73
2016,10,23,8,0,677.0,61.0,0.7,15.0,258.0,416.69,333.32
2016,10,23,8,15,715.0,65.5,0.75,15.5,304.5,460.09,367.97
2016,10,23,8,30,753.0,70.0,0.8,16.0,351.0,505.95,403.29
2016,10,23,8,45,779.5,73.0,0.85,17.0,394.0,543.26,430.36
2016,10,23,9,0,806.0,76.0,0.9,18.0,437.0,579.45,455.78
2016,10,23,9,15,824.5,78.5,0.95,18.5,475.0,608.65,476.3
2016,10,23,9,30,843.0,81.0,1.0,19.0,513.0,635.85,494.97
2016,10,23,9,45,862.0,81.0,1.05,19.5,546.0,658.37,510.07
2016,10,23,10,0,881.0,81.0,1.1,20.0,579.0,675.83,521.47
2016,10,23,10,15,668.0,155.0,1.15,20.0,542.5,620.21,477.91
2016,10,23,10,30,455.0,229.0,1.2,20.0,506.0,550.85,424.47
2016,10,23,10,45,680.5,157.5,1.25,20.5,584.5,629.47,484.66
2016,10,23,11,0,906.0,86.0,1.3,21.0,663.0,699.72,536.03
2016,10,23,11,15,908.0,86.5,1.35,21.0,672.5,694.38,531.38
2016,10,23,11,30,910.0,87.0,1.4,21.0,682.0,685.96,525.18
2016,10,23,11,45,906.5,88.5,1.45,21.5,682.5,671.97,513.91
2016,10,23,12,0,903.0,90.0,1.5,22.0,683.0,655.11,500.52
2016,10,23,12,15,900.0,89.5,1.5,22.0,676.0,633.8,484.44
2016,10,23,12,30,897.0,89.0,1.5,22.0,669.0,609.85,466.22
2016,10,23,12,45,889.0,89.5,1.5,22.0,653.5,581.57,444.51
2016,10,23,13,0,881.0,90.0,1.5,22.0,638.0,551.14,420.81
2016,10,23,13,15,872.5,89.0,1.5,22.0,616.0,517.06,393.94
2016,10,23,13,30,864.0,88.0,1.5,22.0,594.0,479.34,363.76
2016,10,23,13,45,851.5,86.5,1.55,22.0,564.5,439.52,331.44
2016,10,23,14,0,839.0,85.0,1.6,22.0,535.0,398.69,297.46
2016,10,23,14,15,822.0,82.5,1.6,21.5,500.0,354.62,260.62
2016,10,23,14,30,805.0,80.0,1.6,21.0,465.0,310.4,222.8
2016,10,23,14,45,780.0,77.5,1.6,21.0,424.0,264.24,182.77
2016,10,23,15,0,755.0,75.0,1.6,21.0,383.0,219.16,143.8
2016,10,23,15,15,722.5,71.0,1.6,20.5,338.5,172.9,105.62
2016,10,23,15,30,690.0,67.0,1.6,20.0,294.0,125.91,69.62
2016,10,23,15,45,636.5,62.5,1.6,19.5,246.5,82.65,42.72
2016,10,23,16,0,583.0,58.0,1.6,19.0,199.0,44.34,33.29
2016,10,23,16,15,508.0,50.5,1.55,18.0,153.0,36.31,26.16
2016,10,23,16,30,433.0,43.0,1.5,17.0,107.0,32.55,22.52
2016,10,23,16,45,216.5,35.5,1.45,16.5,67.5,27.58,16.82
2016,10,23,17,0,0.0,28.0,1.4,16.0,28.0,24.77,0.0
2016,10,23,17,15,0.0,14.0,1.35,15.5,14.0,13.76,0.0
2016,10,23,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,6,45,23.0,17.5,1.8,13.5,20.0,27.86,0.0
2016,10,24,7,0,46.0,35.0,1.9,14.0,40.0,59.92,41.01
2016,10,24,7,15,68.5,55.0,1.95,14.0,67.0,92.55,70.56
2016,10,24,7,30,91.0,75.0,2.0,14.0,94.0,126.0,99.87
2016,10,24,7,45,103.0,95.5,2.1,14.5,121.5,156.37,126.09
2016,10,24,8,0,115.0,116.0,2.2,15.0,149.0,187.03,151.96
2016,10,24,8,15,126.0,134.5,2.2,15.0,176.5,215.03,175.35
2016,10,24,8,30,137.0,153.0,2.2,15.0,204.0,243.23,198.45
2016,10,24,8,45,81.5,161.5,2.2,15.5,192.5,215.69,174.76
2016,10,24,9,0,26.0,170.0,2.2,16.0,181.0,186.01,149.11
2016,10,24,9,15,52.5,195.0,2.15,16.0,220.5,233.99,188.07
2016,10,24,9,30,79.0,220.0,2.1,16.0,260.0,276.97,222.24
2016,10,24,9,45,79.0,234.0,2.1,16.0,276.5,291.06,232.75
2016,10,24,10,0,79.0,248.0,2.1,16.0,293.0,304.83,243.05
2016,10,24,10,15,40.5,212.0,2.05,16.5,235.0,240.22,190.56
2016,10,24,10,30,2.0,176.0,2.0,17.0,177.0,173.37,136.02
2016,10,24,10,45,1.0,144.0,2.0,17.5,144.5,140.72,109.58
2016,10,24,11,0,0.0,112.0,2.0,18.0,112.0,108.55,83.39
2016,10,24,11,15,0.0,104.5,1.95,18.0,104.5,101.21,77.43
2016,10,24,11,30,0.0,97.0,1.9,18.0,97.0,93.9,71.48
2016,10,24,11,45,0.0,116.0,1.85,18.5,116.0,112.33,86.21
2016,10,24,12,0,0.0,135.0,1.8,19.0,135.0,130.68,100.72
2016,10,24,12,15,0.0,151.0,1.8,19.0,151.5,146.02,112.95
2016,10,24,12,30,0.0,167.0,1.8,19.0,168.0,161.22,125.07
2016,10,24,12,45,171.5,215.0,1.8,19.0,321.5,301.08,236.86
2016,10,24,13,0,343.0,263.0,1.8,19.0,475.0,428.03,333.23
2016,10,24,13,15,339.0,254.5,1.8,19.0,458.0,404.71,314.11
2016,10,24,13,30,335.0,246.0,1.8,19.0,441.0,380.86,295.23
2016,10,24,13,45,200.0,237.0,1.85,19.0,352.0,303.16,235.52
2016,10,24,14,0,65.0,228.0,1.9,19.0,263.0,236.01,184.26
2016,10,24,14,15,106.5,217.5,1.9,18.5,270.0,236.0,184.09
2016,10,24,14,30,148.0,207.0,1.9,18.0,277.0,229.52,177.95
2016,10,24,14,45,98.0,184.0,1.95,18.0,229.0,191.31,148.43
2016,10,24,15,0,48.0,161.0,2.0,18.0,181.0,155.14,120.94
2016,10,24,15,15,43.0,143.0,1.95,17.5,159.5,134.79,104.87
2016,10,24,15,30,38.0,125.0,1.9,17.0,138.0,114.98,89.17
2016,10,24,15,45,30.5,106.0,1.85,17.0,115.0,94.86,73.14
2016,10,24,16,0,23.0,87.0,1.8,17.0,92.0,75.66,60.97
2016,10,24,16,15,11.5,67.5,1.7,16.5,70.0,61.62,48.38
2016,10,24,16,30,0.0,48.0,1.6,16.0,48.0,44.44,32.78
2016,10,24,16,45,0.0,30.0,1.5,15.5,30.0,28.26,17.09
2016,10,24,17,0,0.0,12.0,1.4,15.0,12.0,11.58,0.0
2016,10,24,17,15,0.0,6.0,1.35,14.5,6.0,5.9,0.0
2016,10,24,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,5.5,1.2,14.5,5.5,5.3,0.0
2016,10,25,7,0,0.0,11.0,1.2,15.0,11.0,10.6,2.66
2016,10,25,7,15,0.0,18.5,1.2,15.0,18.5,17.84,9.23
2016,10,25,7,30,0.0,26.0,1.2,15.0,26.0,25.09,15.61
2016,10,25,7,45,0.0,34.0,1.3,15.5,34.0,32.82,22.29
2016,10,25,8,0,0.0,42.0,1.4,16.0,42.0,40.56,28.88
2016,10,25,8,15,0.0,49.5,1.45,16.0,49.5,47.81,35.02
2016,10,25,8,30,0.0,57.0,1.5,16.0,57.0,55.08,41.08
2016,10,25,8,45,0.0,84.5,1.55,16.5,84.5,82.1,63.49
2016,10,25,9,0,0.0,112.0,1.6,17.0,112.0,109.77,86.03
2016,10,25,9,15,74.5,168.0,1.6,17.5,205.5,217.85,174.66
2016,10,25,9,30,149.0,224.0,1.6,18.0,299.0,331.24,263.83
2016,10,25,9,45,138.0,238.5,1.65,18.5,311.5,339.46,268.45
2016,10,25,10,0,127.0,253.0,1.7,19.0,324.0,346.84,272.9
2016,10,25,10,15,95.0,257.0,1.65,19.0,312.0,323.28,253.64
2016,10,25,10,30,63.0,261.0,1.6,19.0,300.0,304.69,238.29
2016,10,25,10,45,65.0,268.0,1.6,19.5,308.5,311.55,242.9
2016,10,25,11,0,67.0,275.0,1.6,20.0,317.0,318.14,247.2
2016,10,25,11,15,33.5,179.5,1.55,20.0,200.5,198.67,154.34
2016,10,25,11,30,0.0,84.0,1.5,20.0,84.0,81.29,60.59
2016,10,25,11,45,0.0,84.0,1.5,20.0,84.0,81.29,60.74
2016,10,25,12,0,0.0,84.0,1.5,20.0,84.0,81.29,60.74
2016,10,25,12,15,0.0,55.5,1.5,20.0,55.5,53.68,38.36
2016,10,25,12,30,0.0,27.0,1.5,20.0,27.0,26.09,15.84
2016,10,25,12,45,0.0,35.5,1.5,20.5,35.5,34.31,22.57
2016,10,25,13,0,0.0,44.0,1.5,21.0,44.0,42.54,29.26
2016,10,25,13,15,0.0,77.0,1.5,21.0,77.0,74.49,55.28
2016,10,25,13,30,0.0,110.0,1.5,21.0,110.0,106.17,80.89
2016,10,25,13,45,6.0,148.0,1.5,21.0,151.0,144.29,111.45
2016,10,25,14,0,12.0,186.0,1.5,21.0,192.0,180.8,140.42
2016,10,25,14,15,71.0,195.0,1.45,20.5,229.0,204.16,158.18
2016,10,25,14,30,130.0,204.0,1.4,20.0,266.0,220.98,170.0
2016,10,25,14,45,235.0,176.0,1.4,20.0,275.0,211.61,158.68
2016,10,25,15,0,340.0,148.0,1.4,20.0,284.0,195.3,140.64
2016,10,25,15,15,330.0,131.0,1.3,19.5,250.0,160.86,112.68
2016,10,25,15,30,320.0,114.0,1.2,19.0,216.0,127.17,86.66
2016,10,25,15,45,300.0,97.5,1.2,19.0,181.0,94.22,64.04
2016,10,25,16,0,280.0,81.0,1.2,19.0,146.0,59.38,46.33
2016,10,25,16,15,244.5,64.0,1.1,18.5,111.0,47.85,36.04
2016,10,25,16,30,209.0,47.0,1.0,18.0,76.0,35.8,25.06
2016,10,25,16,45,104.5,32.5,0.95,17.5,47.0,26.9,15.44
2016,10,25,17,0,0.0,18.0,0.9,17.0,18.0,17.69,0.0
2016,10,25,17,15,0.0,9.0,0.85,16.5,9.0,8.85,0.0
2016,10,25,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,6,45,204.0,13.5,0.8,12.5,33.0,83.38,0.0
2016,10,26,7,0,408.0,27.0,0.7,13.0,66.0,183.64,127.42
2016,10,26,7,15,502.5,34.0,0.7,13.5,110.5,238.95,182.01
2016,10,26,7,30,597.0,41.0,0.7,14.0,155.0,304.61,238.76
2016,10,26,7,45,653.0,46.0,0.75,15.0,202.0,356.44,282.89
2016,10,26,8,0,709.0,51.0,0.8,16.0,249.0,410.51,327.02
2016,10,26,8,15,745.0,54.5,0.8,16.5,295.0,454.33,362.02
2016,10,26,8,30,781.0,58.0,0.8,17.0,341.0,498.21,395.75
2016,10,26,8,45,806.0,60.5,0.85,18.0,383.0,534.36,422.16
2016,10,26,9,0,831.0,63.0,0.9,19.0,425.0,566.29,444.72
2016,10,26,9,15,848.5,65.0,0.95,19.5,462.5,594.63,464.8
2016,10,26,9,30,866.0,67.0,1.0,20.0,500.0,620.93,482.96
2016,10,26,9,45,876.5,69.5,1.1,20.5,531.5,641.01,496.75
2016,10,26,10,0,887.0,72.0,1.2,21.0,563.0,658.42,508.45
2016,10,26,10,15,896.5,73.0,1.2,21.0,588.0,670.72,516.52
2016,10,26,10,30,906.0,74.0,1.2,21.0,613.0,680.09,522.45
2016,10,26,10,45,909.0,76.5,1.3,21.5,630.0,683.73,524.16
2016,10,26,11,0,912.0,79.0,1.4,22.0,647.0,684.23,523.61
2016,10,26,11,15,916.0,79.5,1.45,22.0,657.5,680.16,520.43
2016,10,26,11,30,920.0,80.0,1.5,22.0,668.0,672.96,514.99
2016,10,26,11,45,919.0,81.0,1.55,22.5,670.0,660.0,504.37
2016,10,26,12,0,918.0,82.0,1.6,23.0,672.0,644.09,491.54
2016,10,26,12,15,916.5,82.0,1.6,23.0,666.0,624.0,476.18
2016,10,26,12,30,915.0,82.0,1.6,23.0,660.0,601.14,458.59
2016,10,26,12,45,910.0,81.5,1.6,23.0,646.0,573.25,437.02
2016,10,26,13,0,905.0,81.0,1.6,23.0,632.0,543.02,413.3
2016,10,26,13,15,897.5,80.0,1.6,22.5,610.5,508.93,386.95
2016,10,26,13,30,890.0,79.0,1.6,22.0,589.0,472.97,358.43
2016,10,26,13,45,879.5,77.5,1.6,22.0,560.0,433.65,325.91
2016,10,26,14,0,869.0,76.0,1.6,22.0,531.0,393.08,291.61
2016,10,26,14,15,853.0,74.0,1.55,21.5,495.5,346.36,252.31
2016,10,26,14,30,837.0,72.0,1.5,21.0,460.0,301.92,213.93
2016,10,26,14,45,815.0,69.0,1.45,21.0,419.5,255.06,173.06
2016,10,26,15,0,793.0,66.0,1.4,21.0,379.0,208.94,133.19
2016,10,26,15,15,761.0,63.0,1.3,20.5,334.0,162.37,95.15
2016,10,26,15,30,729.0,60.0,1.2,20.0,289.0,118.03,62.44
2016,10,26,15,45,682.5,55.0,1.15,19.5,242.0,73.74,36.81
2016,10,26,16,0,636.0,50.0,1.1,19.0,195.0,37.29,27.09
2016,10,26,16,15,558.0,43.0,1.0,18.0,148.5,30.46,20.99
2016,10,26,16,30,480.0,36.0,0.9,17.0,102.0,26.79,17.39
2016,10,26,16,45,341.0,25.5,0.85,16.5,62.5,19.6,9.4
2016,10,26,17,0,202.0,15.0,0.8,16.0,23.0,14.74,0.0
2016,10,26,17,15,101.0,7.5,0.85,15.5,11.5,0.0,0.0
2016,10,26,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,2.0,0.95,13.5,2.0,1.93,0.0
2016,10,27,7,0,0.0,4.0,1.0,14.0,4.0,3.85,0.0
2016,10,27,7,15,0.0,7.0,1.0,14.5,7.0,6.74,0.0
2016,10,27,7,30,0.0,10.0,1.0,15.0,10.0,9.64,2.51
2016,10,27,7,45,0.0,13.5,1.05,16.0,13.5,13.02,5.43
2016,10,27,8,0,0.0,17.0,1.1,17.0,17.0,16.39,8.3
2016,10,27,8,15,0.0,20.0,1.1,17.5,20.0,19.29,10.74
2016,10,27,8,30,0.0,23.0,1.1,18.0,23.0,22.19,13.15
2016,10,27,8,45,0.0,58.0,1.15,18.5,58.0,56.05,41.43
2016,10,27,9,0,0.0,93.0,1.2,19.0,93.0,90.49,69.62
2016,10,27,9,15,12.0,141.0,1.15,19.0,147.0,146.41,115.05
2016,10,27,9,30,24.0,189.0,1.1,19.0,201.0,203.07,159.99
2016,10,27,9,45,12.0,149.0,1.1,19.5,155.0,153.81,119.9
2016,10,27,10,0,0.0,109.0,1.1,20.0,109.0,105.85,80.92
2016,10,27,10,15,1.5,144.5,1.15,20.0,145.5,141.95,109.85
2016,10,27,10,30,3.0,180.0,1.2,20.0,182.0,178.06,138.21
2016,10,27,10,45,9.5,201.0,1.25,20.5,207.5,202.83,157.22
2016,10,27,11,0,16.0,222.0,1.3,21.0,233.0,227.4,175.9
2016,10,27,11,15,8.0,136.0,1.45,20.5,141.5,137.1,105.28
2016,10,27,11,30,0.0,50.0,1.6,20.0,50.0,48.35,34.0
2016,10,27,11,45,0.0,50.0,1.75,20.0,50.0,48.35,34.06
2016,10,27,12,0,0.0,50.0,1.9,20.0,50.0,48.35,34.06
2016,10,27,12,15,0.5,109.5,1.9,19.5,110.0,106.24,81.17
2016,10,27,12,30,1.0,169.0,1.9,19.0,170.0,163.66,127.28
2016,10,27,12,45,8.0,192.0,1.95,18.5,197.0,189.03,147.73
2016,10,27,13,0,15.0,215.0,2.0,18.0,224.0,213.6,167.59
2016,10,27,13,15,7.5,155.5,1.9,18.0,160.0,153.01,119.41
2016,10,27,13,30,0.0,96.0,1.8,18.0,96.0,92.82,70.95
2016,10,27,13,45,0.0,109.0,1.7,18.0,109.0,105.09,81.18
2016,10,27,14,0,0.0,122.0,1.6,18.0,122.0,117.14,91.13
2016,10,27,14,15,9.5,146.0,1.5,18.0,150.5,142.01,111.29
2016,10,27,14,30,19.0,170.0,1.4,18.0,179.0,164.96,129.67
2016,10,27,14,45,9.5,119.0,1.35,18.0,123.5,115.34,89.81
2016,10,27,15,0,0.0,68.0,1.3,18.0,68.0,65.73,49.49
2016,10,27,15,15,0.0,60.0,1.2,18.0,60.0,57.98,43.18
2016,10,27,15,30,0.0,52.0,1.1,18.0,52.0,50.24,36.74
2016,10,27,15,45,0.0,43.0,1.0,18.0,43.0,41.53,29.41
2016,10,27,16,0,0.0,34.0,0.9,18.0,34.0,32.82,23.3
2016,10,27,16,15,0.0,25.5,0.8,17.5,25.5,24.61,15.91
2016,10,27,16,30,0.0,17.0,0.7,17.0,17.0,16.4,8.44
2016,10,27,16,45,0.0,10.0,0.65,17.0,10.0,9.64,1.5
2016,10,27,17,0,0.0,3.0,0.6,17.0,3.0,2.95,0.0
2016,10,27,17,15,0.0,1.5,0.6,16.5,1.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,12.0,1.1,15.0,12.0,11.8,0.0
2016,10,28,7,0,0.0,24.0,1.2,15.0,24.0,23.53,11.89
2016,10,28,7,15,0.0,42.5,1.2,15.0,42.5,43.39,30.19
2016,10,28,7,30,0.0,61.0,1.2,15.0,61.0,62.52,46.88
2016,10,28,7,45,7.0,79.5,1.25,15.5,81.5,84.37,65.53
2016,10,28,8,0,14.0,98.0,1.3,16.0,102.0,106.49,84.14
2016,10,28,8,15,19.5,115.5,1.25,16.0,122.0,127.03,101.28
2016,10,28,8,30,25.0,133.0,1.2,16.0,142.0,152.82,122.44
2016,10,28,8,45,218.5,141.5,1.2,16.0,234.0,281.14,228.43
2016,10,28,9,0,412.0,150.0,1.2,16.0,326.0,412.97,332.87
2016,10,28,9,15,600.5,114.5,1.2,16.0,396.5,497.4,398.64
2016,10,28,9,30,789.0,79.0,1.2,16.0,467.0,582.15,463.41
2016,10,28,9,45,451.0,162.0,1.3,16.5,387.0,465.53,370.24
2016,10,28,10,0,113.0,245.0,1.4,17.0,307.0,322.49,254.81
2016,10,28,10,15,81.0,246.0,1.45,17.5,291.5,301.62,238.01
2016,10,28,10,30,49.0,247.0,1.5,18.0,276.0,280.38,220.23
2016,10,28,10,45,28.5,224.0,1.55,18.5,241.0,241.94,189.45
2016,10,28,11,0,8.0,201.0,1.6,19.0,206.0,201.33,156.85
2016,10,28,11,15,7.0,197.5,1.6,19.0,201.5,196.76,153.24
2016,10,28,11,30,6.0,194.0,1.6,19.0,197.0,192.25,149.61
2016,10,28,11,45,14.5,217.5,1.65,19.5,226.0,219.93,171.17
2016,10,28,12,0,23.0,241.0,1.7,20.0,255.0,247.05,191.95
2016,10,28,12,15,11.5,147.5,1.65,19.5,154.5,149.29,115.4
2016,10,28,12,30,0.0,54.0,1.6,19.0,54.0,52.22,37.34
2016,10,28,12,45,106.5,165.0,1.6,19.0,228.5,215.98,170.24
2016,10,28,13,0,213.0,276.0,1.6,19.0,403.0,368.66,287.45
2016,10,28,13,15,258.0,258.5,1.55,19.0,407.5,364.05,282.66
2016,10,28,13,30,303.0,241.0,1.5,19.0,412.0,356.27,275.83
2016,10,28,13,45,301.5,228.5,1.45,19.0,391.5,330.7,255.18
2016,10,28,14,0,300.0,216.0,1.4,19.0,371.0,304.69,233.96
2016,10,28,14,15,541.5,147.0,1.3,19.0,403.0,303.99,227.2
2016,10,28,14,30,783.0,78.0,1.2,19.0,435.0,285.66,203.16
2016,10,28,14,45,764.0,74.0,1.2,19.0,396.0,241.23,164.17
2016,10,28,15,0,745.0,70.0,1.2,19.0,357.0,197.37,126.21
2016,10,28,15,15,711.5,66.0,1.15,18.5,313.5,152.32,89.77
2016,10,28,15,30,678.0,62.0,1.1,18.0,270.0,109.74,58.96
2016,10,28,15,45,633.0,56.0,1.05,18.0,225.0,64.42,32.73
2016,10,28,16,0,588.0,50.0,1.0,18.0,180.0,34.42,24.67
2016,10,28,16,15,506.0,43.0,0.9,17.0,135.0,30.88,21.39
2016,10,28,16,30,424.0,36.0,0.8,16.0,90.0,27.25,17.73
2016,10,28,16,45,212.0,27.0,0.75,15.5,54.0,21.02,9.34
2016,10,28,17,0,0.0,18.0,0.7,15.0,18.0,17.69,0.0
2016,10,28,17,15,0.0,9.0,0.75,14.5,9.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
