Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,6,45,144.5,14.0,0.95,14.5,26.5,54.33,0.0
2016,10,29,7,0,289.0,28.0,1.0,15.0,53.0,141.11,90.46
2016,10,29,7,15,393.0,37.5,1.05,15.0,95.0,200.7,151.02
2016,10,29,7,30,497.0,47.0,1.1,15.0,137.0,267.23,208.7
2016,10,29,7,45,564.5,53.0,1.15,15.5,183.0,320.52,254.64
2016,10,29,8,0,632.0,59.0,1.2,16.0,229.0,377.1,301.82
2016,10,29,8,15,316.0,68.0,1.2,16.0,153.0,243.7,197.65
2016,10,29,8,30,0.0,77.0,1.2,16.0,77.0,74.91,57.47
2016,10,29,8,45,390.5,74.5,1.3,16.5,240.0,311.05,254.88
2016,10,29,9,0,781.0,72.0,1.4,17.0,403.0,540.17,433.05
2016,10,29,9,15,401.5,128.0,1.4,17.0,299.0,387.31,311.1
2016,10,29,9,30,22.0,184.0,1.4,17.0,195.0,196.6,155.48
2016,10,29,9,45,135.0,210.5,1.45,17.5,283.0,305.28,243.6
2016,10,29,10,0,248.0,237.0,1.5,18.0,371.0,410.43,324.8
2016,10,29,10,15,131.0,222.0,1.5,18.0,293.0,313.34,247.56
2016,10,29,10,30,14.0,207.0,1.5,18.0,215.0,212.31,166.33
2016,10,29,10,45,16.5,216.5,1.5,18.5,226.5,222.82,174.47
2016,10,29,11,0,19.0,226.0,1.5,19.0,238.0,233.21,182.08
2016,10,29,11,15,150.0,254.0,1.45,19.0,348.0,350.11,274.52
2016,10,29,11,30,281.0,282.0,1.4,19.0,458.0,459.54,357.32
2016,10,29,11,45,284.0,281.5,1.4,19.5,459.5,454.4,351.71
2016,10,29,12,0,287.0,281.0,1.4,20.0,461.0,448.24,346.16
2016,10,29,12,15,595.0,180.5,1.35,20.0,550.0,523.08,404.69
2016,10,29,12,30,903.0,80.0,1.3,20.0,639.0,580.65,447.52
2016,10,29,12,45,898.0,80.0,1.3,20.0,625.0,553.7,425.62
2016,10,29,13,0,893.0,80.0,1.3,20.0,611.0,524.45,402.29
2016,10,29,13,15,885.0,79.0,1.25,20.0,589.5,490.69,374.84
2016,10,29,13,30,877.0,78.0,1.2,20.0,568.0,455.14,345.44
2016,10,29,13,45,865.0,76.5,1.2,20.0,539.0,415.94,312.83
2016,10,29,14,0,853.0,75.0,1.2,20.0,510.0,375.64,278.56
2016,10,29,14,15,836.5,73.0,1.2,20.0,475.0,329.76,239.34
2016,10,29,14,30,820.0,71.0,1.2,20.0,440.0,286.22,201.26
2016,10,29,14,45,795.5,68.5,1.2,20.0,400.0,240.41,161.45
2016,10,29,15,0,771.0,66.0,1.2,20.0,360.0,195.6,123.03
2016,10,29,15,15,737.5,62.5,1.15,19.5,316.0,149.93,86.38
2016,10,29,15,30,704.0,59.0,1.1,19.0,272.0,106.69,55.64
2016,10,29,15,45,650.5,54.0,1.05,18.5,225.5,64.07,33.07
2016,10,29,16,0,597.0,49.0,1.0,18.0,179.0,33.8,24.1
2016,10,29,16,15,514.5,42.0,0.95,17.0,133.5,30.22,20.78
2016,10,29,16,30,432.0,35.0,0.9,16.0,88.0,26.54,17.04
2016,10,29,16,45,280.5,24.0,0.85,15.5,52.0,18.79,6.99
2016,10,29,17,0,129.0,13.0,0.8,15.0,16.0,12.78,0.0
2016,10,29,17,15,64.5,6.5,0.8,14.5,8.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,6,45,106.0,15.0,2.0,13.5,24.0,44.14,0.0
2016,10,30,7,0,212.0,30.0,2.1,14.0,48.0,117.12,72.51
2016,10,30,7,15,318.5,41.5,2.2,14.0,88.0,176.54,133.39
2016,10,30,7,30,425.0,53.0,2.3,14.0,128.0,243.14,191.55
2016,10,30,7,45,486.0,62.0,2.4,14.5,172.0,294.36,236.49
2016,10,30,8,0,547.0,71.0,2.5,15.0,216.0,348.48,282.63
2016,10,30,8,15,313.5,106.0,2.55,15.0,192.5,285.36,233.08
2016,10,30,8,30,80.0,141.0,2.6,15.0,169.0,191.28,155.29
2016,10,30,8,45,40.0,104.0,2.65,15.5,118.0,127.71,102.35
2016,10,30,9,0,0.0,67.0,2.7,16.0,67.0,64.76,49.01
2016,10,30,9,15,0.0,56.0,2.75,16.0,56.0,54.12,40.02
2016,10,30,9,30,0.0,45.0,2.8,16.0,45.0,43.48,31.01
2016,10,30,9,45,0.0,77.0,2.85,16.5,77.0,74.47,56.69
2016,10,30,10,0,0.0,109.0,2.9,17.0,109.0,105.88,82.31
2016,10,30,10,15,125.5,183.5,2.85,17.0,256.5,268.98,216.55
2016,10,30,10,30,251.0,258.0,2.8,17.0,404.0,430.85,343.68
2016,10,30,10,45,178.5,268.5,2.8,17.5,373.5,388.12,307.67
2016,10,30,11,0,106.0,279.0,2.8,18.0,343.0,345.87,272.87
2016,10,30,11,15,474.0,192.0,2.75,18.0,485.5,499.1,396.92
2016,10,30,11,30,842.0,105.0,2.7,18.0,628.0,634.91,501.86
2016,10,30,11,45,851.0,102.0,2.65,18.5,632.0,624.49,491.27
2016,10,30,12,0,860.0,99.0,2.6,19.0,636.0,611.09,479.37
2016,10,30,12,15,858.0,98.5,2.55,19.0,630.0,590.92,463.09
2016,10,30,12,30,856.0,98.0,2.5,19.0,624.0,568.21,444.69
2016,10,30,12,45,853.0,97.0,2.45,19.0,611.0,542.06,423.39
2016,10,30,13,0,850.0,96.0,2.4,19.0,598.0,513.65,399.97
2016,10,30,13,15,575.0,166.5,2.3,18.5,500.5,422.94,329.36
2016,10,30,13,30,300.0,237.0,2.2,18.0,403.0,348.72,271.99
2016,10,30,13,45,556.0,162.5,2.15,18.0,451.0,366.82,283.0
2016,10,30,14,0,812.0,88.0,2.1,18.0,499.0,367.33,276.78
2016,10,30,14,15,793.5,85.5,2.05,18.0,464.0,324.64,239.18
2016,10,30,14,30,775.0,83.0,2.0,18.0,429.0,281.99,201.37
2016,10,30,14,45,746.0,80.5,1.95,18.0,388.5,237.28,162.24
2016,10,30,15,0,717.0,78.0,1.9,18.0,348.0,191.14,122.74
2016,10,30,15,15,679.0,73.5,1.8,17.5,304.0,146.47,86.97
2016,10,30,15,30,641.0,69.0,1.7,17.0,260.0,104.71,57.44
2016,10,30,15,45,579.5,63.5,1.65,16.5,214.0,64.51,36.43
2016,10,30,16,0,518.0,58.0,1.6,16.0,168.0,41.92,31.44
2016,10,30,16,15,426.0,49.0,1.45,15.5,124.0,36.89,26.7
2016,10,30,16,30,334.0,40.0,1.3,15.0,80.0,31.71,21.41
2016,10,30,16,45,167.0,26.5,1.2,14.5,46.5,20.78,7.3
2016,10,30,17,0,0.0,13.0,1.1,14.0,13.0,12.78,0.0
2016,10,30,17,15,0.0,6.5,1.1,13.5,6.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,31,6,45,137.5,13.5,0.9,11.5,24.5,50.94,0.0
2016,10,31,7,0,275.0,27.0,0.9,12.0,49.0,131.47,77.96
2016,10,31,7,15,387.0,37.0,0.8,12.5,91.0,195.0,146.45
2016,10,31,7,30,499.0,47.0,0.7,13.0,133.0,264.13,206.01
2016,10,31,7,45,569.5,53.0,0.65,13.5,179.5,318.25,252.4
2016,10,31,8,0,640.0,59.0,0.6,14.0,226.0,375.8,299.89
2016,10,31,8,15,682.5,63.5,0.55,14.0,271.0,420.65,336.51
2016,10,31,8,30,725.0,68.0,0.5,14.0,316.0,464.29,370.95
2016,10,31,8,45,759.0,70.0,0.5,14.5,358.5,502.76,400.02
2016,10,31,9,0,793.0,72.0,0.5,15.0,401.0,540.5,427.64
2016,10,31,9,15,813.0,74.5,0.5,15.5,438.5,569.47,448.0
2016,10,31,9,30,833.0,77.0,0.5,16.0,476.0,596.54,466.49
2016,10,31,9,45,843.0,80.0,0.5,16.5,506.5,615.82,478.92
2016,10,31,10,0,853.0,83.0,0.5,17.0,537.0,632.49,489.29
2016,10,31,10,15,672.5,142.0,0.5,17.0,510.0,585.89,452.67
2016,10,31,10,30,492.0,201.0,0.5,17.0,483.0,529.44,409.26
2016,10,31,10,45,439.0,222.5,0.55,17.5,480.0,515.14,397.78
2016,10,31,11,0,386.0,244.0,0.6,18.0,477.0,495.3,381.84
2016,10,31,11,15,384.0,249.0,0.65,18.0,483.5,494.12,381.02
2016,10,31,11,30,382.0,254.0,0.7,18.0,490.0,491.61,379.0
2016,10,31,11,45,396.5,251.0,0.75,18.0,496.5,489.86,377.83
2016,10,31,12,0,411.0,248.0,0.8,18.0,503.0,486.45,375.33
2016,10,31,12,15,408.5,246.5,0.85,18.0,497.5,473.06,365.25
2016,10,31,12,30,406.0,245.0,0.9,18.0,492.0,458.53,354.26
2016,10,31,12,45,242.5,253.0,1.0,18.0,400.0,368.33,285.91
2016,10,31,13,0,79.0,261.0,1.1,18.0,308.0,286.59,223.22
2016,10,31,13,15,58.0,241.5,1.15,18.0,275.0,254.86,199.16
2016,10,31,13,30,37.0,222.0,1.2,18.0,242.0,224.63,175.86
2016,10,31,13,45,25.5,201.5,1.3,18.0,215.0,200.81,157.49
2016,10,31,14,0,14.0,181.0,1.4,18.0,188.0,176.2,138.37
2016,10,31,14,15,88.0,186.0,1.45,17.5,225.5,199.07,155.63
2016,10,31,14,30,162.0,191.0,1.5,17.0,263.0,214.39,165.7
2016,10,31,14,45,454.0,131.0,1.55,17.0,306.0,212.34,152.89
2016,10,31,15,0,746.0,71.0,1.6,17.0,349.0,190.06,120.88
2016,10,31,15,15,709.0,67.0,1.6,16.5,305.0,145.04,84.86
2016,10,31,15,30,672.0,63.0,1.6,16.0,261.0,99.65,52.74
2016,10,31,15,45,614.5,57.5,1.6,16.0,214.5,58.27,31.65
2016,10,31,16,0,557.0,52.0,1.6,16.0,168.0,36.82,26.93
2016,10,31,16,15,466.0,44.0,1.5,15.0,124.0,32.47,22.85
2016,10,31,16,30,375.0,36.0,1.4,14.0,80.0,28.0,18.22
2016,10,31,16,45,187.5,24.0,1.3,13.5,46.0,18.76,4.87
2016,10,31,17,0,0.0,12.0,1.2,13.0,12.0,11.8,0.0
2016,10,31,17,15,0.0,6.0,1.2,13.0,6.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,45,122.0,13.5,1.1,11.5,22.5,46.28,0.0
2016,11,1,7,0,244.0,27.0,1.1,12.0,45.0,119.71,66.33
2016,11,1,7,15,359.5,37.5,1.1,12.0,86.5,184.34,138.22
2016,11,1,7,30,475.0,48.0,1.1,12.0,128.0,253.92,199.07
2016,11,1,7,45,550.0,53.5,1.15,12.5,174.0,308.31,246.52
2016,11,1,8,0,625.0,59.0,1.2,13.0,220.0,366.39,295.65
2016,11,1,8,15,669.0,64.0,1.15,13.5,265.0,411.9,333.13
2016,11,1,8,30,713.0,69.0,1.1,14.0,310.0,456.2,368.32
2016,11,1,8,45,489.5,117.0,1.1,14.5,292.5,404.3,326.68
2016,11,1,9,0,266.0,165.0,1.1,15.0,275.0,333.91,269.44
2016,11,1,9,15,545.0,121.5,1.1,15.0,372.5,462.07,372.45
2016,11,1,9,30,824.0,78.0,1.1,15.0,470.0,588.73,469.32
2016,11,1,9,45,842.5,78.5,1.1,15.5,502.0,610.3,482.94
2016,11,1,10,0,861.0,79.0,1.1,16.0,534.0,629.51,495.6
2016,11,1,10,15,871.0,80.5,1.1,16.0,558.5,639.65,502.4
2016,11,1,10,30,881.0,82.0,1.1,16.0,583.0,649.38,508.8
2016,11,1,10,45,656.0,156.5,1.1,16.5,535.5,585.69,457.52
2016,11,1,11,0,431.0,231.0,1.1,17.0,488.0,512.71,399.65
2016,11,1,11,15,391.5,245.0,1.1,17.0,481.5,493.14,384.75
2016,11,1,11,30,352.0,259.0,1.1,17.0,475.0,476.56,371.48
2016,11,1,11,45,351.0,260.5,1.15,17.0,476.0,470.24,366.68
2016,11,1,12,0,350.0,262.0,1.2,17.0,477.0,462.77,360.88
2016,11,1,12,15,624.0,173.5,1.2,17.0,552.5,525.05,409.76
2016,11,1,12,30,898.0,85.0,1.2,17.0,628.0,571.55,444.52
2016,11,1,12,45,889.0,86.0,1.25,17.5,613.0,543.74,421.26
2016,11,1,13,0,880.0,87.0,1.3,18.0,598.0,513.85,396.67
2016,11,1,13,15,871.5,85.5,1.3,17.5,576.5,478.31,368.55
2016,11,1,13,30,863.0,84.0,1.3,17.0,555.0,442.37,339.28
2016,11,1,13,45,851.0,82.0,1.3,17.0,526.5,403.12,306.05
2016,11,1,14,0,839.0,80.0,1.3,17.0,498.0,362.85,271.24
2016,11,1,14,15,821.0,78.0,1.3,17.0,463.0,319.96,233.77
2016,11,1,14,30,803.0,76.0,1.3,17.0,428.0,277.0,195.74
2016,11,1,14,45,776.5,73.0,1.3,17.0,387.5,231.46,155.93
2016,11,1,15,0,750.0,70.0,1.3,17.0,347.0,187.14,117.95
2016,11,1,15,15,713.0,66.0,1.3,16.5,303.0,142.12,82.29
2016,11,1,15,30,676.0,62.0,1.3,16.0,259.0,96.74,50.66
2016,11,1,15,45,617.0,57.0,1.3,16.0,212.5,55.79,30.7
2016,11,1,16,0,558.0,52.0,1.3,16.0,166.0,37.06,27.13
2016,11,1,16,15,466.0,43.5,1.3,15.0,121.5,32.25,22.62
2016,11,1,16,30,374.0,35.0,1.3,14.0,77.0,27.26,17.47
2016,11,1,16,45,187.0,17.5,1.3,13.5,38.5,13.12,0.62
2016,11,1,17,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,6,45,133.5,12.5,1.25,8.5,22.0,47.96,0.0
2016,11,2,7,0,267.0,25.0,1.3,9.0,44.0,123.09,63.16
2016,11,2,7,15,382.0,35.5,1.35,9.5,86.0,188.68,141.93
2016,11,2,7,30,497.0,46.0,1.4,10.0,128.0,258.36,203.68
2016,11,2,7,45,564.5,52.5,1.45,11.0,173.5,311.12,250.11
2016,11,2,8,0,632.0,59.0,1.5,12.0,219.0,367.1,297.64
2016,11,2,8,15,676.0,64.0,1.45,12.5,264.5,412.63,335.63
2016,11,2,8,30,720.0,69.0,1.4,13.0,310.0,456.87,371.27
2016,11,2,8,45,753.0,72.0,1.4,13.5,352.5,495.48,401.52
2016,11,2,9,0,786.0,75.0,1.4,14.0,395.0,533.32,430.26
2016,11,2,9,15,806.5,77.5,1.3,14.5,432.5,562.24,450.8
2016,11,2,9,30,827.0,80.0,1.2,15.0,470.0,589.28,469.27
2016,11,2,9,45,854.0,78.0,1.1,16.0,503.5,613.24,484.13
2016,11,2,10,0,881.0,76.0,1.0,17.0,537.0,632.63,495.19
2016,11,2,10,15,890.5,77.0,0.9,17.5,562.0,644.45,501.13
2016,11,2,10,30,900.0,78.0,0.8,18.0,587.0,653.39,504.81
2016,11,2,10,45,907.0,78.5,0.75,18.5,604.5,657.23,505.31
2016,11,2,11,0,914.0,79.0,0.7,19.0,622.0,658.01,503.6
2016,11,2,11,15,917.0,79.5,0.65,19.0,631.5,653.2,498.83
2016,11,2,11,30,920.0,80.0,0.6,19.0,641.0,645.3,491.87
2016,11,2,11,45,920.5,80.5,0.6,19.5,642.5,632.83,481.31
2016,11,2,12,0,921.0,81.0,0.6,20.0,644.0,617.39,468.56
2016,11,2,12,15,919.0,80.5,0.6,20.0,637.5,596.65,452.79
2016,11,2,12,30,917.0,80.0,0.6,20.0,631.0,573.19,434.82
2016,11,2,12,45,914.0,78.5,0.65,20.5,617.0,545.64,413.22
2016,11,2,13,0,911.0,77.0,0.7,21.0,603.0,515.68,389.36
2016,11,2,13,15,903.0,76.0,0.7,21.0,581.0,481.65,362.27
2016,11,2,13,30,895.0,75.0,0.7,21.0,559.0,445.8,333.14
2016,11,2,13,45,882.5,73.5,0.75,21.0,530.0,406.14,300.69
2016,11,2,14,0,870.0,72.0,0.8,21.0,501.0,365.38,266.49
2016,11,2,14,15,853.0,70.0,0.8,20.5,466.0,319.13,227.65
2016,11,2,14,30,836.0,68.0,0.8,20.0,431.0,275.23,189.87
2016,11,2,14,45,810.5,65.5,0.85,20.0,390.0,229.08,150.19
2016,11,2,15,0,785.0,63.0,0.9,20.0,349.0,183.97,112.18
2016,11,2,15,15,749.5,59.5,0.95,19.5,304.5,138.1,76.5
2016,11,2,15,30,714.0,56.0,1.0,19.0,260.0,94.81,47.6
2016,11,2,15,45,659.0,51.0,1.05,18.5,213.5,52.6,28.26
2016,11,2,16,0,604.0,46.0,1.1,18.0,167.0,35.14,25.19
2016,11,2,16,15,515.5,38.5,1.1,17.0,122.0,27.93,18.63
2016,11,2,16,30,427.0,31.0,1.1,16.0,77.0,23.63,14.13
2016,11,2,16,45,213.5,15.5,1.1,15.0,38.5,11.44,0.0
2016,11,2,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,3,6,45,149.0,11.5,1.35,9.5,21.5,50.62,0.0
2016,11,3,7,0,298.0,23.0,1.4,10.0,43.0,128.69,58.04
2016,11,3,7,15,413.5,32.0,1.4,10.5,85.0,194.27,144.38
2016,11,3,7,30,529.0,41.0,1.4,11.0,127.0,263.06,205.74
2016,11,3,7,45,596.5,47.5,1.45,12.0,173.0,316.49,252.77
2016,11,3,8,0,664.0,54.0,1.5,13.0,219.0,370.9,299.07
2016,11,3,8,15,707.0,58.0,1.4,13.5,264.5,415.97,336.58
2016,11,3,8,30,750.0,62.0,1.3,14.0,310.0,461.52,372.92
2016,11,3,8,45,780.0,65.0,1.25,15.0,352.5,499.07,401.22
2016,11,3,9,0,810.0,68.0,1.2,16.0,395.0,535.68,427.7
2016,11,3,9,15,830.5,70.5,1.1,16.5,432.5,564.97,448.2
2016,11,3,9,30,851.0,73.0,1.0,17.0,470.0,592.34,466.57
2016,11,3,9,45,869.5,73.5,0.9,18.0,502.5,611.59,477.64
2016,11,3,10,0,888.0,74.0,0.8,19.0,535.0,631.1,488.38
2016,11,3,10,15,897.5,75.0,0.75,19.5,559.5,642.94,494.68
2016,11,3,10,30,907.0,76.0,0.7,20.0,584.0,651.88,498.82
2016,11,3,10,45,912.5,77.0,0.65,20.5,601.5,655.31,498.95
2016,11,3,11,0,918.0,78.0,0.6,21.0,619.0,655.66,496.9
2016,11,3,11,15,921.5,78.5,0.55,21.0,628.5,651.14,492.35
2016,11,3,11,30,925.0,79.0,0.5,21.0,638.0,643.51,485.61
2016,11,3,11,45,924.0,79.5,0.45,21.5,639.0,630.12,473.87
2016,11,3,12,0,923.0,80.0,0.4,22.0,640.0,613.79,460.05
2016,11,3,12,15,920.5,79.5,0.4,22.0,633.5,592.78,444.3
2016,11,3,12,30,918.0,79.0,0.4,22.0,627.0,569.07,426.37
2016,11,3,12,45,911.5,79.0,0.4,22.5,612.5,541.25,404.36
2016,11,3,13,0,905.0,79.0,0.4,23.0,598.0,511.17,380.34
2016,11,3,13,15,897.0,78.0,0.4,23.0,576.0,477.39,353.86
2016,11,3,13,30,889.0,77.0,0.4,23.0,554.0,441.8,325.37
2016,11,3,13,45,875.0,76.0,0.4,23.0,525.0,402.32,293.33
2016,11,3,14,0,861.0,75.0,0.4,23.0,496.0,359.35,257.93
2016,11,3,14,15,843.5,72.5,0.45,22.5,461.0,315.51,221.79
2016,11,3,14,30,826.0,70.0,0.5,22.0,426.0,271.53,184.75
2016,11,3,14,45,799.0,67.5,0.55,22.0,385.0,225.64,145.99
2016,11,3,15,0,772.0,65.0,0.6,22.0,344.0,180.96,109.02
2016,11,3,15,15,736.0,61.5,0.65,21.5,300.0,135.82,74.62
2016,11,3,15,30,700.0,58.0,0.7,21.0,256.0,93.35,47.05
2016,11,3,15,45,643.5,52.5,0.75,20.5,209.5,51.61,28.69
2016,11,3,16,0,587.0,47.0,0.8,20.0,163.0,33.13,23.2
2016,11,3,16,15,495.0,39.0,0.85,19.0,118.5,28.57,18.97
2016,11,3,16,30,403.0,31.0,0.9,18.0,74.0,23.83,14.02
2016,11,3,16,45,201.5,15.5,0.95,17.5,37.0,11.56,0.0
2016,11,3,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,6,45,126.5,11.5,1.0,12.0,19.5,44.25,0.0
2016,11,4,7,0,253.0,23.0,1.0,12.0,39.0,113.16,41.56
2016,11,4,7,15,373.0,33.5,0.95,12.5,80.5,180.57,132.02
2016,11,4,7,30,493.0,44.0,0.9,13.0,122.0,250.79,193.66
2016,11,4,7,45,565.0,50.5,0.9,14.0,168.0,304.65,240.14
2016,11,4,8,0,637.0,57.0,0.9,15.0,214.0,362.06,287.83
2016,11,4,8,15,681.5,62.0,0.8,15.5,259.0,407.56,324.78
2016,11,4,8,30,726.0,67.0,0.7,16.0,304.0,451.86,359.26
2016,11,4,8,45,757.0,70.0,0.6,16.5,346.0,489.25,387.05
2016,11,4,9,0,788.0,73.0,0.5,17.0,388.0,525.77,413.02
2016,11,4,9,15,809.0,76.0,0.4,17.5,425.5,555.36,432.87
2016,11,4,9,30,830.0,79.0,0.3,18.0,463.0,583.1,450.66
2016,11,4,9,45,845.0,80.5,0.25,19.0,494.5,603.48,462.41
2016,11,4,10,0,860.0,82.0,0.2,20.0,526.0,621.39,472.11
2016,11,4,10,15,870.5,83.5,0.2,20.5,550.5,633.89,479.26
2016,11,4,10,30,881.0,85.0,0.2,21.0,575.0,643.54,484.35
2016,11,4,10,45,887.0,86.0,0.25,21.5,592.0,645.2,484.54
2016,11,4,11,0,893.0,87.0,0.3,22.0,609.0,645.84,484.01
2016,11,4,11,15,896.0,87.5,0.35,22.0,618.5,641.09,480.64
2016,11,4,11,30,899.0,88.0,0.4,22.0,628.0,633.33,475.14
2016,11,4,11,45,899.0,88.5,0.45,22.5,629.5,620.81,465.32
2016,11,4,12,0,899.0,89.0,0.5,23.0,631.0,605.4,453.36
2016,11,4,12,15,896.0,88.5,0.5,23.0,624.0,584.54,437.68
2016,11,4,12,30,893.0,88.0,0.5,23.0,617.0,561.08,419.91
2016,11,4,12,45,888.0,87.0,0.55,23.0,603.0,533.65,399.42
2016,11,4,13,0,883.0,86.0,0.6,23.0,589.0,503.98,376.75
2016,11,4,13,15,874.0,85.0,0.65,23.0,567.0,468.84,349.48
2016,11,4,13,30,865.0,84.0,0.7,23.0,545.0,433.32,321.12
2016,11,4,13,45,852.0,82.0,0.75,23.0,516.0,393.91,289.07
2016,11,4,14,0,839.0,80.0,0.8,23.0,487.0,353.56,255.43
2016,11,4,14,15,821.0,77.5,0.75,22.5,452.0,310.55,219.24
2016,11,4,14,30,803.0,75.0,0.7,22.0,417.0,267.48,182.5
2016,11,4,14,45,777.5,71.5,0.7,22.0,377.0,222.13,144.01
2016,11,4,15,0,752.0,68.0,0.7,22.0,337.0,177.91,107.41
2016,11,4,15,15,714.5,64.0,0.65,21.0,293.0,133.28,73.78
2016,11,4,15,30,677.0,60.0,0.6,20.0,249.0,88.34,44.52
2016,11,4,15,45,621.0,54.0,0.6,19.5,203.5,47.26,26.89
2016,11,4,16,0,565.0,48.0,0.6,19.0,158.0,34.19,24.23
2016,11,4,16,15,471.5,39.5,0.65,18.0,114.0,29.22,19.59
2016,11,4,16,30,378.0,31.0,0.7,17.0,70.0,24.03,14.1
2016,11,4,16,45,189.0,15.5,0.75,16.5,35.0,11.67,0.0
2016,11,4,17,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,6,45,130.5,10.5,0.95,11.5,18.5,43.89,0.0
2016,11,5,7,0,261.0,21.0,0.9,12.0,37.0,111.84,30.05
2016,11,5,7,15,379.0,31.0,0.8,12.5,77.5,178.52,129.12
2016,11,5,7,30,497.0,41.0,0.7,13.0,118.0,247.08,189.77
2016,11,5,7,45,564.5,48.0,0.65,13.5,163.0,299.41,235.31
2016,11,5,8,0,632.0,55.0,0.6,14.0,208.0,355.05,281.89
2016,11,5,8,15,676.0,60.0,0.6,14.5,252.5,397.82,317.2
2016,11,5,8,30,720.0,65.0,0.6,15.0,297.0,443.75,353.6
2016,11,5,8,45,747.0,69.0,0.6,16.0,338.0,479.82,380.56
2016,11,5,9,0,774.0,73.0,0.6,17.0,379.0,514.87,405.77
2016,11,5,9,15,794.5,75.5,0.6,17.5,415.5,543.27,426.03
2016,11,5,9,30,815.0,78.0,0.6,18.0,452.0,569.84,444.43
2016,11,5,9,45,834.0,79.0,0.65,18.5,483.5,591.8,459.63
2016,11,5,10,0,853.0,80.0,0.7,19.0,515.0,611.43,472.91
2016,11,5,10,15,862.5,81.0,0.7,19.0,539.0,622.7,480.35
2016,11,5,10,30,872.0,82.0,0.7,19.0,563.0,629.24,484.45
2016,11,5,10,45,880.5,82.0,0.75,19.5,580.5,633.38,486.41
2016,11,5,11,0,889.0,82.0,0.8,20.0,598.0,634.56,486.18
2016,11,5,11,15,891.5,82.5,0.8,20.0,607.0,629.59,481.89
2016,11,5,11,30,894.0,83.0,0.8,20.0,616.0,621.64,475.45
2016,11,5,11,45,895.5,82.0,0.85,20.5,617.0,608.62,464.95
2016,11,5,12,0,897.0,81.0,0.9,21.0,618.0,592.72,452.24
2016,11,5,12,15,695.5,144.5,0.95,21.0,558.5,525.84,401.77
2016,11,5,12,30,494.0,208.0,1.0,21.0,499.0,462.17,353.57
2016,11,5,12,45,680.0,146.0,1.05,21.0,536.0,481.69,368.55
2016,11,5,13,0,866.0,84.0,1.1,21.0,573.0,490.74,373.76
2016,11,5,13,15,668.0,135.5,1.1,20.5,504.0,421.69,321.1
2016,11,5,13,30,470.0,187.0,1.1,20.0,435.0,364.0,277.58
2016,11,5,13,45,452.0,179.5,1.1,20.0,408.0,331.06,251.17
2016,11,5,14,0,434.0,172.0,1.1,20.0,381.0,298.55,224.55
2016,11,5,14,15,463.0,152.0,1.05,20.0,360.5,269.12,198.81
2016,11,5,14,30,492.0,132.0,1.0,20.0,340.0,236.72,170.03
2016,11,5,14,45,469.0,121.5,1.0,20.0,304.5,198.95,138.59
2016,11,5,15,0,446.0,111.0,1.0,20.0,269.0,162.62,108.99
2016,11,5,15,15,418.0,100.5,0.95,19.5,233.5,127.35,82.14
2016,11,5,15,30,390.0,90.0,0.9,19.0,198.0,94.31,59.88
2016,11,5,15,45,355.5,76.5,0.85,18.5,161.0,61.12,42.28
2016,11,5,16,0,321.0,63.0,0.8,18.0,124.0,46.93,35.36
2016,11,5,16,15,264.5,48.0,0.75,17.0,89.0,36.44,25.84
2016,11,5,16,30,208.0,33.0,0.7,16.0,54.0,25.5,15.16
2016,11,5,16,45,104.0,16.5,0.7,15.0,27.0,12.82,0.0
2016,11,5,17,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,6,45,41.0,10.5,0.7,13.5,12.5,20.73,0.0
2016,11,6,7,0,82.0,21.0,0.7,14.0,25.0,53.12,4.88
2016,11,6,7,15,147.0,36.5,0.6,14.0,54.5,99.89,70.69
2016,11,6,7,30,212.0,52.0,0.5,14.0,84.0,151.63,116.38
2016,11,6,7,45,242.0,68.5,0.45,14.5,117.0,188.61,148.58
2016,11,6,8,0,272.0,85.0,0.4,15.0,150.0,220.8,176.1
2016,11,6,8,15,292.0,100.5,0.4,15.5,183.0,254.32,203.88
2016,11,6,8,30,312.0,116.0,0.4,16.0,216.0,288.11,230.96
2016,11,6,8,45,325.0,131.0,0.4,16.5,247.0,317.72,253.95
2016,11,6,9,0,338.0,146.0,0.4,17.0,278.0,346.85,275.94
2016,11,6,9,15,328.5,163.5,0.35,17.0,302.0,365.39,289.33
2016,11,6,9,30,319.0,181.0,0.3,17.0,326.0,382.3,301.2
2016,11,6,9,45,185.5,196.5,0.25,17.5,282.0,316.32,248.29
2016,11,6,10,0,52.0,212.0,0.2,18.0,238.0,247.12,192.61
2016,11,6,10,15,58.0,224.5,0.2,18.5,255.0,262.66,204.46
2016,11,6,10,30,64.0,237.0,0.2,19.0,272.0,277.96,215.37
2016,11,6,10,45,117.5,251.5,0.25,19.5,318.5,328.24,253.46
2016,11,6,11,0,171.0,266.0,0.3,20.0,365.0,373.2,286.57
2016,11,6,11,15,204.0,267.5,0.3,20.0,387.5,391.32,299.61
2016,11,6,11,30,237.0,269.0,0.3,20.0,410.0,408.22,311.87
2016,11,6,11,45,549.0,176.0,0.35,20.5,502.5,497.15,379.51
2016,11,6,12,0,861.0,83.0,0.4,21.0,595.0,570.98,432.91
2016,11,6,12,15,621.0,160.0,0.45,21.0,527.5,497.81,377.16
2016,11,6,12,30,381.0,237.0,0.5,21.0,460.0,428.05,324.96
2016,11,6,12,45,376.0,231.5,0.55,21.0,447.0,408.29,310.7
2016,11,6,13,0,371.0,226.0,0.6,21.0,434.0,387.79,295.16
2016,11,6,13,15,374.5,216.0,0.6,21.0,419.5,366.21,278.27
2016,11,6,13,30,378.0,206.0,0.6,21.0,405.0,343.56,260.23
2016,11,6,13,45,379.0,193.5,0.65,21.0,384.0,316.73,238.85
2016,11,6,14,0,380.0,181.0,0.7,21.0,363.0,289.11,216.39
2016,11,6,14,15,190.0,158.5,0.7,20.5,249.5,199.76,150.61
2016,11,6,14,30,0.0,136.0,0.7,20.0,136.0,128.47,99.72
2016,11,6,14,45,0.0,123.0,0.7,20.0,123.0,115.95,90.03
2016,11,6,15,0,0.0,110.0,0.7,20.0,110.0,103.45,80.05
2016,11,6,15,15,0.0,95.0,0.65,19.5,95.0,89.25,68.67
2016,11,6,15,30,0.0,80.0,0.6,19.0,80.0,75.12,57.14
2016,11,6,15,45,0.0,65.0,0.6,18.5,65.0,61.09,45.47
2016,11,6,16,0,0.0,50.0,0.6,18.0,50.0,47.4,35.75
2016,11,6,16,15,0.0,35.5,0.6,17.5,35.5,34.06,23.69
2016,11,6,16,30,0.0,21.0,0.6,17.0,21.0,20.27,10.66
2016,11,6,16,45,0.0,10.5,0.6,16.5,10.5,10.13,0.0
2016,11,6,17,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,6,45,51.5,9.5,0.7,13.0,12.5,22.25,0.0
2016,11,7,7,0,103.0,19.0,0.7,13.0,25.0,59.96,0.0
2016,11,7,7,15,175.0,34.0,0.7,13.5,55.0,111.69,78.6
2016,11,7,7,30,247.0,49.0,0.7,14.0,85.0,160.07,122.44
2016,11,7,7,45,282.5,64.0,0.7,15.0,119.5,198.69,156.11
2016,11,7,8,0,318.0,79.0,0.7,16.0,154.0,239.02,190.11
2016,11,7,8,15,340.5,93.5,0.65,16.5,188.5,274.07,219.12
2016,11,7,8,30,363.0,108.0,0.6,17.0,223.0,309.38,247.3
2016,11,7,8,45,376.5,122.0,0.6,17.5,255.0,339.45,270.67
2016,11,7,9,0,390.0,136.0,0.6,18.0,287.0,368.87,292.85
2016,11,7,9,15,418.5,145.5,0.55,18.5,321.5,401.0,316.4
2016,11,7,9,30,447.0,155.0,0.5,19.0,356.0,432.7,338.96
2016,11,7,9,45,459.5,164.0,0.45,20.0,383.5,453.68,352.27
2016,11,7,10,0,472.0,173.0,0.4,21.0,411.0,473.28,364.27
2016,11,7,10,15,631.0,135.0,0.35,21.5,469.0,533.7,407.94
2016,11,7,10,30,790.0,97.0,0.3,22.0,527.0,590.12,447.1
2016,11,7,10,45,800.5,97.0,0.25,22.5,544.5,595.08,447.91
2016,11,7,11,0,811.0,97.0,0.2,23.0,562.0,597.3,447.4
2016,11,7,11,15,616.5,163.0,0.2,23.0,519.5,541.38,405.28
2016,11,7,11,30,422.0,229.0,0.2,23.0,477.0,482.22,361.13
2016,11,7,11,45,623.5,163.0,0.2,23.5,531.0,526.67,394.27
2016,11,7,12,0,825.0,97.0,0.2,24.0,585.0,561.73,418.5
2016,11,7,12,15,823.0,96.5,0.2,24.0,579.0,542.57,403.46
2016,11,7,12,30,821.0,96.0,0.2,24.0,573.0,521.01,387.1
2016,11,7,12,45,615.0,156.0,0.25,24.0,508.5,454.32,338.15
2016,11,7,13,0,409.0,216.0,0.3,24.0,444.0,394.71,294.54
2016,11,7,13,15,410.5,206.5,0.3,24.0,428.0,371.22,276.87
2016,11,7,13,30,412.0,197.0,0.3,24.0,412.0,346.69,257.7
2016,11,7,13,45,393.0,188.5,0.3,24.0,385.0,315.96,233.78
2016,11,7,14,0,374.0,180.0,0.3,24.0,358.0,284.94,209.4
2016,11,7,14,15,291.0,177.0,0.3,23.5,309.5,241.31,177.2
2016,11,7,14,30,208.0,174.0,0.3,23.0,261.0,206.27,152.05
2016,11,7,14,45,200.0,158.0,0.35,23.0,235.0,179.52,130.98
2016,11,7,15,0,192.0,142.0,0.4,23.0,209.0,153.28,110.38
2016,11,7,15,15,182.0,124.0,0.4,22.5,180.5,125.84,89.58
2016,11,7,15,30,172.0,106.0,0.4,22.0,152.0,99.29,70.55
2016,11,7,15,45,153.5,87.5,0.45,21.5,123.0,73.31,57.67
2016,11,7,16,0,135.0,69.0,0.5,21.0,94.0,54.82,41.57
2016,11,7,16,15,103.0,50.5,0.55,20.5,66.5,40.91,29.09
2016,11,7,16,30,71.0,32.0,0.6,20.0,39.0,26.52,15.12
2016,11,7,16,45,35.5,16.0,0.65,19.5,19.5,14.43,0.0
2016,11,7,17,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,8,6,45,99.0,9.0,0.6,13.5,14.0,33.35,0.0
2016,11,8,7,0,198.0,18.0,0.6,14.0,28.0,85.71,0.0
2016,11,8,7,15,320.5,28.5,0.5,14.5,65.5,152.66,105.28
2016,11,8,7,30,443.0,39.0,0.4,15.0,103.0,219.65,165.39
2016,11,8,7,45,515.5,46.0,0.3,15.5,146.0,271.17,209.55
2016,11,8,8,0,588.0,53.0,0.2,16.0,189.0,326.47,255.07
2016,11,8,8,15,634.0,58.0,0.15,16.5,231.5,370.35,290.56
2016,11,8,8,30,680.0,63.0,0.1,17.0,274.0,413.37,324.1
2016,11,8,8,45,712.5,66.0,0.05,17.5,314.5,449.8,351.53
2016,11,8,9,0,745.0,69.0,0.0,18.0,355.0,485.58,377.65
2016,11,8,9,15,766.5,71.5,0.05,18.5,390.5,513.7,397.74
2016,11,8,9,30,788.0,74.0,0.1,19.0,426.0,540.14,416.28
