Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,9,45,808.5,74.5,0.15,20.0,457.0,561.85,430.35
2016,11,8,10,0,829.0,75.0,0.2,21.0,488.0,581.39,442.61
2016,11,8,10,15,839.0,76.0,0.2,21.0,512.0,592.75,450.01
2016,11,8,10,30,849.0,77.0,0.2,21.0,536.0,599.57,454.27
2016,11,8,10,45,854.0,78.5,0.25,21.5,552.0,603.17,455.82
2016,11,8,11,0,859.0,80.0,0.3,22.0,568.0,603.9,455.33
2016,11,8,11,15,862.0,80.5,0.3,22.0,577.5,599.49,451.51
2016,11,8,11,30,865.0,81.0,0.3,22.0,587.0,592.2,445.63
2016,11,8,11,45,863.5,82.0,0.35,22.5,588.0,579.97,435.91
2016,11,8,12,0,862.0,83.0,0.4,23.0,589.0,565.02,424.14
2016,11,8,12,15,860.0,82.5,0.4,23.0,583.0,545.67,409.36
2016,11,8,12,30,858.0,82.0,0.4,23.0,577.0,523.81,392.52
2016,11,8,12,45,850.5,82.5,0.4,23.5,563.0,497.82,371.63
2016,11,8,13,0,843.0,83.0,0.4,24.0,549.0,468.51,348.02
2016,11,8,13,15,834.0,81.5,0.4,24.0,528.0,435.77,322.11
2016,11,8,13,30,825.0,80.0,0.4,24.0,507.0,401.5,294.43
2016,11,8,13,45,812.0,78.5,0.4,24.0,479.5,364.44,264.03
2016,11,8,14,0,799.0,77.0,0.4,24.0,452.0,326.51,232.29
2016,11,8,14,15,780.5,74.5,0.4,24.0,418.5,285.48,197.75
2016,11,8,14,30,762.0,72.0,0.4,24.0,385.0,244.49,162.94
2016,11,8,14,45,736.0,68.5,0.4,24.0,347.0,201.43,127.03
2016,11,8,15,0,710.0,65.0,0.4,24.0,309.0,159.59,93.3
2016,11,8,15,15,671.5,61.0,0.45,23.5,267.0,117.52,62.84
2016,11,8,15,30,633.0,57.0,0.5,23.0,225.0,75.32,37.22
2016,11,8,15,45,573.5,51.0,0.6,22.5,181.5,37.24,26.6
2016,11,8,16,0,514.0,45.0,0.7,22.0,138.0,32.29,22.15
2016,11,8,16,15,418.0,36.5,0.75,21.0,97.0,27.19,17.4
2016,11,8,16,30,322.0,28.0,0.8,20.0,56.0,21.87,11.22
2016,11,8,16,45,161.0,14.0,0.9,19.0,28.0,13.76,0.0
2016,11,8,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,6,45,76.5,9.0,0.95,12.0,12.5,27.55,0.0
2016,11,9,7,0,153.0,18.0,0.9,12.0,25.0,71.59,0.0
2016,11,9,7,15,271.0,30.5,0.95,12.5,61.5,137.61,94.21
2016,11,9,7,30,389.0,43.0,1.0,13.0,98.0,202.81,154.31
2016,11,9,7,45,467.5,51.5,1.05,14.0,141.0,256.42,200.84
2016,11,9,8,0,546.0,60.0,1.1,15.0,184.0,314.18,249.41
2016,11,9,8,15,594.5,66.0,1.0,15.5,227.0,358.97,286.61
2016,11,9,8,30,643.0,72.0,0.9,16.0,270.0,404.89,323.26
2016,11,9,8,45,681.0,75.0,0.85,16.5,311.0,442.75,352.66
2016,11,9,9,0,719.0,78.0,0.8,17.0,352.0,480.35,380.85
2016,11,9,9,15,742.5,81.5,0.75,17.5,388.0,508.34,400.95
2016,11,9,9,30,766.0,85.0,0.7,18.0,424.0,536.5,420.54
2016,11,9,9,45,797.5,82.5,0.7,19.0,457.0,561.02,436.71
2016,11,9,10,0,829.0,80.0,0.7,20.0,490.0,583.6,451.07
2016,11,9,10,15,840.0,81.5,0.65,20.5,514.0,596.03,458.0
2016,11,9,10,30,851.0,83.0,0.6,21.0,538.0,605.75,462.89
2016,11,9,10,45,857.5,84.0,0.6,21.5,555.0,609.41,463.92
2016,11,9,11,0,864.0,85.0,0.6,22.0,572.0,610.17,462.87
2016,11,9,11,15,867.5,85.5,0.55,22.5,581.5,604.63,456.83
2016,11,9,11,30,871.0,86.0,0.5,23.0,591.0,597.54,449.63
2016,11,9,11,45,870.5,86.5,0.45,23.5,592.0,585.28,438.73
2016,11,9,12,0,870.0,87.0,0.4,24.0,593.0,570.27,425.83
2016,11,9,12,15,867.5,86.5,0.4,24.0,587.0,550.51,410.82
2016,11,9,12,30,865.0,86.0,0.4,24.0,581.0,527.63,393.35
2016,11,9,12,45,863.0,83.5,0.4,24.5,567.5,501.86,372.72
2016,11,9,13,0,861.0,81.0,0.4,25.0,554.0,473.19,349.61
2016,11,9,13,15,852.0,80.0,0.4,25.0,533.0,439.16,322.84
2016,11,9,13,30,843.0,79.0,0.4,25.0,512.0,404.85,295.18
2016,11,9,13,45,827.0,78.0,0.45,25.0,483.5,366.66,264.3
2016,11,9,14,0,811.0,77.0,0.5,25.0,455.0,327.78,232.14
2016,11,9,14,15,791.5,74.5,0.5,24.5,421.0,286.1,197.53
2016,11,9,14,30,772.0,72.0,0.5,24.0,387.0,244.53,162.59
2016,11,9,14,45,743.0,69.0,0.55,24.0,348.0,201.05,126.5
2016,11,9,15,0,714.0,66.0,0.6,24.0,309.0,159.05,92.84
2016,11,9,15,15,674.5,62.0,0.7,23.5,266.5,114.01,60.21
2016,11,9,15,30,635.0,58.0,0.8,23.0,224.0,74.54,37.17
2016,11,9,15,45,574.5,52.0,0.9,22.5,180.5,36.56,25.99
2016,11,9,16,0,514.0,46.0,1.0,22.0,137.0,33.37,23.04
2016,11,9,16,15,417.0,36.5,1.0,21.5,96.0,27.37,17.45
2016,11,9,16,30,320.0,27.0,1.0,21.0,55.0,21.07,10.22
2016,11,9,16,45,160.0,13.5,1.0,20.5,27.5,13.27,0.0
2016,11,9,17,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,10,6,45,82.5,8.0,0.85,13.5,12.0,27.78,0.0
2016,11,10,7,0,165.0,16.0,0.8,14.0,24.0,71.73,0.0
2016,11,10,7,15,287.0,28.0,0.85,14.5,59.5,139.18,92.35
2016,11,10,7,30,409.0,40.0,0.9,15.0,95.0,205.3,154.13
2016,11,10,7,45,484.0,47.5,0.95,16.0,137.5,256.69,198.76
2016,11,10,8,0,559.0,55.0,1.0,17.0,180.0,312.02,245.16
2016,11,10,8,15,607.0,60.5,1.0,17.5,222.5,356.14,281.96
2016,11,10,8,30,655.0,66.0,1.0,18.0,265.0,401.39,318.4
2016,11,10,8,45,620.0,81.0,1.0,18.5,290.5,415.88,329.99
2016,11,10,9,0,585.0,96.0,1.0,19.0,316.0,426.47,337.95
2016,11,10,9,15,505.5,125.0,1.0,19.5,328.5,421.55,333.14
2016,11,10,9,30,426.0,154.0,1.0,20.0,341.0,414.46,326.27
2016,11,10,9,45,430.5,165.5,1.0,20.5,366.0,433.03,339.38
2016,11,10,10,0,435.0,177.0,1.0,21.0,391.0,450.09,350.88
2016,11,10,10,15,450.5,183.5,0.95,21.5,414.0,466.94,361.94
2016,11,10,10,30,466.0,190.0,0.9,22.0,437.0,482.31,371.69
2016,11,10,10,45,425.5,207.0,0.85,22.5,438.5,473.22,362.82
2016,11,10,11,0,385.0,224.0,0.8,23.0,440.0,458.82,350.4
2016,11,10,11,15,272.0,245.5,0.7,23.0,399.0,409.39,312.06
2016,11,10,11,30,159.0,267.0,0.6,23.0,358.0,357.6,272.07
2016,11,10,11,45,158.5,267.5,0.55,23.5,359.0,353.6,268.5
2016,11,10,12,0,158.0,268.0,0.5,24.0,360.0,349.1,264.2
2016,11,10,12,15,505.0,176.5,0.5,24.0,465.0,442.05,334.63
2016,11,10,12,30,852.0,85.0,0.5,24.0,570.0,517.03,387.83
2016,11,10,12,45,845.5,84.5,0.5,24.0,556.0,490.49,366.19
2016,11,10,13,0,839.0,84.0,0.5,24.0,542.0,461.92,343.66
2016,11,10,13,15,440.5,146.0,0.55,24.0,386.0,323.44,242.55
2016,11,10,13,30,42.0,208.0,0.6,24.0,230.0,211.83,161.08
2016,11,10,13,45,76.0,205.0,0.65,24.5,241.5,217.94,165.64
2016,11,10,14,0,110.0,202.0,0.7,25.0,253.0,219.28,165.54
2016,11,10,14,15,232.5,176.0,0.7,24.5,273.0,221.47,163.9
2016,11,10,14,30,355.0,150.0,0.7,24.0,293.0,215.29,154.23
2016,11,10,14,45,341.0,137.0,0.7,24.0,263.5,183.68,128.57
2016,11,10,15,0,327.0,124.0,0.7,24.0,234.0,152.86,104.21
2016,11,10,15,15,309.0,108.5,0.7,23.5,201.5,120.57,80.29
2016,11,10,15,30,291.0,93.0,0.7,23.0,169.0,89.75,59.79
2016,11,10,15,45,263.5,77.0,0.7,23.0,135.5,56.89,43.31
2016,11,10,16,0,236.0,61.0,0.7,23.0,102.0,45.91,33.56
2016,11,10,16,15,185.5,45.0,0.7,22.0,71.0,34.47,23.3
2016,11,10,16,30,135.0,29.0,0.7,21.0,40.0,22.55,10.95
2016,11,10,16,45,67.5,14.5,0.75,20.5,20.0,14.25,0.0
2016,11,10,17,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,10.0,0.85,13.5,10.0,9.83,0.0
2016,11,11,7,0,0.0,20.0,0.8,14.0,20.0,19.66,0.0
2016,11,11,7,15,167.5,30.5,0.75,14.5,53.0,103.03,66.41
2016,11,11,7,30,335.0,41.0,0.7,15.0,86.0,178.77,133.73
2016,11,11,7,45,396.5,52.5,0.7,16.0,125.5,226.39,174.98
2016,11,11,8,0,458.0,64.0,0.7,17.0,165.0,277.29,217.56
2016,11,11,8,15,499.5,72.5,0.7,17.5,204.5,318.69,251.98
2016,11,11,8,30,541.0,81.0,0.7,18.0,244.0,361.01,286.0
2016,11,11,8,45,580.0,84.5,0.75,18.5,281.0,397.2,314.57
2016,11,11,9,0,619.0,88.0,0.8,19.0,318.0,433.36,342.37
2016,11,11,9,15,563.5,111.5,0.8,19.5,337.0,439.15,345.68
2016,11,11,9,30,508.0,135.0,0.8,20.0,356.0,438.43,343.93
2016,11,11,9,45,489.0,151.0,0.85,20.5,376.0,449.59,351.39
2016,11,11,10,0,470.0,167.0,0.9,21.0,396.0,458.39,356.78
2016,11,11,10,15,385.5,195.0,0.95,21.5,389.5,433.81,336.67
2016,11,11,10,30,301.0,223.0,1.0,22.0,383.0,412.15,318.72
2016,11,11,10,45,186.0,233.5,1.1,22.5,333.5,348.32,269.19
2016,11,11,11,0,71.0,244.0,1.2,23.0,284.0,285.01,219.43
2016,11,11,11,15,108.0,254.0,1.2,23.0,315.5,314.74,242.56
2016,11,11,11,30,145.0,264.0,1.2,23.0,347.0,346.02,266.08
2016,11,11,11,45,100.0,255.5,1.25,23.0,313.0,306.23,235.37
2016,11,11,12,0,55.0,247.0,1.3,23.0,279.0,270.34,207.78
2016,11,11,12,15,52.5,243.0,1.3,23.0,273.0,262.71,202.04
2016,11,11,12,30,50.0,239.0,1.3,23.0,267.0,255.07,196.19
2016,11,11,12,45,96.5,243.0,1.3,23.0,295.5,278.3,214.12
2016,11,11,13,0,143.0,247.0,1.3,23.0,324.0,298.29,229.02
2016,11,11,13,15,139.5,238.5,1.25,22.5,311.5,282.41,216.87
2016,11,11,13,30,136.0,230.0,1.2,22.0,299.0,266.43,204.71
2016,11,11,13,45,254.0,202.0,1.2,22.0,322.0,274.22,208.63
2016,11,11,14,0,372.0,174.0,1.2,22.0,345.0,274.11,204.87
2016,11,11,14,15,354.5,162.5,1.15,21.5,315.5,242.1,178.87
2016,11,11,14,30,337.0,151.0,1.1,21.0,286.0,210.95,153.56
2016,11,11,14,45,316.0,139.5,1.05,20.5,256.5,180.11,128.77
2016,11,11,15,0,295.0,128.0,1.0,20.0,227.0,150.67,105.68
2016,11,11,15,15,276.0,112.0,0.95,19.5,194.5,119.35,82.13
2016,11,11,15,30,257.0,96.0,0.9,19.0,162.0,89.63,61.93
2016,11,11,15,45,227.5,79.5,0.85,18.5,129.5,62.56,49.04
2016,11,11,16,0,198.0,63.0,0.8,18.0,97.0,50.41,38.15
2016,11,11,16,15,146.5,46.0,0.75,17.5,67.0,37.48,26.27
2016,11,11,16,30,95.0,29.0,0.7,17.0,37.0,24.12,11.9
2016,11,11,16,45,47.5,14.5,0.7,16.5,18.5,14.25,0.0
2016,11,11,17,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,6,45,82.0,7.5,0.8,13.0,10.5,0.0,0.0
2016,11,12,7,0,164.0,15.0,0.8,13.0,21.0,59.29,0.0
2016,11,12,7,15,296.5,25.5,0.8,13.5,56.5,136.13,85.11
2016,11,12,7,30,429.0,36.0,0.8,14.0,92.0,204.9,152.67
2016,11,12,7,45,506.0,43.5,0.85,15.0,134.5,256.99,198.34
2016,11,12,8,0,583.0,51.0,0.9,16.0,177.0,313.23,245.75
2016,11,12,8,15,631.5,56.0,0.85,16.5,219.5,357.31,282.61
2016,11,12,8,30,680.0,61.0,0.8,17.0,262.0,400.64,317.57
2016,11,12,8,45,715.0,64.0,0.75,17.5,302.5,437.8,346.53
2016,11,12,9,0,750.0,67.0,0.7,18.0,343.0,474.42,374.02
2016,11,12,9,15,772.5,70.0,0.65,18.5,379.0,503.41,394.87
2016,11,12,9,30,795.0,73.0,0.6,19.0,415.0,530.74,413.84
2016,11,12,9,45,818.0,72.5,0.55,19.5,446.5,552.59,428.34
2016,11,12,10,0,841.0,72.0,0.5,20.0,478.0,572.31,440.91
2016,11,12,10,15,851.5,73.5,0.45,20.5,502.0,582.53,446.34
2016,11,12,10,30,862.0,75.0,0.4,21.0,526.0,592.23,451.22
2016,11,12,10,45,869.5,75.5,0.35,21.5,543.5,596.28,451.97
2016,11,12,11,0,877.0,76.0,0.3,22.0,561.0,597.44,450.64
2016,11,12,11,15,881.0,76.5,0.3,22.0,570.5,593.61,447.18
2016,11,12,11,30,885.0,77.0,0.3,22.0,580.0,586.85,441.61
2016,11,12,11,45,885.0,77.5,0.3,22.5,581.5,574.91,431.45
2016,11,12,12,0,885.0,78.0,0.3,23.0,583.0,560.16,419.22
2016,11,12,12,15,671.0,142.5,0.4,23.0,523.0,493.4,370.51
2016,11,12,12,30,457.0,207.0,0.5,23.0,463.0,430.24,324.26
2016,11,12,12,45,661.0,142.5,0.6,23.0,503.0,452.59,341.12
2016,11,12,13,0,865.0,78.0,0.7,23.0,543.0,463.6,347.39
2016,11,12,13,15,660.0,128.0,0.75,23.0,475.0,395.45,295.95
2016,11,12,13,30,455.0,178.0,0.8,23.0,407.0,338.94,254.01
2016,11,12,13,45,637.0,125.0,0.9,23.0,426.5,335.33,247.23
2016,11,12,14,0,819.0,72.0,1.0,23.0,446.0,318.29,227.49
2016,11,12,14,15,647.5,99.0,1.0,22.5,380.5,260.79,183.99
2016,11,12,14,30,476.0,126.0,1.0,22.0,315.0,217.17,152.8
2016,11,12,14,45,457.0,116.0,1.05,22.0,283.0,182.02,123.86
2016,11,12,15,0,438.0,106.0,1.1,22.0,251.0,147.94,96.64
2016,11,12,15,15,542.5,80.0,1.1,21.0,234.0,112.76,65.88
2016,11,12,15,30,647.0,54.0,1.1,20.0,217.0,69.79,35.36
2016,11,12,15,45,584.0,48.0,1.15,19.5,173.5,33.15,23.34
2016,11,12,16,0,521.0,42.0,1.2,19.0,130.0,30.29,20.63
2016,11,12,16,15,417.5,33.5,1.2,18.0,89.5,25.05,15.63
2016,11,12,16,30,314.0,25.0,1.2,17.0,49.0,19.59,8.16
2016,11,12,16,45,157.0,12.5,1.3,16.5,24.5,12.29,0.0
2016,11,12,17,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,6,45,82.5,7.0,0.9,12.0,9.5,0.0,0.0
2016,11,13,7,0,165.0,14.0,0.9,12.0,19.0,58.03,0.0
2016,11,13,7,15,300.5,24.5,0.8,12.5,54.5,134.32,80.61
2016,11,13,7,30,436.0,35.0,0.7,13.0,90.0,204.65,152.08
2016,11,13,7,45,513.5,42.5,0.65,14.0,132.5,256.84,197.95
2016,11,13,8,0,591.0,50.0,0.6,15.0,175.0,313.23,245.24
2016,11,13,8,15,640.0,55.0,0.5,15.0,218.5,357.57,282.48
2016,11,13,8,30,689.0,60.0,0.4,15.0,262.0,401.21,317.8
2016,11,13,8,45,720.0,64.0,0.35,15.5,302.0,437.58,345.95
2016,11,13,9,0,751.0,68.0,0.3,16.0,342.0,473.22,372.48
2016,11,13,9,15,774.0,71.0,0.3,16.5,378.0,502.41,393.78
2016,11,13,9,30,797.0,74.0,0.3,17.0,414.0,529.96,413.28
2016,11,13,9,45,813.0,76.0,0.35,17.5,444.5,550.55,427.75
2016,11,13,10,0,829.0,78.0,0.4,18.0,475.0,568.84,440.32
2016,11,13,10,15,840.5,79.5,0.45,18.5,499.5,581.48,448.62
2016,11,13,10,30,852.0,81.0,0.5,19.0,524.0,591.44,454.88
2016,11,13,10,45,861.0,81.5,0.55,19.5,541.5,596.06,457.23
2016,11,13,11,0,870.0,82.0,0.6,20.0,559.0,596.5,456.58
2016,11,13,11,15,874.0,82.5,0.65,20.0,568.5,592.68,453.62
2016,11,13,11,30,878.0,83.0,0.7,20.0,578.0,585.95,448.46
2016,11,13,11,45,880.5,82.5,0.75,20.5,580.5,574.46,438.91
2016,11,13,12,0,883.0,82.0,0.8,21.0,583.0,560.12,427.15
2016,11,13,12,15,880.5,81.5,0.8,21.0,576.5,540.39,411.63
2016,11,13,12,30,878.0,81.0,0.8,21.0,570.0,518.12,393.96
2016,11,13,12,45,875.5,79.5,0.85,21.5,557.0,492.44,373.05
2016,11,13,13,0,873.0,78.0,0.9,22.0,544.0,464.45,349.93
2016,11,13,13,15,864.0,76.5,0.85,22.0,523.0,431.59,322.8
2016,11,13,13,30,855.0,75.0,0.8,22.0,502.0,395.16,292.44
2016,11,13,13,45,842.5,73.5,0.8,22.0,474.5,357.74,260.91
2016,11,13,14,0,830.0,72.0,0.8,22.0,447.0,319.36,227.95
2016,11,13,14,15,810.5,69.5,0.75,21.5,413.0,277.44,192.2
2016,11,13,14,30,791.0,67.0,0.7,21.0,379.0,235.57,156.28
2016,11,13,14,45,764.0,64.0,0.7,21.0,340.5,192.21,119.72
2016,11,13,15,0,737.0,61.0,0.7,21.0,302.0,150.08,85.85
2016,11,13,15,15,697.0,57.0,0.7,20.5,259.5,107.42,55.7
2016,11,13,15,30,657.0,53.0,0.7,20.0,217.0,67.79,34.09
2016,11,13,15,45,594.5,47.0,0.7,19.5,173.5,32.46,22.74
2016,11,13,16,0,532.0,41.0,0.7,19.0,130.0,29.55,19.99
2016,11,13,16,15,428.0,32.5,0.75,18.0,89.0,24.27,14.93
2016,11,13,16,30,324.0,24.0,0.8,17.0,48.0,18.75,7.1
2016,11,13,16,45,162.0,12.0,0.9,16.5,24.0,11.8,0.0
2016,11,13,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,6,45,85.5,6.0,0.85,12.0,8.5,0.0,0.0
2016,11,14,7,0,171.0,12.0,0.9,12.0,17.0,57.1,0.0
2016,11,14,7,15,311.0,23.0,0.8,12.5,52.5,133.96,75.84
2016,11,14,7,30,451.0,34.0,0.7,13.0,88.0,207.08,152.91
2016,11,14,7,45,529.5,40.5,0.6,13.5,131.0,258.69,198.91
2016,11,14,8,0,608.0,47.0,0.5,14.0,174.0,312.11,244.33
2016,11,14,8,15,657.5,52.0,0.45,14.5,217.5,357.43,282.23
2016,11,14,8,30,707.0,57.0,0.4,15.0,261.0,403.75,319.38
2016,11,14,8,45,364.5,96.5,0.4,15.5,202.5,295.2,235.86
2016,11,14,9,0,22.0,136.0,0.4,16.0,144.0,147.98,117.07
2016,11,14,9,15,158.5,152.5,0.35,16.5,219.0,247.42,198.32
2016,11,14,9,30,295.0,169.0,0.3,17.0,294.0,346.67,274.92
2016,11,14,9,45,313.0,179.5,0.25,17.5,320.5,369.99,290.74
2016,11,14,10,0,331.0,190.0,0.2,18.0,347.0,392.61,306.39
2016,11,14,10,15,233.0,211.0,0.15,18.5,324.5,353.41,274.51
2016,11,14,10,30,135.0,232.0,0.1,19.0,302.0,317.16,245.18
2016,11,14,10,45,130.0,240.0,0.1,19.5,309.0,320.51,247.14
2016,11,14,11,0,125.0,248.0,0.1,20.0,316.0,323.36,248.35
2016,11,14,11,15,91.0,244.5,0.1,20.0,294.5,294.4,226.01
2016,11,14,11,30,57.0,241.0,0.1,20.0,273.0,269.41,206.8
2016,11,14,11,45,175.0,243.0,0.15,20.5,341.5,336.46,258.16
2016,11,14,12,0,293.0,245.0,0.2,21.0,410.0,398.6,303.48
2016,11,14,12,15,594.0,160.5,0.25,21.0,491.0,466.9,354.19
2016,11,14,12,30,895.0,76.0,0.3,21.0,572.0,518.81,390.76
2016,11,14,12,45,887.0,76.5,0.4,21.5,557.5,492.19,369.15
2016,11,14,13,0,879.0,77.0,0.5,22.0,543.0,463.49,346.3
2016,11,14,13,15,870.0,76.0,0.5,22.0,522.0,431.02,319.99
2016,11,14,13,30,861.0,75.0,0.5,22.0,501.0,394.97,290.39
2016,11,14,13,45,848.0,73.0,0.55,22.0,473.5,356.8,258.77
2016,11,14,14,0,835.0,71.0,0.6,22.0,446.0,317.7,225.63
2016,11,14,14,15,816.0,68.5,0.6,21.5,412.0,275.83,190.16
2016,11,14,14,30,797.0,66.0,0.6,21.0,378.0,233.97,154.41
2016,11,14,14,45,770.0,63.0,0.65,21.0,339.5,190.48,117.92
2016,11,14,15,0,743.0,60.0,0.7,21.0,301.0,148.22,84.11
2016,11,14,15,15,702.5,56.0,0.7,20.0,258.5,105.38,54.21
2016,11,14,15,30,662.0,52.0,0.7,19.0,216.0,65.61,32.98
2016,11,14,15,45,599.0,46.5,0.75,18.5,172.0,35.24,25.26
2016,11,14,16,0,536.0,41.0,0.8,18.0,128.0,29.7,20.18
2016,11,14,16,15,429.5,32.0,0.8,17.0,87.5,23.95,14.67
2016,11,14,16,30,323.0,23.0,0.8,16.0,47.0,17.91,6.05
2016,11,14,16,45,161.5,11.5,0.85,15.5,23.5,11.3,0.0
2016,11,14,17,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,15,6,45,106.0,6.0,0.75,10.5,8.5,0.0,0.0
2016,11,15,7,0,212.0,12.0,0.7,11.0,17.0,67.28,0.0
2016,11,15,7,15,354.0,21.0,0.6,11.5,52.5,139.8,73.44
2016,11,15,7,30,496.0,30.0,0.5,12.0,88.0,212.95,156.1
2016,11,15,7,45,571.0,35.5,0.45,12.5,131.0,264.01,202.35
2016,11,15,8,0,646.0,41.0,0.4,13.0,174.0,318.7,249.17
2016,11,15,8,15,690.5,45.0,0.45,13.5,216.5,361.53,285.88
2016,11,15,8,30,735.0,49.0,0.5,14.0,259.0,405.09,321.88
2016,11,15,8,45,764.5,52.0,0.55,14.5,298.5,440.46,350.45
2016,11,15,9,0,794.0,55.0,0.6,15.0,338.0,475.0,377.45
2016,11,15,9,15,813.5,57.0,0.6,15.5,373.5,499.4,395.74
2016,11,15,9,30,833.0,59.0,0.6,16.0,409.0,524.62,414.02
2016,11,15,9,45,553.5,128.0,0.6,16.5,368.0,453.79,357.95
2016,11,15,10,0,274.0,197.0,0.6,17.0,327.0,366.51,288.8
2016,11,15,10,15,558.0,137.5,0.6,17.0,418.0,474.9,374.07
2016,11,15,10,30,842.0,78.0,0.6,17.0,509.0,576.36,449.65
2016,11,15,10,45,610.0,147.0,0.65,17.5,464.5,513.23,399.07
2016,11,15,11,0,378.0,216.0,0.7,18.0,420.0,439.83,342.02
2016,11,15,11,15,617.5,149.0,0.75,18.0,489.5,509.8,396.9
2016,11,15,11,30,857.0,82.0,0.8,18.0,559.0,567.26,439.98
2016,11,15,11,45,858.0,81.5,0.9,18.5,560.5,555.31,429.66
2016,11,15,12,0,859.0,81.0,1.0,19.0,562.0,540.64,417.78
2016,11,15,12,15,856.0,81.0,1.05,19.0,556.0,521.74,402.91
2016,11,15,12,30,853.0,81.0,1.1,19.0,550.0,500.4,385.85
2016,11,15,12,45,467.5,157.0,1.2,19.0,413.0,369.39,286.48
2016,11,15,13,0,82.0,233.0,1.3,19.0,276.0,257.05,200.38
2016,11,15,13,15,453.0,154.5,1.35,18.5,379.0,329.73,255.45
2016,11,15,13,30,824.0,76.0,1.4,18.0,482.0,379.72,287.86
2016,11,15,13,45,412.0,109.5,1.5,18.0,312.5,239.54,181.88
2016,11,15,14,0,0.0,143.0,1.6,18.0,143.0,135.88,106.6
2016,11,15,14,15,0.0,132.0,1.65,17.5,132.0,125.19,98.52
2016,11,15,14,30,0.0,121.0,1.7,17.0,121.0,114.51,90.15
2016,11,15,14,45,0.0,108.5,1.8,17.0,108.5,102.52,80.4
2016,11,15,15,0,0.0,96.0,1.9,17.0,96.0,90.55,70.57
2016,11,15,15,15,0.0,82.0,1.9,16.5,82.0,77.33,59.67
2016,11,15,15,30,0.0,68.0,1.9,16.0,68.0,64.18,48.63
2016,11,15,15,45,0.0,54.0,1.95,15.5,54.0,51.19,39.61
2016,11,15,16,0,0.0,40.0,2.0,15.0,40.0,38.33,27.94
2016,11,15,16,15,0.0,27.0,1.95,14.5,27.0,26.07,16.57
2016,11,15,16,30,0.0,14.0,1.9,14.0,14.0,13.51,2.78
2016,11,15,16,45,0.0,7.0,1.85,14.0,7.0,6.88,0.0
2016,11,15,17,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,6,45,76.0,6.0,1.55,8.5,8.0,0.0,0.0
2016,11,16,7,0,152.0,12.0,1.6,9.0,16.0,51.09,0.0
2016,11,16,7,15,309.0,22.5,1.65,9.5,51.0,129.01,61.94
2016,11,16,7,30,466.0,33.0,1.7,10.0,86.0,207.79,153.78
2016,11,16,7,45,552.5,39.5,1.8,11.0,130.0,259.23,201.44
2016,11,16,8,0,639.0,46.0,1.9,12.0,174.0,318.98,253.45
2016,11,16,8,15,688.5,50.5,1.95,12.0,218.0,364.33,293.83
2016,11,16,8,30,738.0,55.0,2.0,12.0,262.0,410.6,333.78
2016,11,16,8,45,771.0,58.0,2.15,12.5,303.5,447.68,365.0
2016,11,16,9,0,804.0,61.0,2.3,13.0,345.0,484.03,394.71
2016,11,16,9,15,825.5,63.5,2.35,13.0,381.5,512.69,418.09
2016,11,16,9,30,847.0,66.0,2.4,13.0,418.0,539.53,439.52
2016,11,16,9,45,860.5,68.0,2.45,13.5,448.5,559.31,454.21
2016,11,16,10,0,874.0,70.0,2.5,14.0,479.0,574.49,465.1
2016,11,16,10,15,884.5,71.5,2.5,14.0,503.5,587.08,474.37
2016,11,16,10,30,895.0,73.0,2.5,14.0,528.0,596.88,481.32
2016,11,16,10,45,899.5,74.5,2.55,14.5,544.5,600.31,482.58
2016,11,16,11,0,904.0,76.0,2.6,15.0,561.0,600.77,481.46
2016,11,16,11,15,907.0,76.5,2.65,15.0,570.5,596.31,477.43
2016,11,16,11,30,910.0,77.0,2.7,15.0,580.0,588.87,470.99
2016,11,16,11,45,625.5,154.5,2.75,15.0,501.0,499.6,399.61
2016,11,16,12,0,341.0,232.0,2.8,15.0,422.0,409.44,327.15
2016,11,16,12,15,338.5,230.5,2.8,15.0,417.5,397.96,317.95
2016,11,16,12,30,336.0,229.0,2.8,15.0,413.0,385.55,307.56
2016,11,16,12,45,334.5,223.5,2.85,15.0,403.0,368.98,293.87
2016,11,16,13,0,333.0,218.0,2.9,15.0,393.0,351.6,279.38
2016,11,16,13,15,600.0,146.5,2.85,14.5,446.5,381.23,300.31
2016,11,16,13,30,867.0,75.0,2.8,14.0,500.0,392.52,303.78
2016,11,16,13,45,849.0,75.0,2.8,14.0,471.5,354.57,269.64
2016,11,16,14,0,831.0,75.0,2.8,14.0,443.0,316.01,234.68
2016,11,16,14,15,811.0,72.5,2.75,13.5,409.0,274.25,197.21
2016,11,16,14,30,791.0,70.0,2.7,13.0,375.0,232.59,159.76
2016,11,16,14,45,758.0,67.5,2.7,13.0,335.5,189.03,121.77
2016,11,16,15,0,725.0,65.0,2.7,13.0,296.0,147.27,87.4
2016,11,16,15,15,682.5,60.5,2.6,12.5,253.5,102.0,54.58
2016,11,16,15,30,640.0,56.0,2.5,12.0,211.0,62.65,33.32
2016,11,16,15,45,569.0,50.0,2.45,12.0,167.0,35.46,26.13
2016,11,16,16,0,498.0,44.0,2.4,12.0,123.0,32.72,23.32
2016,11,16,16,15,384.5,34.5,2.25,11.5,83.0,26.59,17.18
2016,11,16,16,30,271.0,25.0,2.1,11.0,43.0,20.17,6.34
2016,11,16,16,45,135.5,12.5,2.0,10.5,21.5,12.29,0.0
2016,11,16,17,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,17,6,45,62.0,5.5,0.75,6.5,6.5,0.0,0.0
2016,11,17,7,0,124.0,11.0,0.7,7.0,13.0,42.48,0.0
2016,11,17,7,15,272.5,22.0,0.65,7.0,46.5,115.96,48.37
2016,11,17,7,30,421.0,33.0,0.6,7.0,80.0,191.33,141.47
2016,11,17,7,45,513.5,40.0,0.6,7.5,123.5,246.7,192.27
2016,11,17,8,0,606.0,47.0,0.6,8.0,167.0,307.26,244.78
2016,11,17,8,15,657.5,51.5,0.6,8.5,210.0,349.67,281.8
2016,11,17,8,30,709.0,56.0,0.6,9.0,253.0,395.84,320.47
2016,11,17,8,45,749.5,58.5,0.65,10.0,295.0,435.15,352.16
2016,11,17,9,0,790.0,61.0,0.7,11.0,337.0,474.12,382.48
2016,11,17,9,15,813.0,63.5,0.75,11.5,373.5,503.23,405.02
2016,11,17,9,30,836.0,66.0,0.8,12.0,410.0,530.62,425.7
2016,11,17,9,45,856.0,66.5,0.85,12.5,441.5,549.9,439.89
2016,11,17,10,0,876.0,67.0,0.9,13.0,473.0,569.31,453.83
2016,11,17,10,15,887.0,68.0,0.9,13.5,498.0,581.68,461.75
2016,11,17,10,30,898.0,69.0,0.9,14.0,523.0,591.28,467.45
2016,11,17,10,45,906.5,69.5,0.9,14.5,540.5,596.01,469.42
2016,11,17,11,0,915.0,70.0,0.9,15.0,558.0,597.75,469.09
2016,11,17,11,15,918.5,70.5,0.85,15.0,567.5,593.62,464.74
2016,11,17,11,30,922.0,71.0,0.8,15.0,577.0,586.45,458.08
2016,11,17,11,45,924.0,70.5,0.8,15.5,579.5,574.42,447.38
2016,11,17,12,0,926.0,70.0,0.8,16.0,582.0,559.44,434.37
2016,11,17,12,15,923.5,69.5,0.8,16.0,576.0,539.28,418.11
2016,11,17,12,30,921.0,69.0,0.8,16.0,570.0,516.47,399.55
2016,11,17,12,45,916.0,68.5,0.8,16.0,556.0,489.95,377.8
2016,11,17,13,0,911.0,68.0,0.8,16.0,542.0,461.13,353.78
2016,11,17,13,15,902.5,67.0,0.8,16.0,521.0,428.27,326.13
2016,11,17,13,30,894.0,66.0,0.8,16.0,500.0,393.64,296.42
2016,11,17,13,45,880.5,64.5,0.85,16.0,472.5,355.29,263.39
2016,11,17,14,0,867.0,63.0,0.9,16.0,445.0,315.91,228.8
2016,11,17,14,15,848.5,61.0,0.9,16.0,411.0,273.99,191.68
2016,11,17,14,30,830.0,59.0,0.9,16.0,377.0,229.05,152.12
2016,11,17,14,45,803.5,56.5,0.9,16.0,338.0,185.1,114.38
2016,11,17,15,0,777.0,54.0,0.9,16.0,299.0,142.25,79.63
2016,11,17,15,15,737.5,50.5,0.85,15.0,256.5,98.82,49.38
2016,11,17,15,30,698.0,47.0,0.8,14.0,214.0,58.26,28.66
2016,11,17,15,45,637.0,41.5,0.8,13.5,170.0,30.96,21.99
2016,11,17,16,0,576.0,36.0,0.8,13.0,126.0,28.0,19.09
2016,11,17,16,15,468.5,28.5,0.9,12.5,85.5,22.98,13.99
2016,11,17,16,30,361.0,21.0,1.0,12.0,45.0,17.8,4.18
2016,11,17,16,45,180.5,10.5,1.1,11.5,22.5,10.32,0.0
2016,11,17,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,7,15,216.5,15.5,1.3,7.0,39.0,90.61,29.35
2016,11,18,7,30,433.0,31.0,1.3,8.0,78.0,191.64,140.41
2016,11,18,7,45,522.5,38.5,1.35,9.0,121.5,246.45,191.41
2016,11,18,8,0,612.0,46.0,1.4,10.0,165.0,303.69,241.49
2016,11,18,8,15,665.0,51.0,1.3,10.5,209.0,349.96,281.85
2016,11,18,8,30,718.0,56.0,1.2,11.0,253.0,397.38,321.6
2016,11,18,8,45,753.5,59.5,1.2,12.0,295.0,435.52,352.4
2016,11,18,9,0,789.0,63.0,1.2,13.0,337.0,473.08,381.56
2016,11,18,9,15,812.5,66.0,1.25,13.5,373.5,502.92,404.79
2016,11,18,9,30,836.0,69.0,1.3,14.0,410.0,531.05,426.09
2016,11,18,9,45,853.5,70.5,1.4,15.0,441.5,552.27,441.15
2016,11,18,10,0,871.0,72.0,1.5,16.0,473.0,571.13,454.06
2016,11,18,10,15,881.0,73.5,1.5,16.5,497.0,581.28,460.45
2016,11,18,10,30,891.0,75.0,1.5,17.0,521.0,590.77,466.13
2016,11,18,10,45,895.5,76.5,1.55,17.5,538.0,594.23,467.47
2016,11,18,11,0,900.0,78.0,1.6,18.0,555.0,594.73,466.53
2016,11,18,11,15,902.0,78.5,1.65,18.0,563.5,589.81,462.36
2016,11,18,11,30,904.0,79.0,1.7,18.0,572.0,581.93,455.88
