Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,11,45,900.5,80.0,1.75,18.5,572.5,568.67,444.36
2016,11,18,12,0,897.0,81.0,1.8,19.0,573.0,552.66,430.62
2016,11,18,12,15,893.0,80.5,1.8,19.0,566.5,532.25,413.97
2016,11,18,12,30,889.0,80.0,1.8,19.0,560.0,509.34,395.1
2016,11,18,12,45,883.5,79.0,1.85,19.0,546.0,482.87,373.32
2016,11,18,13,0,878.0,78.0,1.9,19.0,532.0,454.23,349.33
2016,11,18,13,15,868.5,76.5,1.85,18.5,511.0,419.87,320.77
2016,11,18,13,30,859.0,75.0,1.8,18.0,490.0,385.23,291.24
2016,11,18,13,45,845.0,73.5,1.8,18.0,462.5,347.69,258.4
2016,11,18,14,0,831.0,72.0,1.8,18.0,435.0,309.29,224.29
2016,11,18,14,15,811.5,69.5,1.7,17.5,401.5,267.91,187.86
2016,11,18,14,30,792.0,67.0,1.6,17.0,368.0,226.58,151.47
2016,11,18,14,45,764.5,64.0,1.55,17.0,330.0,183.73,114.73
2016,11,18,15,0,737.0,61.0,1.5,17.0,292.0,142.15,81.2
2016,11,18,15,15,695.0,57.0,1.35,16.0,249.5,100.08,52.2
2016,11,18,15,30,653.0,53.0,1.2,15.0,207.0,61.23,32.63
2016,11,18,15,45,588.0,46.5,1.1,14.5,164.0,32.68,23.39
2016,11,18,16,0,523.0,40.0,1.0,14.0,121.0,29.32,20.12
2016,11,18,16,15,409.0,31.0,1.0,13.0,81.0,23.5,14.32
2016,11,18,16,30,295.0,22.0,1.0,12.0,41.0,17.39,3.18
2016,11,18,16,45,147.5,11.0,1.0,11.5,20.5,10.81,0.0
2016,11,18,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,19,7,15,179.0,16.0,2.8,12.0,34.5,79.27,16.34
2016,11,19,7,30,358.0,32.0,2.8,12.0,69.0,167.01,119.8
2016,11,19,7,45,449.0,39.0,2.8,12.5,109.5,218.95,168.38
2016,11,19,8,0,540.0,46.0,2.8,13.0,150.0,276.14,218.52
2016,11,19,8,15,594.0,51.5,2.8,13.0,191.0,320.49,258.15
2016,11,19,8,30,648.0,57.0,2.8,13.0,232.0,366.44,298.09
2016,11,19,8,45,685.5,60.0,2.85,13.5,271.5,401.21,327.64
2016,11,19,9,0,723.0,63.0,2.9,14.0,311.0,437.59,357.55
2016,11,19,9,15,747.5,65.5,2.9,14.0,346.0,466.05,380.99
2016,11,19,9,30,772.0,68.0,2.9,14.0,381.0,493.05,402.74
2016,11,19,9,45,492.5,132.5,2.9,14.5,338.0,417.73,340.57
2016,11,19,10,0,213.0,197.0,2.9,15.0,295.0,324.21,262.87
2016,11,19,10,15,217.0,208.0,2.85,15.0,312.0,337.63,273.52
2016,11,19,10,30,221.0,219.0,2.8,15.0,329.0,350.28,283.07
2016,11,19,10,45,128.5,216.0,2.8,15.5,281.0,292.98,235.64
2016,11,19,11,0,36.0,213.0,2.8,16.0,233.0,232.21,185.33
2016,11,19,11,15,18.0,141.0,2.75,16.0,151.0,146.98,116.34
2016,11,19,11,30,0.0,69.0,2.7,16.0,69.0,66.72,50.14
2016,11,19,11,45,0.0,95.0,2.7,16.0,95.0,91.93,71.06
2016,11,19,12,0,0.0,121.0,2.7,16.0,121.0,117.07,91.72
2016,11,19,12,15,0.0,84.5,2.65,16.0,84.5,81.74,62.61
2016,11,19,12,30,0.0,48.0,2.6,16.0,48.0,46.39,33.28
2016,11,19,12,45,0.0,84.0,2.6,16.0,84.0,81.25,62.35
2016,11,19,13,0,0.0,120.0,2.6,16.0,120.0,115.67,90.81
2016,11,19,13,15,0.0,89.0,2.55,16.0,89.0,86.04,66.39
2016,11,19,13,30,0.0,58.0,2.5,16.0,58.0,56.06,41.53
2016,11,19,13,45,0.0,52.0,2.5,16.0,52.0,50.24,36.75
2016,11,19,14,0,0.0,46.0,2.5,16.0,46.0,44.44,31.94
2016,11,19,14,15,0.0,27.5,2.4,15.5,27.5,26.55,16.93
2016,11,19,14,30,0.0,9.0,2.3,15.0,9.0,8.68,1.77
2016,11,19,14,45,0.0,8.0,2.25,15.0,8.0,7.71,0.95
2016,11,19,15,0,0.0,7.0,2.2,15.0,7.0,6.75,0.13
2016,11,19,15,15,0.0,6.0,2.1,14.5,6.0,5.78,0.0
2016,11,19,15,30,0.0,5.0,2.0,14.0,5.0,4.82,0.0
2016,11,19,15,45,178.5,28.0,1.95,14.0,55.0,19.83,12.02
2016,11,19,16,0,357.0,51.0,1.9,14.0,105.0,38.67,28.25
2016,11,19,16,15,245.5,38.5,1.9,14.0,69.5,29.8,19.44
2016,11,19,16,30,134.0,26.0,1.9,14.0,34.0,20.56,3.7
2016,11,19,16,45,67.0,13.0,1.9,14.0,17.0,12.78,0.0
2016,11,19,17,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,7,15,17.0,17.5,0.9,12.5,19.0,22.9,0.0
2016,11,20,7,30,34.0,35.0,0.9,13.0,38.0,50.15,33.41
2016,11,20,7,45,50.0,53.0,0.9,13.5,60.5,80.98,60.91
2016,11,20,8,0,66.0,71.0,0.9,14.0,83.0,107.78,84.16
2016,11,20,8,15,76.5,89.0,0.9,14.0,106.5,132.8,105.82
2016,11,20,8,30,87.0,107.0,0.9,14.0,130.0,158.01,127.27
2016,11,20,8,45,95.0,123.5,0.9,14.5,152.5,180.4,145.72
2016,11,20,9,0,103.0,140.0,0.9,15.0,175.0,202.79,163.76
2016,11,20,9,15,68.5,148.5,0.85,15.0,173.0,189.2,152.32
2016,11,20,9,30,34.0,157.0,0.8,15.0,171.0,179.48,143.91
2016,11,20,9,45,40.0,171.0,0.8,15.0,188.5,196.68,157.69
2016,11,20,10,0,46.0,185.0,0.8,15.0,206.0,213.79,171.16
2016,11,20,10,15,39.5,191.0,0.8,15.0,209.5,215.3,171.92
2016,11,20,10,30,33.0,197.0,0.8,15.0,213.0,216.67,172.65
2016,11,20,10,45,50.5,212.0,0.8,15.5,238.0,240.73,191.38
2016,11,20,11,0,68.0,227.0,0.8,16.0,263.0,264.37,209.41
2016,11,20,11,15,55.0,225.0,0.8,16.0,254.5,253.33,200.27
2016,11,20,11,30,42.0,223.0,0.8,16.0,246.0,242.45,191.48
2016,11,20,11,45,28.0,209.5,0.85,16.0,225.0,219.96,173.69
2016,11,20,12,0,14.0,196.0,0.9,16.0,204.0,196.89,155.4
2016,11,20,12,15,7.0,170.0,0.9,15.5,174.0,167.65,132.38
2016,11,20,12,30,0.0,144.0,0.9,15.0,144.0,138.94,109.54
2016,11,20,12,45,0.0,141.0,0.9,15.0,141.0,135.85,107.2
2016,11,20,13,0,0.0,138.0,0.9,15.0,138.0,132.76,104.8
2016,11,20,13,15,0.0,84.0,0.9,15.0,84.0,81.25,62.56
2016,11,20,13,30,0.0,30.0,0.9,15.0,30.0,28.97,18.93
2016,11,20,13,45,0.0,54.0,0.9,15.0,54.0,52.18,38.6
2016,11,20,14,0,0.0,78.0,0.9,15.0,78.0,75.43,58.16
2016,11,20,14,15,0.0,59.0,0.85,14.5,59.0,57.01,42.85
2016,11,20,14,30,0.0,40.0,0.8,14.0,40.0,38.62,27.43
2016,11,20,14,45,0.0,35.5,0.8,14.0,35.5,34.27,23.78
2016,11,20,15,0,0.0,31.0,0.8,14.0,31.0,29.92,20.07
2016,11,20,15,15,0.0,26.0,0.75,13.5,26.0,25.09,15.96
2016,11,20,15,30,0.0,21.0,0.7,13.0,21.0,20.26,11.79
2016,11,20,15,45,0.0,16.5,0.65,13.0,16.5,15.91,8.61
2016,11,20,16,0,0.0,12.0,0.6,13.0,12.0,11.57,4.57
2016,11,20,16,15,0.0,8.0,0.7,12.5,8.0,7.71,0.88
2016,11,20,16,30,0.0,4.0,0.8,12.0,4.0,3.85,0.0
2016,11,20,16,45,0.0,2.0,0.9,12.0,2.0,1.97,0.0
2016,11,20,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,7,15,186.0,15.0,1.15,9.5,33.5,77.77,0.0
2016,11,21,7,30,372.0,30.0,1.2,10.0,67.0,166.92,117.19
2016,11,21,7,45,466.5,37.5,1.3,11.0,108.0,220.39,168.25
2016,11,21,8,0,561.0,45.0,1.4,12.0,149.0,279.41,219.43
2016,11,21,8,15,616.5,50.5,1.4,12.0,191.0,324.66,259.52
2016,11,21,8,30,672.0,56.0,1.4,12.0,233.0,369.59,298.33
2016,11,21,8,45,715.0,58.5,1.45,12.5,274.0,408.68,331.02
2016,11,21,9,0,758.0,61.0,1.5,13.0,315.0,447.63,362.6
2016,11,21,9,15,782.5,63.5,1.5,13.0,351.0,476.66,386.1
2016,11,21,9,30,807.0,66.0,1.5,13.0,387.0,504.12,407.82
2016,11,21,9,45,821.5,68.5,1.55,13.5,417.0,524.37,422.96
2016,11,21,10,0,836.0,71.0,1.6,14.0,447.0,542.31,435.99
2016,11,21,10,15,573.0,137.0,1.6,14.0,401.0,471.39,379.12
2016,11,21,10,30,310.0,203.0,1.6,14.0,355.0,386.43,310.73
2016,11,21,10,45,591.5,139.5,1.65,14.5,442.5,483.33,388.23
2016,11,21,11,0,873.0,76.0,1.7,15.0,530.0,569.39,454.02
2016,11,21,11,15,494.5,159.5,1.7,15.0,418.0,439.1,350.66
2016,11,21,11,30,116.0,243.0,1.7,15.0,306.0,305.02,242.82
2016,11,21,11,45,498.5,161.0,1.75,15.5,430.0,427.99,341.95
2016,11,21,12,0,881.0,79.0,1.8,16.0,554.0,535.0,422.93
2016,11,21,12,15,879.5,78.5,1.8,16.0,549.0,516.39,406.43
2016,11,21,12,30,878.0,78.0,1.8,16.0,544.0,495.22,388.56
2016,11,21,12,45,596.5,145.0,1.85,16.0,458.0,409.44,321.48
2016,11,21,13,0,315.0,212.0,1.9,16.0,372.0,334.18,262.97
2016,11,21,13,15,586.5,142.0,1.9,15.5,425.5,364.41,284.04
2016,11,21,13,30,858.0,72.0,1.9,15.0,479.0,376.19,287.32
2016,11,21,13,45,844.5,70.5,1.9,15.0,452.0,339.2,254.16
2016,11,21,14,0,831.0,69.0,1.9,15.0,425.0,301.3,219.95
2016,11,21,14,15,811.0,66.5,1.9,15.0,392.0,260.16,183.02
2016,11,21,14,30,791.0,64.0,1.9,15.0,359.0,219.09,146.3
2016,11,21,14,45,761.0,61.5,1.9,15.0,321.0,176.71,109.9
2016,11,21,15,0,731.0,59.0,1.9,15.0,283.0,135.8,77.07
2016,11,21,15,15,688.0,55.0,1.8,14.5,241.0,94.32,48.77
2016,11,21,15,30,645.0,51.0,1.7,14.0,199.0,56.13,30.31
2016,11,21,15,45,575.0,45.0,1.6,13.5,156.5,31.7,22.58
2016,11,21,16,0,505.0,39.0,1.5,13.0,114.0,28.73,19.61
2016,11,21,16,15,387.0,30.0,1.4,12.0,75.5,22.86,13.63
2016,11,21,16,30,269.0,21.0,1.3,11.0,37.0,16.69,0.27
2016,11,21,16,45,134.5,10.5,1.25,10.5,18.5,10.32,0.0
2016,11,21,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,22,7,15,162.0,16.0,0.35,9.0,31.5,71.2,0.0
2016,11,22,7,30,324.0,32.0,0.3,9.0,63.0,152.56,105.56
2016,11,22,7,45,418.5,41.0,0.25,9.5,103.0,205.94,156.5
2016,11,22,8,0,513.0,50.0,0.2,10.0,143.0,264.86,206.83
2016,11,22,8,15,571.5,56.0,0.2,10.5,184.5,310.4,245.8
2016,11,22,8,30,630.0,62.0,0.2,11.0,226.0,357.76,285.0
2016,11,22,8,45,611.5,71.0,0.25,11.5,251.5,374.06,299.39
2016,11,22,9,0,593.0,80.0,0.3,12.0,277.0,387.6,310.98
2016,11,22,9,15,477.0,112.5,0.35,12.5,282.5,372.04,298.88
2016,11,22,9,30,361.0,145.0,0.4,13.0,288.0,347.28,279.11
2016,11,22,9,45,369.5,156.5,0.45,13.5,312.0,367.32,294.56
2016,11,22,10,0,378.0,168.0,0.5,14.0,336.0,386.24,308.45
2016,11,22,10,15,478.0,154.0,0.5,14.0,379.0,432.72,344.26
2016,11,22,10,30,578.0,140.0,0.5,14.0,422.0,475.99,376.77
2016,11,22,10,45,719.5,110.0,0.55,14.5,473.5,522.48,411.31
2016,11,22,11,0,861.0,80.0,0.6,15.0,525.0,565.64,442.59
2016,11,22,11,15,865.5,81.0,0.6,15.0,535.0,562.75,439.16
2016,11,22,11,30,870.0,82.0,0.6,15.0,545.0,556.98,434.0
2016,11,22,11,45,634.5,145.5,0.6,15.0,484.5,484.61,378.21
2016,11,22,12,0,399.0,209.0,0.6,15.0,424.0,410.97,321.53
2016,11,22,12,15,419.5,202.0,0.6,15.0,425.5,406.35,318.03
2016,11,22,12,30,440.0,195.0,0.6,15.0,427.0,397.82,310.73
2016,11,22,12,45,454.5,186.5,0.6,15.0,421.0,383.07,298.49
2016,11,22,13,0,469.0,178.0,0.6,15.0,415.0,366.42,284.49
2016,11,22,13,15,471.5,169.0,0.6,15.0,399.5,342.68,264.77
2016,11,22,13,30,474.0,160.0,0.6,15.0,384.0,317.72,243.71
2016,11,22,13,45,464.5,151.5,0.65,15.0,360.5,288.17,219.0
2016,11,22,14,0,455.0,143.0,0.7,15.0,337.0,258.37,193.69
2016,11,22,14,15,458.0,130.0,0.7,14.5,312.5,227.5,167.07
2016,11,22,14,30,461.0,117.0,0.7,14.0,288.0,195.71,139.44
2016,11,22,14,45,435.5,109.5,0.7,14.0,257.0,163.18,112.45
2016,11,22,15,0,410.0,102.0,0.7,14.0,226.0,132.21,88.03
2016,11,22,15,15,385.0,89.5,0.65,13.5,192.5,98.81,64.01
2016,11,22,15,30,360.0,77.0,0.6,13.0,159.0,67.36,45.43
2016,11,22,15,45,320.5,63.5,0.6,12.5,125.0,47.35,36.57
2016,11,22,16,0,281.0,50.0,0.6,12.0,91.0,38.0,27.85
2016,11,22,16,15,206.5,35.5,0.65,11.5,60.0,27.44,17.45
2016,11,22,16,30,132.0,21.0,0.7,11.0,29.0,16.44,0.0
2016,11,22,16,45,66.0,10.5,0.8,11.0,14.5,10.32,0.0
2016,11,22,17,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,7,15,143.5,16.5,0.95,8.5,29.5,65.62,0.0
2016,11,23,7,30,287.0,33.0,0.8,9.0,59.0,140.74,95.87
2016,11,23,7,45,375.5,44.0,0.7,10.0,98.5,192.65,146.49
2016,11,23,8,0,464.0,55.0,0.6,11.0,138.0,249.82,195.44
2016,11,23,8,15,528.0,62.0,0.65,11.5,179.5,297.28,236.28
2016,11,23,8,30,592.0,69.0,0.7,12.0,221.0,346.85,277.77
2016,11,23,8,45,629.5,75.0,0.8,12.5,260.5,384.76,309.31
2016,11,23,9,0,667.0,81.0,0.9,13.0,300.0,422.53,339.88
2016,11,23,9,15,696.5,84.5,0.9,13.0,336.0,453.04,364.23
2016,11,23,9,30,726.0,88.0,0.9,13.0,372.0,482.41,387.11
2016,11,23,9,45,754.0,88.5,0.95,13.5,404.0,506.24,404.95
2016,11,23,10,0,782.0,89.0,1.0,14.0,436.0,527.19,420.28
2016,11,23,10,15,795.5,91.0,1.0,14.0,460.5,541.07,430.33
2016,11,23,10,30,809.0,93.0,1.0,14.0,485.0,552.45,438.36
2016,11,23,10,45,599.5,146.0,1.0,14.0,442.0,490.87,389.82
2016,11,23,11,0,390.0,199.0,1.0,14.0,399.0,419.98,334.12
2016,11,23,11,15,617.5,146.5,1.05,14.0,470.0,492.3,391.33
2016,11,23,11,30,845.0,94.0,1.1,14.0,541.0,553.61,437.64
2016,11,23,11,45,848.0,93.5,1.15,14.5,544.0,542.9,427.49
2016,11,23,12,0,851.0,93.0,1.2,15.0,547.0,529.45,415.74
2016,11,23,12,15,849.0,92.5,1.2,15.0,541.5,510.84,400.34
2016,11,23,12,30,847.0,92.0,1.2,15.0,536.0,489.8,382.77
2016,11,23,12,45,572.5,151.5,1.3,15.0,449.0,401.25,314.52
2016,11,23,13,0,298.0,211.0,1.4,15.0,362.0,324.79,255.7
2016,11,23,13,15,550.5,151.0,1.45,14.5,415.0,355.57,277.39
2016,11,23,13,30,803.0,91.0,1.5,14.0,468.0,371.44,284.14
2016,11,23,13,45,788.0,88.5,1.55,14.0,441.0,335.01,251.85
2016,11,23,14,0,773.0,86.0,1.6,14.0,414.0,297.92,218.76
2016,11,23,14,15,750.5,83.0,1.65,14.0,381.0,255.7,181.47
2016,11,23,14,30,728.0,80.0,1.7,14.0,348.0,216.03,146.39
2016,11,23,14,45,699.0,75.5,1.75,14.0,310.5,174.62,111.07
2016,11,23,15,0,670.0,71.0,1.8,14.0,273.0,134.69,79.19
2016,11,23,15,15,622.5,65.5,1.75,13.5,232.0,94.32,51.83
2016,11,23,15,30,575.0,60.0,1.7,13.0,191.0,57.69,33.92
2016,11,23,15,45,503.0,52.5,1.65,12.5,149.0,38.61,28.79
2016,11,23,16,0,431.0,45.0,1.6,12.0,107.0,34.61,24.82
2016,11,23,16,15,309.0,33.5,1.5,11.0,70.0,26.47,16.57
2016,11,23,16,30,187.0,22.0,1.4,10.0,33.0,17.88,0.0
2016,11,23,16,45,93.5,11.0,1.35,9.5,16.5,10.81,0.0
2016,11,23,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,7,15,133.5,17.0,1.0,6.0,29.0,61.93,0.0
2016,11,24,7,30,267.0,34.0,1.0,6.0,58.0,136.37,92.11
2016,11,24,7,45,375.0,44.5,1.05,6.5,98.5,191.58,147.29
2016,11,24,8,0,483.0,55.0,1.1,7.0,139.0,255.33,202.97
2016,11,24,8,15,547.5,62.0,1.1,7.5,182.0,303.42,245.27
2016,11,24,8,30,612.0,69.0,1.1,8.0,225.0,353.58,288.1
2016,11,24,8,45,663.5,72.5,1.1,8.5,267.0,395.58,323.26
2016,11,24,9,0,715.0,76.0,1.1,9.0,309.0,437.99,357.66
2016,11,24,9,15,743.5,79.5,1.05,9.5,346.0,468.86,381.79
2016,11,24,9,30,772.0,83.0,1.0,10.0,383.0,498.44,404.15
2016,11,24,9,45,797.5,84.5,1.0,10.5,415.5,521.34,421.14
2016,11,24,10,0,823.0,86.0,1.0,11.0,448.0,543.84,437.35
2016,11,24,10,15,836.5,88.0,0.95,11.5,473.0,558.03,446.48
2016,11,24,10,30,850.0,90.0,0.9,12.0,498.0,569.6,453.4
2016,11,24,10,45,859.5,90.5,0.85,13.0,516.0,574.64,454.43
2016,11,24,11,0,869.0,91.0,0.8,14.0,534.0,576.83,453.22
2016,11,24,11,15,873.5,91.5,0.65,14.0,544.5,573.38,448.39
2016,11,24,11,30,878.0,92.0,0.5,14.0,555.0,567.04,441.25
2016,11,24,11,45,879.0,92.5,0.35,14.5,557.5,555.97,429.68
2016,11,24,12,0,880.0,93.0,0.2,15.0,560.0,542.11,416.04
2016,11,24,12,15,877.5,92.5,0.2,15.0,554.5,522.81,400.61
2016,11,24,12,30,875.0,92.0,0.2,15.0,549.0,501.0,383.04
2016,11,24,12,45,869.0,91.0,0.25,15.5,535.5,474.75,361.55
2016,11,24,13,0,863.0,90.0,0.3,16.0,522.0,446.4,338.04
2016,11,24,13,15,853.0,88.5,0.35,16.0,501.5,414.09,311.6
2016,11,24,13,30,843.0,87.0,0.4,16.0,481.0,380.27,283.28
2016,11,24,13,45,827.5,85.0,0.5,16.0,453.0,342.88,251.83
2016,11,24,14,0,812.0,83.0,0.6,16.0,425.0,304.78,219.04
2016,11,24,14,15,790.0,80.0,0.65,15.5,391.5,263.68,183.79
2016,11,24,14,30,768.0,77.0,0.7,15.0,358.0,222.88,148.69
2016,11,24,14,45,735.0,73.5,0.75,15.0,319.0,177.59,110.93
2016,11,24,15,0,702.0,70.0,0.8,15.0,280.0,136.61,78.88
2016,11,24,15,15,654.5,65.0,0.9,14.5,238.0,95.34,51.44
2016,11,24,15,30,607.0,60.0,1.0,14.0,196.0,57.78,33.72
2016,11,24,15,45,533.0,52.5,1.1,13.5,153.0,38.75,28.78
2016,11,24,16,0,459.0,45.0,1.2,13.0,110.0,34.75,24.81
2016,11,24,16,15,334.0,33.5,1.25,12.0,71.5,26.58,16.5
2016,11,24,16,30,209.0,22.0,1.3,11.0,33.0,17.97,0.0
2016,11,24,16,45,104.5,11.0,1.4,10.5,16.5,10.81,0.0
2016,11,24,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.25,7.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,7,15,67.5,15.5,1.1,6.5,21.5,33.24,0.0
2016,11,25,7,30,135.0,31.0,1.0,7.0,43.0,91.03,59.11
2016,11,25,7,45,192.5,46.5,0.9,7.5,74.0,131.71,100.77
2016,11,25,8,0,250.0,62.0,0.8,8.0,105.0,175.26,139.24
2016,11,25,8,15,284.5,76.5,0.85,8.5,138.0,211.44,171.19
2016,11,25,8,30,319.0,91.0,0.9,9.0,171.0,248.82,203.4
2016,11,25,8,45,341.5,104.5,0.95,9.5,203.0,280.48,230.18
2016,11,25,9,0,364.0,118.0,1.0,10.0,235.0,312.09,256.22
2016,11,25,9,15,392.0,124.5,1.0,10.5,264.0,338.57,277.47
2016,11,25,9,30,420.0,131.0,1.0,11.0,293.0,364.81,298.05
2016,11,25,9,45,261.0,160.0,1.0,11.5,263.5,310.86,253.44
2016,11,25,10,0,102.0,189.0,1.0,12.0,234.0,248.06,201.25
2016,11,25,10,15,145.0,200.0,1.0,12.5,267.5,286.54,232.14
2016,11,25,10,30,188.0,211.0,1.0,13.0,301.0,320.33,258.29
2016,11,25,10,45,283.0,205.0,1.0,13.5,346.0,368.45,295.78
2016,11,25,11,0,378.0,199.0,1.0,14.0,391.0,411.43,328.42
2016,11,25,11,15,350.5,209.0,1.0,14.0,389.5,402.57,320.49
2016,11,25,11,30,323.0,219.0,1.0,14.0,388.0,392.78,312.25
2016,11,25,11,45,339.5,217.0,1.0,14.5,395.5,393.31,311.73
2016,11,25,12,0,356.0,215.0,1.0,15.0,403.0,392.37,309.9
2016,11,25,12,15,275.5,224.5,1.0,15.0,369.5,353.81,279.35
2016,11,25,12,30,195.0,234.0,1.0,15.0,336.0,316.41,249.96
2016,11,25,12,45,244.5,222.0,1.0,15.0,346.5,320.69,252.98
2016,11,25,13,0,294.0,210.0,1.0,15.0,357.0,321.05,252.24
2016,11,25,13,15,227.0,207.5,1.0,14.5,318.5,282.5,222.21
2016,11,25,13,30,160.0,205.0,1.0,14.0,280.0,247.33,195.13
2016,11,25,13,45,166.0,193.0,1.0,14.0,266.5,230.88,181.43
2016,11,25,14,0,172.0,181.0,1.0,14.0,253.0,213.71,166.83
2016,11,25,14,15,181.5,165.5,0.95,13.5,236.5,193.67,149.83
2016,11,25,14,30,191.0,150.0,0.9,13.0,220.0,172.67,131.83
2016,11,25,14,45,177.5,136.5,0.85,13.0,196.0,148.66,112.11
2016,11,25,15,0,164.0,123.0,0.8,13.0,172.0,125.54,93.63
2016,11,25,15,15,150.5,106.0,0.75,12.5,146.0,100.75,74.72
2016,11,25,15,30,137.0,89.0,0.7,12.0,120.0,77.15,58.07
2016,11,25,15,45,120.0,70.5,0.7,12.0,93.5,58.8,46.69
2016,11,25,16,0,103.0,52.0,0.7,12.0,67.0,44.27,33.22
2016,11,25,16,15,56.5,35.5,0.75,11.5,43.5,30.8,19.96
2016,11,25,16,30,10.0,19.0,0.8,11.0,20.0,17.77,0.0
2016,11,25,16,45,5.0,9.5,0.85,10.5,10.0,9.34,0.0
2016,11,25,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,3.0,1.7,10.0,3.0,2.95,0.0
2016,11,26,7,30,0.0,6.0,1.8,10.0,6.0,5.78,0.0
2016,11,26,7,45,0.0,11.0,1.9,10.0,11.0,10.6,3.21
2016,11,26,8,0,0.0,16.0,2.0,10.0,16.0,15.43,7.56
2016,11,26,8,15,0.0,21.5,2.0,10.0,21.5,20.74,12.29
2016,11,26,8,30,0.0,27.0,2.0,10.0,27.0,26.05,17.0
2016,11,26,8,45,0.0,32.5,2.05,10.0,32.5,31.37,21.66
2016,11,26,9,0,0.0,38.0,2.1,10.0,38.0,36.69,26.28
2016,11,26,9,15,0.0,43.0,1.95,10.0,43.0,41.52,30.44
2016,11,26,9,30,0.0,48.0,1.8,10.0,48.0,46.36,34.57
2016,11,26,9,45,0.0,80.5,1.7,10.0,80.5,77.97,61.61
2016,11,26,10,0,0.0,113.0,1.6,10.0,113.0,110.37,88.93
2016,11,26,10,15,0.0,124.0,1.6,10.0,124.0,121.13,97.78
2016,11,26,10,30,0.0,135.0,1.6,10.0,135.0,131.85,106.6
2016,11,26,10,45,0.0,145.5,1.6,10.0,145.5,142.01,114.92
2016,11,26,11,0,0.0,156.0,1.6,10.0,156.0,152.12,123.17
2016,11,26,11,15,0.0,150.5,1.65,10.0,150.5,146.37,118.3
2016,11,26,11,30,0.0,145.0,1.7,10.0,145.0,140.73,113.57
2016,11,26,11,45,51.5,191.0,1.8,10.0,218.0,213.62,174.27
2016,11,26,12,0,103.0,237.0,1.9,10.0,291.0,282.58,230.2
2016,11,26,12,15,195.5,229.5,1.95,10.0,331.0,318.02,258.66
2016,11,26,12,30,288.0,222.0,2.0,10.0,371.0,348.55,282.56
2016,11,26,12,45,158.0,208.5,2.05,10.5,290.0,269.27,218.05
2016,11,26,13,0,28.0,195.0,2.1,11.0,209.0,197.88,160.16
2016,11,26,13,15,127.5,197.5,2.1,11.0,257.0,235.01,189.8
2016,11,26,13,30,227.0,200.0,2.1,11.0,305.0,266.02,212.87
2016,11,26,13,45,173.5,190.0,2.1,11.0,268.0,230.33,183.84
2016,11,26,14,0,120.0,180.0,2.1,11.0,231.0,198.08,158.16
2016,11,26,14,15,176.0,163.0,2.0,11.0,230.5,189.95,149.08
2016,11,26,14,30,232.0,146.0,1.9,11.0,230.0,174.92,133.59
2016,11,26,14,45,202.5,136.0,1.85,11.0,203.5,149.4,112.87
2016,11,26,15,0,173.0,126.0,1.8,11.0,177.0,128.62,96.82
2016,11,26,15,15,154.0,108.5,1.7,10.5,149.0,102.6,76.91
2016,11,26,15,30,135.0,91.0,1.6,10.0,121.0,78.29,59.64
2016,11,26,15,45,102.5,73.0,1.55,10.0,93.0,60.47,48.53
2016,11,26,16,0,70.0,55.0,1.5,10.0,65.0,46.35,35.27
2016,11,26,16,15,35.0,36.5,1.55,10.0,41.5,32.79,21.63
2016,11,26,16,30,0.0,18.0,1.6,10.0,18.0,17.17,0.0
2016,11,26,16,45,0.0,9.0,1.65,10.0,9.0,8.85,0.0
2016,11,26,17,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,27,7,15,74.0,17.0,2.4,10.0,22.5,36.02,0.0
2016,11,27,7,30,148.0,34.0,2.4,10.0,45.0,96.72,57.84
2016,11,27,7,45,277.0,44.5,2.4,10.0,83.5,156.43,117.74
2016,11,27,8,0,406.0,55.0,2.4,10.0,122.0,222.36,174.87
2016,11,27,8,15,475.5,63.0,2.4,10.0,163.0,270.71,217.83
2016,11,27,8,30,545.0,71.0,2.4,10.0,204.0,321.58,262.15
2016,11,27,8,45,615.5,72.0,2.45,10.5,246.5,367.43,301.14
2016,11,27,9,0,686.0,73.0,2.5,11.0,289.0,414.58,340.24
2016,11,27,9,15,715.5,76.5,2.5,11.5,325.0,445.22,365.18
2016,11,27,9,30,745.0,80.0,2.5,12.0,361.0,474.71,388.53
2016,11,27,9,45,779.0,78.5,2.5,12.5,394.0,498.46,406.92
2016,11,27,10,0,813.0,77.0,2.5,13.0,427.0,522.0,424.65
2016,11,27,10,15,707.0,102.5,2.45,13.0,419.0,497.82,404.71
2016,11,27,10,30,601.0,128.0,2.4,13.0,411.0,468.21,380.52
2016,11,27,10,45,730.5,105.0,2.35,13.0,462.0,513.61,416.34
2016,11,27,11,0,860.0,82.0,2.3,13.0,513.0,556.01,448.68
2016,11,27,11,15,864.5,83.0,2.25,13.0,523.5,553.39,445.35
2016,11,27,11,30,869.0,84.0,2.2,13.0,534.0,547.91,439.96
2016,11,27,11,45,870.5,84.0,2.15,13.5,536.5,536.98,429.45
2016,11,27,12,0,872.0,84.0,2.1,14.0,539.0,523.3,416.66
2016,11,27,12,15,869.5,83.5,2.05,14.0,534.0,504.48,400.48
2016,11,27,12,30,867.0,83.0,2.0,14.0,529.0,483.18,382.06
2016,11,27,12,45,624.5,137.0,2.0,14.0,454.5,406.71,321.49
2016,11,27,13,0,382.0,191.0,2.0,14.0,380.0,338.39,267.83
2016,11,27,13,15,391.0,181.0,1.95,14.0,367.5,319.29,251.49
2016,11,27,13,30,400.0,171.0,1.9,14.0,355.0,298.06,232.86
2016,11,27,13,45,336.5,170.0,1.85,14.0,318.5,262.15,203.62
2016,11,27,14,0,273.0,169.0,1.8,14.0,282.0,229.12,177.1
2016,11,27,14,15,313.0,149.5,1.75,13.5,269.5,208.77,158.21
2016,11,27,14,30,353.0,130.0,1.7,13.0,257.0,182.67,134.05
2016,11,27,14,45,511.0,99.0,1.65,13.0,260.5,163.06,109.92
2016,11,27,15,0,669.0,68.0,1.6,13.0,264.0,128.93,74.9
2016,11,27,15,15,620.0,62.5,1.5,12.5,223.5,88.94,48.27
2016,11,27,15,30,571.0,57.0,1.4,12.0,183.0,52.78,31.31
2016,11,27,15,45,493.5,50.0,1.3,11.5,142.0,36.69,27.16
2016,11,27,16,0,416.0,43.0,1.2,11.0,101.0,33.05,23.47
2016,11,27,16,15,208.0,36.0,1.15,10.5,65.0,28.05,17.59
2016,11,27,16,30,0.0,29.0,1.1,10.0,29.0,25.67,0.0
2016,11,27,16,45,0.0,14.5,1.1,9.5,14.5,14.25,0.0
2016,11,27,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,7,15,38.0,14.5,2.25,11.0,17.5,24.06,0.0
2016,11,28,7,30,76.0,29.0,2.3,11.0,35.0,63.29,34.38
2016,11,28,7,45,132.0,46.0,2.4,11.0,64.0,104.94,77.94
2016,11,28,8,0,188.0,63.0,2.5,11.0,93.0,147.2,115.31
2016,11,28,8,15,225.0,78.5,2.55,11.0,125.0,183.06,147.16
2016,11,28,8,30,262.0,94.0,2.6,11.0,157.0,220.5,179.91
2016,11,28,8,45,293.0,107.5,2.7,11.0,189.5,254.1,209.04
2016,11,28,9,0,324.0,121.0,2.8,11.0,222.0,288.34,238.2
2016,11,28,9,15,359.5,126.0,2.8,11.0,251.0,321.02,265.56
2016,11,28,9,30,395.0,131.0,2.8,11.0,280.0,348.7,288.48
2016,11,28,9,45,197.5,121.0,2.85,11.5,195.5,233.53,192.94
2016,11,28,10,0,0.0,111.0,2.9,12.0,111.0,108.4,86.53
2016,11,28,10,15,16.0,148.5,2.9,12.0,156.0,154.55,125.36
2016,11,28,10,30,32.0,186.0,2.9,12.0,201.0,204.51,166.56
2016,11,28,10,45,164.0,198.0,2.9,12.5,279.5,290.9,237.84
2016,11,28,11,0,296.0,210.0,2.9,13.0,358.0,375.89,305.87
2016,11,28,11,15,328.0,209.0,2.9,13.0,375.5,388.23,315.11
2016,11,28,11,30,360.0,208.0,2.9,13.0,393.0,399.11,323.36
2016,11,28,11,45,355.0,210.0,2.9,13.5,393.5,392.23,316.65
2016,11,28,12,0,350.0,212.0,2.9,14.0,394.0,384.32,309.17
2016,11,28,12,15,366.0,206.5,2.85,14.0,395.5,378.27,303.7
2016,11,28,12,30,382.0,201.0,2.8,14.0,397.0,370.6,296.74
2016,11,28,12,45,453.5,179.5,2.8,14.0,406.5,370.78,295.7
2016,11,28,13,0,525.0,158.0,2.8,14.0,416.0,365.33,289.46
2016,11,28,13,15,280.0,170.5,2.75,14.0,307.5,266.99,211.79
2016,11,28,13,30,35.0,183.0,2.7,14.0,199.0,184.39,147.66
2016,11,28,13,45,84.0,180.5,2.7,14.0,216.5,194.74,155.28
2016,11,28,14,0,133.0,178.0,2.7,14.0,234.0,199.59,157.58
2016,11,28,14,15,234.5,155.0,2.65,13.5,243.5,194.55,149.68
2016,11,28,14,30,336.0,132.0,2.6,13.0,253.0,182.95,135.27
2016,11,28,14,45,305.0,124.5,2.55,13.0,225.5,155.25,112.57
2016,11,28,15,0,274.0,117.0,2.5,13.0,198.0,129.58,92.64
2016,11,28,15,15,248.5,102.0,2.35,12.5,167.0,100.55,71.37
