Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,15,30,223.0,87.0,2.2,12.0,136.0,73.62,54.11
2016,11,28,15,45,194.5,69.5,2.1,11.5,105.5,55.22,43.57
2016,11,28,16,0,166.0,52.0,2.0,11.0,75.0,42.08,31.33
2016,11,28,16,15,83.0,36.5,1.9,10.5,48.0,30.02,19.1
2016,11,28,16,30,0.0,21.0,1.8,10.0,21.0,19.59,0.0
2016,11,28,16,45,0.0,10.5,1.7,9.5,10.5,10.32,0.0
2016,11,28,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,29,7,15,210.0,11.0,1.4,5.5,26.0,64.45,0.0
2016,11,29,7,30,420.0,22.0,1.4,6.0,52.0,156.41,83.93
2016,11,29,7,45,521.0,28.5,1.4,7.0,93.0,213.71,158.74
2016,11,29,8,0,622.0,35.0,1.4,8.0,134.0,273.65,212.98
2016,11,29,8,15,679.5,39.5,1.4,8.0,176.5,319.41,254.94
2016,11,29,8,30,737.0,44.0,1.4,8.0,219.0,366.75,296.98
2016,11,29,8,45,773.5,47.0,1.45,8.5,260.0,404.14,329.54
2016,11,29,9,0,810.0,50.0,1.5,9.0,301.0,438.74,358.78
2016,11,29,9,15,834.0,52.0,1.45,9.5,337.0,467.68,382.21
2016,11,29,9,30,858.0,54.0,1.4,10.0,373.0,495.06,403.55
2016,11,29,9,45,874.5,55.5,1.4,10.5,404.0,516.15,419.57
2016,11,29,10,0,891.0,57.0,1.4,11.0,435.0,534.92,433.34
2016,11,29,10,15,901.5,58.0,1.35,11.5,459.5,547.43,441.63
2016,11,29,10,30,912.0,59.0,1.3,12.0,484.0,557.18,447.53
2016,11,29,10,45,918.5,60.0,1.3,12.5,501.5,561.89,449.71
2016,11,29,11,0,925.0,61.0,1.3,13.0,519.0,563.63,449.48
2016,11,29,11,15,928.5,61.5,1.3,13.0,529.5,560.22,446.05
2016,11,29,11,30,932.0,62.0,1.3,13.0,540.0,553.79,440.19
2016,11,29,11,45,931.5,62.5,1.3,13.5,542.0,542.3,429.53
2016,11,29,12,0,931.0,63.0,1.3,14.0,544.0,527.93,416.5
2016,11,29,12,15,928.5,63.0,1.3,14.0,539.0,509.26,400.74
2016,11,29,12,30,926.0,63.0,1.3,14.0,534.0,487.93,382.58
2016,11,29,12,45,911.0,66.0,1.3,14.0,520.5,461.57,360.18
2016,11,29,13,0,896.0,69.0,1.3,14.0,507.0,433.35,335.87
2016,11,29,13,15,887.0,68.0,1.3,14.0,487.0,401.91,308.5
2016,11,29,13,30,878.0,67.0,1.3,14.0,467.0,368.76,279.14
2016,11,29,13,45,861.5,66.0,1.35,14.0,440.0,331.72,246.38
2016,11,29,14,0,845.0,65.0,1.4,14.0,413.0,291.57,210.59
2016,11,29,14,15,825.0,63.0,1.35,13.5,380.5,251.22,174.64
2016,11,29,14,30,805.0,61.0,1.3,13.0,348.0,210.87,138.88
2016,11,29,14,45,776.0,58.0,1.3,13.0,310.5,168.47,102.7
2016,11,29,15,0,747.0,55.0,1.3,13.0,273.0,127.36,70.25
2016,11,29,15,15,704.0,51.0,1.25,12.5,232.0,86.01,43.09
2016,11,29,15,30,661.0,47.0,1.2,12.0,191.0,47.84,26.35
2016,11,29,15,45,592.5,41.5,1.15,11.5,149.0,32.0,22.98
2016,11,29,16,0,524.0,36.0,1.1,11.0,107.0,29.08,19.97
2016,11,29,16,15,400.5,27.0,1.1,10.0,69.5,20.56,11.31
2016,11,29,16,30,277.0,18.0,1.1,9.0,32.0,14.2,0.0
2016,11,29,16,45,138.5,9.0,1.15,8.5,16.0,8.85,0.0
2016,11,29,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.25,7.5,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.15,8.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.15,8.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,11,30,7,15,142.0,12.0,0.25,8.0,22.0,47.68,0.0
2016,11,30,7,30,284.0,24.0,0.3,8.0,44.0,120.44,58.59
2016,11,30,7,45,387.5,33.0,0.35,8.5,81.0,177.05,129.88
2016,11,30,8,0,491.0,42.0,0.4,9.0,118.0,235.64,181.68
2016,11,30,8,15,555.5,48.0,0.4,9.0,159.0,281.35,222.09
2016,11,30,8,30,620.0,54.0,0.4,9.0,200.0,329.41,263.4
2016,11,30,8,45,660.5,58.5,0.4,9.5,239.0,366.96,294.91
2016,11,30,9,0,701.0,63.0,0.4,10.0,278.0,402.99,324.21
2016,11,30,9,15,730.0,66.0,0.5,10.5,313.5,433.31,348.87
2016,11,30,9,30,759.0,69.0,0.6,11.0,349.0,462.41,371.96
2016,11,30,9,45,780.0,71.0,0.7,11.5,380.0,484.81,389.41
2016,11,30,10,0,801.0,73.0,0.8,12.0,411.0,505.22,404.97
2016,11,30,10,15,815.0,75.0,0.8,12.0,435.5,519.71,415.68
2016,11,30,10,30,829.0,77.0,0.8,12.0,460.0,531.71,424.3
2016,11,30,10,45,442.0,142.5,0.85,12.5,347.5,390.28,313.37
2016,11,30,11,0,55.0,208.0,0.9,13.0,235.0,236.87,189.49
2016,11,30,11,15,52.5,211.0,0.9,13.0,237.5,237.0,190.18
2016,11,30,11,30,50.0,214.0,0.9,13.0,240.0,237.02,189.99
2016,11,30,11,45,100.0,224.0,0.95,13.0,275.5,270.54,216.96
2016,11,30,12,0,150.0,234.0,1.0,13.0,311.0,303.92,243.19
2016,11,30,12,15,500.0,158.5,1.05,13.0,412.5,395.94,315.6
2016,11,30,12,30,850.0,83.0,1.1,13.0,514.0,471.12,371.1
2016,11,30,12,45,508.0,150.5,1.15,13.5,406.5,365.39,287.92
2016,11,30,13,0,166.0,218.0,1.2,14.0,299.0,274.28,217.39
2016,11,30,13,15,83.0,178.0,1.3,13.5,218.5,200.16,159.52
2016,11,30,13,30,0.0,138.0,1.4,13.0,138.0,132.02,105.44
2016,11,30,13,45,138.5,152.0,1.5,13.0,209.0,184.85,146.28
2016,11,30,14,0,277.0,166.0,1.6,13.0,280.0,226.68,175.7
2016,11,30,14,15,138.5,132.0,1.6,12.5,189.0,153.71,119.34
2016,11,30,14,30,0.0,98.0,1.6,12.0,98.0,93.36,74.17
2016,11,30,14,45,0.0,87.0,1.65,12.0,87.0,82.87,65.45
2016,11,30,15,0,0.0,76.0,1.7,12.0,76.0,72.4,56.57
2016,11,30,15,15,0.0,64.0,1.65,11.5,64.0,61.09,46.95
2016,11,30,15,30,0.0,52.0,1.6,11.0,52.0,49.84,37.23
2016,11,30,15,45,0.0,40.0,1.6,11.0,40.0,38.64,28.93
2016,11,30,16,0,0.0,28.0,1.6,11.0,28.0,27.03,18.14
2016,11,30,16,15,0.0,18.0,1.55,10.5,18.0,17.37,8.61
2016,11,30,16,30,0.0,8.0,1.5,10.0,8.0,7.71,0.0
2016,11,30,16,45,0.0,4.0,1.5,10.0,4.0,3.93,0.0
2016,11,30,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,7,15,167.5,11.0,1.45,6.5,22.0,52.71,0.0
2016,12,1,7,30,335.0,22.0,1.4,7.0,44.0,131.56,57.67
2016,12,1,7,45,450.0,30.0,1.4,7.5,84.0,189.29,138.73
2016,12,1,8,0,565.0,38.0,1.4,8.0,124.0,253.05,196.25
2016,12,1,8,15,628.5,43.0,1.4,8.5,166.0,299.89,238.48
2016,12,1,8,30,692.0,48.0,1.4,9.0,208.0,348.65,281.06
2016,12,1,8,45,735.5,51.0,1.45,9.5,249.5,387.91,315.03
2016,12,1,9,0,779.0,54.0,1.5,10.0,291.0,427.12,347.86
2016,12,1,9,15,805.5,57.0,1.55,10.0,327.5,457.73,373.63
2016,12,1,9,30,832.0,60.0,1.6,10.0,364.0,486.86,397.58
2016,12,1,9,45,847.5,62.5,1.7,10.5,395.5,508.04,414.25
2016,12,1,10,0,863.0,65.0,1.8,11.0,427.0,524.96,427.22
2016,12,1,10,15,876.0,66.5,1.8,11.5,452.0,539.1,437.24
2016,12,1,10,30,889.0,68.0,1.8,12.0,477.0,550.61,444.9
2016,12,1,10,45,897.0,69.0,1.85,12.5,495.5,556.11,447.98
2016,12,1,11,0,905.0,70.0,1.9,13.0,514.0,558.72,448.68
2016,12,1,11,15,909.5,70.5,1.9,13.0,524.5,555.98,445.74
2016,12,1,11,30,914.0,71.0,1.9,13.0,535.0,550.29,440.38
2016,12,1,11,45,915.0,71.5,1.95,13.0,538.0,539.84,431.4
2016,12,1,12,0,916.0,72.0,2.0,13.0,541.0,526.52,419.96
2016,12,1,12,15,914.0,71.5,1.95,13.0,536.5,507.94,403.82
2016,12,1,12,30,912.0,71.0,1.9,13.0,532.0,486.73,385.3
2016,12,1,12,45,907.0,70.5,1.9,13.5,519.5,461.7,362.92
2016,12,1,13,0,902.0,70.0,1.9,14.0,507.0,434.39,338.32
2016,12,1,13,15,892.5,69.0,1.85,14.0,487.5,402.77,310.39
2016,12,1,13,30,883.0,68.0,1.8,14.0,468.0,369.45,280.53
2016,12,1,13,45,868.5,66.5,1.75,14.0,441.0,332.58,247.41
2016,12,1,14,0,854.0,65.0,1.7,14.0,414.0,292.47,211.25
2016,12,1,14,15,834.0,63.0,1.7,13.5,381.5,251.97,175.11
2016,12,1,14,30,814.0,61.0,1.7,13.0,349.0,211.43,139.13
2016,12,1,14,45,783.5,58.0,1.7,13.0,311.0,168.6,102.6
2016,12,1,15,0,753.0,55.0,1.7,13.0,273.0,127.17,69.98
2016,12,1,15,15,709.0,51.0,1.55,12.0,232.0,85.66,42.93
2016,12,1,15,30,665.0,47.0,1.4,11.0,191.0,47.39,26.44
2016,12,1,15,45,596.5,41.0,1.3,10.5,148.5,31.62,22.72
2016,12,1,16,0,528.0,35.0,1.2,10.0,106.0,28.15,19.21
2016,12,1,16,15,264.0,33.0,1.2,9.5,68.5,26.55,16.16
2016,12,1,16,30,0.0,31.0,1.2,9.0,31.0,26.87,0.0
2016,12,1,16,45,0.0,15.5,1.25,8.5,15.5,15.24,0.0
2016,12,1,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,2,7,15,193.5,10.0,1.7,4.5,22.5,57.75,0.0
2016,12,2,7,30,387.0,20.0,1.7,5.0,45.0,140.01,53.19
2016,12,2,7,45,494.5,27.5,1.75,5.5,84.5,199.81,146.36
2016,12,2,8,0,602.0,35.0,1.8,6.0,124.0,261.41,203.71
2016,12,2,8,15,662.0,39.5,1.8,6.5,166.5,307.17,245.88
2016,12,2,8,30,722.0,44.0,1.8,7.0,209.0,354.67,288.17
2016,12,2,8,45,758.5,47.5,1.8,8.0,249.5,392.07,320.56
2016,12,2,9,0,795.0,51.0,1.8,9.0,290.0,429.09,351.32
2016,12,2,9,15,820.5,53.5,1.85,9.5,326.5,458.95,376.13
2016,12,2,9,30,846.0,56.0,1.9,10.0,363.0,485.07,397.26
2016,12,2,9,45,859.5,59.0,2.0,10.5,394.0,506.16,413.96
2016,12,2,10,0,873.0,62.0,2.1,11.0,425.0,524.9,428.34
2016,12,2,10,15,885.0,63.0,2.1,11.5,450.0,538.12,437.72
2016,12,2,10,30,897.0,64.0,2.1,12.0,475.0,548.67,444.75
2016,12,2,10,45,903.5,65.5,2.1,12.5,493.0,554.03,447.51
2016,12,2,11,0,910.0,67.0,2.1,13.0,511.0,556.46,447.84
2016,12,2,11,15,914.5,67.5,2.05,13.0,521.5,553.81,444.75
2016,12,2,11,30,919.0,68.0,2.0,13.0,532.0,548.18,439.2
2016,12,2,11,45,919.5,68.0,2.0,13.5,535.0,537.03,428.67
2016,12,2,12,0,920.0,68.0,2.0,14.0,538.0,523.01,415.74
2016,12,2,12,15,918.0,68.0,2.0,14.0,533.5,505.0,400.24
2016,12,2,12,30,916.0,68.0,2.0,14.0,529.0,484.34,382.33
2016,12,2,12,45,912.0,67.0,2.0,14.0,516.5,459.27,360.61
2016,12,2,13,0,908.0,66.0,2.0,14.0,504.0,431.88,336.54
2016,12,2,13,15,898.5,65.0,2.0,14.0,484.5,400.23,308.62
2016,12,2,13,30,889.0,64.0,2.0,14.0,465.0,366.87,278.72
2016,12,2,13,45,873.0,63.0,2.0,14.0,438.0,329.95,245.54
2016,12,2,14,0,857.0,62.0,2.0,14.0,411.0,292.15,211.19
2016,12,2,14,15,837.0,60.0,2.0,13.5,378.5,249.33,173.06
2016,12,2,14,30,817.0,58.0,2.0,13.0,346.0,208.78,136.95
2016,12,2,14,45,784.5,56.0,2.0,13.0,308.5,166.54,100.93
2016,12,2,15,0,752.0,54.0,2.0,13.0,271.0,125.85,68.98
2016,12,2,15,15,708.0,50.0,1.9,12.5,230.0,84.45,41.94
2016,12,2,15,30,664.0,46.0,1.8,12.0,189.0,46.28,25.52
2016,12,2,15,45,591.0,40.5,1.7,11.5,147.0,31.17,22.2
2016,12,2,16,0,518.0,35.0,1.6,11.0,105.0,28.18,19.13
2016,12,2,16,15,393.0,26.5,1.55,10.0,67.5,20.18,10.86
2016,12,2,16,30,268.0,18.0,1.5,9.0,30.0,14.28,0.0
2016,12,2,16,45,134.0,9.0,1.5,8.5,15.0,8.85,0.0
2016,12,2,17,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,7,15,159.0,10.0,1.2,5.5,20.0,48.81,0.0
2016,12,3,7,30,318.0,20.0,1.2,6.0,40.0,121.75,36.73
2016,12,3,7,45,430.0,28.0,1.3,7.0,78.0,178.59,128.96
2016,12,3,8,0,542.0,36.0,1.4,8.0,116.0,239.94,185.06
2016,12,3,8,15,605.0,41.5,1.4,8.5,157.0,286.05,226.81
2016,12,3,8,30,668.0,47.0,1.4,9.0,198.0,334.21,269.01
2016,12,3,8,45,710.0,50.5,1.45,9.5,238.0,372.61,302.44
2016,12,3,9,0,752.0,54.0,1.5,10.0,278.0,410.99,334.77
2016,12,3,9,15,779.0,56.5,1.5,10.5,314.0,440.69,359.14
2016,12,3,9,30,806.0,59.0,1.5,11.0,350.0,469.04,381.66
2016,12,3,9,45,822.0,61.5,1.55,11.5,380.0,490.17,398.11
2016,12,3,10,0,838.0,64.0,1.6,12.0,410.0,509.1,412.41
2016,12,3,10,15,851.0,65.5,1.55,12.5,435.0,521.19,420.64
2016,12,3,10,30,864.0,67.0,1.5,13.0,460.0,532.67,428.07
2016,12,3,10,45,874.0,67.5,1.5,13.5,478.5,538.8,431.44
2016,12,3,11,0,884.0,68.0,1.5,14.0,497.0,542.12,432.49
2016,12,3,11,15,888.5,68.5,1.5,14.0,507.5,539.67,429.8
2016,12,3,11,30,893.0,69.0,1.5,14.0,518.0,534.32,424.76
2016,12,3,11,45,894.5,69.0,1.5,14.5,521.5,524.05,415.04
2016,12,3,12,0,896.0,69.0,1.5,15.0,525.0,510.96,402.99
2016,12,3,12,15,894.0,69.0,1.5,15.0,520.5,493.46,388.07
2016,12,3,12,30,892.0,69.0,1.5,15.0,516.0,473.37,370.82
2016,12,3,12,45,888.5,68.0,1.5,15.5,504.5,449.17,349.37
2016,12,3,13,0,885.0,67.0,1.5,16.0,493.0,422.67,325.73
2016,12,3,13,15,876.5,66.0,1.45,16.0,474.0,392.15,298.96
2016,12,3,13,30,868.0,65.0,1.4,16.0,455.0,359.89,270.28
2016,12,3,13,45,855.5,63.0,1.4,16.0,429.5,323.91,238.32
2016,12,3,14,0,843.0,61.0,1.4,16.0,404.0,286.86,205.01
2016,12,3,14,15,824.5,59.0,1.3,15.5,372.5,245.03,168.05
2016,12,3,14,30,806.0,57.0,1.2,15.0,341.0,205.36,133.06
2016,12,3,14,45,777.5,54.5,1.15,15.0,304.0,163.82,97.91
2016,12,3,15,0,749.0,52.0,1.1,15.0,267.0,123.48,66.47
2016,12,3,15,15,707.0,48.5,1.0,14.0,227.0,82.87,40.39
2016,12,3,15,30,665.0,45.0,0.9,13.0,187.0,45.28,24.63
2016,12,3,15,45,594.0,39.5,0.8,12.5,145.5,30.23,21.3
2016,12,3,16,0,523.0,34.0,0.7,12.0,104.0,27.19,18.21
2016,12,3,16,15,400.5,25.5,0.7,11.5,67.0,20.99,11.43
2016,12,3,16,30,278.0,17.0,0.7,11.0,30.0,14.49,0.0
2016,12,3,16,45,139.0,8.5,0.75,10.5,15.0,8.36,0.0
2016,12,3,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,7,15,126.5,10.5,0.7,8.0,18.0,41.03,0.0
2016,12,4,7,30,253.0,21.0,0.6,8.0,36.0,103.29,21.18
2016,12,4,7,45,369.0,30.5,0.55,8.5,73.0,164.5,117.12
2016,12,4,8,0,485.0,40.0,0.5,9.0,110.0,226.16,172.66
2016,12,4,8,15,553.0,46.0,0.45,9.5,150.5,272.38,213.28
2016,12,4,8,30,621.0,52.0,0.4,10.0,191.0,321.2,254.71
2016,12,4,8,45,668.5,55.5,0.4,10.5,231.0,358.53,286.21
2016,12,4,9,0,716.0,59.0,0.4,11.0,271.0,398.45,318.66
2016,12,4,9,15,744.5,62.5,0.45,11.5,307.0,429.27,343.43
2016,12,4,9,30,773.0,66.0,0.5,12.0,343.0,458.85,366.55
2016,12,4,9,45,759.5,76.5,0.6,12.5,368.5,473.28,377.84
2016,12,4,10,0,746.0,87.0,0.7,13.0,394.0,485.98,387.47
2016,12,4,10,15,607.5,120.5,0.75,13.5,380.0,453.39,361.49
2016,12,4,10,30,469.0,154.0,0.8,14.0,366.0,414.25,330.43
2016,12,4,10,45,491.0,156.0,0.85,14.5,386.0,426.77,339.72
2016,12,4,11,0,513.0,158.0,0.9,15.0,406.0,437.64,347.13
2016,12,4,11,15,512.5,162.0,0.9,15.0,414.5,436.95,345.9
2016,12,4,11,30,512.0,166.0,0.9,15.0,423.0,434.53,343.35
2016,12,4,11,45,664.5,129.5,0.95,15.0,465.0,468.7,369.38
2016,12,4,12,0,817.0,93.0,1.0,15.0,507.0,495.55,388.78
2016,12,4,12,15,654.5,131.5,1.0,15.0,461.5,440.97,345.71
2016,12,4,12,30,492.0,170.0,1.0,15.0,416.0,388.48,304.8
2016,12,4,12,45,452.5,174.5,1.05,15.0,396.5,362.25,284.0
2016,12,4,13,0,413.0,179.0,1.1,15.0,377.0,336.6,263.29
2016,12,4,13,15,348.5,182.0,1.1,15.0,345.0,301.35,235.18
2016,12,4,13,30,284.0,185.0,1.1,15.0,313.0,269.11,209.6
2016,12,4,13,45,269.0,175.5,1.15,15.0,291.0,244.16,189.07
2016,12,4,14,0,254.0,166.0,1.2,15.0,269.0,219.72,168.78
2016,12,4,14,15,331.5,142.0,1.2,14.5,265.5,204.87,153.28
2016,12,4,14,30,409.0,118.0,1.2,14.0,262.0,181.32,129.81
2016,12,4,14,45,358.0,116.5,1.2,14.0,232.5,153.05,107.61
2016,12,4,15,0,307.0,115.0,1.2,14.0,203.0,130.69,91.63
2016,12,4,15,15,271.0,101.5,1.15,13.5,170.5,100.89,70.64
2016,12,4,15,30,235.0,88.0,1.1,13.0,138.0,73.98,54.29
2016,12,4,15,45,196.0,71.0,1.1,12.5,106.5,56.3,44.28
2016,12,4,16,0,157.0,54.0,1.1,12.0,75.0,43.54,32.4
2016,12,4,16,15,78.5,36.5,1.1,11.5,47.0,31.35,19.77
2016,12,4,16,30,0.0,19.0,1.1,11.0,19.0,17.89,0.0
2016,12,4,16,45,0.0,9.5,1.1,10.5,9.5,9.34,0.0
2016,12,4,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,3.5,1.3,8.0,3.5,3.44,0.0
2016,12,5,7,30,0.0,7.0,1.3,8.0,7.0,6.75,0.0
2016,12,5,7,45,0.0,15.0,1.3,8.5,15.0,14.47,5.98
2016,12,5,8,0,0.0,23.0,1.3,9.0,23.0,22.19,13.2
2016,12,5,8,15,0.0,32.0,1.3,9.0,32.0,30.89,21.0
2016,12,5,8,30,0.0,41.0,1.3,9.0,41.0,39.6,28.75
2016,12,5,8,45,0.0,49.5,1.3,9.5,49.5,47.82,35.94
2016,12,5,9,0,0.0,58.0,1.3,10.0,58.0,56.05,43.01
2016,12,5,9,15,0.0,65.5,1.3,10.5,65.5,63.34,49.18
2016,12,5,9,30,0.0,73.0,1.3,11.0,73.0,70.71,55.33
2016,12,5,9,45,24.5,119.5,1.3,11.5,130.0,133.18,108.09
2016,12,5,10,0,49.0,166.0,1.3,12.0,187.0,194.66,158.61
2016,12,5,10,15,44.0,174.0,1.3,12.0,193.0,199.44,162.02
2016,12,5,10,30,39.0,182.0,1.3,12.0,199.0,204.04,165.48
2016,12,5,10,45,38.5,189.5,1.35,12.5,207.0,210.33,170.09
2016,12,5,11,0,38.0,197.0,1.4,13.0,215.0,216.46,174.54
2016,12,5,11,15,19.0,173.5,1.4,13.0,182.5,179.16,143.93
2016,12,5,11,30,0.0,150.0,1.4,13.0,150.0,145.72,116.41
2016,12,5,11,45,0.0,150.5,1.4,13.0,150.5,145.94,116.64
2016,12,5,12,0,0.0,151.0,1.4,13.0,151.0,146.17,116.81
2016,12,5,12,15,53.0,186.5,1.4,13.0,213.0,205.86,165.71
2016,12,5,12,30,106.0,222.0,1.4,13.0,275.0,261.46,210.01
2016,12,5,12,45,71.0,207.0,1.4,13.0,242.5,228.57,183.31
2016,12,5,13,0,36.0,192.0,1.4,13.0,210.0,197.47,158.43
2016,12,5,13,15,105.0,194.0,1.35,13.0,242.0,222.19,177.72
2016,12,5,13,30,174.0,196.0,1.3,13.0,274.0,242.23,192.19
2016,12,5,13,45,129.5,183.5,1.3,13.0,239.5,209.56,166.01
2016,12,5,14,0,85.0,171.0,1.3,13.0,205.0,181.31,143.86
2016,12,5,14,15,97.0,158.5,1.25,12.5,194.5,168.2,132.69
2016,12,5,14,30,109.0,146.0,1.2,12.0,184.0,151.88,118.62
2016,12,5,14,45,97.5,132.0,1.15,12.0,163.5,131.47,101.89
2016,12,5,15,0,86.0,118.0,1.1,12.0,143.0,114.48,88.27
2016,12,5,15,15,76.0,101.0,1.05,11.5,120.5,93.86,72.03
2016,12,5,15,30,66.0,84.0,1.0,11.0,98.0,74.22,57.05
2016,12,5,15,45,51.5,66.0,1.0,11.0,75.5,57.83,45.91
2016,12,5,16,0,37.0,48.0,1.0,11.0,53.0,42.93,32.0
2016,12,5,16,15,18.5,31.0,1.0,10.5,33.5,28.43,17.48
2016,12,5,16,30,0.0,14.0,1.0,10.0,14.0,13.51,0.0
2016,12,5,16,45,0.0,7.0,1.0,9.5,7.0,6.88,0.0
2016,12,5,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,7,15,48.0,9.5,1.55,4.5,12.0,20.78,0.0
2016,12,6,7,30,96.0,19.0,1.6,5.0,24.0,55.5,0.0
2016,12,6,7,45,155.0,34.0,1.7,6.0,51.5,100.71,71.21
2016,12,6,8,0,214.0,49.0,1.8,7.0,79.0,141.24,109.56
2016,12,6,8,15,244.5,63.5,1.85,7.5,108.5,173.94,139.4
2016,12,6,8,30,275.0,78.0,1.9,8.0,138.0,207.77,169.52
2016,12,6,8,45,294.5,92.0,1.95,8.5,167.5,237.16,195.34
2016,12,6,9,0,314.0,106.0,2.0,9.0,197.0,261.1,216.01
2016,12,6,9,15,326.5,118.0,2.0,9.5,223.5,284.81,235.87
2016,12,6,9,30,339.0,130.0,2.0,10.0,250.0,307.94,254.74
2016,12,6,9,45,379.5,136.0,2.0,10.5,281.0,343.04,282.93
2016,12,6,10,0,420.0,142.0,2.0,11.0,312.0,372.62,306.19
2016,12,6,10,15,470.0,141.5,2.0,11.0,343.0,399.67,327.78
2016,12,6,10,30,520.0,141.0,2.0,11.0,374.0,425.86,348.39
2016,12,6,10,45,707.0,105.0,2.0,11.5,435.5,488.2,397.24
2016,12,6,11,0,894.0,69.0,2.0,12.0,497.0,544.18,439.75
2016,12,6,11,15,898.5,69.5,2.0,12.0,508.0,541.9,436.76
2016,12,6,11,30,903.0,70.0,2.0,12.0,519.0,536.7,431.76
2016,12,6,11,45,903.0,71.0,2.0,12.0,522.5,526.84,422.94
2016,12,6,12,0,903.0,72.0,2.0,12.0,526.0,514.16,411.72
2016,12,6,12,15,901.0,71.5,1.95,12.0,521.5,496.27,396.03
2016,12,6,12,30,899.0,71.0,1.9,12.0,517.0,475.79,377.99
2016,12,6,12,45,658.0,124.0,1.9,12.0,446.5,401.64,318.99
2016,12,6,13,0,417.0,177.0,1.9,12.0,376.0,335.77,267.06
2016,12,6,13,15,402.5,172.0,1.9,11.5,358.0,311.52,247.12
2016,12,6,13,30,388.0,167.0,1.9,11.0,340.0,287.17,226.59
2016,12,6,13,45,380.0,159.0,1.95,11.0,320.5,262.11,204.76
2016,12,6,14,0,372.0,151.0,2.0,11.0,301.0,238.22,183.64
2016,12,6,14,15,195.5,141.0,1.95,11.0,219.5,172.27,133.53
2016,12,6,14,30,19.0,131.0,1.9,11.0,138.0,126.25,101.47
2016,12,6,14,45,15.0,117.5,1.9,11.0,123.0,111.79,89.56
2016,12,6,15,0,11.0,104.0,1.9,11.0,108.0,97.67,77.79
2016,12,6,15,15,322.5,76.5,1.8,10.5,146.0,80.81,52.68
2016,12,6,15,30,634.0,49.0,1.7,10.0,184.0,48.71,28.22
2016,12,6,15,45,559.0,43.5,1.6,9.5,143.0,31.21,22.42
2016,12,6,16,0,484.0,38.0,1.5,9.0,102.0,28.62,19.68
2016,12,6,16,15,356.5,28.5,1.45,8.5,65.5,22.14,12.5
2016,12,6,16,30,229.0,19.0,1.4,8.0,29.0,15.31,0.0
2016,12,6,16,45,114.5,9.5,1.35,7.5,14.5,9.34,0.0
2016,12,6,17,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,3.5,0.95,5.0,3.5,3.44,0.0
2016,12,7,7,30,0.0,7.0,0.9,5.0,7.0,6.75,0.0
2016,12,7,7,45,0.0,16.0,0.9,5.0,16.0,15.43,6.69
2016,12,7,8,0,0.0,25.0,0.9,5.0,25.0,24.13,15.08
2016,12,7,8,15,0.0,34.5,0.85,5.0,34.5,33.31,23.46
2016,12,7,8,30,0.0,44.0,0.8,5.0,44.0,42.5,31.78
2016,12,7,8,45,0.0,53.0,0.75,5.5,53.0,51.21,39.51
2016,12,7,9,0,0.0,62.0,0.7,6.0,62.0,60.08,47.24
2016,12,7,9,15,0.0,70.5,0.7,6.0,70.5,68.45,54.51
2016,12,7,9,30,0.0,79.0,0.7,6.0,79.0,76.8,61.7
2016,12,7,9,45,209.5,110.0,0.75,6.5,194.5,224.02,187.81
2016,12,7,10,0,419.0,141.0,0.8,7.0,310.0,370.35,306.32
2016,12,7,10,15,454.5,143.5,0.85,7.5,337.5,393.0,322.77
2016,12,7,10,30,490.0,146.0,0.9,8.0,365.0,414.62,339.17
2016,12,7,10,45,444.0,163.0,0.95,8.5,367.5,407.08,331.94
2016,12,7,11,0,398.0,180.0,1.0,9.0,370.0,397.68,323.41
2016,12,7,11,15,380.5,188.5,0.95,9.0,373.5,389.93,316.58
2016,12,7,11,30,363.0,197.0,0.9,9.0,377.0,384.71,311.63
2016,12,7,11,45,299.0,209.0,0.9,9.0,358.0,358.78,290.39
2016,12,7,12,0,235.0,221.0,0.9,9.0,339.0,331.33,268.11
2016,12,7,12,15,117.5,156.5,0.9,9.0,215.5,208.24,169.16
2016,12,7,12,30,0.0,92.0,0.9,9.0,92.0,88.96,70.4
2016,12,7,12,45,86.0,152.0,0.95,9.0,193.0,183.4,149.43
2016,12,7,13,0,172.0,212.0,1.0,9.0,294.0,270.2,218.77
2016,12,7,13,15,153.5,203.5,1.1,9.0,275.0,248.72,200.74
2016,12,7,13,30,135.0,195.0,1.2,9.0,256.0,228.0,183.88
2016,12,7,13,45,78.5,174.0,1.35,9.0,209.0,186.67,150.89
2016,12,7,14,0,22.0,153.0,1.5,9.0,162.0,150.3,122.19
2016,12,7,14,15,20.0,141.5,1.5,9.0,149.5,137.68,111.79
2016,12,7,14,30,18.0,130.0,1.5,9.0,137.0,125.18,101.37
2016,12,7,14,45,14.5,117.0,1.5,9.0,122.0,111.28,89.78
2016,12,7,15,0,11.0,104.0,1.5,9.0,107.0,97.67,78.35
2016,12,7,15,15,5.5,89.0,1.5,8.5,91.0,82.57,65.74
2016,12,7,15,30,0.0,74.0,1.5,8.0,75.0,68.03,53.3
2016,12,7,15,45,0.0,57.5,1.5,8.0,58.0,53.23,42.34
2016,12,7,16,0,0.0,41.0,1.5,8.0,41.0,38.53,28.51
2016,12,7,16,15,0.0,26.5,1.55,8.0,26.5,25.29,15.11
2016,12,7,16,30,0.0,12.0,1.6,8.0,12.0,11.58,0.0
2016,12,7,16,45,0.0,6.0,1.65,8.0,6.0,5.9,0.0
2016,12,7,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,8,7,15,91.0,9.5,2.55,12.0,13.5,30.63,0.0
2016,12,8,7,30,182.0,19.0,2.5,12.0,27.0,77.77,0.0
2016,12,8,7,45,302.0,28.5,2.5,12.5,61.0,138.67,93.16
2016,12,8,8,0,422.0,38.0,2.5,13.0,95.0,198.31,148.95
2016,12,8,8,15,494.0,44.5,2.45,13.0,133.5,244.06,190.08
2016,12,8,8,30,566.0,51.0,2.4,13.0,172.0,292.85,232.85
2016,12,8,8,45,292.5,79.0,2.4,13.5,142.0,220.52,178.0
2016,12,8,9,0,19.0,107.0,2.4,14.0,112.0,116.54,93.09
2016,12,8,9,15,23.5,120.5,2.35,14.0,128.0,132.08,106.32
2016,12,8,9,30,28.0,134.0,2.3,14.0,144.0,151.8,122.69
2016,12,8,9,45,14.0,123.0,2.25,14.0,128.0,128.49,103.07
2016,12,8,10,0,0.0,112.0,2.2,14.0,112.0,109.67,87.15
2016,12,8,10,15,146.5,147.0,2.15,14.0,212.0,227.82,185.89
2016,12,8,10,30,293.0,182.0,2.1,14.0,312.0,344.53,279.88
2016,12,8,10,45,181.5,193.0,2.05,14.5,275.0,292.42,236.2
2016,12,8,11,0,70.0,204.0,2.0,15.0,238.0,240.34,192.96
2016,12,8,11,15,69.5,209.0,1.95,15.0,243.0,243.52,195.43
2016,12,8,11,30,69.0,214.0,1.9,15.0,248.0,246.46,197.52
2016,12,8,11,45,69.0,215.5,1.85,15.0,250.0,245.92,196.85
2016,12,8,12,0,69.0,217.0,1.8,15.0,252.0,245.16,196.04
2016,12,8,12,15,46.0,203.5,1.75,15.0,227.0,218.94,174.83
2016,12,8,12,30,23.0,190.0,1.7,15.0,202.0,193.22,154.12
2016,12,8,12,45,11.5,171.5,1.7,15.0,177.5,169.69,135.19
2016,12,8,13,0,0.0,153.0,1.7,15.0,153.0,146.87,116.79
2016,12,8,13,15,0.0,146.0,1.65,15.0,146.0,139.88,111.23
2016,12,8,13,30,0.0,139.0,1.6,15.0,139.0,132.92,105.64
2016,12,8,13,45,0.0,124.0,1.55,15.0,124.0,118.56,93.95
2016,12,8,14,0,0.0,109.0,1.5,15.0,109.0,104.29,82.27
2016,12,8,14,15,0.0,100.5,1.45,15.0,100.5,96.07,75.56
2016,12,8,14,30,0.0,92.0,1.4,15.0,92.0,87.86,68.81
2016,12,8,14,45,0.0,82.0,1.35,15.0,82.0,78.31,60.85
2016,12,8,15,0,0.0,72.0,1.3,15.0,72.0,68.77,52.84
2016,12,8,15,15,0.0,61.0,1.25,14.5,61.0,58.38,44.08
2016,12,8,15,30,0.0,50.0,1.2,14.0,50.0,48.04,35.22
2016,12,8,15,45,0.0,38.5,1.15,14.0,38.5,37.19,27.26
2016,12,8,16,0,0.0,27.0,1.1,14.0,27.0,26.07,17.02
2016,12,8,16,15,0.0,17.0,1.05,13.5,17.0,16.4,7.58
2016,12,8,16,30,0.0,7.0,1.0,13.0,7.0,6.75,0.0
2016,12,8,16,45,0.0,3.5,0.95,13.0,3.5,3.44,0.0
2016,12,8,17,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
