Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,13.5,0.7,12.0,13.5,13.27,0.0
2016,12,9,7,30,0.0,27.0,0.7,12.0,27.0,30.99,0.0
2016,12,9,7,45,238.0,31.0,0.7,12.5,62.0,121.3,80.2
2016,12,9,8,0,476.0,35.0,0.7,13.0,97.0,212.13,157.53
2016,12,9,8,15,545.5,41.0,0.75,13.5,136.5,257.81,197.87
2016,12,9,8,30,615.0,47.0,0.8,14.0,176.0,304.29,237.84
2016,12,9,8,45,664.5,50.0,0.85,14.5,215.5,343.68,271.38
2016,12,9,9,0,714.0,53.0,0.9,15.0,255.0,383.53,304.26
2016,12,9,9,15,742.0,55.5,0.9,15.0,290.0,412.92,328.56
2016,12,9,9,30,770.0,58.0,0.9,15.0,325.0,441.14,351.27
2016,12,9,9,45,385.0,86.0,0.9,15.5,219.5,289.55,232.92
2016,12,9,10,0,0.0,114.0,0.9,16.0,114.0,111.73,87.56
2016,12,9,10,15,12.0,142.0,0.9,16.0,147.5,145.95,116.06
2016,12,9,10,30,24.0,170.0,0.9,16.0,181.0,180.18,143.61
2016,12,9,10,45,211.5,174.0,0.9,16.5,274.0,292.0,233.5
2016,12,9,11,0,399.0,178.0,0.9,17.0,367.0,395.27,312.68
2016,12,9,11,15,261.5,199.5,0.85,17.0,324.5,339.02,267.37
2016,12,9,11,30,124.0,221.0,0.8,17.0,282.0,284.03,223.78
2016,12,9,11,45,150.5,222.5,0.8,17.0,297.5,295.56,232.95
2016,12,9,12,0,177.0,224.0,0.8,17.0,313.0,305.94,240.68
2016,12,9,12,15,148.5,222.5,0.75,17.0,296.5,286.4,224.96
2016,12,9,12,30,120.0,221.0,0.7,17.0,280.0,267.46,209.95
2016,12,9,12,45,60.0,122.0,0.65,17.0,151.5,143.26,111.94
2016,12,9,13,0,0.0,23.0,0.6,17.0,23.0,22.21,13.03
2016,12,9,13,15,0.0,71.5,0.6,16.5,71.5,69.13,52.5
2016,12,9,13,30,0.0,120.0,0.6,16.0,120.0,115.17,90.63
2016,12,9,13,45,183.0,134.0,0.6,16.0,207.5,180.25,139.36
2016,12,9,14,0,366.0,148.0,0.6,16.0,295.0,233.91,175.77
2016,12,9,14,15,359.5,136.5,0.55,16.0,271.5,204.71,150.48
2016,12,9,14,30,353.0,125.0,0.5,16.0,248.0,176.82,126.76
2016,12,9,14,45,343.5,112.0,0.5,16.0,221.0,147.2,102.23
2016,12,9,15,0,334.0,99.0,0.5,16.0,194.0,117.97,79.04
2016,12,9,15,15,312.5,86.0,0.45,15.5,164.5,88.46,58.14
2016,12,9,15,30,291.0,73.0,0.4,15.0,135.0,60.62,41.69
2016,12,9,15,45,257.0,59.0,0.4,15.0,104.5,44.21,33.3
2016,12,9,16,0,223.0,45.0,0.4,15.0,74.0,34.28,24.06
2016,12,9,16,15,111.5,33.0,0.4,14.5,47.5,27.31,16.34
2016,12,9,16,30,0.0,21.0,0.4,14.0,21.0,19.52,0.0
2016,12,9,16,45,0.0,10.5,0.45,14.0,10.5,10.32,0.0
2016,12,9,17,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,10,7,45,0.0,1.5,1.7,14.0,1.5,1.44,0.0
2016,12,10,8,0,0.0,3.0,1.8,14.0,3.0,2.89,0.0
2016,12,10,8,15,0.0,4.0,1.8,14.0,4.0,3.85,0.0
2016,12,10,8,30,0.0,5.0,1.8,14.0,5.0,4.82,0.0
2016,12,10,8,45,0.0,6.5,1.85,14.5,6.5,6.26,0.0
2016,12,10,9,0,0.0,8.0,1.9,15.0,8.0,7.71,0.95
2016,12,10,9,15,0.0,9.0,1.9,15.0,9.0,8.68,1.78
2016,12,10,9,30,0.0,10.0,1.9,15.0,10.0,9.64,2.61
2016,12,10,9,45,0.0,11.0,1.95,15.0,11.0,10.61,3.42
2016,12,10,10,0,0.0,12.0,2.0,15.0,12.0,11.58,4.24
2016,12,10,10,15,0.0,13.5,2.0,15.0,13.5,13.03,5.46
2016,12,10,10,30,0.0,15.0,2.0,15.0,15.0,14.48,6.68
2016,12,10,10,45,0.0,23.5,2.0,15.0,23.5,22.69,13.64
2016,12,10,11,0,0.0,32.0,2.0,15.0,32.0,30.9,20.58
2016,12,10,11,15,0.0,20.0,1.95,15.0,20.0,19.31,10.74
2016,12,10,11,30,0.0,8.0,1.9,15.0,8.0,7.72,0.9
2016,12,10,11,45,0.0,24.5,1.85,15.0,24.5,23.66,14.42
2016,12,10,12,0,0.0,41.0,1.8,15.0,41.0,39.61,27.87
2016,12,10,12,15,0.0,24.5,1.75,15.0,24.5,23.66,14.4
2016,12,10,12,30,0.0,8.0,1.7,15.0,8.0,7.72,0.9
2016,12,10,12,45,0.0,7.5,1.65,15.0,7.5,7.24,0.5
2016,12,10,13,0,0.0,7.0,1.6,15.0,7.0,6.75,0.09
2016,12,10,13,15,0.0,38.5,1.55,15.0,38.5,37.19,25.94
2016,12,10,13,30,0.0,70.0,1.5,15.0,70.0,67.67,51.64
2016,12,10,13,45,0.0,82.0,1.5,15.0,82.0,79.21,61.34
2016,12,10,14,0,0.0,94.0,1.5,15.0,94.0,90.36,70.74
2016,12,10,14,15,0.0,86.5,1.45,15.0,86.5,83.15,64.79
2016,12,10,14,30,0.0,79.0,1.4,15.0,79.0,75.95,58.84
2016,12,10,14,45,0.0,70.5,1.35,15.0,70.5,67.84,52.07
2016,12,10,15,0,0.0,62.0,1.3,15.0,62.0,59.75,45.24
2016,12,10,15,15,0.0,52.5,1.2,14.5,52.5,50.73,37.62
2016,12,10,15,30,0.0,43.0,1.1,14.0,43.0,41.53,29.73
2016,12,10,15,45,0.0,33.0,1.05,14.0,33.0,31.86,22.57
2016,12,10,16,0,0.0,23.0,1.0,14.0,23.0,22.19,13.68
2016,12,10,16,15,0.0,14.5,0.95,13.5,14.5,13.98,5.67
2016,12,10,16,30,0.0,6.0,0.9,13.0,6.0,5.78,0.0
2016,12,10,16,45,0.0,3.0,0.9,13.0,3.0,2.95,0.0
2016,12,10,17,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,9.0,1.0,7.0,9.0,8.85,0.0
2016,12,11,7,30,0.0,18.0,0.9,7.0,18.0,17.69,0.0
2016,12,11,7,45,99.0,31.0,0.85,7.5,44.0,73.4,46.89
2016,12,11,8,0,198.0,44.0,0.8,8.0,70.0,128.22,97.3
2016,12,11,8,15,227.0,59.0,0.85,8.0,98.5,160.26,126.68
2016,12,11,8,30,256.0,74.0,0.9,8.0,127.0,193.37,156.3
2016,12,11,8,45,275.5,88.0,1.0,8.5,155.5,216.74,177.12
2016,12,11,9,0,295.0,102.0,1.1,9.0,184.0,245.68,201.95
2016,12,11,9,15,305.5,115.0,1.05,9.0,210.0,269.25,221.91
2016,12,11,9,30,316.0,128.0,1.0,9.0,236.0,292.2,240.88
2016,12,11,9,45,222.0,149.0,1.0,9.5,228.0,271.84,223.58
2016,12,11,10,0,128.0,170.0,1.0,10.0,220.0,243.29,199.4
2016,12,11,10,15,147.5,181.0,1.0,10.5,242.5,264.22,216.09
2016,12,11,10,30,167.0,192.0,1.0,11.0,265.0,284.87,232.05
2016,12,11,10,45,174.5,200.0,1.0,11.5,279.5,295.65,239.86
2016,12,11,11,0,182.0,208.0,1.0,12.0,294.0,305.82,247.13
2016,12,11,11,15,147.5,213.5,1.0,12.0,284.0,291.16,234.86
2016,12,11,11,30,113.0,219.0,1.0,12.0,274.0,276.37,222.65
2016,12,11,11,45,59.0,194.0,1.05,12.5,222.5,219.63,176.6
2016,12,11,12,0,5.0,169.0,1.1,13.0,171.0,166.1,132.85
2016,12,11,12,15,36.5,190.0,1.05,13.0,208.0,201.48,161.81
2016,12,11,12,30,68.0,211.0,1.0,13.0,245.0,233.84,187.52
2016,12,11,12,45,48.5,198.5,1.0,13.0,222.5,210.98,168.97
2016,12,11,13,0,29.0,186.0,1.0,13.0,200.0,189.13,151.51
2016,12,11,13,15,19.5,172.5,1.05,13.0,182.0,171.85,137.72
2016,12,11,13,30,10.0,159.0,1.1,13.0,164.0,154.86,124.13
2016,12,11,13,45,6.0,148.5,1.15,13.0,151.5,142.97,114.62
2016,12,11,14,0,2.0,138.0,1.2,13.0,139.0,131.38,105.32
2016,12,11,14,15,1.0,127.5,1.2,12.5,128.0,120.8,96.91
2016,12,11,14,30,0.0,117.0,1.2,12.0,117.0,110.31,88.48
2016,12,11,14,45,0.0,104.0,1.2,12.0,104.0,97.86,78.08
2016,12,11,15,0,0.0,91.0,1.2,12.0,91.0,85.46,67.61
2016,12,11,15,15,0.0,77.5,1.1,11.5,77.5,72.68,56.78
2016,12,11,15,30,0.0,64.0,1.0,11.0,64.0,59.97,45.84
2016,12,11,15,45,0.0,49.5,0.95,10.5,49.5,46.74,36.18
2016,12,11,16,0,0.0,35.0,0.9,10.0,35.0,33.52,23.93
2016,12,11,16,15,0.0,22.5,0.9,9.5,22.5,21.72,12.22
2016,12,11,16,30,0.0,10.0,0.9,9.0,10.0,9.64,0.0
2016,12,11,16,45,0.0,5.0,0.95,9.0,5.0,4.91,0.0
2016,12,11,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,8.0,1.0,6.5,8.0,7.86,0.0
2016,12,12,7,30,0.0,16.0,1.0,7.0,16.0,15.73,0.0
2016,12,12,7,45,77.0,30.0,1.0,7.5,39.5,65.12,40.35
2016,12,12,8,0,154.0,44.0,1.0,8.0,63.0,108.0,81.39
2016,12,12,8,15,175.5,60.0,0.95,8.0,90.0,137.3,108.32
2016,12,12,8,30,197.0,76.0,0.9,8.0,117.0,167.21,135.09
2016,12,12,8,45,211.5,91.5,0.9,8.5,143.0,194.1,158.61
2016,12,12,9,0,226.0,107.0,0.9,9.0,169.0,220.97,181.49
2016,12,12,9,15,234.5,121.0,0.85,9.5,193.5,243.21,199.9
2016,12,12,9,30,243.0,135.0,0.8,10.0,218.0,264.95,217.39
2016,12,12,9,45,281.5,143.5,0.8,10.5,248.5,294.73,241.17
2016,12,12,10,0,320.0,152.0,0.8,11.0,279.0,324.65,264.56
2016,12,12,10,15,393.0,149.5,0.75,11.0,315.0,364.98,296.23
2016,12,12,10,30,466.0,147.0,0.7,11.0,351.0,400.36,323.42
2016,12,12,10,45,483.5,150.5,0.65,11.5,370.0,412.28,331.16
2016,12,12,11,0,501.0,154.0,0.6,12.0,389.0,422.59,337.64
2016,12,12,11,15,395.5,180.0,0.5,12.0,368.5,390.74,311.32
2016,12,12,11,30,290.0,206.0,0.4,12.0,348.0,355.55,282.81
2016,12,12,11,45,344.5,198.0,0.35,12.0,367.5,369.49,293.33
2016,12,12,12,0,399.0,190.0,0.3,12.0,387.0,381.22,301.37
2016,12,12,12,15,250.5,204.0,0.3,12.0,327.5,317.33,251.26
2016,12,12,12,30,102.0,218.0,0.3,12.0,268.0,255.66,203.18
2016,12,12,12,45,135.5,214.0,0.3,12.5,279.0,262.86,208.59
2016,12,12,13,0,169.0,210.0,0.3,13.0,290.0,267.13,210.88
2016,12,12,13,15,120.5,199.0,0.3,13.0,255.0,232.48,183.62
2016,12,12,13,30,72.0,188.0,0.3,13.0,220.0,201.21,159.4
2016,12,12,13,45,95.0,179.5,0.35,13.0,219.5,196.68,155.36
2016,12,12,14,0,118.0,171.0,0.4,13.0,219.0,188.91,148.22
2016,12,12,14,15,113.5,158.5,0.4,12.5,201.5,170.46,133.21
2016,12,12,14,30,109.0,146.0,0.4,12.0,184.0,152.18,118.32
2016,12,12,14,45,105.0,130.5,0.4,12.0,164.0,131.75,101.43
2016,12,12,15,0,101.0,115.0,0.4,12.0,144.0,111.6,84.96
2016,12,12,15,15,92.0,98.5,0.45,11.5,122.0,90.69,68.62
2016,12,12,15,30,83.0,82.0,0.5,11.0,100.0,70.64,53.61
2016,12,12,15,45,69.5,65.0,0.6,11.0,77.5,54.66,43.13
2016,12,12,16,0,56.0,48.0,0.7,11.0,55.0,41.15,30.5
2016,12,12,16,15,28.0,32.0,0.7,10.5,35.5,29.27,18.39
2016,12,12,16,30,0.0,16.0,0.7,10.0,16.0,15.42,0.0
2016,12,12,16,45,0.0,8.0,0.7,10.0,8.0,7.86,0.0
2016,12,12,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,4.0,0.7,9.5,4.0,3.93,0.0
2016,12,13,7,30,0.0,8.0,0.7,10.0,8.0,7.86,0.0
2016,12,13,7,45,0.0,21.5,0.75,10.5,21.5,20.8,9.17
2016,12,13,8,0,0.0,35.0,0.8,11.0,35.0,34.86,23.31
2016,12,13,8,15,0.0,50.5,0.85,11.5,50.5,50.85,37.45
2016,12,13,8,30,0.0,66.0,0.9,12.0,66.0,66.56,51.14
2016,12,13,8,45,1.0,81.5,0.95,12.5,82.0,82.52,64.83
2016,12,13,9,0,2.0,97.0,1.0,13.0,98.0,98.41,78.24
2016,12,13,9,15,6.5,110.5,0.95,13.0,112.5,113.69,91.08
2016,12,13,9,30,11.0,124.0,0.9,13.0,127.0,129.1,103.86
2016,12,13,9,45,143.5,141.0,0.9,13.5,196.5,219.4,178.45
2016,12,13,10,0,276.0,158.0,0.9,14.0,266.0,308.83,249.71
2016,12,13,10,15,297.0,166.0,0.85,14.0,289.5,328.55,264.45
2016,12,13,10,30,318.0,174.0,0.8,14.0,313.0,347.57,278.84
2016,12,13,10,45,318.5,182.5,0.8,14.0,326.5,355.57,284.56
2016,12,13,11,0,319.0,191.0,0.8,14.0,340.0,362.42,289.38
2016,12,13,11,15,195.5,201.0,0.75,14.0,293.0,302.93,241.78
2016,12,13,11,30,72.0,211.0,0.7,14.0,246.0,244.94,195.21
2016,12,13,11,45,36.0,164.0,0.7,14.0,181.5,178.59,142.29
2016,12,13,12,0,0.0,117.0,0.7,14.0,117.0,113.24,89.09
2016,12,13,12,15,0.0,123.5,0.65,14.0,123.5,119.41,94.36
2016,12,13,12,30,0.0,130.0,0.6,14.0,130.0,125.52,99.36
2016,12,13,12,45,0.0,127.0,0.55,14.0,127.0,122.47,96.86
2016,12,13,13,0,0.0,124.0,0.5,14.0,124.0,119.42,94.42
2016,12,13,13,15,0.0,107.5,0.5,14.0,107.5,103.58,81.48
2016,12,13,13,30,0.0,91.0,0.5,14.0,91.0,87.82,68.54
2016,12,13,13,45,13.0,122.5,0.5,14.0,128.0,121.16,96.03
2016,12,13,14,0,26.0,154.0,0.5,14.0,165.0,152.35,121.18
2016,12,13,14,15,23.5,142.5,0.45,14.0,152.0,139.46,110.55
2016,12,13,14,30,21.0,131.0,0.4,14.0,139.0,126.72,100.2
2016,12,13,14,45,17.0,117.5,0.4,14.0,123.5,112.19,88.42
2016,12,13,15,0,13.0,104.0,0.4,14.0,108.0,97.99,76.84
2016,12,13,15,15,6.5,89.5,0.4,13.5,91.5,83.15,64.82
2016,12,13,15,30,0.0,75.0,0.4,13.0,75.0,68.94,52.99
2016,12,13,15,45,0.0,58.0,0.45,13.0,58.0,53.69,41.93
2016,12,13,16,0,0.0,41.0,0.5,13.0,41.0,38.59,28.05
2016,12,13,16,15,0.0,26.5,0.5,12.5,26.5,25.35,15.1
2016,12,13,16,30,0.0,12.0,0.5,12.0,12.0,11.58,0.0
2016,12,13,16,45,0.0,6.0,0.55,12.0,6.0,5.9,0.0
2016,12,13,17,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,4.0,1.0,11.0,4.0,3.93,0.0
2016,12,14,7,30,0.0,8.0,1.0,11.0,8.0,7.86,0.0
2016,12,14,7,45,0.0,22.0,1.05,11.5,22.0,21.51,9.25
2016,12,14,8,0,0.0,36.0,1.1,12.0,36.0,36.18,24.21
2016,12,14,8,15,0.0,52.0,1.1,12.0,52.0,52.72,38.9
2016,12,14,8,30,0.0,68.0,1.1,12.0,68.0,68.96,53.14
2016,12,14,8,45,4.0,83.5,1.1,12.5,84.5,86.09,67.82
2016,12,14,9,0,8.0,99.0,1.1,13.0,101.0,103.31,82.35
2016,12,14,9,15,12.5,112.5,1.15,13.0,116.5,118.66,95.28
2016,12,14,9,30,17.0,126.0,1.2,13.0,132.0,134.13,108.16
2016,12,14,9,45,27.0,140.5,1.25,13.5,151.0,157.41,127.17
2016,12,14,10,0,37.0,155.0,1.3,14.0,170.0,176.87,142.79
2016,12,14,10,15,38.5,165.0,1.3,14.0,181.5,187.17,150.96
2016,12,14,10,30,40.0,175.0,1.3,14.0,193.0,197.33,159.0
2016,12,14,10,45,28.5,174.5,1.35,14.5,187.5,189.7,152.21
2016,12,14,11,0,17.0,174.0,1.4,15.0,182.0,179.3,143.28
2016,12,14,11,15,19.0,179.5,1.4,15.0,189.0,185.17,147.94
2016,12,14,11,30,21.0,185.0,1.4,15.0,196.0,190.93,152.47
2016,12,14,11,45,10.5,168.0,1.45,15.0,173.5,168.33,134.05
2016,12,14,12,0,0.0,151.0,1.5,15.0,151.0,146.24,116.05
2016,12,14,12,15,3.5,160.0,1.5,15.0,161.5,156.28,124.31
2016,12,14,12,30,7.0,169.0,1.5,15.0,172.0,166.05,132.26
2016,12,14,12,45,160.5,181.0,1.55,15.0,256.5,242.42,193.38
2016,12,14,13,0,314.0,193.0,1.6,15.0,341.0,309.26,244.36
2016,12,14,13,15,157.0,153.0,1.55,15.0,227.0,203.8,160.9
2016,12,14,13,30,0.0,113.0,1.5,15.0,113.0,108.6,85.46
2016,12,14,13,45,0.0,104.0,1.5,15.0,104.0,99.93,78.56
2016,12,14,14,0,0.0,95.0,1.5,15.0,95.0,91.3,71.49
2016,12,14,14,15,0.0,87.0,1.4,14.5,87.0,83.62,65.31
2016,12,14,14,30,0.0,79.0,1.3,14.0,79.0,75.96,59.08
2016,12,14,14,45,0.0,70.5,1.25,14.0,70.5,67.85,52.29
2016,12,14,15,0,0.0,62.0,1.2,14.0,62.0,59.77,45.44
2016,12,14,15,15,0.0,52.5,1.15,13.5,52.5,50.73,37.78
2016,12,14,15,30,0.0,43.0,1.1,13.0,43.0,41.53,29.87
2016,12,14,15,45,0.0,33.5,1.05,13.0,33.5,32.34,23.12
2016,12,14,16,0,0.0,24.0,1.0,13.0,24.0,23.16,14.62
2016,12,14,16,15,0.0,15.5,1.0,12.5,15.5,14.95,6.63
2016,12,14,16,30,0.0,7.0,1.0,12.0,7.0,6.75,0.0
2016,12,14,16,45,0.0,3.5,1.05,12.0,3.5,3.44,0.0
2016,12,14,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,3.0,1.95,13.0,3.0,0.0,0.0
2016,12,15,7,30,0.0,6.0,1.9,13.0,6.0,5.9,0.0
2016,12,15,7,45,0.0,16.5,1.9,13.0,16.5,15.92,5.01
2016,12,15,8,0,0.0,27.0,1.9,13.0,27.0,26.07,15.75
2016,12,15,8,15,0.0,39.5,1.95,13.0,39.5,38.51,26.79
2016,12,15,8,30,0.0,52.0,2.0,13.0,52.0,51.09,37.83
2016,12,15,8,45,0.0,65.0,2.05,13.0,65.0,64.11,49.16
2016,12,15,9,0,0.0,78.0,2.1,13.0,78.0,77.07,60.29
2016,12,15,9,15,0.0,89.5,2.1,13.0,89.5,88.37,69.91
2016,12,15,9,30,0.0,101.0,2.1,13.0,101.0,99.66,79.39
2016,12,15,9,45,0.0,115.5,2.1,13.5,115.5,114.03,91.19
2016,12,15,10,0,0.0,130.0,2.1,14.0,130.0,128.33,102.77
2016,12,15,10,15,0.0,126.5,2.1,14.0,126.5,124.14,99.12
2016,12,15,10,30,0.0,123.0,2.1,14.0,123.0,120.2,95.71
2016,12,15,10,45,0.0,112.5,2.1,14.5,112.5,109.45,86.5
2016,12,15,11,0,0.0,102.0,2.1,15.0,102.0,98.94,77.54
2016,12,15,11,15,0.0,118.0,2.15,15.0,118.0,114.57,90.44
2016,12,15,11,30,0.0,134.0,2.2,15.0,134.0,130.12,103.18
2016,12,15,11,45,0.0,135.0,2.3,15.0,135.0,130.9,103.77
2016,12,15,12,0,0.0,136.0,2.4,15.0,136.0,131.68,104.4
2016,12,15,12,15,16.0,165.0,2.45,15.0,173.0,166.92,133.35
2016,12,15,12,30,32.0,194.0,2.5,15.0,210.0,201.69,161.54
2016,12,15,12,45,16.0,160.5,2.55,15.0,168.5,161.19,128.55
2016,12,15,13,0,0.0,127.0,2.6,15.0,127.0,122.28,96.79
2016,12,15,13,15,0.0,110.5,2.6,15.0,110.5,106.43,83.82
2016,12,15,13,30,0.0,94.0,2.6,15.0,94.0,90.66,70.81
2016,12,15,13,45,0.0,74.5,2.65,15.0,74.5,72.03,55.32
2016,12,15,14,0,0.0,55.0,2.7,15.0,55.0,53.14,39.5
2016,12,15,14,15,0.0,50.5,2.65,15.0,50.5,48.78,35.89
2016,12,15,14,30,0.0,46.0,2.6,15.0,46.0,44.43,32.24
2016,12,15,14,45,0.0,41.0,2.6,15.0,41.0,39.59,28.16
2016,12,15,15,0,0.0,36.0,2.6,15.0,36.0,34.75,24.04
2016,12,15,15,15,0.0,30.5,2.6,14.5,30.5,29.43,19.52
2016,12,15,15,30,0.0,25.0,2.6,14.0,25.0,24.12,14.93
2016,12,15,15,45,0.0,19.5,2.6,14.0,19.5,18.81,11.03
2016,12,15,16,0,0.0,14.0,2.6,14.0,14.0,13.5,6.12
2016,12,15,16,15,0.0,9.0,2.6,14.0,9.0,8.67,1.44
2016,12,15,16,30,0.0,4.0,2.6,14.0,4.0,3.85,0.0
2016,12,15,16,45,0.0,2.0,2.6,14.0,2.0,1.97,0.0
2016,12,15,17,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,9.0,2.4,8.0,9.0,0.0,0.0
2016,12,16,7,30,0.0,18.0,2.4,8.0,18.0,17.69,0.0
2016,12,16,7,45,187.0,29.0,2.4,8.0,51.0,99.09,55.77
2016,12,16,8,0,374.0,40.0,2.4,8.0,84.0,178.47,133.35
2016,12,16,8,15,459.5,48.5,2.45,8.0,124.0,229.21,179.69
2016,12,16,8,30,545.0,57.0,2.5,8.0,164.0,283.8,228.06
2016,12,16,8,45,604.5,61.5,2.6,8.5,204.5,326.7,266.02
2016,12,16,9,0,664.0,66.0,2.7,9.0,245.0,370.75,303.99
2016,12,16,9,15,332.0,69.0,2.7,9.0,158.5,233.39,193.6
2016,12,16,9,30,0.0,72.0,2.7,9.0,72.0,69.84,54.9
2016,12,16,9,45,0.0,79.5,2.7,9.5,79.5,77.2,61.2
2016,12,16,10,0,0.0,87.0,2.7,10.0,87.0,84.54,67.27
2016,12,16,10,15,418.5,81.5,2.7,10.0,262.0,307.1,256.71
2016,12,16,10,30,837.0,76.0,2.7,10.0,437.0,516.15,424.76
2016,12,16,10,45,848.0,77.0,2.75,10.0,456.5,523.92,429.43
2016,12,16,11,0,859.0,78.0,2.8,10.0,476.0,528.96,432.96
2016,12,16,11,15,451.0,138.5,2.8,10.0,348.5,376.54,309.7
2016,12,16,11,30,43.0,199.0,2.8,10.0,221.0,218.33,178.28
2016,12,16,11,45,42.5,201.5,2.85,10.0,222.5,219.01,179.13
2016,12,16,12,0,42.0,204.0,2.9,10.0,224.0,219.54,179.47
2016,12,16,12,15,40.5,201.0,2.9,10.0,220.5,214.12,174.91
2016,12,16,12,30,39.0,198.0,2.9,10.0,217.0,208.67,170.37
2016,12,16,12,45,452.0,137.5,2.9,10.0,350.5,325.65,264.55
2016,12,16,13,0,865.0,77.0,2.9,10.0,484.0,420.59,335.16
2016,12,16,13,15,432.5,93.5,2.9,10.0,297.0,249.82,199.14
2016,12,16,13,30,0.0,110.0,2.9,10.0,110.0,105.79,84.86
2016,12,16,13,45,409.0,91.5,2.9,10.0,255.0,210.36,163.66
2016,12,16,14,0,818.0,73.0,2.9,10.0,400.0,290.63,215.56
2016,12,16,14,15,798.5,70.5,2.9,9.5,369.5,252.13,180.13
2016,12,16,14,30,779.0,68.0,2.9,9.0,339.0,213.56,145.19
2016,12,16,14,45,746.5,65.5,2.9,9.0,303.0,173.15,110.06
2016,12,16,15,0,714.0,63.0,2.9,9.0,267.0,134.28,78.7
2016,12,16,15,15,669.0,58.5,2.85,8.5,227.5,91.51,48.89
2016,12,16,15,30,624.0,54.0,2.8,8.0,188.0,54.65,30.83
2016,12,16,15,45,553.5,47.5,2.8,8.0,147.0,34.55,25.6
2016,12,16,16,0,483.0,41.0,2.8,8.0,106.0,31.16,22.07
2016,12,16,16,15,241.5,37.0,2.75,7.5,69.5,28.87,18.58
2016,12,16,16,30,0.0,33.0,2.7,7.0,33.0,28.6,0.0
2016,12,16,16,45,0.0,16.5,2.7,7.0,16.5,16.22,0.0
2016,12,16,17,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,7,15,119.5,6.5,1.1,1.5,10.0,0.0,0.0
2016,12,17,7,30,239.0,13.0,1.1,2.0,20.0,73.03,0.0
2016,12,17,7,45,383.5,22.5,1.1,3.0,56.0,144.36,79.67
2016,12,17,8,0,528.0,32.0,1.1,4.0,92.0,215.67,161.15
2016,12,17,8,15,604.5,38.0,1.1,4.5,134.5,265.52,207.98
2016,12,17,8,30,681.0,44.0,1.1,5.0,177.0,318.29,254.99
2016,12,17,8,45,728.0,48.5,1.1,5.5,218.5,359.83,291.91
2016,12,17,9,0,775.0,53.0,1.1,6.0,260.0,401.66,327.78
2016,12,17,9,15,805.0,56.0,1.15,6.5,298.0,434.01,355.22
2016,12,17,9,30,835.0,59.0,1.2,7.0,336.0,465.12,380.79
2016,12,17,9,45,856.0,61.0,1.25,7.5,369.0,489.22,400.1
2016,12,17,10,0,877.0,63.0,1.3,8.0,402.0,511.23,417.23
2016,12,17,10,15,890.5,64.5,1.3,8.0,428.5,524.78,427.86
2016,12,17,10,30,904.0,66.0,1.3,8.0,455.0,537.67,437.65
2016,12,17,10,45,912.5,67.0,1.35,8.5,474.5,544.7,442.15
2016,12,17,11,0,921.0,68.0,1.4,9.0,494.0,548.83,444.22
2016,12,17,11,15,925.5,69.0,1.4,9.0,506.5,547.96,442.73
2016,12,17,11,30,930.0,70.0,1.4,9.0,519.0,544.09,438.77
2016,12,17,11,45,931.0,70.0,1.45,9.0,523.5,534.45,430.47
2016,12,17,12,0,932.0,70.0,1.5,9.0,528.0,521.91,419.67
2016,12,17,12,15,930.5,70.0,1.5,9.0,525.0,505.34,405.18
2016,12,17,12,30,929.0,70.0,1.5,9.0,522.0,486.05,388.22
2016,12,17,12,45,921.0,70.5,1.5,9.5,511.0,461.86,366.38
2016,12,17,13,0,913.0,71.0,1.5,10.0,500.0,435.43,342.38
2016,12,17,13,15,904.5,70.0,1.45,9.5,482.0,405.31,316.0
2016,12,17,13,30,896.0,69.0,1.4,9.0,464.0,373.32,287.48
2016,12,17,13,45,882.5,67.5,1.4,9.0,438.5,335.75,253.57
2016,12,17,14,0,869.0,66.0,1.4,9.0,413.0,298.71,219.56
2016,12,17,14,15,849.5,64.0,1.3,9.0,382.0,258.89,183.05
2016,12,17,14,30,830.0,62.0,1.2,9.0,351.0,218.86,146.69
2016,12,17,14,45,801.5,59.0,1.2,9.0,314.5,176.55,110.0
2016,12,17,15,0,773.0,56.0,1.2,9.0,278.0,135.31,76.66
2016,12,17,15,15,730.5,52.0,1.2,8.0,237.5,93.54,48.15
2016,12,17,15,30,688.0,48.0,1.2,7.0,197.0,54.7,29.36
2016,12,17,15,45,620.0,42.5,1.2,6.5,154.5,32.92,24.33
2016,12,17,16,0,552.0,37.0,1.2,6.0,112.0,29.95,21.25
2016,12,17,16,15,276.0,36.5,1.25,5.5,74.0,28.42,18.5
2016,12,17,16,30,0.0,36.0,1.3,5.0,36.0,30.67,0.71
2016,12,17,16,45,0.0,18.0,1.4,5.0,18.0,17.69,0.0
2016,12,17,17,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,7,15,115.5,6.0,1.3,0.5,9.5,0.0,0.0
2016,12,18,7,30,231.0,12.0,1.3,1.0,19.0,69.73,0.0
2016,12,18,7,45,378.5,21.5,1.35,1.5,54.5,141.26,75.3
2016,12,18,8,0,526.0,31.0,1.4,2.0,90.0,213.42,160.29
2016,12,18,8,15,603.5,36.5,1.4,2.5,132.0,262.89,207.5
2016,12,18,8,30,681.0,42.0,1.4,3.0,174.0,315.38,254.87
2016,12,18,8,45,730.5,46.0,1.45,3.5,216.0,357.33,292.78
2016,12,18,9,0,780.0,50.0,1.5,4.0,258.0,399.74,329.84
2016,12,18,9,15,811.5,52.5,1.5,4.5,296.0,432.33,357.76
2016,12,18,9,30,843.0,55.0,1.5,5.0,334.0,463.77,383.79
2016,12,18,9,45,863.0,57.5,1.5,6.0,367.5,486.07,401.07
2016,12,18,10,0,883.0,60.0,1.5,7.0,401.0,508.44,417.7
2016,12,18,10,15,898.0,61.5,1.45,7.0,428.0,524.86,430.37
2016,12,18,10,30,913.0,63.0,1.4,7.0,455.0,538.68,440.66
2016,12,18,10,45,923.0,64.0,1.4,7.5,475.5,546.63,445.59
2016,12,18,11,0,933.0,65.0,1.4,8.0,496.0,551.66,448.04
2016,12,18,11,15,939.0,65.5,1.4,8.5,509.0,551.11,446.0
2016,12,18,11,30,945.0,66.0,1.4,9.0,522.0,547.53,441.45
2016,12,18,11,45,947.0,66.5,1.4,9.5,527.5,538.89,432.84
2016,12,18,12,0,949.0,67.0,1.4,10.0,533.0,527.27,421.72
2016,12,18,12,15,948.0,67.0,1.4,10.0,530.0,510.78,407.37
2016,12,18,12,30,947.0,67.0,1.4,10.0,527.0,491.51,390.51
2016,12,18,12,45,942.5,66.5,1.4,10.0,516.5,467.55,369.6
2016,12,18,13,0,938.0,66.0,1.4,10.0,506.0,441.15,346.27
2016,12,18,13,15,929.5,65.0,1.4,10.0,488.0,410.47,319.06
2016,12,18,13,30,921.0,64.0,1.4,10.0,470.0,377.87,289.68
2016,12,18,13,45,908.0,62.5,1.4,10.0,444.5,341.65,256.88
2016,12,18,14,0,895.0,61.0,1.4,10.0,419.0,304.19,222.54
2016,12,18,14,15,876.0,59.5,1.35,9.5,387.5,264.26,186.37
2016,12,18,14,30,857.0,58.0,1.3,9.0,356.0,221.48,147.97
2016,12,18,14,45,828.5,55.5,1.3,9.0,319.0,178.57,110.61
2016,12,18,15,0,800.0,53.0,1.3,9.0,282.0,136.67,76.58
2016,12,18,15,15,758.5,49.5,1.25,8.0,241.5,94.22,47.43
2016,12,18,15,30,717.0,46.0,1.2,7.0,201.0,54.54,28.12
2016,12,18,15,45,650.0,40.5,1.2,6.5,158.5,30.93,22.54
2016,12,18,16,0,583.0,35.0,1.2,6.0,116.0,27.84,19.38
2016,12,18,16,15,465.0,27.0,1.2,5.5,77.0,22.13,13.24
2016,12,18,16,30,347.0,19.0,1.2,5.0,38.0,16.2,0.0
2016,12,18,16,45,173.5,9.5,1.3,4.5,19.0,9.34,0.0
2016,12,18,17,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,7,15,99.5,6.0,1.35,0.5,8.5,0.0,0.0
2016,12,19,7,30,199.0,12.0,1.3,1.0,17.0,61.46,0.0
2016,12,19,7,45,343.0,21.5,1.3,2.0,51.5,130.35,66.19
2016,12,19,8,0,487.0,31.0,1.3,3.0,86.0,200.36,149.53
2016,12,19,8,15,566.5,37.5,1.3,3.5,127.0,250.32,196.76
2016,12,19,8,30,646.0,44.0,1.3,4.0,168.0,303.57,244.42
2016,12,19,8,45,694.5,48.0,1.3,4.5,208.5,344.28,280.98
2016,12,19,9,0,743.0,52.0,1.3,5.0,249.0,385.44,316.7
2016,12,19,9,15,774.5,55.0,1.3,5.5,286.5,417.87,344.32
2016,12,19,9,30,806.0,58.0,1.3,6.0,324.0,449.24,370.15
2016,12,19,9,45,830.0,60.0,1.3,7.0,357.0,474.48,389.64
2016,12,19,10,0,854.0,62.0,1.3,8.0,390.0,497.82,406.93
