Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,10,15,868.0,63.5,1.3,8.5,416.5,511.58,417.03
2016,12,19,10,30,882.0,65.0,1.3,9.0,443.0,524.78,426.32
2016,12,19,10,45,890.0,66.5,1.3,9.5,462.5,532.21,430.86
2016,12,19,11,0,898.0,68.0,1.3,10.0,482.0,536.83,433.01
2016,12,19,11,15,903.5,68.5,1.25,10.0,495.0,536.21,431.46
2016,12,19,11,30,909.0,69.0,1.2,10.0,508.0,532.67,427.49
2016,12,19,11,45,910.0,69.5,1.2,10.5,512.5,523.96,418.93
2016,12,19,12,0,911.0,70.0,1.2,11.0,517.0,512.4,407.99
2016,12,19,12,15,910.0,70.0,1.15,11.0,514.5,496.58,394.01
2016,12,19,12,30,909.0,70.0,1.1,11.0,512.0,478.09,377.66
2016,12,19,12,45,904.0,69.5,1.1,11.5,501.5,454.8,356.88
2016,12,19,13,0,899.0,69.0,1.1,12.0,491.0,429.19,333.9
2016,12,19,13,15,702.0,105.0,1.1,11.5,427.5,362.39,281.82
2016,12,19,13,30,505.0,141.0,1.1,11.0,364.0,305.29,237.86
2016,12,19,13,45,543.5,124.5,1.1,11.0,352.5,283.72,217.71
2016,12,19,14,0,582.0,108.0,1.1,11.0,341.0,258.96,193.98
2016,12,19,14,15,698.0,84.5,1.05,10.5,343.0,241.67,173.28
2016,12,19,14,30,814.0,61.0,1.0,10.0,345.0,216.74,145.13
2016,12,19,14,45,785.5,58.5,0.95,10.0,309.5,175.58,109.43
2016,12,19,15,0,757.0,56.0,0.9,10.0,274.0,135.5,77.02
2016,12,19,15,15,714.5,52.0,0.9,9.5,234.0,94.39,48.66
2016,12,19,15,30,672.0,48.0,0.9,9.0,194.0,56.2,29.62
2016,12,19,15,45,605.0,42.5,0.95,8.5,153.0,32.77,24.01
2016,12,19,16,0,538.0,37.0,1.0,8.0,112.0,29.78,20.95
2016,12,19,16,15,420.5,28.5,1.0,7.5,74.0,21.62,12.75
2016,12,19,16,30,303.0,20.0,1.0,7.0,36.0,15.76,0.0
2016,12,19,16,45,151.5,10.0,1.05,6.5,18.0,9.83,0.0
2016,12,19,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,20,7,15,88.0,6.0,1.6,2.5,8.0,0.0,0.0
2016,12,20,7,30,176.0,12.0,1.6,3.0,16.0,55.51,0.0
2016,12,20,7,45,319.0,21.5,1.6,3.5,49.0,125.76,60.59
2016,12,20,8,0,462.0,31.0,1.6,4.0,82.0,191.86,142.43
2016,12,20,8,15,541.5,37.5,1.55,4.5,122.0,241.03,188.94
2016,12,20,8,30,621.0,44.0,1.5,5.0,162.0,293.53,235.87
2016,12,20,8,45,668.5,48.0,1.45,5.5,201.5,333.19,271.47
2016,12,20,9,0,716.0,52.0,1.4,6.0,241.0,373.33,306.26
2016,12,20,9,15,748.0,55.0,1.3,6.5,277.5,405.47,333.32
2016,12,20,9,30,780.0,58.0,1.2,7.0,314.0,436.64,358.55
2016,12,20,9,45,803.5,60.0,1.15,8.0,346.5,461.31,377.31
2016,12,20,10,0,827.0,62.0,1.1,9.0,379.0,484.14,393.9
2016,12,20,10,15,841.5,63.5,1.05,9.5,405.0,499.79,405.07
2016,12,20,10,30,856.0,65.0,1.0,10.0,431.0,511.36,412.77
2016,12,20,10,45,865.0,66.0,0.95,10.5,450.5,518.79,416.96
2016,12,20,11,0,874.0,67.0,0.9,11.0,470.0,523.49,418.83
2016,12,20,11,15,879.5,68.0,0.85,11.5,482.5,523.59,417.0
2016,12,20,11,30,885.0,69.0,0.8,12.0,495.0,520.83,412.84
2016,12,20,11,45,886.5,69.0,0.8,12.5,499.5,512.18,404.5
2016,12,20,12,0,888.0,69.0,0.8,13.0,504.0,500.74,393.89
2016,12,20,12,15,886.5,69.0,0.75,13.0,502.0,485.16,380.27
2016,12,20,12,30,885.0,69.0,0.7,13.0,500.0,466.99,364.39
2016,12,20,12,45,877.0,69.5,0.7,13.0,489.5,444.02,344.89
2016,12,20,13,0,869.0,70.0,0.7,13.0,479.0,418.94,323.32
2016,12,20,13,15,860.5,69.0,0.7,13.0,461.5,390.24,298.47
2016,12,20,13,30,852.0,68.0,0.7,13.0,444.0,358.15,270.42
2016,12,20,13,45,838.5,66.5,0.75,13.0,420.0,323.84,240.29
2016,12,20,14,0,825.0,65.0,0.8,13.0,396.0,288.5,208.75
2016,12,20,14,15,805.5,63.0,0.8,12.5,366.5,250.42,175.07
2016,12,20,14,30,786.0,61.0,0.8,12.0,337.0,212.21,141.3
2016,12,20,14,45,758.5,58.0,0.8,12.0,302.0,171.89,106.69
2016,12,20,15,0,731.0,55.0,0.8,12.0,267.0,132.61,75.06
2016,12,20,15,15,689.0,51.5,0.8,11.0,228.0,93.1,47.99
2016,12,20,15,30,647.0,48.0,0.8,10.0,189.0,56.5,29.7
2016,12,20,15,45,583.0,42.0,0.8,9.5,149.0,32.19,23.4
2016,12,20,16,0,519.0,36.0,0.8,9.0,109.0,28.66,19.89
2016,12,20,16,15,404.0,28.0,0.85,8.5,72.5,21.07,12.29
2016,12,20,16,30,289.0,20.0,0.9,8.0,36.0,15.68,0.19
2016,12,20,16,45,144.5,10.0,0.95,7.5,18.0,9.83,0.0
2016,12,20,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,7,15,66.5,5.5,1.15,6.5,7.0,0.0,0.0
2016,12,21,7,30,133.0,11.0,1.1,7.0,14.0,43.7,0.0
2016,12,21,7,45,270.5,21.5,1.05,7.5,45.0,111.46,49.73
2016,12,21,8,0,408.0,32.0,1.0,8.0,76.0,179.0,130.64
2016,12,21,8,15,489.0,39.0,0.95,8.5,115.0,226.75,174.77
2016,12,21,8,30,570.0,46.0,0.9,9.0,154.0,278.4,219.79
2016,12,21,8,45,618.0,51.0,0.9,9.5,192.5,317.6,254.15
2016,12,21,9,0,666.0,56.0,0.9,10.0,231.0,355.86,286.71
2016,12,21,9,15,518.5,86.5,0.85,10.5,234.5,337.95,273.94
2016,12,21,9,30,371.0,117.0,0.8,11.0,238.0,308.67,251.08
2016,12,21,9,45,383.5,127.5,0.8,11.5,263.5,330.17,268.38
2016,12,21,10,0,396.0,138.0,0.8,12.0,289.0,350.69,284.1
2016,12,21,10,15,404.5,146.0,0.75,12.5,309.5,365.44,294.75
2016,12,21,10,30,413.0,154.0,0.7,13.0,330.0,378.91,304.14
2016,12,21,10,45,343.0,174.0,0.7,13.5,325.0,358.9,287.26
2016,12,21,11,0,273.0,194.0,0.7,14.0,320.0,341.77,272.73
2016,12,21,11,15,563.5,133.0,0.7,14.0,401.5,430.78,342.68
2016,12,21,11,30,854.0,72.0,0.7,14.0,483.0,508.66,400.98
2016,12,21,11,45,856.0,72.5,0.7,14.5,488.5,501.13,392.71
2016,12,21,12,0,858.0,73.0,0.7,15.0,494.0,490.89,383.1
2016,12,21,12,15,857.0,73.0,0.7,15.0,492.0,476.06,370.55
2016,12,21,12,30,856.0,73.0,0.7,15.0,490.0,458.7,355.79
2016,12,21,12,45,853.0,72.0,0.7,15.0,480.5,437.05,337.44
2016,12,21,13,0,850.0,71.0,0.7,15.0,471.0,412.06,316.11
2016,12,21,13,15,842.0,70.0,0.7,15.0,454.5,383.85,291.84
2016,12,21,13,30,834.0,69.0,0.7,15.0,438.0,353.91,265.66
2016,12,21,13,45,823.0,67.0,0.7,15.0,415.0,320.52,236.29
2016,12,21,14,0,812.0,65.0,0.7,15.0,392.0,285.98,205.49
2016,12,21,14,15,793.5,63.0,0.65,14.5,362.5,248.65,172.62
2016,12,21,14,30,775.0,61.0,0.6,14.0,333.0,211.13,139.65
2016,12,21,14,45,750.0,58.0,0.6,14.0,299.0,171.66,105.96
2016,12,21,15,0,725.0,55.0,0.6,14.0,265.0,133.04,74.95
2016,12,21,15,15,684.5,51.0,0.6,13.0,227.0,93.41,47.75
2016,12,21,15,30,644.0,47.0,0.6,12.0,189.0,56.54,28.98
2016,12,21,15,45,582.0,41.5,0.65,11.5,149.5,31.63,22.71
2016,12,21,16,0,520.0,36.0,0.7,11.0,110.0,28.57,19.66
2016,12,21,16,15,409.0,28.0,0.75,10.5,73.5,21.0,12.17
2016,12,21,16,30,298.0,20.0,0.8,10.0,37.0,15.6,0.91
2016,12,21,16,45,149.0,10.0,0.85,9.5,18.5,9.83,0.0
2016,12,21,17,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,7,15,75.5,5.5,1.05,6.5,7.0,0.0,0.0
2016,12,22,7,30,151.0,11.0,1.0,7.0,14.0,48.0,0.0
2016,12,22,7,45,298.5,21.5,1.0,7.5,47.0,118.78,50.18
2016,12,22,8,0,446.0,32.0,1.0,8.0,80.0,190.59,138.57
2016,12,22,8,15,529.5,39.0,1.0,8.0,120.5,240.38,185.24
2016,12,22,8,30,613.0,46.0,1.0,8.0,161.0,291.59,230.67
2016,12,22,8,45,666.0,50.5,1.0,8.5,202.0,333.95,267.85
2016,12,22,9,0,719.0,55.0,1.0,9.0,243.0,377.04,304.42
2016,12,22,9,15,751.5,58.0,0.9,9.5,280.5,409.62,331.17
2016,12,22,9,30,784.0,61.0,0.8,10.0,318.0,441.23,356.07
2016,12,22,9,45,807.0,63.5,0.75,10.5,350.5,466.42,375.37
2016,12,22,10,0,830.0,66.0,0.7,11.0,383.0,489.74,392.55
2016,12,22,10,15,844.5,67.5,0.6,11.5,409.5,505.57,403.07
2016,12,22,10,30,859.0,69.0,0.5,12.0,436.0,518.94,411.27
2016,12,22,10,45,868.5,70.5,0.45,13.0,456.0,527.12,414.95
2016,12,22,11,0,878.0,72.0,0.4,14.0,476.0,532.53,416.33
2016,12,22,11,15,883.5,72.5,0.4,14.0,488.5,530.98,414.47
2016,12,22,11,30,889.0,73.0,0.4,14.0,501.0,527.82,411.27
2016,12,22,11,45,890.5,73.5,0.4,14.5,506.0,519.79,403.55
2016,12,22,12,0,892.0,74.0,0.4,15.0,511.0,508.95,393.59
2016,12,22,12,15,891.0,74.0,0.5,15.0,509.0,493.66,381.73
2016,12,22,12,30,890.0,74.0,0.6,15.0,507.0,475.74,367.47
2016,12,22,12,45,888.5,72.5,0.7,15.0,497.5,453.57,349.49
2016,12,22,13,0,887.0,71.0,0.8,15.0,488.0,428.99,329.03
2016,12,22,13,15,879.0,70.0,0.8,15.0,471.0,400.12,304.19
2016,12,22,13,30,871.0,69.0,0.8,15.0,454.0,369.41,277.35
2016,12,22,13,45,859.0,67.5,0.8,15.0,430.5,333.43,245.91
2016,12,22,14,0,847.0,66.0,0.8,15.0,407.0,297.87,214.23
2016,12,22,14,15,828.0,64.0,0.7,14.5,376.5,259.16,180.05
2016,12,22,14,30,809.0,62.0,0.6,14.0,346.0,220.22,145.76
2016,12,22,14,45,781.5,59.0,0.55,14.0,310.5,178.97,110.57
2016,12,22,15,0,754.0,56.0,0.5,14.0,275.0,138.7,78.26
2016,12,22,15,15,712.0,52.0,0.6,13.5,235.5,97.65,49.9
2016,12,22,15,30,670.0,48.0,0.7,13.0,196.0,59.46,30.17
2016,12,22,15,45,601.5,43.0,0.8,12.5,155.0,33.0,23.83
2016,12,22,16,0,533.0,38.0,0.9,12.0,114.0,30.51,21.28
2016,12,22,16,15,420.0,29.5,0.95,11.5,76.5,22.32,13.28
2016,12,22,16,30,307.0,21.0,1.0,11.0,39.0,16.5,2.06
2016,12,22,16,45,153.5,10.5,1.05,11.0,19.5,10.32,0.0
2016,12,22,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,1.0,2.6,8.0,1.0,0.0,0.0
2016,12,23,7,30,0.0,2.0,2.6,8.0,2.0,1.97,0.0
2016,12,23,7,45,0.0,7.5,2.65,8.5,7.5,7.23,0.0
2016,12,23,8,0,0.0,13.0,2.7,9.0,13.0,12.53,4.6
2016,12,23,8,15,0.0,20.0,2.7,9.0,20.0,19.29,10.78
2016,12,23,8,30,0.0,27.0,2.7,9.0,27.0,26.05,16.85
2016,12,23,8,45,0.0,34.0,2.7,9.5,34.0,32.82,22.83
2016,12,23,9,0,0.0,41.0,2.7,10.0,41.0,39.59,28.74
2016,12,23,9,15,0.0,47.5,2.55,10.0,47.5,45.88,34.22
2016,12,23,9,30,0.0,54.0,2.4,10.0,54.0,52.17,39.65
2016,12,23,9,45,0.0,60.0,2.3,10.5,60.0,57.98,44.52
2016,12,23,10,0,0.0,66.0,2.2,11.0,66.0,63.79,49.34
2016,12,23,10,15,0.0,83.0,2.1,11.0,83.0,80.44,63.45
2016,12,23,10,30,0.0,100.0,2.0,11.0,100.0,97.23,77.57
2016,12,23,10,45,0.0,58.5,1.9,11.5,58.5,56.53,42.82
2016,12,23,11,0,0.0,17.0,1.8,12.0,17.0,16.41,8.45
2016,12,23,11,15,0.0,13.0,1.9,12.0,13.0,12.55,5.13
2016,12,23,11,30,0.0,9.0,2.0,12.0,9.0,8.69,1.81
2016,12,23,11,45,0.0,8.5,2.15,12.0,8.5,8.2,1.39
2016,12,23,12,0,0.0,8.0,2.3,12.0,8.0,7.72,0.97
2016,12,23,12,15,0.0,66.0,2.35,12.0,66.0,63.81,48.81
2016,12,23,12,30,0.0,124.0,2.4,12.0,124.0,119.8,95.85
2016,12,23,12,45,0.0,121.0,2.5,12.0,121.0,116.77,93.29
2016,12,23,13,0,0.0,118.0,2.6,12.0,118.0,113.76,90.84
2016,12,23,13,15,0.0,101.0,2.6,11.5,101.0,97.44,77.38
2016,12,23,13,30,0.0,84.0,2.6,11.0,84.0,81.18,63.88
2016,12,23,13,45,0.0,49.0,2.6,11.0,49.0,47.34,35.11
2016,12,23,14,0,0.0,14.0,2.6,11.0,14.0,13.51,6.04
2016,12,23,14,15,0.0,13.0,2.5,10.5,13.0,12.54,5.24
2016,12,23,14,30,0.0,12.0,2.4,10.0,12.0,11.57,4.43
2016,12,23,14,45,0.0,11.0,2.35,10.0,11.0,10.61,3.6
2016,12,23,15,0,0.0,10.0,2.3,10.0,10.0,9.64,2.76
2016,12,23,15,15,0.0,8.5,2.2,9.5,8.5,8.19,1.5
2016,12,23,15,30,0.0,7.0,2.1,9.0,7.0,6.75,0.22
2016,12,23,15,45,0.0,5.5,2.05,9.0,5.5,5.3,0.0
2016,12,23,16,0,0.0,4.0,2.0,9.0,4.0,3.85,0.0
2016,12,23,16,15,0.0,2.5,1.95,8.5,2.5,2.41,0.0
2016,12,23,16,30,0.0,1.0,1.9,8.0,1.0,0.96,0.0
2016,12,23,16,45,0.0,0.5,1.9,8.0,0.5,0.49,0.0
2016,12,23,17,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,24,7,15,51.5,5.5,2.0,5.0,6.5,0.0,0.0
2016,12,24,7,30,103.0,11.0,2.0,5.0,13.0,36.02,0.0
2016,12,24,7,45,264.0,21.5,2.05,5.5,44.5,108.21,40.39
2016,12,24,8,0,425.0,32.0,2.1,6.0,76.0,183.41,134.13
2016,12,24,8,15,511.0,38.5,2.15,6.5,116.0,232.81,181.13
2016,12,24,8,30,597.0,45.0,2.2,7.0,156.0,283.88,226.92
2016,12,24,8,45,655.0,49.0,2.25,7.5,197.0,327.32,265.82
2016,12,24,9,0,713.0,53.0,2.3,8.0,238.0,371.8,304.49
2016,12,24,9,15,746.5,56.0,2.3,8.0,275.5,404.8,333.45
2016,12,24,9,30,780.0,59.0,2.3,8.0,313.0,436.92,360.89
2016,12,24,9,45,807.5,60.5,2.35,8.5,346.5,463.27,382.46
2016,12,24,10,0,835.0,62.0,2.4,9.0,380.0,487.91,402.06
2016,12,24,10,15,850.5,63.5,2.35,9.0,407.0,504.5,415.23
2016,12,24,10,30,866.0,65.0,2.3,9.0,434.0,516.98,424.86
2016,12,24,10,45,877.5,66.0,2.3,9.0,454.5,526.11,431.7
2016,12,24,11,0,889.0,67.0,2.3,9.0,475.0,532.48,436.14
2016,12,24,11,15,895.0,67.5,2.3,9.0,488.5,532.64,435.53
2016,12,24,11,30,901.0,68.0,2.3,9.0,502.0,529.91,432.46
2016,12,24,11,45,904.0,68.0,2.3,9.0,507.5,522.24,425.33
2016,12,24,12,0,907.0,68.0,2.3,9.0,513.0,511.69,415.71
2016,12,24,12,15,906.5,68.0,2.3,9.0,511.5,496.65,402.27
2016,12,24,12,30,906.0,68.0,2.3,9.0,510.0,478.9,386.37
2016,12,24,12,45,895.0,70.0,2.3,9.0,499.5,456.0,366.02
2016,12,24,13,0,884.0,72.0,2.3,9.0,489.0,431.0,343.58
2016,12,24,13,15,876.0,71.0,2.25,9.0,472.5,402.33,317.6
2016,12,24,13,30,868.0,70.0,2.2,9.0,456.0,370.23,288.34
2016,12,24,13,45,858.0,68.0,2.2,9.0,432.5,336.2,257.06
2016,12,24,14,0,848.0,66.0,2.2,9.0,409.0,300.85,224.16
2016,12,24,14,15,829.5,64.0,2.15,9.0,379.0,262.27,188.52
2016,12,24,14,30,811.0,62.0,2.1,9.0,349.0,223.41,152.79
2016,12,24,14,45,785.5,59.0,2.05,9.0,314.0,182.4,116.44
2016,12,24,15,0,760.0,56.0,2.0,9.0,279.0,142.19,82.85
2016,12,24,15,15,719.5,52.0,1.9,8.5,240.0,100.9,53.0
2016,12,24,15,30,679.0,48.0,1.8,8.0,201.0,62.31,31.81
2016,12,24,15,45,615.5,43.0,1.7,7.5,159.5,32.81,24.19
2016,12,24,16,0,552.0,38.0,1.6,7.0,118.0,30.3,21.59
2016,12,24,16,15,439.0,30.0,1.55,6.5,80.0,22.6,13.98
2016,12,24,16,30,326.0,22.0,1.5,6.0,42.0,17.28,4.12
2016,12,24,16,45,163.0,11.0,1.5,5.5,21.0,10.81,0.0
2016,12,24,17,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,7,45,79.0,18.5,0.95,4.5,26.5,46.94,13.9
2016,12,25,8,0,158.0,37.0,0.9,5.0,53.0,105.2,77.16
2016,12,25,8,15,191.0,53.0,0.9,5.5,81.5,132.83,103.97
2016,12,25,8,30,224.0,69.0,0.9,6.0,110.0,167.46,134.97
2016,12,25,8,45,249.0,83.0,0.95,6.5,139.0,197.57,161.7
2016,12,25,9,0,274.0,97.0,1.0,7.0,168.0,228.27,188.3
2016,12,25,9,15,285.0,111.0,1.05,7.5,194.5,253.0,209.37
2016,12,25,9,30,296.0,125.0,1.1,8.0,221.0,277.23,229.48
2016,12,25,9,45,306.5,136.0,1.15,8.5,244.0,297.24,245.71
2016,12,25,10,0,317.0,147.0,1.2,9.0,267.0,316.53,261.02
2016,12,25,10,15,575.5,109.5,1.2,9.0,347.0,416.05,341.67
2016,12,25,10,30,834.0,72.0,1.2,9.0,427.0,510.23,415.36
2016,12,25,10,45,845.5,72.5,1.2,9.5,447.0,518.55,419.93
2016,12,25,11,0,857.0,73.0,1.2,10.0,467.0,524.19,422.97
2016,12,25,11,15,593.0,135.0,1.2,10.0,411.0,449.42,363.34
2016,12,25,11,30,329.0,197.0,1.2,10.0,355.0,367.64,297.83
2016,12,25,11,45,356.5,194.5,1.25,10.0,367.5,373.88,303.08
2016,12,25,12,0,384.0,192.0,1.3,10.0,380.0,378.5,306.27
2016,12,25,12,15,379.5,193.0,1.25,10.0,378.5,369.59,298.29
2016,12,25,12,30,375.0,194.0,1.2,10.0,377.0,359.66,289.48
2016,12,25,12,45,416.0,180.5,1.2,10.0,380.0,355.47,285.15
2016,12,25,13,0,457.0,167.0,1.2,10.0,383.0,347.07,277.01
2016,12,25,13,15,449.5,163.5,1.2,10.0,370.0,326.49,259.18
2016,12,25,13,30,442.0,160.0,1.2,10.0,357.0,305.19,240.58
2016,12,25,13,45,439.0,150.0,1.2,10.0,337.0,278.74,217.48
2016,12,25,14,0,436.0,140.0,1.2,10.0,317.0,251.59,193.49
2016,12,25,14,15,461.5,124.5,1.15,10.0,299.5,225.94,169.49
2016,12,25,14,30,487.0,109.0,1.1,10.0,282.0,197.7,142.98
2016,12,25,14,45,467.0,101.0,1.1,10.0,254.0,165.66,115.39
2016,12,25,15,0,447.0,93.0,1.1,10.0,226.0,134.51,89.69
2016,12,25,15,15,548.5,71.0,1.05,9.0,211.0,102.57,60.83
2016,12,25,15,30,650.0,49.0,1.0,8.0,196.0,63.48,32.91
2016,12,25,15,45,589.5,43.5,1.0,7.5,156.0,33.17,24.54
2016,12,25,16,0,529.0,38.0,1.0,7.0,116.0,30.16,21.52
2016,12,25,16,15,420.0,30.0,1.05,6.5,79.0,22.49,13.96
2016,12,25,16,30,311.0,22.0,1.1,6.0,42.0,17.17,4.73
2016,12,25,16,45,155.5,11.0,1.15,5.5,21.0,10.81,0.0
2016,12,25,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,26,7,45,233.0,14.0,1.55,2.5,38.0,88.87,28.15
2016,12,26,8,0,466.0,28.0,1.6,3.0,76.0,188.23,137.86
2016,12,26,8,15,547.5,34.0,1.55,3.5,116.0,237.37,185.59
2016,12,26,8,30,629.0,40.0,1.5,4.0,156.0,290.18,233.2
2016,12,26,8,45,679.0,44.5,1.5,5.0,196.5,331.72,270.31
2016,12,26,9,0,729.0,49.0,1.5,6.0,237.0,373.99,306.68
2016,12,26,9,15,761.5,52.0,1.45,6.5,274.5,407.0,334.83
2016,12,26,9,30,794.0,55.0,1.4,7.0,312.0,439.1,361.23
2016,12,26,9,45,812.5,58.0,1.35,7.5,344.5,463.18,380.41
2016,12,26,10,0,831.0,61.0,1.3,8.0,377.0,485.29,397.37
2016,12,26,10,15,846.5,62.5,1.25,8.5,404.0,500.19,408.2
2016,12,26,10,30,862.0,64.0,1.2,9.0,431.0,514.68,418.28
2016,12,26,10,45,870.5,65.5,1.15,9.5,451.0,522.99,423.23
2016,12,26,11,0,879.0,67.0,1.1,10.0,471.0,528.55,425.84
2016,12,26,11,15,885.0,68.0,1.0,10.0,484.5,529.47,425.1
2016,12,26,11,30,891.0,69.0,0.9,10.0,498.0,527.51,421.96
2016,12,26,11,45,892.0,69.5,0.85,10.5,503.5,519.62,413.77
2016,12,26,12,0,893.0,70.0,0.8,11.0,509.0,508.93,403.3
2016,12,26,12,15,892.0,70.0,0.7,11.0,507.5,494.01,389.77
2016,12,26,12,30,891.0,70.0,0.6,11.0,506.0,476.45,373.96
2016,12,26,12,45,885.5,70.0,0.55,11.5,496.5,454.37,354.15
2016,12,26,13,0,880.0,70.0,0.5,12.0,487.0,430.02,332.28
2016,12,26,13,15,872.0,69.0,0.45,12.0,470.0,401.6,307.51
2016,12,26,13,30,864.0,68.0,0.4,12.0,453.0,371.33,280.81
2016,12,26,13,45,851.0,66.5,0.4,12.0,429.5,335.46,249.57
2016,12,26,14,0,838.0,65.0,0.4,12.0,406.0,300.06,218.11
2016,12,26,14,15,819.5,63.0,0.4,11.5,376.5,261.89,184.54
2016,12,26,14,30,801.0,61.0,0.4,11.0,347.0,223.43,150.59
2016,12,26,14,45,774.0,58.5,0.4,11.0,312.0,183.02,115.67
2016,12,26,15,0,747.0,56.0,0.4,11.0,277.0,143.52,83.26
2016,12,26,15,15,707.0,52.0,0.55,10.5,238.5,102.73,53.92
2016,12,26,15,30,667.0,48.0,0.7,10.0,200.0,64.59,32.51
2016,12,26,15,45,604.5,43.0,0.85,9.5,159.5,32.59,23.83
2016,12,26,16,0,542.0,38.0,1.0,9.0,119.0,30.05,21.25
2016,12,26,16,15,436.0,30.0,1.1,8.5,81.0,22.39,13.79
2016,12,26,16,30,330.0,22.0,1.2,8.0,43.0,17.07,5.19
2016,12,26,16,45,165.0,11.0,1.3,7.5,21.5,10.81,0.0
2016,12,26,17,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,27,7,45,204.5,15.5,1.1,4.5,36.5,83.92,24.28
2016,12,27,8,0,409.0,31.0,1.0,5.0,73.0,176.85,128.54
2016,12,27,8,15,494.5,38.0,0.95,5.5,112.5,226.07,175.27
2016,12,27,8,30,580.0,45.0,0.9,6.0,152.0,279.59,222.46
2016,12,27,8,45,636.0,49.5,0.85,6.5,192.5,319.88,258.08
2016,12,27,9,0,692.0,54.0,0.8,7.0,233.0,363.78,295.38
2016,12,27,9,15,726.0,57.5,0.8,7.5,270.0,397.33,323.53
2016,12,27,9,30,760.0,61.0,0.8,8.0,307.0,430.09,350.12
2016,12,27,9,45,786.0,63.0,0.8,8.5,340.5,456.22,370.74
2016,12,27,10,0,812.0,65.0,0.8,9.0,374.0,480.66,389.42
2016,12,27,10,15,828.0,67.0,0.8,9.5,401.0,498.09,402.19
2016,12,27,10,30,844.0,69.0,0.8,10.0,428.0,513.14,412.78
2016,12,27,10,45,853.5,70.0,0.8,11.0,448.0,521.21,417.03
2016,12,27,11,0,863.0,71.0,0.8,12.0,468.0,526.57,419.02
2016,12,27,11,15,869.0,72.0,0.8,12.0,481.5,526.3,418.13
2016,12,27,11,30,875.0,73.0,0.8,12.0,495.0,524.48,415.9
2016,12,27,11,45,876.5,73.5,0.85,12.5,501.0,517.04,408.9
2016,12,27,12,0,878.0,74.0,0.9,13.0,507.0,506.82,399.61
2016,12,27,12,15,877.0,74.0,0.9,13.0,505.0,492.17,387.12
2016,12,27,12,30,876.0,74.0,0.9,13.0,503.0,474.92,372.35
2016,12,27,12,45,870.0,74.0,0.9,13.0,494.0,452.96,353.65
2016,12,27,13,0,864.0,74.0,0.9,13.0,485.0,427.81,332.09
2016,12,27,13,15,856.0,73.0,0.9,13.0,468.5,399.54,307.63
2016,12,27,13,30,848.0,72.0,0.9,13.0,452.0,369.48,281.2
2016,12,27,13,45,836.5,70.0,0.9,13.0,429.0,335.72,251.35
2016,12,27,14,0,825.0,68.0,0.9,13.0,406.0,300.76,220.0
2016,12,27,14,15,806.5,66.0,0.85,12.5,376.5,263.05,186.52
2016,12,27,14,30,788.0,64.0,0.8,12.0,347.0,225.08,152.75
2016,12,27,14,45,759.5,61.5,0.75,12.0,312.0,184.89,117.91
2016,12,27,15,0,731.0,59.0,0.7,12.0,277.0,145.78,85.69
2016,12,27,15,15,690.5,55.0,0.7,11.0,238.5,105.59,56.67
2016,12,27,15,30,650.0,51.0,0.7,10.0,200.0,68.12,35.35
2016,12,27,15,45,585.5,45.5,0.7,9.5,159.5,31.83,23.16
2016,12,27,16,0,521.0,40.0,0.7,9.0,119.0,29.16,20.5
2016,12,27,16,15,415.0,31.5,0.75,8.5,81.5,23.66,14.97
2016,12,27,16,30,309.0,23.0,0.8,8.0,44.0,17.92,6.31
2016,12,27,16,45,154.5,11.5,0.9,7.5,22.0,11.3,0.0
2016,12,27,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,7,45,237.5,14.0,1.5,4.0,38.0,89.74,24.28
2016,12,28,8,0,475.0,28.0,1.5,5.0,76.0,190.7,138.06
2016,12,28,8,15,558.0,34.5,1.45,5.5,117.0,241.25,186.96
2016,12,28,8,30,641.0,41.0,1.4,6.0,158.0,295.58,235.49
2016,12,28,8,45,692.5,45.0,1.4,6.5,199.0,337.67,273.25
2016,12,28,9,0,744.0,49.0,1.4,7.0,240.0,380.5,310.4
2016,12,28,9,15,776.5,52.0,1.35,7.5,278.0,414.0,338.8
2016,12,28,9,30,809.0,55.0,1.3,8.0,316.0,446.57,365.39
2016,12,28,9,45,835.0,56.0,1.3,9.0,350.0,470.34,383.79
2016,12,28,10,0,861.0,57.0,1.3,10.0,384.0,494.55,401.81
2016,12,28,10,15,875.5,58.5,1.3,10.5,411.5,511.47,414.32
2016,12,28,10,30,890.0,60.0,1.3,11.0,439.0,525.91,424.54
2016,12,28,10,45,900.0,60.5,1.35,11.5,459.5,534.27,430.11
2016,12,28,11,0,910.0,61.0,1.4,12.0,480.0,539.81,433.32
2016,12,28,11,15,916.0,62.0,1.3,12.0,493.5,540.91,432.83
2016,12,28,11,30,922.0,63.0,1.2,12.0,507.0,539.04,429.86
2016,12,28,11,45,924.5,63.0,1.15,12.5,513.5,531.36,421.87
2016,12,28,12,0,927.0,63.0,1.1,13.0,520.0,520.75,411.5
2016,12,28,12,15,926.0,63.0,1.1,13.0,518.5,505.56,398.51
2016,12,28,12,30,925.0,63.0,1.1,13.0,517.0,487.62,383.1
2016,12,28,12,45,920.0,63.0,1.1,13.5,507.5,465.27,363.29
2016,12,28,13,0,915.0,63.0,1.1,14.0,498.0,440.5,341.24
2016,12,28,13,15,907.5,62.0,1.1,14.0,482.0,411.53,316.11
2016,12,28,13,30,900.0,61.0,1.1,14.0,466.0,380.6,288.85
2016,12,28,13,45,888.5,60.0,1.1,14.0,442.5,346.55,258.61
2016,12,28,14,0,877.0,59.0,1.1,14.0,419.0,311.14,226.71
2016,12,28,14,15,860.0,57.0,1.0,13.5,389.0,272.23,191.95
2016,12,28,14,30,843.0,55.0,0.9,13.0,359.0,232.78,156.68
2016,12,28,14,45,818.0,53.0,0.85,13.0,324.0,191.6,120.72
2016,12,28,15,0,793.0,51.0,0.8,13.0,289.0,148.29,84.76
2016,12,28,15,15,755.5,47.5,0.8,12.0,250.0,106.07,53.97
2016,12,28,15,30,718.0,44.0,0.8,11.0,211.0,66.15,31.0
2016,12,28,15,45,659.5,39.5,0.8,10.5,169.5,29.15,20.66
2016,12,28,16,0,601.0,35.0,0.8,10.0,128.0,26.89,18.41
2016,12,28,16,15,500.5,28.0,0.85,9.5,88.5,22.18,13.67
2016,12,28,16,30,400.0,21.0,0.9,9.0,49.0,17.32,6.35
2016,12,28,16,45,200.0,10.5,0.95,8.5,24.5,10.32,0.0
2016,12,28,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,7,45,223.5,15.0,1.5,6.5,37.5,88.24,21.88
2016,12,29,8,0,447.0,30.0,1.5,7.0,75.0,187.46,134.87
2016,12,29,8,15,533.5,37.0,1.5,7.5,116.0,235.28,181.19
2016,12,29,8,30,620.0,44.0,1.5,8.0,157.0,290.9,230.42
2016,12,29,8,45,671.5,49.0,1.5,8.5,198.0,333.69,268.48
2016,12,29,9,0,723.0,54.0,1.5,9.0,239.0,377.25,305.96
2016,12,29,9,15,757.0,57.5,1.4,9.5,277.5,411.66,334.73
2016,12,29,9,30,791.0,61.0,1.3,10.0,316.0,445.2,361.69
2016,12,29,9,45,800.0,66.5,1.2,10.5,347.5,467.63,378.99
2016,12,29,10,0,809.0,72.0,1.1,11.0,379.0,487.8,393.82
2016,12,29,10,15,825.5,74.0,1.0,11.5,407.0,505.62,406.28
2016,12,29,10,30,842.0,76.0,0.9,12.0,435.0,521.07,416.41
2016,12,29,10,45,854.0,77.0,0.8,13.0,456.0,530.58,420.89
2016,12,29,11,0,866.0,78.0,0.7,14.0,477.0,537.39,423.02
2016,12,29,11,15,872.0,79.0,0.6,14.5,490.5,538.27,421.27
2016,12,29,11,30,878.0,80.0,0.5,15.0,504.0,536.3,417.23
2016,12,29,11,45,880.0,80.5,0.45,15.5,510.0,528.91,409.55
2016,12,29,12,0,882.0,81.0,0.4,16.0,516.0,518.7,399.69
2016,12,29,12,15,881.0,80.5,0.35,16.0,514.5,503.28,386.57
2016,12,29,12,30,880.0,80.0,0.3,16.0,513.0,485.24,371.29
2016,12,29,12,45,882.5,77.5,0.3,16.5,505.0,464.19,353.25
2016,12,29,13,0,885.0,75.0,0.3,17.0,497.0,440.57,332.87
2016,12,29,13,15,876.5,74.0,0.25,17.0,480.5,411.63,308.41
2016,12,29,13,30,868.0,73.0,0.2,17.0,464.0,380.88,282.1
2016,12,29,13,45,853.5,71.5,0.2,17.0,440.0,346.04,252.53
2016,12,29,14,0,839.0,70.0,0.2,17.0,416.0,310.14,221.59
2016,12,29,14,15,820.0,68.0,0.2,16.5,386.5,271.79,188.78
2016,12,29,14,30,801.0,66.0,0.2,16.0,357.0,233.18,155.55
2016,12,29,14,45,770.5,63.5,0.2,16.0,321.0,192.04,120.88
2016,12,29,15,0,740.0,61.0,0.2,16.0,285.0,152.12,88.7
2016,12,29,15,15,699.0,57.0,0.35,15.0,246.0,111.35,59.6
2016,12,29,15,30,658.0,53.0,0.5,14.0,207.0,73.33,37.68
2016,12,29,15,45,591.0,48.0,0.65,13.5,165.5,34.15,24.83
2016,12,29,16,0,524.0,43.0,0.8,13.0,124.0,31.63,22.34
2016,12,29,16,15,418.0,34.0,0.85,12.5,86.0,25.76,16.59
2016,12,29,16,30,312.0,25.0,0.9,12.0,48.0,19.64,8.29
2016,12,29,16,45,156.0,12.5,0.95,11.5,24.0,12.29,0.0
2016,12,29,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,7,45,32.5,17.5,0.95,8.5,21.0,29.4,3.45
2016,12,30,8,0,65.0,35.0,0.9,9.0,42.0,63.2,43.93
2016,12,30,8,15,90.0,52.5,0.85,9.5,66.5,92.94,71.05
2016,12,30,8,30,115.0,70.0,0.8,10.0,91.0,123.42,97.73
2016,12,30,8,45,129.5,87.0,0.8,10.5,116.0,149.9,120.78
2016,12,30,9,0,144.0,104.0,0.8,11.0,141.0,176.59,143.52
2016,12,30,9,15,153.0,120.0,0.8,11.5,164.5,199.76,162.84
2016,12,30,9,30,162.0,136.0,0.8,12.0,188.0,222.74,181.55
2016,12,30,9,45,173.5,149.5,0.8,12.5,210.5,243.81,198.34
2016,12,30,10,0,185.0,163.0,0.8,13.0,233.0,264.63,214.58
2016,12,30,10,15,191.0,173.5,0.8,13.0,250.5,278.99,225.81
2016,12,30,10,30,197.0,184.0,0.8,13.0,268.0,292.8,236.5
2016,12,30,10,45,195.5,195.0,0.8,13.5,281.5,302.61,243.38
2016,12,30,11,0,194.0,206.0,0.8,14.0,295.0,311.65,249.58
2016,12,30,11,15,194.5,212.0,0.8,14.0,304.0,315.82,252.43
2016,12,30,11,30,195.0,218.0,0.8,14.0,313.0,319.31,254.76
2016,12,30,11,45,129.5,216.5,0.85,14.5,279.5,281.32,224.01
2016,12,30,12,0,64.0,215.0,0.9,15.0,246.0,242.24,192.54
2016,12,30,12,15,64.5,214.0,0.9,15.0,245.5,239.3,190.28
2016,12,30,12,30,65.0,213.0,0.9,15.0,245.0,236.16,187.68
2016,12,30,12,45,63.5,209.5,0.9,15.0,240.5,229.54,182.34
2016,12,30,13,0,62.0,206.0,0.9,15.0,236.0,222.81,176.92
2016,12,30,13,15,442.0,142.5,0.9,15.0,343.0,308.17,240.9
2016,12,30,13,30,822.0,79.0,0.9,15.0,450.0,371.95,282.72
2016,12,30,13,45,808.5,77.5,0.9,15.0,427.0,338.86,253.15
2016,12,30,14,0,795.0,76.0,0.9,15.0,404.0,304.75,222.95
2016,12,30,14,15,776.0,73.5,0.9,14.5,375.5,267.48,190.38
2016,12,30,14,30,757.0,71.0,0.9,14.0,347.0,230.04,157.48
2016,12,30,14,45,728.0,68.0,0.9,14.0,312.5,190.42,123.34
2016,12,30,15,0,699.0,65.0,0.9,14.0,278.0,149.41,89.5
2016,12,30,15,15,658.0,60.5,0.85,13.0,240.0,109.64,60.27
2016,12,30,15,30,617.0,56.0,0.8,12.0,202.0,72.62,38.03
2016,12,30,15,45,550.0,50.5,0.75,11.5,161.5,37.64,28.19
2016,12,30,16,0,483.0,45.0,0.7,11.0,121.0,33.31,24.06
2016,12,30,16,15,381.0,35.5,0.7,10.5,84.0,27.03,17.92
2016,12,30,16,30,279.0,26.0,0.7,10.0,47.0,20.47,9.46
2016,12,30,16,45,139.5,13.0,0.75,9.5,23.5,12.78,0.0
2016,12,30,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
